Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,1,7,45,203.0,15.5,0.7,2.5,35.5,11.56,0.0
2016,1,1,8,0,406.0,31.0,0.7,3.0,71.0,48.52,22.6
2016,1,1,8,15,497.0,39.0,0.65,3.5,111.5,87.78,48.63
2016,1,1,8,30,588.0,47.0,0.6,4.0,152.0,135.83,85.65
2016,1,1,8,45,642.0,52.0,0.55,4.5,193.5,181.82,125.32
2016,1,1,9,0,696.0,57.0,0.5,5.0,235.0,232.51,170.17
2016,1,1,9,15,732.5,61.0,0.45,5.0,274.0,280.31,213.57
2016,1,1,9,30,769.0,65.0,0.4,5.0,313.0,329.96,257.86
2016,1,1,9,45,784.5,70.0,0.4,5.5,346.0,374.13,296.82
2016,1,1,10,0,800.0,75.0,0.4,6.0,379.0,417.76,334.14
2016,1,1,10,15,817.0,77.0,0.4,6.5,407.0,458.16,367.78
2016,1,1,10,30,834.0,79.0,0.4,7.0,435.0,497.58,399.62
2016,1,1,10,45,846.5,80.5,0.45,7.5,457.0,532.87,427.92
2016,1,1,11,0,859.0,82.0,0.5,8.0,479.0,566.4,454.23
2016,1,1,11,15,866.0,83.0,0.5,8.0,493.5,594.25,476.01
2016,1,1,11,30,873.0,84.0,0.5,8.0,508.0,619.66,495.6
2016,1,1,11,45,638.0,138.0,0.55,8.0,450.0,551.76,443.49
2016,1,1,12,0,403.0,192.0,0.6,8.0,392.0,469.6,379.67
2016,1,1,12,15,644.0,137.0,0.6,8.0,456.5,575.0,464.5
2016,1,1,12,30,885.0,82.0,0.6,8.0,521.0,676.89,542.25
2016,1,1,12,45,618.0,138.0,0.65,8.5,442.0,570.25,458.65
2016,1,1,13,0,351.0,194.0,0.7,9.0,363.0,447.76,362.77
2016,1,1,13,15,240.0,198.5,0.7,9.0,312.5,380.74,310.34
2016,1,1,13,30,129.0,203.0,0.7,9.0,262.0,306.5,250.4
2016,1,1,13,45,391.5,150.5,0.75,9.0,316.5,430.79,354.61
2016,1,1,14,0,654.0,98.0,0.8,9.0,371.0,536.62,439.32
2016,1,1,14,15,565.5,107.5,0.75,8.5,332.0,483.03,396.27
2016,1,1,14,30,477.0,117.0,0.7,8.0,293.0,428.02,353.09
2016,1,1,14,45,456.0,109.5,0.7,8.0,265.0,397.62,329.1
2016,1,1,15,0,435.0,102.0,0.7,8.0,237.0,366.77,303.93
2016,1,1,15,15,413.5,91.0,0.7,7.5,205.5,331.37,274.96
2016,1,1,15,30,392.0,80.0,0.7,7.0,174.0,296.04,245.09
2016,1,1,15,45,352.5,68.0,0.7,7.0,141.0,251.76,206.47
2016,1,1,16,0,313.0,56.0,0.7,7.0,108.0,209.46,168.61
2016,1,1,16,15,257.5,42.0,0.65,6.5,76.0,161.08,125.05
2016,1,1,16,30,202.0,28.0,0.6,6.0,44.0,115.53,76.99
2016,1,1,16,45,101.0,14.0,0.55,6.0,22.0,43.1,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.1,5.5,1.0,0.96,0.0
2016,1,2,8,0,0.0,2.0,1.1,6.0,2.0,1.93,0.0
2016,1,2,8,15,0.0,3.5,1.1,6.0,3.5,3.37,0.0
2016,1,2,8,30,0.0,5.0,1.1,6.0,5.0,4.82,0.0
2016,1,2,8,45,0.0,7.0,1.15,6.5,7.0,6.75,0.29
2016,1,2,9,0,0.0,9.0,1.2,7.0,9.0,8.68,2.0
2016,1,2,9,15,0.0,10.5,1.2,7.5,10.5,10.12,3.27
2016,1,2,9,30,0.0,12.0,1.2,8.0,12.0,11.57,4.53
2016,1,2,9,45,0.0,13.0,1.3,8.5,13.0,12.54,5.35
2016,1,2,10,0,0.0,14.0,1.4,9.0,14.0,13.51,6.15
2016,1,2,10,15,0.0,77.5,1.45,9.5,77.5,74.96,59.17
2016,1,2,10,30,0.0,141.0,1.5,10.0,141.0,138.05,112.15
2016,1,2,10,45,44.0,172.0,1.55,10.5,192.5,195.95,160.13
2016,1,2,11,0,88.0,203.0,1.6,11.0,244.0,254.59,207.94
2016,1,2,11,15,120.0,211.5,1.6,11.0,269.0,289.74,236.5
2016,1,2,11,30,152.0,220.0,1.6,11.0,294.0,321.79,262.53
2016,1,2,11,45,205.5,219.0,1.65,11.5,321.0,357.71,291.55
2016,1,2,12,0,259.0,218.0,1.7,12.0,348.0,400.98,325.96
2016,1,2,12,15,280.5,214.5,1.65,12.0,355.0,415.66,337.68
2016,1,2,12,30,302.0,211.0,1.6,12.0,362.0,429.77,349.07
2016,1,2,12,45,386.0,191.0,1.6,12.0,380.0,465.79,378.88
2016,1,2,13,0,470.0,171.0,1.6,12.0,398.0,508.55,413.28
2016,1,2,13,15,307.0,187.5,1.6,12.0,334.0,412.54,336.3
2016,1,2,13,30,144.0,204.0,1.6,12.0,270.0,317.49,258.84
2016,1,2,13,45,201.5,189.5,1.6,12.0,277.0,338.09,277.31
2016,1,2,14,0,259.0,175.0,1.6,12.0,284.0,364.27,299.28
2016,1,2,14,15,239.0,164.5,1.5,11.5,259.5,337.32,277.86
2016,1,2,14,30,219.0,154.0,1.4,11.0,235.0,310.27,256.38
2016,1,2,14,45,208.5,141.0,1.35,11.0,212.5,285.81,236.47
2016,1,2,15,0,198.0,128.0,1.3,11.0,190.0,261.18,216.09
2016,1,2,15,15,188.0,112.0,1.25,10.5,164.5,233.09,192.86
2016,1,2,15,30,178.0,96.0,1.2,10.0,139.0,204.99,169.02
2016,1,2,15,45,160.5,79.0,1.15,10.0,112.5,172.3,140.45
2016,1,2,16,0,143.0,62.0,1.1,10.0,86.0,140.29,111.94
2016,1,2,16,15,111.0,45.5,1.15,9.5,61.0,104.28,79.9
2016,1,2,16,30,79.0,29.0,1.2,9.0,36.0,69.73,45.76
2016,1,2,16,45,39.5,14.5,1.25,9.0,18.0,25.81,0.0
2016,1,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.0,1.65,8.5,15.0,14.48,0.0
2016,1,3,8,0,0.0,30.0,1.7,9.0,30.0,28.7,17.56
2016,1,3,8,15,5.0,47.0,1.7,9.0,48.0,45.43,32.68
2016,1,3,8,30,10.0,64.0,1.7,9.0,66.0,62.9,47.98
2016,1,3,8,45,16.5,80.0,1.7,9.5,84.0,80.36,63.0
2016,1,3,9,0,23.0,96.0,1.7,10.0,102.0,99.17,79.05
2016,1,3,9,15,27.5,111.0,1.7,10.0,119.5,116.77,94.14
2016,1,3,9,30,32.0,126.0,1.7,10.0,137.0,134.86,109.5
2016,1,3,9,45,35.0,139.0,1.7,10.5,152.0,150.82,122.72
2016,1,3,10,0,38.0,152.0,1.7,11.0,167.0,167.07,136.02
2016,1,3,10,15,85.0,170.0,1.7,11.0,206.0,208.81,170.53
2016,1,3,10,30,132.0,188.0,1.7,11.0,245.0,257.45,210.47
2016,1,3,10,45,132.0,198.0,1.7,11.5,257.0,273.08,222.71
2016,1,3,11,0,132.0,208.0,1.7,12.0,269.0,288.46,234.7
2016,1,3,11,15,194.0,210.5,1.75,12.0,303.5,331.25,269.88
2016,1,3,11,30,256.0,213.0,1.8,12.0,338.0,381.84,310.82
2016,1,3,11,45,337.0,202.0,1.85,12.0,369.0,426.3,347.14
2016,1,3,12,0,418.0,191.0,1.9,12.0,400.0,478.5,389.12
2016,1,3,12,15,348.5,203.5,1.9,12.0,377.5,447.59,364.05
2016,1,3,12,30,279.0,216.0,1.9,12.0,355.0,420.47,342.03
2016,1,3,12,45,349.0,199.5,1.9,12.5,370.5,451.22,367.24
2016,1,3,13,0,419.0,183.0,1.9,13.0,386.0,488.4,396.63
2016,1,3,13,15,232.5,186.5,1.75,13.0,299.0,362.61,295.21
2016,1,3,13,30,46.0,190.0,1.6,13.0,212.0,230.08,186.04
2016,1,3,13,45,99.5,187.5,1.5,13.0,231.0,262.87,214.41
2016,1,3,14,0,153.0,185.0,1.4,13.0,250.0,301.71,246.51
2016,1,3,14,15,76.5,138.5,1.25,12.5,171.0,192.32,157.07
2016,1,3,14,30,0.0,92.0,1.1,12.0,92.0,90.32,71.37
2016,1,3,14,45,0.0,82.5,1.0,12.0,82.5,80.81,63.62
2016,1,3,15,0,0.0,73.0,0.9,12.0,73.0,71.31,55.63
2016,1,3,15,15,0.0,63.5,0.9,11.5,63.5,61.81,47.65
2016,1,3,15,30,0.0,54.0,0.9,11.0,54.0,52.32,39.55
2016,1,3,15,45,0.0,43.5,0.95,11.0,43.5,42.02,30.54
2016,1,3,16,0,0.0,33.0,1.0,11.0,33.0,31.86,21.58
2016,1,3,16,15,0.0,23.0,1.0,11.0,23.0,22.2,12.97
2016,1,3,16,30,0.0,13.0,1.0,11.0,13.0,12.54,3.96
2016,1,3,16,45,0.0,6.5,1.0,11.0,6.5,6.26,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,1.6,10.0,7.5,7.23,0.0
2016,1,4,8,0,0.0,15.0,1.6,10.0,15.0,14.47,6.02
2016,1,4,8,15,0.0,24.0,1.6,10.0,24.0,23.16,13.98
2016,1,4,8,30,0.0,33.0,1.6,10.0,33.0,31.86,21.76
2016,1,4,8,45,0.0,42.5,1.6,10.5,42.5,41.05,29.83
2016,1,4,9,0,0.0,52.0,1.6,11.0,52.0,50.24,37.8
2016,1,4,9,15,0.0,60.5,1.6,11.0,60.5,58.47,44.92
2016,1,4,9,30,0.0,69.0,1.6,11.0,69.0,66.73,51.97
2016,1,4,9,45,0.0,76.5,1.65,11.5,76.5,74.03,58.02
2016,1,4,10,0,0.0,84.0,1.7,12.0,84.0,81.36,64.02
2016,1,4,10,15,0.0,57.0,1.75,12.0,57.0,55.08,41.6
2016,1,4,10,30,0.0,30.0,1.8,12.0,30.0,28.96,19.25
2016,1,4,10,45,0.0,75.0,1.85,12.5,75.0,72.52,56.19
2016,1,4,11,0,0.0,120.0,1.9,13.0,120.0,117.02,93.2
2016,1,4,11,15,0.0,79.5,1.9,13.0,79.5,76.88,59.51
2016,1,4,11,30,0.0,39.0,1.9,13.0,39.0,37.67,26.43
2016,1,4,11,45,0.0,23.5,1.9,13.0,23.5,22.69,13.71
2016,1,4,12,0,0.0,8.0,1.9,13.0,8.0,7.72,0.94
2016,1,4,12,15,0.0,47.5,1.9,13.0,47.5,45.9,33.41
2016,1,4,12,30,0.0,87.0,1.9,13.0,87.0,84.19,65.62
2016,1,4,12,45,9.0,135.0,1.95,13.0,139.5,138.74,111.21
2016,1,4,13,0,18.0,183.0,2.0,13.0,192.0,195.36,157.85
2016,1,4,13,15,17.0,177.5,2.0,13.0,185.5,189.44,152.97
2016,1,4,13,30,16.0,172.0,2.0,13.0,179.0,183.52,148.29
2016,1,4,13,45,8.0,106.5,2.0,13.0,110.0,109.52,87.15
2016,1,4,14,0,0.0,41.0,2.0,13.0,41.0,39.6,28.2
2016,1,4,14,15,0.0,51.0,1.95,12.5,51.0,49.27,36.61
2016,1,4,14,30,0.0,61.0,1.9,12.0,61.0,58.95,45.02
2016,1,4,14,45,0.0,55.0,1.85,12.0,55.0,53.14,40.11
2016,1,4,15,0,0.0,49.0,1.8,12.0,49.0,47.33,35.18
2016,1,4,15,15,0.0,42.5,1.7,11.5,42.5,41.04,29.85
2016,1,4,15,30,0.0,36.0,1.6,11.0,36.0,34.75,24.45
2016,1,4,15,45,0.0,29.0,1.55,11.0,29.0,27.99,18.5
2016,1,4,16,0,0.0,22.0,1.5,11.0,22.0,21.22,12.51
2016,1,4,16,15,0.0,15.5,1.5,11.0,15.5,14.95,6.91
2016,1,4,16,30,0.0,9.0,1.5,11.0,9.0,8.67,1.08
2016,1,4,16,45,0.0,4.5,1.55,11.0,4.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.45,9.5,12.0,11.58,0.0
2016,1,5,8,0,0.0,24.0,1.5,10.0,24.0,23.17,13.04
2016,1,5,8,15,0.0,38.5,1.55,10.0,38.5,37.04,25.7
2016,1,5,8,30,0.0,53.0,1.6,10.0,53.0,51.01,38.11
2016,1,5,8,45,0.0,67.5,1.65,10.0,67.5,65.09,50.52
2016,1,5,9,0,0.0,82.0,1.7,10.0,82.0,79.26,62.85
2016,1,5,9,15,0.0,95.5,1.7,10.0,95.5,92.54,74.26
2016,1,5,9,30,0.0,109.0,1.7,10.0,109.0,105.89,85.58
2016,1,5,9,45,1.0,120.5,1.7,10.5,121.0,117.72,95.28
2016,1,5,10,0,2.0,132.0,1.7,11.0,133.0,129.68,104.99
2016,1,5,10,15,1.0,130.0,1.75,11.0,130.5,127.37,102.88
2016,1,5,10,30,0.0,128.0,1.8,11.0,128.0,124.95,100.7
2016,1,5,10,45,2.5,144.0,1.85,11.0,145.0,142.37,115.13
2016,1,5,11,0,5.0,160.0,1.9,11.0,162.0,160.1,129.72
2016,1,5,11,15,2.5,150.0,1.95,10.5,151.0,148.73,120.32
2016,1,5,11,30,0.0,140.0,2.0,10.0,140.0,137.23,110.86
2016,1,5,11,45,34.0,179.5,2.05,10.0,197.0,203.54,166.55
2016,1,5,12,0,68.0,219.0,2.1,10.0,254.0,269.05,220.52
2016,1,5,12,15,34.0,139.5,2.1,10.0,157.0,162.9,132.79
2016,1,5,12,30,0.0,60.0,2.1,10.0,60.0,58.0,44.03
2016,1,5,12,45,0.0,73.0,2.1,10.0,73.0,70.59,54.85
2016,1,5,13,0,0.0,86.0,2.1,10.0,86.0,83.23,65.6
2016,1,5,13,15,0.0,105.0,2.05,10.0,105.0,102.43,81.88
2016,1,5,13,30,0.0,124.0,2.0,10.0,124.0,122.14,98.54
2016,1,5,13,45,9.5,142.5,2.0,10.0,147.0,148.19,120.74
2016,1,5,14,0,19.0,161.0,2.0,10.0,170.0,174.96,143.41
2016,1,5,14,15,9.5,129.5,1.95,10.0,134.0,135.42,110.25
2016,1,5,14,30,0.0,98.0,1.9,10.0,98.0,96.56,77.4
2016,1,5,14,45,0.0,89.0,1.85,10.0,89.0,87.59,69.93
2016,1,5,15,0,0.0,80.0,1.8,10.0,80.0,78.64,62.36
2016,1,5,15,15,0.0,69.5,1.7,9.5,69.5,68.11,53.45
2016,1,5,15,30,0.0,59.0,1.6,9.0,59.0,57.57,44.41
2016,1,5,15,45,0.0,48.0,1.55,9.0,48.0,46.49,34.67
2016,1,5,16,0,0.0,37.0,1.5,9.0,37.0,35.73,25.12
2016,1,5,16,15,0.0,26.5,1.45,8.5,26.5,25.58,16.06
2016,1,5,16,30,0.0,16.0,1.4,8.0,16.0,15.43,6.61
2016,1,5,16,45,0.0,8.0,1.35,8.0,8.0,7.71,0.0
2016,1,5,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,3.0,2.35,10.0,3.0,2.89,0.0
2016,1,6,8,0,0.0,6.0,2.3,10.0,6.0,5.78,0.0
2016,1,6,8,15,0.0,10.5,2.2,10.0,10.5,10.12,2.93
2016,1,6,8,30,0.0,15.0,2.1,10.0,15.0,14.46,6.81
2016,1,6,8,45,0.0,19.5,2.05,10.0,19.5,18.81,10.67
2016,1,6,9,0,0.0,24.0,2.0,10.0,24.0,23.15,14.51
2016,1,6,9,15,0.0,28.5,2.0,10.0,28.5,27.5,18.31
2016,1,6,9,30,0.0,33.0,2.0,10.0,33.0,31.85,22.08
2016,1,6,9,45,0.0,37.0,2.0,10.0,37.0,35.72,25.4
2016,1,6,10,0,0.0,41.0,2.0,10.0,41.0,39.59,28.7
2016,1,6,10,15,0.0,51.0,2.05,10.0,51.0,49.27,36.97
2016,1,6,10,30,0.0,61.0,2.1,10.0,61.0,58.95,45.21
2016,1,6,10,45,0.0,96.5,2.15,10.0,96.5,93.62,74.64
2016,1,6,11,0,0.0,132.0,2.2,10.0,132.0,129.02,104.32
2016,1,6,11,15,175.0,166.5,2.2,10.0,252.5,273.56,226.62
2016,1,6,11,30,350.0,201.0,2.2,10.0,373.0,425.68,350.45
2016,1,6,11,45,250.5,216.0,2.2,10.0,340.0,388.42,318.77
2016,1,6,12,0,151.0,231.0,2.2,10.0,307.0,340.93,279.39
2016,1,6,12,15,78.5,201.5,2.2,10.0,241.0,258.31,211.79
2016,1,6,12,30,6.0,172.0,2.2,10.0,175.0,174.74,141.83
2016,1,6,12,45,3.0,137.5,2.2,10.0,139.0,137.3,110.92
2016,1,6,13,0,0.0,103.0,2.2,10.0,103.0,100.28,79.92
2016,1,6,13,15,0.5,128.5,2.2,10.0,129.0,126.82,102.38
2016,1,6,13,30,1.0,154.0,2.2,10.0,155.0,154.26,125.41
2016,1,6,13,45,135.5,166.5,2.2,10.0,225.0,269.43,224.1
2016,1,6,14,0,270.0,179.0,2.2,10.0,295.0,377.29,313.61
2016,1,6,14,15,256.0,168.0,2.15,9.5,272.0,353.28,294.21
2016,1,6,14,30,242.0,157.0,2.1,9.0,249.0,328.87,274.87
2016,1,6,14,45,219.5,147.0,2.1,9.0,224.5,300.5,251.43
2016,1,6,15,0,197.0,137.0,2.1,9.0,200.0,265.64,222.37
2016,1,6,15,15,182.5,121.0,2.05,8.5,173.5,235.53,197.21
2016,1,6,15,30,168.0,105.0,2.0,8.0,147.0,205.76,171.75
2016,1,6,15,45,143.0,87.5,1.95,8.0,119.0,169.64,140.07
2016,1,6,16,0,118.0,70.0,1.9,8.0,91.0,134.83,109.09
2016,1,6,16,15,83.5,52.5,1.85,8.0,65.0,97.75,76.03
2016,1,6,16,30,49.0,35.0,1.8,8.0,39.0,62.76,43.67
2016,1,6,16,45,24.5,17.5,1.75,8.0,19.5,28.52,0.0
2016,1,6,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,118.5,19.0,0.8,7.5,30.5,14.8,0.0
2016,1,7,8,0,237.0,38.0,0.8,8.0,61.0,44.66,24.19
2016,1,7,8,15,332.5,49.0,0.85,8.0,99.0,78.47,47.04
2016,1,7,8,30,428.0,60.0,0.9,8.0,137.0,122.61,80.34
2016,1,7,8,45,514.0,63.5,0.95,8.5,179.5,165.75,115.33
2016,1,7,9,0,600.0,67.0,1.0,9.0,222.0,216.55,158.3
2016,1,7,9,15,640.0,71.5,1.0,9.0,260.0,261.99,199.14
2016,1,7,9,30,680.0,76.0,1.0,9.0,298.0,309.85,241.69
2016,1,7,9,45,745.0,70.5,1.05,9.5,337.0,358.99,284.04
2016,1,7,10,0,810.0,65.0,1.1,10.0,376.0,411.38,328.3
2016,1,7,10,15,535.0,123.5,1.1,10.0,335.0,376.08,303.94
2016,1,7,10,30,260.0,182.0,1.1,10.0,294.0,317.6,258.46
2016,1,7,10,45,562.5,127.0,1.15,10.0,385.5,435.02,354.62
2016,1,7,11,0,865.0,72.0,1.2,10.0,477.0,561.08,454.49
2016,1,7,11,15,432.5,82.0,1.2,10.0,284.5,345.76,285.05
2016,1,7,11,30,0.0,92.0,1.2,10.0,92.0,89.14,70.02
2016,1,7,11,45,0.0,93.5,1.25,10.0,93.5,90.62,71.72
2016,1,7,12,0,0.0,95.0,1.3,10.0,95.0,92.12,72.95
2016,1,7,12,15,6.0,138.0,1.3,10.0,141.5,139.36,112.64
2016,1,7,12,30,12.0,181.0,1.3,10.0,188.0,188.07,152.87
2016,1,7,12,45,105.0,201.5,1.35,10.0,254.0,285.6,234.38
2016,1,7,13,0,198.0,222.0,1.4,10.0,320.0,372.26,305.04
2016,1,7,13,15,235.0,211.0,1.4,10.0,323.5,385.63,316.15
2016,1,7,13,30,272.0,200.0,1.4,10.0,327.0,405.43,332.65
2016,1,7,13,45,136.0,168.0,1.45,10.0,231.5,271.62,223.91
2016,1,7,14,0,0.0,136.0,1.5,10.0,136.0,135.61,109.59
2016,1,7,14,15,111.0,148.0,1.5,10.0,190.5,232.02,192.79
2016,1,7,14,30,222.0,160.0,1.5,10.0,245.0,320.67,266.54
2016,1,7,14,45,215.0,146.5,1.5,10.0,222.5,297.6,247.28
2016,1,7,15,0,208.0,133.0,1.5,10.0,200.0,274.14,228.0
2016,1,7,15,15,447.0,93.0,1.4,9.5,214.0,356.42,296.85
2016,1,7,15,30,686.0,53.0,1.3,9.0,228.0,415.88,343.12
2016,1,7,15,45,634.5,48.0,1.2,9.0,187.5,363.01,296.36
2016,1,7,16,0,583.0,43.0,1.1,9.0,147.0,311.96,250.59
2016,1,7,16,15,493.5,35.5,1.1,8.5,107.0,249.48,195.26
2016,1,7,16,30,404.0,28.0,1.1,8.0,67.0,190.21,138.4
2016,1,7,16,45,202.0,14.0,1.15,7.5,33.5,87.61,11.51
2016,1,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,7,45,10.5,16.5,0.35,6.5,18.0,15.76,0.0
2016,1,8,8,0,21.0,33.0,0.3,7.0,36.0,32.08,20.03
2016,1,8,8,15,36.5,50.5,0.3,7.0,57.0,51.53,36.91
2016,1,8,8,30,52.0,68.0,0.3,7.0,78.0,72.86,55.05
2016,1,8,8,45,61.5,85.5,0.3,7.5,99.5,94.71,73.86
2016,1,8,9,0,71.0,103.0,0.3,8.0,121.0,117.6,93.44
2016,1,8,9,15,76.0,119.0,0.3,8.0,141.5,138.65,111.59
2016,1,8,9,30,81.0,135.0,0.3,8.0,162.0,160.15,129.91
2016,1,8,9,45,82.0,149.0,0.3,8.5,178.5,178.53,145.17
2016,1,8,10,0,83.0,163.0,0.3,9.0,195.0,196.94,160.17
2016,1,8,10,15,112.0,177.0,0.35,9.0,223.5,231.18,188.2
2016,1,8,10,30,141.0,191.0,0.4,9.0,252.0,264.84,215.52
2016,1,8,10,45,94.5,193.5,0.45,9.5,235.5,244.68,198.71
2016,1,8,11,0,48.0,196.0,0.5,10.0,219.0,224.85,182.1
2016,1,8,11,15,151.5,206.5,0.5,10.0,281.0,302.57,245.78
2016,1,8,11,30,255.0,217.0,0.5,10.0,343.0,386.1,311.89
2016,1,8,11,45,318.0,209.5,0.55,10.5,369.5,423.73,341.0
2016,1,8,12,0,381.0,202.0,0.6,11.0,396.0,462.41,371.08
2016,1,8,12,15,370.0,204.5,0.6,11.0,392.5,464.27,372.2
2016,1,8,12,30,359.0,207.0,0.6,11.0,389.0,464.64,372.53
2016,1,8,12,45,383.5,198.5,0.6,11.0,390.5,475.05,381.23
2016,1,8,13,0,408.0,190.0,0.6,11.0,392.0,491.48,394.18
2016,1,8,13,15,476.5,168.5,0.6,11.0,397.5,514.61,413.09
2016,1,8,13,30,545.0,147.0,0.6,11.0,403.0,535.06,429.75
2016,1,8,13,45,319.0,167.5,0.65,11.0,316.0,398.6,323.12
2016,1,8,14,0,93.0,188.0,0.7,11.0,229.0,259.99,211.19
2016,1,8,14,15,69.0,172.0,0.7,10.5,201.0,226.69,185.36
2016,1,8,14,30,45.0,156.0,0.7,10.0,173.0,193.97,158.87
2016,1,8,14,45,40.0,142.5,0.7,10.0,157.0,176.21,144.47
2016,1,8,15,0,35.0,129.0,0.7,10.0,141.0,158.61,129.95
2016,1,8,15,15,30.0,113.5,0.7,9.5,123.0,138.78,113.57
2016,1,8,15,30,25.0,98.0,0.7,9.0,105.0,119.16,97.05
2016,1,8,15,45,17.0,81.5,0.75,9.0,86.0,92.56,74.13
2016,1,8,16,0,9.0,65.0,0.8,9.0,67.0,71.56,55.74
2016,1,8,16,15,4.5,47.5,0.8,9.0,48.5,51.03,37.6
2016,1,8,16,30,0.0,30.0,0.8,9.0,30.0,30.35,18.99
2016,1,8,16,45,0.0,15.0,0.8,9.0,15.0,14.48,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.5,1.75,8.5,13.5,13.03,0.0
2016,1,9,8,0,0.0,27.0,1.8,9.0,27.0,25.98,15.42
2016,1,9,8,15,0.0,43.0,1.8,9.0,43.0,41.22,29.36
2016,1,9,8,30,0.0,59.0,1.8,9.0,59.0,56.65,43.11
2016,1,9,8,45,1.0,75.5,1.8,9.0,76.0,72.9,57.39
2016,1,9,9,0,2.0,92.0,1.8,9.0,93.0,89.36,71.69
2016,1,9,9,15,6.5,106.0,1.8,9.0,108.5,104.62,84.7
2016,1,9,9,30,11.0,120.0,1.8,9.0,124.0,120.34,97.99
2016,1,9,9,45,11.5,131.0,1.8,9.0,135.5,132.02,107.81
2016,1,9,10,0,12.0,142.0,1.8,9.0,147.0,143.76,117.59
2016,1,9,10,15,6.0,122.0,1.75,9.0,124.5,121.61,98.75
2016,1,9,10,30,0.0,102.0,1.7,9.0,102.0,99.05,79.51
2016,1,9,10,45,0.0,126.0,1.7,9.5,126.0,122.92,99.42
2016,1,9,11,0,0.0,150.0,1.7,10.0,150.0,147.09,119.24
2016,1,9,11,15,1.0,156.5,1.65,10.0,157.5,154.35,125.08
2016,1,9,11,30,2.0,163.0,1.6,10.0,165.0,161.71,131.06
2016,1,9,11,45,8.0,175.0,1.55,10.0,180.0,177.97,144.5
2016,1,9,12,0,14.0,187.0,1.5,10.0,195.0,194.6,158.18
2016,1,9,12,15,21.5,194.5,1.45,10.0,206.0,207.84,169.11
2016,1,9,12,30,29.0,202.0,1.4,10.0,217.0,227.62,185.34
2016,1,9,12,45,25.5,196.5,1.35,10.0,210.0,213.88,174.04
2016,1,9,13,0,22.0,191.0,1.3,10.0,203.0,206.32,167.92
2016,1,9,13,15,11.0,156.5,1.2,10.0,162.5,162.91,132.1
2016,1,9,13,30,0.0,122.0,1.1,10.0,122.0,119.93,96.31
2016,1,9,13,45,0.0,96.0,1.05,10.0,96.0,93.48,74.31
2016,1,9,14,0,0.0,70.0,1.0,10.0,70.0,67.67,52.58
2016,1,9,14,15,0.0,60.5,0.9,10.0,60.5,58.47,44.84
2016,1,9,14,30,0.0,51.0,0.8,10.0,51.0,49.27,37.04
2016,1,9,14,45,0.0,46.5,0.75,10.0,46.5,44.91,33.36
2016,1,9,15,0,0.0,42.0,0.7,10.0,42.0,40.56,29.65
2016,1,9,15,15,0.0,36.5,0.7,10.0,36.5,35.24,25.06
2016,1,9,15,30,0.0,31.0,0.7,10.0,31.0,29.92,20.43
2016,1,9,15,45,0.0,25.5,0.7,10.0,25.5,24.6,15.75
2016,1,9,16,0,0.0,20.0,0.7,10.0,20.0,19.29,11.02
2016,1,9,16,15,0.0,14.5,0.65,10.0,14.5,13.98,6.26
2016,1,9,16,30,0.0,9.0,0.6,10.0,9.0,8.67,1.43
2016,1,9,16,45,0.0,4.5,0.55,10.0,4.5,4.33,0.0
2016,1,9,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,15.5,1.0,7.5,34.0,11.54,0.0
2016,1,10,8,0,376.0,31.0,1.0,8.0,68.0,44.58,20.59
2016,1,10,8,15,466.5,39.0,1.0,8.0,108.0,82.11,44.61
2016,1,10,8,30,557.0,47.0,1.0,8.0,148.0,128.55,79.72
2016,1,10,8,45,617.0,51.5,1.05,8.5,190.0,173.99,118.17
2016,1,10,9,0,677.0,56.0,1.1,9.0,232.0,224.94,162.8
2016,1,10,9,15,712.5,59.5,1.05,9.0,270.5,271.58,205.23
2016,1,10,9,30,748.0,63.0,1.0,9.0,309.0,320.11,248.77
2016,1,10,9,45,679.5,80.5,1.0,9.5,322.0,344.91,273.42
2016,1,10,10,0,611.0,98.0,1.0,10.0,335.0,362.84,291.01
2016,1,10,10,15,512.5,128.5,0.95,10.0,337.0,371.59,300.24
2016,1,10,10,30,414.0,159.0,0.9,10.0,339.0,373.87,303.03
2016,1,10,10,45,460.0,158.0,0.85,10.5,368.0,412.2,333.51
2016,1,10,11,0,506.0,157.0,0.8,11.0,397.0,451.93,364.19
2016,1,10,11,15,452.0,175.5,0.75,11.0,394.5,454.83,365.79
2016,1,10,11,30,398.0,194.0,0.7,11.0,392.0,448.34,360.29
2016,1,10,11,45,427.5,190.5,0.7,11.5,406.5,478.19,383.08
2016,1,10,12,0,457.0,187.0,0.7,12.0,421.0,502.19,400.94
2016,1,10,12,15,243.0,195.0,0.7,12.0,319.5,371.68,298.68
2016,1,10,12,30,29.0,203.0,0.7,12.0,218.0,228.65,182.94
2016,1,10,12,45,14.5,150.0,0.75,12.0,157.5,157.76,126.4
2016,1,10,13,0,0.0,97.0,0.8,12.0,97.0,94.2,73.95
2016,1,10,13,15,8.5,137.5,0.8,12.0,141.5,141.36,113.52
2016,1,10,13,30,17.0,178.0,0.8,12.0,186.0,190.28,153.67
2016,1,10,13,45,8.5,146.0,0.8,12.0,150.0,151.01,121.36
2016,1,10,14,0,0.0,114.0,0.8,12.0,114.0,112.22,89.36
2016,1,10,14,15,0.0,106.5,0.75,11.5,106.5,104.79,83.56
2016,1,10,14,30,0.0,99.0,0.7,11.0,99.0,97.37,77.64
2016,1,10,14,45,0.0,90.0,0.7,11.0,90.0,88.4,70.21
2016,1,10,15,0,0.0,81.0,0.7,11.0,81.0,79.44,62.73
2016,1,10,15,15,0.0,71.0,0.7,10.5,71.0,69.44,54.37
2016,1,10,15,30,0.0,61.0,0.7,10.0,61.0,59.44,45.88
2016,1,10,15,45,0.0,50.5,0.75,10.0,50.5,48.91,36.7
2016,1,10,16,0,0.0,40.0,0.8,10.0,40.0,38.64,27.64
2016,1,10,16,15,0.0,29.5,0.85,9.5,29.5,28.48,18.63
2016,1,10,16,30,0.0,19.0,0.9,9.0,19.0,18.33,9.44
2016,1,10,16,45,0.0,9.5,0.95,9.0,9.5,9.16,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,6.5,17.0,0.8,9.5,17.5,16.21,0.27
2016,1,11,8,0,13.0,34.0,0.8,10.0,35.0,32.57,20.43
2016,1,11,8,15,28.0,51.0,0.8,10.0,55.5,51.11,36.46
2016,1,11,8,30,43.0,68.0,0.8,10.0,76.0,71.46,53.65
2016,1,11,8,45,52.0,85.5,0.8,10.0,97.5,92.76,71.98
2016,1,11,9,0,61.0,103.0,0.8,10.0,119.0,115.06,91.13
2016,1,11,9,15,66.0,119.5,0.75,10.0,139.0,136.13,109.22
2016,1,11,9,30,71.0,136.0,0.7,10.0,159.0,157.69,127.49
2016,1,11,9,45,74.0,150.0,0.7,10.5,176.5,176.43,142.97
2016,1,11,10,0,77.0,164.0,0.7,11.0,194.0,195.37,158.38
2016,1,11,10,15,139.5,177.0,0.65,11.0,236.5,243.77,197.68
2016,1,11,10,30,202.0,190.0,0.6,11.0,279.0,294.01,237.96
2016,1,11,10,45,206.0,200.0,0.55,11.5,294.5,314.11,253.21
2016,1,11,11,0,210.0,210.0,0.5,12.0,310.0,333.99,268.19
2016,1,11,11,15,218.5,216.5,0.5,12.0,323.5,352.48,282.68
2016,1,11,11,30,227.0,223.0,0.5,12.0,337.0,370.79,296.93
2016,1,11,11,45,226.5,227.0,0.5,12.5,342.0,380.5,303.82
2016,1,11,12,0,226.0,231.0,0.5,13.0,347.0,389.51,310.18
2016,1,11,12,15,266.0,225.5,0.45,13.0,362.0,420.45,334.12
2016,1,11,12,30,306.0,220.0,0.4,13.0,377.0,445.16,353.01
2016,1,11,12,45,315.5,215.0,0.4,13.5,375.0,449.41,355.78
2016,1,11,13,0,325.0,210.0,0.4,14.0,373.0,452.57,357.94
2016,1,11,13,15,296.5,207.5,0.35,14.0,353.5,431.77,341.78
2016,1,11,13,30,268.0,205.0,0.3,14.0,334.0,410.1,325.14
2016,1,11,13,45,343.5,182.5,0.3,14.0,340.0,433.67,345.01
2016,1,11,14,0,419.0,160.0,0.3,14.0,346.0,462.41,367.84
2016,1,11,14,15,240.5,162.0,0.3,14.0,267.0,338.58,271.15
2016,1,11,14,30,62.0,164.0,0.3,14.0,188.0,213.63,171.08
2016,1,11,14,45,59.0,150.0,0.3,14.0,171.5,196.13,158.02
2016,1,11,15,0,56.0,136.0,0.3,14.0,155.0,178.64,144.05
2016,1,11,15,15,51.5,120.5,0.35,13.5,136.0,158.53,128.01
2016,1,11,15,30,47.0,105.0,0.4,13.0,117.0,138.58,111.71
2016,1,11,15,45,312.0,75.0,0.45,12.5,136.0,248.43,202.07
2016,1,11,16,0,577.0,45.0,0.5,12.0,155.0,320.93,255.45
2016,1,11,16,15,493.5,38.0,0.5,12.0,115.0,257.44,199.63
2016,1,11,16,30,410.0,31.0,0.5,12.0,75.0,199.78,147.17
2016,1,11,16,45,266.0,20.5,0.5,12.0,43.5,120.05,56.09
2016,1,11,17,0,122.0,10.0,0.5,12.0,12.0,42.96,0.0
2016,1,11,17,15,61.0,5.0,0.5,11.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
