Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,7,45,213.5,14.5,1.35,8.5,36.0,10.62,0.0
2016,1,12,8,0,427.0,29.0,1.3,9.0,72.0,44.74,19.37
2016,1,12,8,15,514.0,36.0,1.15,9.0,112.5,84.65,44.64
2016,1,12,8,30,601.0,43.0,1.0,9.0,153.0,131.94,80.38
2016,1,12,8,45,652.5,47.5,0.9,9.5,195.0,177.83,119.48
2016,1,12,9,0,704.0,52.0,0.8,10.0,237.0,227.85,163.43
2016,1,12,9,15,738.0,55.5,0.7,10.0,276.0,275.45,206.37
2016,1,12,9,30,772.0,59.0,0.6,10.0,315.0,324.76,250.01
2016,1,12,9,45,709.0,75.0,0.5,10.5,329.0,351.18,275.18
2016,1,12,10,0,646.0,91.0,0.4,11.0,343.0,371.17,293.6
2016,1,12,10,15,573.5,117.0,0.45,11.5,353.0,390.45,310.77
2016,1,12,10,30,501.0,143.0,0.5,12.0,363.0,401.19,320.15
2016,1,12,10,45,539.5,141.0,0.55,12.5,389.0,437.36,348.95
2016,1,12,11,0,578.0,139.0,0.6,13.0,415.0,476.5,379.23
2016,1,12,11,15,554.0,152.0,0.6,13.0,423.0,490.78,390.11
2016,1,12,11,30,530.0,165.0,0.6,13.0,431.0,504.46,400.42
2016,1,12,11,45,554.5,160.0,0.6,13.0,442.5,526.74,417.76
2016,1,12,12,0,579.0,155.0,0.6,13.0,454.0,547.91,434.02
2016,1,12,12,15,426.5,191.0,0.6,13.0,411.0,495.4,392.72
2016,1,12,12,30,274.0,227.0,0.6,13.0,368.0,431.96,343.07
2016,1,12,12,45,313.5,216.5,0.6,13.5,376.5,450.22,357.93
2016,1,12,13,0,353.0,206.0,0.6,14.0,385.0,467.56,371.2
2016,1,12,13,15,343.0,201.5,0.6,14.0,371.0,456.91,363.24
2016,1,12,13,30,333.0,197.0,0.6,14.0,357.0,445.08,354.62
2016,1,12,13,45,380.5,178.5,0.6,14.0,354.0,454.28,363.03
2016,1,12,14,0,428.0,160.0,0.6,14.0,351.0,469.21,375.26
2016,1,12,14,15,331.0,163.0,0.6,13.5,304.5,397.78,320.32
2016,1,12,14,30,234.0,166.0,0.6,13.0,258.0,336.99,272.92
2016,1,12,14,45,224.5,153.0,0.65,13.0,235.0,312.78,254.57
2016,1,12,15,0,215.0,140.0,0.7,13.0,212.0,288.27,235.27
2016,1,12,15,15,206.0,123.5,0.75,12.5,186.5,259.59,212.59
2016,1,12,15,30,197.0,107.0,0.8,12.0,161.0,230.75,189.11
2016,1,12,15,45,179.0,90.5,0.85,11.5,133.0,197.56,161.26
2016,1,12,16,0,161.0,74.0,0.9,11.0,105.0,165.09,133.24
2016,1,12,16,15,136.0,56.5,0.9,11.0,78.0,129.3,101.6
2016,1,12,16,30,111.0,39.0,0.9,11.0,51.0,94.85,70.28
2016,1,12,16,45,55.5,24.0,0.95,11.0,30.0,52.25,25.19
2016,1,12,17,0,0.0,9.0,1.0,11.0,9.0,8.85,0.0
2016,1,12,17,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,193.0,16.0,1.4,10.5,35.5,11.92,0.0
2016,1,13,8,0,386.0,32.0,1.4,11.0,71.0,45.79,21.16
2016,1,13,8,15,478.0,39.5,1.4,11.0,112.0,83.6,44.9
2016,1,13,8,30,570.0,47.0,1.4,11.0,153.0,130.53,80.03
2016,1,13,8,45,621.0,53.0,1.45,11.5,194.0,176.52,119.05
2016,1,13,9,0,672.0,59.0,1.5,12.0,235.0,226.66,163.02
2016,1,13,9,15,346.5,92.5,1.55,12.0,184.0,196.04,151.15
2016,1,13,9,30,21.0,126.0,1.6,12.0,133.0,129.55,104.19
2016,1,13,9,45,397.0,102.0,1.7,12.5,257.0,258.22,206.53
2016,1,13,10,0,773.0,78.0,1.8,13.0,381.0,411.85,328.27
2016,1,13,10,15,386.5,95.0,1.85,13.0,246.5,279.95,226.83
2016,1,13,10,30,0.0,112.0,1.9,13.0,112.0,108.9,86.24
2016,1,13,10,45,137.0,158.5,1.95,13.0,224.5,234.61,191.44
2016,1,13,11,0,274.0,205.0,2.0,13.0,337.0,369.28,300.17
2016,1,13,11,15,207.5,217.5,2.0,13.0,319.5,347.45,281.7
2016,1,13,11,30,141.0,230.0,2.0,13.0,302.0,326.34,264.09
2016,1,13,11,45,70.5,160.0,2.05,13.0,196.0,205.72,166.7
2016,1,13,12,0,0.0,90.0,2.1,13.0,90.0,87.13,67.77
2016,1,13,12,15,0.0,56.5,2.1,12.5,56.5,54.61,40.72
2016,1,13,12,30,0.0,23.0,2.1,12.0,23.0,22.21,13.32
2016,1,13,12,45,0.0,88.5,2.1,12.0,88.5,85.66,67.05
2016,1,13,13,0,0.0,154.0,2.1,12.0,154.0,152.33,122.5
2016,1,13,13,15,18.5,175.0,2.05,12.0,184.0,187.33,151.78
2016,1,13,13,30,37.0,196.0,2.0,12.0,214.0,230.22,187.28
2016,1,13,13,45,18.5,156.0,2.0,12.0,165.0,168.12,136.12
2016,1,13,14,0,0.0,116.0,2.0,12.0,116.0,114.17,91.14
2016,1,13,14,15,16.5,137.0,1.95,11.5,143.5,147.47,119.85
2016,1,13,14,30,33.0,158.0,1.9,11.0,171.0,188.39,154.55
2016,1,13,14,45,30.0,145.0,1.85,11.0,156.5,172.6,141.44
2016,1,13,15,0,27.0,132.0,1.8,11.0,142.0,156.92,128.47
2016,1,13,15,15,23.0,117.5,1.6,10.5,125.0,133.31,108.84
2016,1,13,15,30,19.0,103.0,1.4,10.0,108.0,116.05,94.31
2016,1,13,15,45,13.5,86.5,1.25,10.0,90.0,95.94,76.94
2016,1,13,16,0,8.0,70.0,1.1,10.0,72.0,76.11,59.63
2016,1,13,16,15,4.0,53.0,1.05,9.5,54.0,56.52,42.46
2016,1,13,16,30,0.0,36.0,1.0,9.0,36.0,36.88,25.04
2016,1,13,16,45,0.0,21.5,1.0,8.5,21.5,21.31,8.34
2016,1,13,17,0,0.0,7.0,1.0,8.0,7.0,6.88,0.0
2016,1,13,17,15,0.0,3.5,1.05,8.0,3.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,107.5,17.0,0.6,8.5,28.0,13.09,0.21
2016,1,14,8,0,215.0,34.0,0.6,9.0,56.0,39.5,20.9
2016,1,14,8,15,252.0,49.5,0.6,9.0,87.5,70.62,43.77
2016,1,14,8,30,289.0,65.0,0.6,9.0,119.0,105.51,71.84
2016,1,14,8,45,315.0,78.5,0.65,9.5,150.5,139.86,101.23
2016,1,14,9,0,341.0,92.0,0.7,10.0,182.0,176.43,133.09
2016,1,14,9,15,356.5,104.5,0.75,10.0,211.5,210.98,163.86
2016,1,14,9,30,372.0,117.0,0.8,10.0,241.0,246.39,195.04
2016,1,14,9,45,479.0,111.5,0.9,10.5,289.0,299.5,238.76
2016,1,14,10,0,586.0,106.0,1.0,11.0,337.0,362.04,289.9
2016,1,14,10,15,526.0,129.0,1.05,11.0,348.0,379.9,306.13
2016,1,14,10,30,466.0,152.0,1.1,11.0,359.0,393.96,318.63
2016,1,14,10,45,555.5,137.0,1.15,11.0,395.5,442.85,358.72
2016,1,14,11,0,645.0,122.0,1.2,11.0,432.0,498.0,402.97
2016,1,14,11,15,392.5,177.0,1.2,11.0,367.5,423.58,343.23
2016,1,14,11,30,140.0,232.0,1.2,11.0,303.0,327.97,265.23
2016,1,14,11,45,137.5,236.0,1.25,11.0,306.5,334.78,271.34
2016,1,14,12,0,135.0,240.0,1.3,11.0,310.0,341.12,276.42
2016,1,14,12,15,138.0,240.0,1.35,11.0,312.0,346.26,280.73
2016,1,14,12,30,141.0,240.0,1.4,11.0,314.0,351.04,284.79
2016,1,14,12,45,139.5,236.5,1.45,11.0,309.0,348.47,283.03
2016,1,14,13,0,138.0,233.0,1.5,11.0,304.0,345.42,280.94
2016,1,14,13,15,101.0,221.5,1.5,11.0,272.5,301.4,245.49
2016,1,14,13,30,64.0,210.0,1.5,11.0,241.0,264.32,215.31
2016,1,14,13,45,58.5,199.0,1.55,11.0,227.0,249.08,203.38
2016,1,14,14,0,53.0,188.0,1.6,11.0,213.0,233.78,191.21
2016,1,14,14,15,45.0,174.5,1.6,11.0,194.5,213.97,175.17
2016,1,14,14,30,37.0,161.0,1.6,11.0,176.0,194.28,159.12
2016,1,14,14,45,32.0,147.5,1.6,11.0,159.5,176.63,144.69
2016,1,14,15,0,27.0,134.0,1.6,11.0,143.0,159.16,130.25
2016,1,14,15,15,22.0,118.5,1.55,10.5,125.5,133.77,109.2
2016,1,14,15,30,17.0,103.0,1.5,10.0,108.0,114.84,93.29
2016,1,14,15,45,8.5,86.5,1.5,10.0,89.0,93.31,74.73
2016,1,14,16,0,0.0,70.0,1.5,10.0,70.0,72.3,56.43
2016,1,14,16,15,0.0,52.0,1.5,10.0,52.0,53.39,39.81
2016,1,14,16,30,0.0,34.0,1.5,10.0,34.0,34.09,22.71
2016,1,14,16,45,0.0,20.0,1.55,10.0,20.0,19.31,7.62
2016,1,14,17,0,0.0,6.0,1.6,10.0,6.0,5.9,0.0
2016,1,14,17,15,0.0,3.0,1.6,10.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,45,173.5,17.0,0.7,9.5,34.5,12.76,0.41
2016,1,15,8,0,347.0,34.0,0.7,10.0,69.0,46.03,22.59
2016,1,15,8,15,437.5,42.0,0.7,10.0,109.5,82.24,45.64
2016,1,15,8,30,528.0,50.0,0.7,10.0,150.0,127.52,79.58
2016,1,15,8,45,585.0,56.0,0.75,10.5,191.0,172.77,117.57
2016,1,15,9,0,642.0,62.0,0.8,11.0,232.0,222.85,160.96
2016,1,15,9,15,679.5,66.0,0.8,11.0,271.5,269.58,202.78
2016,1,15,9,30,717.0,70.0,0.8,11.0,311.0,318.49,245.98
2016,1,15,9,45,726.5,77.5,0.8,11.0,343.5,362.06,284.53
2016,1,15,10,0,736.0,85.0,0.8,11.0,376.0,404.85,321.37
2016,1,15,10,15,642.0,110.0,0.8,11.0,377.5,416.71,333.34
2016,1,15,10,30,548.0,135.0,0.8,11.0,379.0,417.91,335.99
2016,1,15,10,45,559.0,139.5,0.8,11.5,399.5,448.0,359.97
2016,1,15,11,0,570.0,144.0,0.8,12.0,420.0,477.17,382.4
2016,1,15,11,15,696.0,119.0,0.75,12.0,466.5,544.67,434.73
2016,1,15,11,30,822.0,94.0,0.7,12.0,513.0,611.76,485.34
2016,1,15,11,45,632.0,145.5,0.7,12.0,471.0,565.74,448.82
2016,1,15,12,0,442.0,197.0,0.7,12.0,429.0,506.57,402.79
2016,1,15,12,15,321.5,218.5,0.65,12.0,387.5,451.11,359.69
2016,1,15,12,30,201.0,240.0,0.6,12.0,346.0,391.58,312.49
2016,1,15,12,45,338.0,212.0,0.55,12.0,387.0,463.49,370.42
2016,1,15,13,0,475.0,184.0,0.5,12.0,428.0,536.13,426.17
2016,1,15,13,15,654.5,133.5,0.45,12.0,459.5,607.65,480.79
2016,1,15,13,30,834.0,83.0,0.4,12.0,491.0,669.05,526.87
2016,1,15,13,45,429.0,129.0,0.35,12.0,338.5,441.82,353.57
2016,1,15,14,0,24.0,175.0,0.3,12.0,186.0,192.77,153.56
2016,1,15,14,15,406.5,123.5,0.3,12.0,289.0,411.89,335.79
2016,1,15,14,30,789.0,72.0,0.3,12.0,392.0,587.38,469.58
2016,1,15,14,45,770.5,68.0,0.3,12.5,358.5,555.1,442.06
2016,1,15,15,0,752.0,64.0,0.3,13.0,325.0,521.11,415.63
2016,1,15,15,15,717.5,60.5,0.35,12.5,286.5,477.43,383.01
2016,1,15,15,30,683.0,57.0,0.4,12.0,248.0,433.53,348.98
2016,1,15,15,45,633.5,52.5,0.45,12.0,207.0,381.38,306.47
2016,1,15,16,0,584.0,48.0,0.5,12.0,166.0,334.01,266.1
2016,1,15,16,15,503.5,41.0,0.5,11.5,125.5,270.49,211.98
2016,1,15,16,30,423.0,34.0,0.5,11.0,85.0,212.43,160.49
2016,1,15,16,45,281.5,23.5,0.55,11.0,51.5,134.47,83.83
2016,1,15,17,0,140.0,13.0,0.6,11.0,18.0,52.28,0.0
2016,1,15,17,15,70.0,6.5,0.6,11.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,20.0,18.5,1.45,10.5,20.5,16.75,2.76
2016,1,16,8,0,40.0,37.0,1.5,11.0,41.0,35.85,22.49
2016,1,16,8,15,62.5,55.5,1.45,11.0,65.5,58.29,40.98
2016,1,16,8,30,85.0,74.0,1.4,11.0,90.0,83.38,61.74
2016,1,16,8,45,100.5,92.0,1.4,11.5,115.5,109.04,83.46
2016,1,16,9,0,116.0,110.0,1.4,12.0,141.0,136.29,106.58
2016,1,16,9,15,129.0,125.5,1.35,12.0,165.0,161.85,128.46
2016,1,16,9,30,142.0,141.0,1.3,12.0,189.0,188.5,151.08
2016,1,16,9,45,71.0,106.5,1.3,12.5,130.5,133.71,106.97
2016,1,16,10,0,0.0,72.0,1.3,13.0,72.0,69.61,53.69
2016,1,16,10,15,0.0,79.5,1.25,13.0,79.5,76.89,59.82
2016,1,16,10,30,0.0,87.0,1.2,13.0,87.0,84.22,65.85
2016,1,16,10,45,0.0,112.5,1.15,13.0,112.5,109.37,86.71
2016,1,16,11,0,0.0,138.0,1.1,13.0,138.0,134.82,107.54
2016,1,16,11,15,0.0,145.0,1.05,13.0,145.0,141.91,113.14
2016,1,16,11,30,0.0,152.0,1.0,13.0,152.0,149.07,118.84
2016,1,16,11,45,23.5,187.0,1.0,13.5,199.5,199.86,160.22
2016,1,16,12,0,47.0,222.0,1.0,14.0,247.0,258.4,206.74
2016,1,16,12,15,27.5,202.0,0.95,14.0,217.0,225.16,179.6
2016,1,16,12,30,8.0,182.0,0.9,14.0,187.0,186.01,147.93
2016,1,16,12,45,69.0,209.0,0.9,14.0,245.0,263.17,211.29
2016,1,16,13,0,130.0,236.0,0.9,14.0,303.0,343.59,275.1
2016,1,16,13,15,70.5,206.5,0.85,14.0,242.5,263.68,211.01
2016,1,16,13,30,11.0,177.0,0.8,14.0,182.0,184.74,147.14
2016,1,16,13,45,6.5,165.0,0.8,14.0,168.0,169.51,135.25
2016,1,16,14,0,2.0,153.0,0.8,14.0,154.0,154.35,123.07
2016,1,16,14,15,6.0,150.5,0.75,14.0,153.0,155.06,123.99
2016,1,16,14,30,10.0,148.0,0.7,14.0,152.0,155.83,124.89
2016,1,16,14,45,7.0,136.5,0.7,14.0,139.0,142.4,114.02
2016,1,16,15,0,4.0,125.0,0.7,14.0,126.0,129.15,103.26
2016,1,16,15,15,2.0,110.5,0.6,13.5,111.0,113.28,90.35
2016,1,16,15,30,0.0,96.0,0.5,13.0,96.0,97.53,77.36
2016,1,16,15,45,0.0,80.0,0.45,13.0,80.0,81.15,63.53
2016,1,16,16,0,0.0,64.0,0.4,13.0,64.0,64.7,49.43
2016,1,16,16,15,0.0,48.0,0.45,12.5,48.0,48.11,35.11
2016,1,16,16,30,0.0,32.0,0.5,12.0,32.0,31.28,20.4
2016,1,16,16,45,0.0,19.5,0.55,12.0,19.5,18.82,8.18
2016,1,16,17,0,0.0,7.0,0.6,12.0,7.0,6.88,0.0
2016,1,16,17,15,0.0,3.5,0.55,11.5,3.5,3.44,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.0,1.4,12.0,11.0,10.61,0.0
2016,1,17,8,0,0.0,22.0,1.5,12.0,22.0,21.23,11.67
2016,1,17,8,15,0.0,34.0,1.5,12.0,34.0,32.84,22.09
2016,1,17,8,30,0.0,46.0,1.5,12.0,46.0,44.39,32.3
2016,1,17,8,45,0.0,59.0,1.5,12.5,59.0,56.92,43.17
2016,1,17,9,0,0.0,72.0,1.5,13.0,72.0,69.53,53.92
2016,1,17,9,15,0.0,83.5,1.45,13.0,83.5,80.75,63.44
2016,1,17,9,30,0.0,95.0,1.4,13.0,95.0,92.01,72.88
2016,1,17,9,45,0.0,85.0,1.4,13.0,85.0,82.29,64.56
2016,1,17,10,0,0.0,75.0,1.4,13.0,75.0,72.52,56.21
2016,1,17,10,15,0.0,64.5,1.4,13.0,64.5,62.34,47.53
2016,1,17,10,30,0.0,54.0,1.4,13.0,54.0,52.18,38.85
2016,1,17,10,45,0.0,77.5,1.4,13.0,77.5,74.94,57.99
2016,1,17,11,0,0.0,101.0,1.4,13.0,101.0,97.99,77.14
2016,1,17,11,15,0.0,64.0,1.4,13.0,64.0,61.87,46.8
2016,1,17,11,30,0.0,27.0,1.4,13.0,27.0,26.08,16.55
2016,1,17,11,45,0.0,56.5,1.45,13.5,56.5,54.61,40.61
2016,1,17,12,0,0.0,86.0,1.5,14.0,86.0,83.19,64.35
2016,1,17,12,15,0.0,90.5,1.5,14.0,90.5,87.61,67.96
2016,1,17,12,30,0.0,95.0,1.5,14.0,95.0,92.08,71.67
2016,1,17,12,45,0.0,114.5,1.55,14.0,114.5,111.63,87.86
2016,1,17,13,0,0.0,134.0,1.6,14.0,134.0,131.54,104.27
2016,1,17,13,15,0.0,94.0,1.55,13.5,94.0,91.17,71.11
2016,1,17,13,30,0.0,54.0,1.5,13.0,54.0,52.19,38.68
2016,1,17,13,45,0.0,41.0,1.5,13.0,41.0,39.61,28.12
2016,1,17,14,0,0.0,28.0,1.5,13.0,28.0,27.04,17.47
2016,1,17,14,15,0.0,17.0,1.45,13.0,17.0,16.41,8.42
2016,1,17,14,30,0.0,6.0,1.4,13.0,6.0,5.79,0.0
2016,1,17,14,45,0.0,37.0,1.35,13.0,37.0,35.73,25.06
2016,1,17,15,0,0.0,68.0,1.3,13.0,68.0,65.73,50.68
2016,1,17,15,15,0.0,60.0,1.2,12.5,60.0,57.98,44.2
2016,1,17,15,30,0.0,52.0,1.1,12.0,52.0,50.24,37.68
2016,1,17,15,45,0.0,43.5,1.05,12.0,43.5,42.01,30.58
2016,1,17,16,0,0.0,35.0,1.0,12.0,35.0,33.79,23.4
2016,1,17,16,15,0.0,26.5,1.0,12.0,26.5,25.57,16.15
2016,1,17,16,30,0.0,18.0,1.0,12.0,18.0,17.36,8.86
2016,1,17,16,45,0.0,11.0,1.0,12.0,11.0,10.6,2.33
2016,1,17,17,0,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,1.0,12.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,45,218.5,14.5,0.7,10.5,38.0,10.43,0.23
2016,1,18,8,0,437.0,29.0,0.7,11.0,76.0,46.82,20.69
2016,1,18,8,15,521.0,36.0,0.6,11.5,117.5,86.2,45.21
2016,1,18,8,30,605.0,43.0,0.5,12.0,159.0,133.95,81.01
2016,1,18,8,45,656.5,47.5,0.4,13.0,201.5,180.56,119.95
2016,1,18,9,0,708.0,52.0,0.3,14.0,244.0,231.38,163.31
2016,1,18,9,15,742.0,55.5,0.3,14.0,284.0,279.75,206.02
2016,1,18,9,30,776.0,59.0,0.3,14.0,324.0,329.89,249.56
2016,1,18,9,45,796.5,62.0,0.35,14.0,359.0,375.67,289.28
2016,1,18,10,0,817.0,65.0,0.4,14.0,394.0,421.37,327.95
2016,1,18,10,15,832.5,67.0,0.45,14.0,423.5,463.3,362.85
2016,1,18,10,30,848.0,69.0,0.5,14.0,453.0,504.18,396.1
2016,1,18,10,45,629.0,128.0,0.6,14.5,420.5,478.32,377.08
2016,1,18,11,0,410.0,187.0,0.7,15.0,388.0,433.64,342.72
2016,1,18,11,15,325.5,209.0,0.75,15.0,372.0,414.62,328.53
2016,1,18,11,30,241.0,231.0,0.8,15.0,356.0,389.79,309.06
2016,1,18,11,45,245.5,235.0,0.85,15.0,364.0,403.17,319.91
2016,1,18,12,0,250.0,239.0,0.9,15.0,372.0,422.12,334.53
2016,1,18,12,15,140.0,226.0,0.9,14.5,300.5,332.8,264.96
2016,1,18,12,30,30.0,213.0,0.9,14.0,229.0,239.72,190.67
2016,1,18,12,45,99.5,226.5,0.9,14.0,278.5,303.49,243.23
2016,1,18,13,0,169.0,240.0,0.9,14.0,328.0,375.28,300.04
2016,1,18,13,15,110.0,225.5,0.85,14.0,282.5,312.34,249.7
2016,1,18,13,30,51.0,211.0,0.8,14.0,237.0,256.39,204.88
2016,1,18,13,45,58.0,204.5,0.75,14.0,232.5,254.84,204.33
2016,1,18,14,0,65.0,198.0,0.7,14.0,228.0,253.07,203.29
2016,1,18,14,15,80.0,188.5,0.65,14.0,223.5,252.76,203.61
2016,1,18,14,30,95.0,179.0,0.6,14.0,219.0,251.82,203.36
2016,1,18,14,45,136.0,164.5,0.55,14.0,216.0,267.28,216.53
2016,1,18,15,0,177.0,150.0,0.5,14.0,213.0,273.02,221.62
2016,1,18,15,15,168.5,134.0,0.45,13.5,189.0,246.49,200.45
2016,1,18,15,30,160.0,118.0,0.4,13.0,165.0,219.95,179.03
2016,1,18,15,45,148.0,100.5,0.4,13.0,138.5,189.85,153.94
2016,1,18,16,0,136.0,83.0,0.4,13.0,112.0,160.12,128.57
2016,1,18,16,15,117.5,65.0,0.4,12.5,86.0,127.41,100.38
2016,1,18,16,30,99.0,47.0,0.4,12.0,60.0,101.31,77.0
2016,1,18,16,45,49.5,31.0,0.4,12.0,37.5,57.15,37.17
2016,1,18,17,0,0.0,15.0,0.4,12.0,15.0,14.69,0.0
2016,1,18,17,15,0.0,7.5,0.35,12.0,7.5,7.37,0.0
2016,1,18,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,2.55,12.0,2.5,2.41,0.0
2016,1,19,8,0,0.0,5.0,2.6,12.0,5.0,4.82,0.0
2016,1,19,8,15,0.0,8.0,2.65,12.0,8.0,7.71,0.87
2016,1,19,8,30,0.0,11.0,2.7,12.0,11.0,10.6,3.44
2016,1,19,8,45,0.0,14.0,2.8,12.5,14.0,13.5,5.98
2016,1,19,9,0,0.0,17.0,2.9,13.0,17.0,16.39,8.48
2016,1,19,9,15,0.0,20.0,2.8,13.0,20.0,19.29,10.98
2016,1,19,9,30,0.0,23.0,2.7,13.0,23.0,22.19,13.46
2016,1,19,9,45,1.0,80.5,2.65,13.5,81.0,78.28,61.13
2016,1,19,10,0,2.0,138.0,2.6,14.0,139.0,135.28,108.5
2016,1,19,10,15,28.5,164.5,2.5,14.0,177.5,176.7,142.47
2016,1,19,10,30,55.0,191.0,2.4,14.0,216.0,218.75,176.72
2016,1,19,10,45,30.0,179.5,2.3,14.0,193.5,195.77,157.54
2016,1,19,11,0,5.0,168.0,2.2,14.0,171.0,167.73,134.19
2016,1,19,11,15,65.5,203.0,2.15,14.0,237.5,244.17,197.16
2016,1,19,11,30,126.0,238.0,2.1,14.0,304.0,326.31,263.19
2016,1,19,11,45,63.0,175.0,2.1,14.0,208.0,217.07,174.9
2016,1,19,12,0,0.0,112.0,2.1,14.0,112.0,108.94,85.44
2016,1,19,12,15,0.0,97.5,2.1,14.0,97.5,94.53,73.67
2016,1,19,12,30,0.0,83.0,2.1,14.0,83.0,80.29,61.85
2016,1,19,12,45,0.0,102.0,2.1,14.0,102.0,99.06,77.49
2016,1,19,13,0,0.0,121.0,2.1,14.0,121.0,118.25,93.38
2016,1,19,13,15,0.0,116.0,2.05,14.0,116.0,113.3,89.33
2016,1,19,13,30,0.0,111.0,2.0,14.0,111.0,108.36,85.34
2016,1,19,13,45,9.0,143.5,1.95,14.0,148.0,148.27,118.67
2016,1,19,14,0,18.0,176.0,1.9,14.0,185.0,189.54,152.72
2016,1,19,14,15,46.0,177.0,1.85,13.5,197.5,217.07,176.26
2016,1,19,14,30,74.0,178.0,1.8,13.0,210.0,237.25,193.78
2016,1,19,14,45,116.0,165.0,1.75,13.0,209.5,255.7,209.75
2016,1,19,15,0,158.0,152.0,1.7,13.0,209.0,264.48,217.62
2016,1,19,15,15,143.5,138.0,1.6,12.5,185.0,237.57,195.65
2016,1,19,15,30,129.0,124.0,1.5,12.0,161.0,211.19,173.85
2016,1,19,15,45,115.5,105.5,1.4,12.0,135.5,180.2,147.54
2016,1,19,16,0,102.0,87.0,1.3,12.0,110.0,149.76,121.24
2016,1,19,16,15,82.5,68.5,1.2,11.5,84.0,117.37,93.11
2016,1,19,16,30,63.0,50.0,1.1,11.0,58.0,86.04,65.5
2016,1,19,16,45,31.5,32.5,1.05,11.0,36.5,48.17,31.41
2016,1,19,17,0,0.0,15.0,1.0,11.0,15.0,14.53,0.0
2016,1,19,17,15,0.0,7.5,0.9,11.0,7.5,7.37,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,9.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,9.0,12.0,11.8,0.0
2016,1,20,7,45,186.5,23.0,0.65,9.0,43.5,17.91,5.56
2016,1,20,8,0,373.0,34.0,0.6,9.0,75.0,47.86,23.44
2016,1,20,8,15,440.5,44.0,0.6,9.5,114.0,85.54,48.38
2016,1,20,8,30,508.0,54.0,0.6,10.0,153.0,129.96,82.67
2016,1,20,8,45,560.5,59.0,0.6,10.5,193.0,172.81,118.83
2016,1,20,9,0,613.0,64.0,0.6,11.0,233.0,220.12,159.89
2016,1,20,9,15,649.5,66.5,0.55,11.5,269.5,264.19,198.82
2016,1,20,9,30,686.0,69.0,0.5,12.0,306.0,310.41,238.86
2016,1,20,9,45,578.5,101.5,0.45,12.5,315.5,332.8,260.64
2016,1,20,10,0,471.0,134.0,0.4,13.0,325.0,343.07,271.01
2016,1,20,10,15,472.0,145.0,0.4,13.0,349.0,374.7,297.15
2016,1,20,10,30,473.0,156.0,0.4,13.0,373.0,405.27,321.61
2016,1,20,10,45,456.5,169.5,0.4,13.5,387.0,427.8,338.66
2016,1,20,11,0,440.0,183.0,0.4,14.0,401.0,448.04,353.52
2016,1,20,11,15,503.5,172.0,0.35,14.0,429.5,488.53,384.44
2016,1,20,11,30,567.0,161.0,0.3,14.0,458.0,530.36,415.64
2016,1,20,11,45,577.5,160.5,0.3,14.0,467.5,550.0,430.08
2016,1,20,12,0,588.0,160.0,0.3,14.0,477.0,568.03,443.48
2016,1,20,12,15,743.0,118.0,0.25,14.0,519.0,640.46,497.39
2016,1,20,12,30,898.0,76.0,0.2,14.0,561.0,704.09,542.33
2016,1,20,12,45,899.5,74.0,0.15,14.5,555.0,709.75,543.76
2016,1,20,13,0,901.0,72.0,0.1,15.0,549.0,712.15,544.01
2016,1,20,13,15,894.5,71.5,0.1,15.0,534.5,707.44,541.13
2016,1,20,13,30,888.0,71.0,0.1,15.0,520.0,699.53,536.27
2016,1,20,13,45,760.5,96.0,0.15,15.0,469.0,638.7,494.32
2016,1,20,14,0,633.0,121.0,0.2,15.0,418.0,575.91,449.29
2016,1,20,14,15,565.5,128.5,0.2,15.0,382.0,530.96,416.86
2016,1,20,14,30,498.0,136.0,0.2,15.0,346.0,483.84,382.02
2016,1,20,14,45,503.5,122.5,0.25,15.0,320.5,462.15,367.14
2016,1,20,15,0,509.0,109.0,0.3,15.0,295.0,438.38,349.9
2016,1,20,15,15,489.0,99.5,0.3,14.5,262.5,402.8,323.03
2016,1,20,15,30,469.0,90.0,0.3,14.0,230.0,366.89,295.12
2016,1,20,15,45,440.5,79.0,0.35,14.0,194.5,324.83,261.15
2016,1,20,16,0,412.0,68.0,0.4,14.0,159.0,283.59,226.63
2016,1,20,16,15,367.5,55.5,0.4,13.5,123.0,234.82,185.17
2016,1,20,16,30,323.0,43.0,0.4,13.0,87.0,189.94,145.59
2016,1,20,16,45,161.5,33.5,0.4,13.0,55.5,110.74,77.54
2016,1,20,17,0,0.0,24.0,0.4,13.0,24.0,26.53,0.0
2016,1,20,17,15,0.0,12.0,0.4,12.5,12.0,11.8,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,1.25,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,1.2,10.0,13.0,12.78,0.0
2016,1,21,7,45,201.5,23.0,1.15,10.0,46.0,18.08,6.09
2016,1,21,8,0,403.0,33.0,1.1,10.0,79.0,48.58,23.0
2016,1,21,8,15,487.0,40.5,1.05,10.5,120.0,87.2,47.63
2016,1,21,8,30,571.0,48.0,1.0,11.0,161.0,134.22,83.34
2016,1,21,8,45,628.5,52.5,1.0,11.5,204.0,180.86,122.77
2016,1,21,9,0,686.0,57.0,1.0,12.0,247.0,233.01,168.1
2016,1,21,9,15,720.5,60.5,0.95,12.5,286.5,280.87,210.69
2016,1,21,9,30,755.0,64.0,0.9,13.0,326.0,330.6,254.05
2016,1,21,9,45,778.5,66.5,0.9,13.5,361.5,376.5,293.63
2016,1,21,10,0,802.0,69.0,0.9,14.0,397.0,422.61,332.21
2016,1,21,10,15,818.0,71.0,0.95,14.0,426.5,464.57,367.44
2016,1,21,10,30,834.0,73.0,1.0,14.0,456.0,505.56,401.08
2016,1,21,10,45,840.0,76.0,1.05,14.5,478.5,540.98,428.96
2016,1,21,11,0,846.0,79.0,1.1,15.0,501.0,574.32,454.59
2016,1,21,11,15,703.5,121.5,1.1,15.0,480.5,559.36,442.69
2016,1,21,11,30,561.0,164.0,1.1,15.0,460.0,530.96,420.54
2016,1,21,11,45,551.5,171.0,1.15,15.0,466.0,545.64,432.35
2016,1,21,12,0,542.0,178.0,1.2,15.0,472.0,558.12,441.98
2016,1,21,12,15,470.5,197.5,1.15,15.0,453.0,539.75,426.95
2016,1,21,12,30,399.0,217.0,1.1,15.0,434.0,511.33,404.68
2016,1,21,12,45,327.5,227.5,1.1,15.0,404.0,477.51,378.54
2016,1,21,13,0,256.0,238.0,1.1,15.0,374.0,441.95,350.77
2016,1,21,13,15,258.0,231.0,1.0,14.5,365.5,437.16,348.01
2016,1,21,13,30,260.0,224.0,0.9,14.0,357.0,431.35,344.21
2016,1,21,13,45,231.0,217.0,0.85,14.0,331.5,395.44,316.56
2016,1,21,14,0,202.0,210.0,0.8,14.0,306.0,367.04,294.56
2016,1,21,14,15,266.5,189.0,0.75,13.5,308.0,392.11,316.14
2016,1,21,14,30,331.0,168.0,0.7,13.0,310.0,406.11,328.61
2016,1,21,14,45,204.5,161.0,0.7,13.0,246.5,306.19,248.83
2016,1,21,15,0,78.0,154.0,0.7,13.0,183.0,212.42,172.41
2016,1,21,15,15,72.0,138.0,0.7,13.0,162.5,190.28,154.89
2016,1,21,15,30,66.0,122.0,0.7,13.0,142.0,168.31,136.82
2016,1,21,15,45,59.0,104.5,0.75,13.0,120.0,144.16,116.63
2016,1,21,16,0,52.0,87.0,0.8,13.0,98.0,120.31,96.29
2016,1,21,16,15,40.5,68.5,0.8,12.5,76.0,93.48,73.21
2016,1,21,16,30,29.0,50.0,0.8,12.0,54.0,67.13,50.26
2016,1,21,16,45,14.5,32.5,0.85,12.0,34.5,41.41,27.12
2016,1,21,17,0,0.0,15.0,0.9,12.0,15.0,14.48,0.0
2016,1,21,17,15,0.0,7.5,0.9,12.0,7.5,7.37,0.0
2016,1,21,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
