Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,12.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,12.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,9.5,2.0,12.0,9.5,9.16,0.47
2016,1,22,8,0,0.0,16.0,2.0,12.0,16.0,15.43,7.08
2016,1,22,8,15,0.0,25.0,2.0,12.0,25.0,24.12,14.82
2016,1,22,8,30,0.0,34.0,2.0,12.0,34.0,32.82,22.5
2016,1,22,8,45,0.0,43.5,2.0,12.0,43.5,42.01,30.55
2016,1,22,9,0,0.0,53.0,2.0,12.0,53.0,51.21,38.51
2016,1,22,9,15,0.0,61.5,1.95,12.0,61.5,59.44,45.55
2016,1,22,9,30,0.0,70.0,1.9,12.0,70.0,67.67,52.51
2016,1,22,9,45,0.0,69.5,1.9,12.5,69.5,67.19,51.89
2016,1,22,10,0,0.0,69.0,1.9,13.0,69.0,66.7,51.27
2016,1,22,10,15,0.0,88.5,1.9,13.0,88.5,85.68,67.16
2016,1,22,10,30,0.0,108.0,1.9,13.0,108.0,104.84,83.04
2016,1,22,10,45,0.0,131.5,1.9,13.0,131.5,128.13,102.21
2016,1,22,11,0,0.0,155.0,1.9,13.0,155.0,151.67,121.42
2016,1,22,11,15,3.0,166.0,1.95,13.0,168.0,164.67,131.94
2016,1,22,11,30,6.0,177.0,2.0,13.0,181.0,177.92,142.69
2016,1,22,11,45,3.0,163.5,2.05,13.0,165.5,162.54,129.97
2016,1,22,12,0,0.0,150.0,2.1,13.0,150.0,147.05,117.2
2016,1,22,12,15,0.0,146.5,2.05,13.0,146.5,143.63,114.39
2016,1,22,12,30,0.0,143.0,2.0,13.0,143.0,140.22,111.59
2016,1,22,12,45,0.0,129.0,1.95,13.0,129.0,126.15,100.04
2016,1,22,13,0,0.0,115.0,1.9,13.0,115.0,112.12,88.52
2016,1,22,13,15,5.0,147.5,1.8,12.5,150.5,148.92,119.34
2016,1,22,13,30,10.0,180.0,1.7,12.0,186.0,186.78,150.76
2016,1,22,13,45,5.0,115.5,1.65,12.0,118.5,116.48,92.79
2016,1,22,14,0,0.0,51.0,1.6,12.0,51.0,49.28,36.41
2016,1,22,14,15,0.0,88.0,1.55,12.0,88.0,85.38,67.11
2016,1,22,14,30,0.0,125.0,1.5,12.0,125.0,124.03,99.59
2016,1,22,14,45,0.0,102.0,1.5,12.0,102.0,100.34,79.85
2016,1,22,15,0,0.0,79.0,1.5,12.0,79.0,76.81,60.16
2016,1,22,15,15,0.0,70.5,1.45,12.0,70.5,68.36,53.1
2016,1,22,15,30,0.0,62.0,1.4,12.0,62.0,59.92,45.96
2016,1,22,15,45,0.0,52.5,1.35,12.0,52.5,50.72,38.07
2016,1,22,16,0,0.0,43.0,1.3,12.0,43.0,41.53,30.09
2016,1,22,16,15,0.0,33.5,1.25,11.5,33.5,32.34,22.07
2016,1,22,16,30,0.0,24.0,1.2,11.0,24.0,23.16,13.96
2016,1,22,16,45,0.0,15.5,1.2,11.0,15.5,14.95,6.45
2016,1,22,17,0,0.0,7.0,1.2,11.0,7.0,6.75,0.0
2016,1,22,17,15,0.0,3.5,1.2,11.0,3.5,3.44,0.0
2016,1,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,1.4,9.0,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,1.4,9.0,13.0,12.78,0.0
2016,1,23,7,45,110.0,30.5,1.45,9.5,43.0,25.22,11.98
2016,1,23,8,0,220.0,48.0,1.5,10.0,73.0,53.29,32.09
2016,1,23,8,15,311.0,60.0,1.55,10.0,113.0,87.69,55.56
2016,1,23,8,30,402.0,72.0,1.6,10.0,153.0,131.36,88.85
2016,1,23,8,45,432.5,86.0,1.7,10.5,191.5,173.4,125.12
2016,1,23,9,0,463.0,100.0,1.8,11.0,230.0,218.0,164.29
2016,1,23,9,15,506.5,107.0,1.8,11.0,269.0,262.06,203.0
2016,1,23,9,30,550.0,114.0,1.8,11.0,308.0,309.26,244.13
2016,1,23,9,45,275.0,117.0,1.85,11.0,214.0,227.01,183.15
2016,1,23,10,0,0.0,120.0,1.9,11.0,120.0,116.56,93.6
2016,1,23,10,15,13.0,151.0,1.9,11.0,157.0,153.5,124.54
2016,1,23,10,30,26.0,182.0,1.9,11.0,194.0,191.78,156.03
2016,1,23,10,45,13.0,138.0,1.9,11.0,144.0,141.67,114.26
2016,1,23,11,0,0.0,94.0,1.9,11.0,94.0,91.05,71.74
2016,1,23,11,15,9.5,147.5,1.9,11.0,152.5,149.95,121.05
2016,1,23,11,30,19.0,201.0,1.9,11.0,211.0,210.54,170.71
2016,1,23,11,45,14.5,195.5,1.95,11.0,203.5,202.63,163.9
2016,1,23,12,0,10.0,190.0,2.0,11.0,196.0,194.48,157.13
2016,1,23,12,15,5.0,137.5,2.0,11.0,140.5,137.91,110.55
2016,1,23,12,30,0.0,85.0,2.0,11.0,85.0,82.23,64.1
2016,1,23,12,45,0.0,118.0,2.0,11.0,118.0,115.04,91.65
2016,1,23,13,0,0.0,151.0,2.0,11.0,151.0,148.71,119.58
2016,1,23,13,15,17.0,180.0,2.0,11.0,188.5,191.13,155.06
2016,1,23,13,30,34.0,209.0,2.0,11.0,226.0,241.96,196.97
2016,1,23,13,45,17.0,134.0,2.05,11.0,142.5,143.79,116.19
2016,1,23,14,0,0.0,59.0,2.1,11.0,59.0,57.02,43.12
2016,1,23,14,15,54.5,124.5,2.1,11.0,148.0,163.77,134.72
2016,1,23,14,30,109.0,190.0,2.1,11.0,237.0,281.49,232.35
2016,1,23,14,45,62.5,165.0,2.1,11.0,191.5,215.15,176.98
2016,1,23,15,0,16.0,140.0,2.1,11.0,146.0,152.03,124.0
2016,1,23,15,15,12.0,126.0,2.05,10.5,130.0,135.3,110.38
2016,1,23,15,30,8.0,112.0,2.0,10.0,114.0,118.82,96.66
2016,1,23,15,45,4.0,96.0,1.95,10.0,97.0,100.29,80.84
2016,1,23,16,0,0.0,80.0,1.9,10.0,80.0,82.02,65.03
2016,1,23,16,15,210.0,63.5,1.8,9.5,94.5,171.83,140.14
2016,1,23,16,30,420.0,47.0,1.7,9.0,109.0,235.44,186.83
2016,1,23,16,45,292.0,35.5,1.65,9.0,71.5,159.55,118.55
2016,1,23,17,0,164.0,24.0,1.6,9.0,34.0,88.59,29.66
2016,1,23,17,15,82.0,12.0,1.6,9.0,17.0,33.15,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,15,45.0,6.5,1.15,7.0,7.5,0.0,0.0
2016,1,24,7,30,90.0,13.0,1.1,7.0,15.0,12.78,0.0
2016,1,24,7,45,220.5,26.5,1.1,7.5,48.0,21.24,9.8
2016,1,24,8,0,351.0,40.0,1.1,8.0,81.0,53.81,28.87
2016,1,24,8,15,436.0,49.0,1.1,8.0,122.5,91.55,53.93
2016,1,24,8,30,521.0,58.0,1.1,8.0,164.0,137.99,89.89
2016,1,24,8,45,338.5,87.5,1.15,8.5,163.0,155.78,114.78
2016,1,24,9,0,156.0,117.0,1.2,9.0,162.0,154.03,121.51
2016,1,24,9,15,171.0,132.5,1.2,9.0,188.0,182.36,146.15
2016,1,24,9,30,186.0,148.0,1.2,9.0,214.0,211.91,171.5
2016,1,24,9,45,162.0,165.0,1.2,9.0,226.5,228.58,186.32
2016,1,24,10,0,138.0,182.0,1.2,9.0,239.0,243.02,198.74
2016,1,24,10,15,176.5,194.0,1.2,9.0,272.5,280.15,229.31
2016,1,24,10,30,215.0,206.0,1.2,9.0,306.0,319.85,261.64
2016,1,24,10,45,217.5,217.0,1.2,9.5,323.0,341.03,278.13
2016,1,24,11,0,220.0,228.0,1.2,10.0,340.0,361.85,294.16
2016,1,24,11,15,248.5,232.0,1.1,10.0,362.5,395.59,320.66
2016,1,24,11,30,277.0,236.0,1.0,10.0,385.0,425.63,343.87
2016,1,24,11,45,318.5,233.0,0.95,10.0,406.5,457.09,368.48
2016,1,24,12,0,360.0,230.0,0.9,10.0,428.0,489.01,393.16
2016,1,24,12,15,403.0,220.5,0.9,10.0,443.0,514.93,413.6
2016,1,24,12,30,446.0,211.0,0.9,10.0,458.0,547.31,438.64
2016,1,24,12,45,504.0,190.5,0.9,10.5,467.0,571.04,456.85
2016,1,24,13,0,562.0,170.0,0.9,11.0,476.0,593.03,473.7
2016,1,24,13,15,573.5,162.0,0.95,11.0,467.0,593.66,475.09
2016,1,24,13,30,585.0,154.0,1.0,11.0,458.0,591.99,475.01
2016,1,24,13,45,315.5,177.5,1.1,11.0,341.0,418.86,340.32
2016,1,24,14,0,46.0,201.0,1.2,11.0,224.0,243.26,197.01
2016,1,24,14,15,438.0,136.5,1.3,11.0,329.5,457.93,377.54
2016,1,24,14,30,830.0,72.0,1.4,11.0,435.0,635.07,517.49
2016,1,24,14,45,803.0,71.0,1.5,11.0,400.0,599.79,489.43
2016,1,24,15,0,776.0,70.0,1.6,11.0,365.0,563.01,461.6
2016,1,24,15,15,746.0,66.5,1.55,10.5,326.0,520.48,428.51
2016,1,24,15,30,716.0,63.0,1.5,10.0,287.0,477.32,393.91
2016,1,24,15,45,671.0,58.5,1.45,10.0,244.0,425.03,350.22
2016,1,24,16,0,626.0,54.0,1.4,10.0,201.0,376.97,308.55
2016,1,24,16,15,556.0,47.5,1.3,9.5,158.0,314.64,254.57
2016,1,24,16,30,486.0,41.0,1.2,9.0,115.0,256.64,202.76
2016,1,24,16,45,372.5,31.5,1.15,8.5,76.0,184.96,138.36
2016,1,24,17,0,259.0,22.0,1.1,8.0,37.0,116.85,50.27
2016,1,24,17,15,129.5,11.0,1.05,8.0,18.5,44.9,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,93.0,6.0,0.95,8.0,9.0,0.0,0.0
2016,1,25,7,30,186.0,12.0,0.9,8.0,18.0,11.8,0.0
2016,1,25,7,45,327.5,22.0,0.85,8.5,53.5,16.73,6.82
2016,1,25,8,0,469.0,32.0,0.8,9.0,89.0,53.9,25.17
2016,1,25,8,15,548.0,38.5,0.8,9.0,132.0,94.83,51.68
2016,1,25,8,30,627.0,45.0,0.8,9.0,175.0,143.71,89.74
2016,1,25,8,45,674.5,50.0,0.85,9.5,218.5,191.98,131.56
2016,1,25,9,0,722.0,55.0,0.9,10.0,262.0,244.1,177.81
2016,1,25,9,15,754.5,58.0,0.9,10.5,302.5,293.04,221.81
2016,1,25,9,30,787.0,61.0,0.9,11.0,343.0,343.61,266.35
2016,1,25,9,45,787.5,69.5,0.95,11.5,376.0,388.38,305.69
2016,1,25,10,0,788.0,78.0,1.0,12.0,409.0,431.44,342.36
2016,1,25,10,15,504.0,142.5,1.0,12.0,360.0,391.59,313.85
2016,1,25,10,30,220.0,207.0,1.0,12.0,311.0,323.81,260.7
2016,1,25,10,45,320.0,201.0,1.0,12.5,360.5,385.23,310.01
2016,1,25,11,0,420.0,195.0,1.0,13.0,410.0,453.09,362.6
2016,1,25,11,15,455.0,194.0,0.95,13.0,433.5,487.11,388.45
2016,1,25,11,30,490.0,193.0,0.9,13.0,457.0,521.42,414.42
2016,1,25,11,45,310.0,225.0,0.9,13.5,393.5,443.66,352.54
2016,1,25,12,0,130.0,257.0,0.9,14.0,330.0,357.83,283.62
2016,1,25,12,15,275.0,238.0,0.9,14.0,391.5,446.82,355.33
2016,1,25,12,30,420.0,219.0,0.9,14.0,453.0,538.79,426.11
2016,1,25,12,45,340.0,232.0,0.9,14.0,420.0,494.4,391.08
2016,1,25,13,0,260.0,245.0,0.9,14.0,387.0,454.86,360.39
2016,1,25,13,15,557.5,165.0,0.9,14.0,460.0,587.27,466.01
2016,1,25,13,30,855.0,85.0,0.9,14.0,533.0,709.22,557.19
2016,1,25,13,45,846.5,83.0,0.9,14.0,511.5,695.59,546.57
2016,1,25,14,0,838.0,81.0,0.9,14.0,490.0,679.02,535.6
2016,1,25,14,15,602.0,125.5,0.85,13.5,410.5,561.14,447.34
2016,1,25,14,30,366.0,170.0,0.8,13.0,331.0,434.89,350.21
2016,1,25,14,45,568.0,120.5,0.8,13.0,348.5,511.36,412.89
2016,1,25,15,0,770.0,71.0,0.8,13.0,366.0,562.99,453.39
2016,1,25,15,15,740.0,68.0,0.75,12.5,327.0,521.1,420.63
2016,1,25,15,30,710.0,65.0,0.7,12.0,288.0,478.57,387.44
2016,1,25,15,45,666.0,60.0,0.65,12.0,246.0,429.06,347.0
2016,1,25,16,0,622.0,55.0,0.6,12.0,204.0,378.2,304.32
2016,1,25,16,15,553.5,48.5,0.65,11.5,160.5,316.44,252.66
2016,1,25,16,30,485.0,42.0,0.7,11.0,117.0,258.88,202.61
2016,1,25,16,45,370.5,32.5,0.75,10.5,78.0,186.45,139.09
2016,1,25,17,0,256.0,23.0,0.8,10.0,39.0,118.57,58.39
2016,1,25,17,15,128.0,11.5,0.8,9.5,19.5,45.34,0.0
2016,1,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,7.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,7.0,19.0,18.68,0.0
2016,1,26,7,45,228.5,27.0,1.15,7.5,55.0,21.46,10.77
2016,1,26,8,0,457.0,35.0,1.2,8.0,91.0,55.34,26.68
2016,1,26,8,15,538.0,42.5,1.2,8.0,135.0,97.22,54.33
2016,1,26,8,30,619.0,50.0,1.2,8.0,179.0,147.23,93.6
2016,1,26,8,45,672.0,54.5,1.25,8.5,223.5,196.95,136.7
2016,1,26,9,0,725.0,59.0,1.3,9.0,268.0,250.05,183.92
2016,1,26,9,15,758.0,62.5,1.3,9.5,309.5,299.96,229.07
2016,1,26,9,30,791.0,66.0,1.3,10.0,351.0,351.56,274.81
2016,1,26,9,45,809.0,70.0,1.3,10.5,387.5,399.0,316.29
2016,1,26,10,0,827.0,74.0,1.3,11.0,424.0,446.15,356.24
2016,1,26,10,15,843.5,76.0,1.25,11.5,455.0,489.94,392.11
2016,1,26,10,30,860.0,78.0,1.2,12.0,486.0,532.75,426.01
2016,1,26,10,45,871.0,79.5,1.2,12.5,510.5,570.73,455.54
2016,1,26,11,0,882.0,81.0,1.2,13.0,535.0,606.85,482.87
2016,1,26,11,15,889.0,82.0,1.1,13.0,552.0,635.8,504.34
2016,1,26,11,30,896.0,83.0,1.0,13.0,569.0,664.03,524.66
2016,1,26,11,45,900.0,83.5,0.9,13.5,578.5,687.1,539.69
2016,1,26,12,0,904.0,84.0,0.8,14.0,588.0,707.26,551.8
2016,1,26,12,15,904.5,84.0,0.75,14.0,589.5,721.43,560.75
2016,1,26,12,30,905.0,84.0,0.7,14.0,591.0,732.39,567.56
2016,1,26,12,45,900.0,84.5,0.7,14.0,584.5,736.76,570.62
2016,1,26,13,0,895.0,85.0,0.7,14.0,578.0,737.82,571.59
2016,1,26,13,15,889.0,84.0,0.7,14.0,563.5,737.2,571.57
2016,1,26,13,30,883.0,83.0,0.7,14.0,549.0,729.45,566.7
2016,1,26,13,45,788.0,97.0,0.7,14.0,500.5,672.87,527.33
2016,1,26,14,0,693.0,111.0,0.7,14.0,452.0,617.83,487.66
2016,1,26,14,15,654.0,113.5,0.65,14.0,421.0,585.08,463.69
2016,1,26,14,30,615.0,116.0,0.6,14.0,390.0,551.09,438.24
2016,1,26,14,45,705.0,93.5,0.6,14.0,384.5,570.79,454.46
2016,1,26,15,0,795.0,71.0,0.6,14.0,379.0,580.84,462.47
2016,1,26,15,15,765.5,68.0,0.55,13.5,339.5,538.46,430.26
2016,1,26,15,30,736.0,65.0,0.5,13.0,300.0,495.33,397.12
2016,1,26,15,45,690.0,61.0,0.5,12.5,256.5,442.08,355.45
2016,1,26,16,0,644.0,57.0,0.5,12.0,213.0,393.2,315.54
2016,1,26,16,15,576.5,50.0,0.6,11.5,168.5,330.17,263.46
2016,1,26,16,30,509.0,43.0,0.7,11.0,124.0,271.21,212.61
2016,1,26,16,45,393.0,33.5,0.85,10.5,83.5,196.77,147.81
2016,1,26,17,0,277.0,24.0,1.0,10.0,43.0,127.87,69.92
2016,1,26,17,15,138.5,12.0,0.95,10.0,21.5,49.01,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,7.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,8.0,19.0,18.68,0.0
2016,1,27,7,45,204.0,29.0,0.8,8.5,54.5,22.89,12.19
2016,1,27,8,0,408.0,39.0,0.8,9.0,90.0,57.09,29.44
2016,1,27,8,15,489.5,47.0,0.75,9.0,133.0,97.03,55.99
2016,1,27,8,30,571.0,55.0,0.7,9.0,176.0,145.25,93.59
2016,1,27,8,45,622.0,61.0,0.7,9.5,219.5,192.87,134.47
2016,1,27,9,0,673.0,67.0,0.7,10.0,263.0,244.81,179.92
2016,1,27,9,15,708.0,71.0,0.6,10.5,304.0,293.69,222.97
2016,1,27,9,30,743.0,75.0,0.5,11.0,345.0,344.97,266.89
2016,1,27,9,45,691.0,89.0,0.45,11.5,360.5,372.22,291.85
2016,1,27,10,0,639.0,103.0,0.4,12.0,376.0,393.92,311.05
2016,1,27,10,15,749.5,89.5,0.35,12.0,431.5,460.21,363.52
2016,1,27,10,30,860.0,76.0,0.3,12.0,487.0,532.59,418.92
2016,1,27,10,45,873.0,76.5,0.3,12.5,511.5,570.71,447.24
2016,1,27,11,0,886.0,77.0,0.3,13.0,536.0,605.32,472.66
2016,1,27,11,15,893.0,78.0,0.3,13.0,553.5,636.22,495.62
2016,1,27,11,30,900.0,79.0,0.3,13.0,571.0,664.62,516.37
2016,1,27,11,45,904.5,79.0,0.3,13.5,580.5,687.62,532.03
2016,1,27,12,0,909.0,79.0,0.3,14.0,590.0,707.69,544.66
2016,1,27,12,15,909.5,79.5,0.3,14.0,591.5,722.51,554.52
2016,1,27,12,30,910.0,80.0,0.3,14.0,593.0,734.11,562.33
2016,1,27,12,45,705.0,138.0,0.3,14.5,533.0,665.18,511.86
2016,1,27,13,0,500.0,196.0,0.3,15.0,473.0,581.8,449.42
2016,1,27,13,15,696.0,137.0,0.3,15.0,512.5,662.87,512.19
2016,1,27,13,30,892.0,78.0,0.3,15.0,552.0,728.84,558.94
2016,1,27,13,45,731.0,113.0,0.3,15.0,491.5,655.66,506.82
2016,1,27,14,0,570.0,148.0,0.3,15.0,431.0,571.9,445.92
2016,1,27,14,15,567.5,139.5,0.25,15.0,408.0,553.48,433.6
2016,1,27,14,30,565.0,131.0,0.2,15.0,385.0,533.05,418.81
2016,1,27,14,45,633.0,104.5,0.2,15.0,369.0,539.37,424.92
2016,1,27,15,0,701.0,78.0,0.2,15.0,353.0,535.88,423.2
2016,1,27,15,15,664.0,77.5,0.25,14.5,316.5,494.71,393.08
2016,1,27,15,30,627.0,77.0,0.3,14.0,280.0,453.51,362.35
2016,1,27,15,45,597.0,69.0,0.35,14.0,240.5,407.74,326.49
2016,1,27,16,0,567.0,61.0,0.4,14.0,201.0,362.37,289.52
2016,1,27,16,15,560.0,50.5,0.4,13.5,165.5,325.17,257.47
2016,1,27,16,30,553.0,40.0,0.4,13.0,130.0,283.85,220.24
2016,1,27,16,45,447.0,31.5,0.4,13.0,88.5,215.26,160.07
2016,1,27,17,0,341.0,23.0,0.4,13.0,47.0,148.94,86.33
2016,1,27,17,15,170.5,11.5,0.45,12.5,23.5,57.6,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.8,9.0,3.0,2.95,0.0
2016,1,28,7,30,0.0,6.0,0.7,9.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,16.5,0.65,9.5,16.5,15.92,6.97
2016,1,28,8,0,0.0,27.0,0.6,10.0,27.0,26.07,16.32
2016,1,28,8,15,0.0,39.5,0.5,10.0,39.5,38.16,27.13
2016,1,28,8,30,0.0,52.0,0.4,10.0,52.0,50.15,37.75
2016,1,28,8,45,0.0,65.0,0.3,10.5,65.0,62.68,48.59
2016,1,28,9,0,0.0,78.0,0.2,11.0,78.0,75.27,59.26
2016,1,28,9,15,0.0,90.0,0.2,11.0,90.0,86.97,69.07
2016,1,28,9,30,0.0,102.0,0.2,11.0,102.0,98.71,78.79
2016,1,28,9,45,0.0,97.5,0.2,11.5,97.5,94.41,74.83
2016,1,28,10,0,0.0,93.0,0.2,12.0,93.0,90.05,70.9
2016,1,28,10,15,16.0,142.0,0.25,12.0,150.0,146.01,117.16
2016,1,28,10,30,32.0,191.0,0.3,12.0,207.0,206.87,166.1
2016,1,28,10,45,441.0,136.0,0.4,12.5,366.0,392.01,315.55
2016,1,28,11,0,850.0,81.0,0.5,13.0,525.0,592.39,467.86
2016,1,28,11,15,857.0,82.0,0.6,13.0,541.5,622.72,489.65
2016,1,28,11,30,864.0,83.0,0.7,13.0,558.0,650.66,511.59
2016,1,28,11,45,869.5,83.0,0.85,13.0,568.0,671.24,528.75
2016,1,28,12,0,875.0,83.0,1.0,13.0,578.0,691.47,544.87
2016,1,28,12,15,437.5,119.0,0.95,13.0,366.5,444.45,357.32
2016,1,28,12,30,0.0,155.0,0.9,13.0,155.0,152.17,119.74
2016,1,28,12,45,0.0,130.5,0.85,13.5,130.5,127.51,100.48
2016,1,28,13,0,0.0,106.0,0.8,14.0,106.0,103.0,80.34
2016,1,28,13,15,82.0,176.5,0.75,14.0,220.5,246.7,198.92
2016,1,28,13,30,164.0,247.0,0.7,14.0,335.0,385.08,307.01
2016,1,28,13,45,84.5,208.0,0.65,14.0,253.0,277.23,221.16
2016,1,28,14,0,5.0,169.0,0.6,14.0,171.0,172.3,136.58
2016,1,28,14,15,9.5,168.0,0.6,14.0,172.0,175.04,139.65
2016,1,28,14,30,14.0,167.0,0.6,14.0,173.0,177.82,142.27
2016,1,28,14,45,48.5,167.0,0.6,14.0,186.5,208.17,167.88
2016,1,28,15,0,83.0,167.0,0.6,14.0,200.0,230.73,186.79
2016,1,28,15,15,79.0,150.5,0.6,13.5,179.5,208.99,169.61
2016,1,28,15,30,75.0,134.0,0.6,13.0,159.0,187.27,152.36
2016,1,28,15,45,69.5,116.0,0.6,13.0,136.5,162.96,132.3
2016,1,28,16,0,64.0,98.0,0.6,13.0,114.0,138.8,111.96
2016,1,28,16,15,54.0,79.0,0.65,13.0,91.0,111.47,88.57
2016,1,28,16,30,44.0,60.0,0.7,13.0,68.0,84.58,65.17
2016,1,28,16,45,22.0,42.5,0.75,13.0,46.5,55.69,39.99
2016,1,28,17,0,0.0,25.0,0.8,13.0,25.0,25.52,12.29
2016,1,28,17,15,0.0,12.5,0.75,13.0,12.5,12.29,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,11.5,10.5,10.32,0.0
2016,1,29,7,30,0.0,21.0,0.6,12.0,21.0,20.64,0.0
2016,1,29,7,45,206.5,29.0,0.6,12.5,55.5,23.54,13.09
2016,1,29,8,0,413.0,37.0,0.6,13.0,90.0,56.52,28.04
2016,1,29,8,15,492.0,44.0,0.6,13.0,132.5,95.84,53.98
2016,1,29,8,30,571.0,51.0,0.6,13.0,175.0,143.16,90.62
2016,1,29,8,45,285.5,62.0,0.6,13.0,124.0,122.32,87.29
2016,1,29,9,0,0.0,73.0,0.6,13.0,73.0,70.48,54.61
2016,1,29,9,15,0.0,84.5,0.6,13.0,84.5,81.65,64.12
2016,1,29,9,30,0.0,96.0,0.6,13.0,96.0,92.88,73.42
2016,1,29,9,45,0.0,106.0,0.65,13.5,106.0,102.68,81.28
2016,1,29,10,0,0.0,116.0,0.7,14.0,116.0,112.53,89.08
2016,1,29,10,15,23.5,159.0,0.7,14.0,170.5,166.51,133.21
2016,1,29,10,30,47.0,202.0,0.7,14.0,225.0,225.97,180.77
2016,1,29,10,45,30.5,196.0,0.75,14.0,211.5,212.79,169.68
2016,1,29,11,0,14.0,190.0,0.8,14.0,198.0,194.84,155.02
2016,1,29,11,15,39.5,217.0,0.8,14.0,239.0,243.14,193.87
2016,1,29,11,30,65.0,244.0,0.8,14.0,280.0,289.73,230.51
2016,1,29,11,45,33.5,209.5,0.85,14.5,228.5,234.38,185.9
2016,1,29,12,0,2.0,175.0,0.9,15.0,177.0,173.47,136.68
2016,1,29,12,15,2.5,175.5,0.9,15.0,177.5,174.56,137.77
2016,1,29,12,30,3.0,176.0,0.9,15.0,178.0,175.67,138.68
2016,1,29,12,45,1.5,105.0,0.9,15.0,106.0,103.03,79.94
2016,1,29,13,0,0.0,34.0,0.9,15.0,34.0,32.85,21.98
2016,1,29,13,15,0.0,33.0,0.9,15.0,33.0,31.88,21.24
2016,1,29,13,30,0.0,32.0,0.9,15.0,32.0,30.91,20.46
2016,1,29,13,45,0.0,20.0,0.9,15.0,20.0,19.31,10.7
2016,1,29,14,0,0.0,8.0,0.9,15.0,8.0,7.72,0.9
2016,1,29,14,15,0.0,61.5,0.85,14.5,61.5,59.45,44.69
2016,1,29,14,30,0.0,115.0,0.8,14.0,115.0,113.06,89.51
2016,1,29,14,45,0.0,80.0,0.8,14.0,80.0,77.42,59.9
2016,1,29,15,0,0.0,45.0,0.8,14.0,45.0,43.46,31.45
2016,1,29,15,15,0.0,40.5,0.75,13.5,40.5,39.11,27.92
2016,1,29,15,30,0.0,36.0,0.7,13.0,36.0,34.75,24.3
2016,1,29,15,45,0.0,31.0,0.7,13.0,31.0,29.92,20.17
2016,1,29,16,0,0.0,26.0,0.7,13.0,26.0,25.09,15.99
2016,1,29,16,15,270.5,33.0,0.65,13.0,78.5,174.53,141.75
2016,1,29,16,30,541.0,40.0,0.6,13.0,131.0,282.59,222.23
2016,1,29,16,45,438.5,32.0,0.6,13.0,90.5,215.32,162.22
2016,1,29,17,0,336.0,24.0,0.6,13.0,50.0,152.35,97.38
2016,1,29,17,15,168.0,12.0,0.65,12.5,25.0,58.38,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,99.5,7.5,1.2,8.0,11.5,7.37,0.0
2016,1,30,7,30,199.0,15.0,1.2,8.0,23.0,11.65,0.0
2016,1,30,7,45,336.5,25.0,1.25,8.5,60.5,21.13,11.64
2016,1,30,8,0,474.0,35.0,1.3,9.0,98.0,58.89,28.3
2016,1,30,8,15,549.5,41.5,1.3,9.0,142.0,100.8,56.56
2016,1,30,8,30,625.0,48.0,1.3,9.0,186.0,151.28,96.85
2016,1,30,8,45,488.0,77.0,1.35,9.5,199.0,182.49,131.77
2016,1,30,9,0,351.0,106.0,1.4,10.0,212.0,198.89,153.03
2016,1,30,9,15,365.5,120.0,1.4,10.0,244.0,236.02,186.08
2016,1,30,9,30,380.0,134.0,1.4,10.0,276.0,273.98,219.26
2016,1,30,9,45,398.5,146.0,1.45,10.0,307.5,312.27,252.18
2016,1,30,10,0,417.0,158.0,1.5,10.0,339.0,351.37,285.18
2016,1,30,10,15,384.0,177.5,1.5,10.0,353.5,370.17,301.25
2016,1,30,10,30,351.0,197.0,1.5,10.0,368.0,388.39,316.23
2016,1,30,10,45,626.0,132.5,1.55,10.5,456.0,497.19,404.26
2016,1,30,11,0,901.0,68.0,1.6,11.0,544.0,611.54,494.27
2016,1,30,11,15,644.0,147.5,1.6,11.0,493.0,564.75,455.35
2016,1,30,11,30,387.0,227.0,1.6,11.0,442.0,491.09,395.85
2016,1,30,11,45,354.5,238.0,1.65,11.0,438.0,491.04,396.2
2016,1,30,12,0,322.0,249.0,1.7,11.0,434.0,488.62,394.04
2016,1,30,12,15,622.5,160.5,1.65,11.0,518.5,621.43,501.03
2016,1,30,12,30,923.0,72.0,1.6,11.0,603.0,742.76,592.34
2016,1,30,12,45,548.0,168.5,1.6,11.0,483.0,587.73,472.84
2016,1,30,13,0,173.0,265.0,1.6,11.0,363.0,409.61,329.65
2016,1,30,13,15,535.0,170.0,1.55,11.0,462.5,584.96,473.9
2016,1,30,13,30,897.0,75.0,1.5,11.0,562.0,737.64,589.55
2016,1,30,13,45,464.0,139.0,1.5,11.0,390.5,496.34,403.99
2016,1,30,14,0,31.0,203.0,1.5,11.0,219.0,234.51,189.35
2016,1,30,14,15,30.0,192.5,1.5,11.0,207.0,222.97,181.35
2016,1,30,14,30,29.0,182.0,1.5,11.0,195.0,211.41,172.27
2016,1,30,14,45,74.0,178.0,1.55,11.0,208.5,237.46,195.12
2016,1,30,15,0,119.0,174.0,1.6,11.0,222.0,268.99,221.94
2016,1,30,15,15,114.0,157.5,1.55,10.5,199.5,245.45,203.03
2016,1,30,15,30,109.0,141.0,1.5,10.0,177.0,221.85,183.96
2016,1,30,15,45,102.0,122.5,1.45,10.0,152.5,194.69,161.19
2016,1,30,16,0,95.0,104.0,1.4,10.0,128.0,167.68,138.1
2016,1,30,16,15,83.0,84.5,1.3,9.5,103.0,137.26,111.83
2016,1,30,16,30,71.0,65.0,1.2,9.0,78.0,107.37,85.52
2016,1,30,16,45,46.5,46.5,1.2,8.5,54.0,74.69,56.6
2016,1,30,17,0,22.0,28.0,1.2,8.0,30.0,38.49,23.3
2016,1,30,17,15,11.0,14.0,1.15,8.0,15.0,16.84,0.0
2016,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,1.0,6.0,6.0,5.9,0.0
2016,1,31,7,30,0.0,12.0,1.0,6.0,12.0,11.58,0.0
2016,1,31,7,45,10.0,29.5,1.0,6.5,31.0,27.43,17.24
2016,1,31,8,0,20.0,47.0,1.0,7.0,50.0,45.13,32.17
2016,1,31,8,15,30.5,66.0,1.05,7.0,72.5,65.69,49.86
2016,1,31,8,30,41.0,85.0,1.1,7.0,95.0,87.66,68.8
2016,1,31,8,45,49.0,103.5,1.2,7.0,117.5,109.9,88.06
2016,1,31,9,0,57.0,122.0,1.3,7.0,140.0,133.06,108.04
2016,1,31,9,15,62.5,139.0,1.35,7.0,161.0,154.85,126.75
2016,1,31,9,30,68.0,156.0,1.4,7.0,182.0,177.19,145.74
2016,1,31,9,45,97.5,174.5,1.45,7.5,216.0,211.41,173.98
2016,1,31,10,0,127.0,193.0,1.5,8.0,250.0,250.52,206.01
2016,1,31,10,15,128.5,207.5,1.6,8.0,268.0,272.22,223.9
2016,1,31,10,30,130.0,222.0,1.7,8.0,286.0,293.85,241.62
2016,1,31,10,45,123.5,233.0,1.8,8.5,296.5,307.26,251.99
2016,1,31,11,0,117.0,244.0,1.9,9.0,307.0,320.0,261.7
2016,1,31,11,15,394.0,194.0,2.0,9.0,413.5,455.82,374.73
2016,1,31,11,30,671.0,144.0,2.1,9.0,520.0,598.46,489.38
2016,1,31,11,45,440.5,206.5,2.25,9.0,455.5,522.48,426.8
2016,1,31,12,0,210.0,269.0,2.4,9.0,391.0,427.29,348.58
2016,1,31,12,15,276.0,259.5,2.45,9.0,420.0,474.83,388.13
2016,1,31,12,30,342.0,250.0,2.5,9.0,449.0,516.74,422.35
2016,1,31,12,45,639.5,164.5,2.65,9.0,531.0,654.68,535.66
2016,1,31,13,0,937.0,79.0,2.8,9.0,613.0,775.73,629.75
2016,1,31,13,15,931.5,78.5,2.85,9.0,599.0,772.11,626.77
2016,1,31,13,30,926.0,78.0,2.9,9.0,585.0,765.08,622.44
2016,1,31,13,45,912.5,78.5,2.95,9.0,562.0,750.12,612.29
2016,1,31,14,0,899.0,79.0,3.0,9.0,539.0,732.11,599.93
2016,1,31,14,15,885.0,77.5,3.0,8.5,510.0,712.81,587.43
2016,1,31,14,30,871.0,76.0,3.0,8.0,481.0,686.54,569.51
2016,1,31,14,45,452.0,118.0,3.05,8.0,327.5,440.35,370.65
2016,1,31,15,0,33.0,160.0,3.1,8.0,174.0,190.82,158.01
2016,1,31,15,15,29.0,145.0,3.1,8.0,156.5,172.09,142.93
2016,1,31,15,30,25.0,130.0,3.1,8.0,139.0,153.54,127.32
2016,1,31,15,45,19.0,113.0,3.1,8.0,119.5,126.22,103.98
2016,1,31,16,0,13.0,96.0,3.1,8.0,100.0,105.32,85.88
2016,1,31,16,15,6.5,78.5,3.05,7.5,80.5,83.98,67.3
2016,1,31,16,30,0.0,61.0,3.0,7.0,61.0,63.04,48.83
2016,1,31,16,45,0.0,42.5,3.0,7.0,42.5,43.57,31.39
2016,1,31,17,0,0.0,24.0,3.0,7.0,24.0,23.47,12.69
2016,1,31,17,15,0.0,12.0,3.05,7.0,12.0,11.58,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,15,165.5,8.0,2.4,5.5,15.5,7.86,0.0
2016,2,1,7,30,331.0,16.0,2.4,6.0,31.0,13.48,0.0
2016,2,1,7,45,464.5,24.5,2.45,6.5,73.0,24.34,14.85
2016,2,1,8,0,598.0,33.0,2.5,7.0,115.0,67.74,31.34
2016,2,1,8,15,668.0,38.0,2.5,7.0,162.5,114.4,63.41
2016,2,1,8,30,738.0,43.0,2.5,7.0,210.0,167.99,107.38
2016,2,1,8,45,782.0,46.5,2.55,7.5,257.0,220.78,154.88
2016,2,1,9,0,826.0,50.0,2.6,8.0,304.0,277.57,206.87
2016,2,1,9,15,854.0,53.0,2.6,8.0,347.5,330.83,256.59
2016,2,1,9,30,882.0,56.0,2.6,8.0,391.0,385.1,306.33
2016,2,1,9,45,892.5,61.0,2.6,8.5,428.0,434.86,350.82
2016,2,1,10,0,903.0,66.0,2.6,9.0,465.0,483.51,392.94
2016,2,1,10,15,916.5,67.5,2.55,9.0,497.5,528.63,431.6
2016,2,1,10,30,930.0,69.0,2.5,9.0,530.0,572.33,468.06
2016,2,1,10,45,937.0,71.0,2.5,9.0,554.5,611.2,500.01
2016,2,1,11,0,944.0,73.0,2.5,9.0,579.0,647.75,529.44
2016,2,1,11,15,949.5,74.0,2.45,9.0,597.0,679.78,554.59
2016,2,1,11,30,955.0,75.0,2.4,9.0,615.0,709.02,577.15
2016,2,1,11,45,950.5,78.5,2.35,9.5,623.0,731.3,592.05
2016,2,1,12,0,946.0,82.0,2.3,10.0,631.0,750.17,604.16
2016,2,1,12,15,945.5,82.0,2.25,10.0,632.5,764.59,614.12
2016,2,1,12,30,945.0,82.0,2.2,10.0,634.0,775.61,621.7
2016,2,1,12,45,939.5,83.0,2.2,10.0,627.0,780.66,625.44
2016,2,1,13,0,934.0,84.0,2.2,10.0,620.0,782.22,626.84
2016,2,1,13,15,928.0,83.0,2.15,10.0,605.0,777.72,623.59
