Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,922.0,82.0,2.1,10.0,590.0,769.81,618.04
2016,2,1,13,45,670.0,139.5,2.05,10.0,501.5,652.96,529.84
2016,2,1,14,0,418.0,197.0,2.0,10.0,413.0,527.23,430.14
2016,2,1,14,15,646.5,136.5,1.95,9.5,450.0,618.18,506.48
2016,2,1,14,30,875.0,76.0,1.9,9.0,487.0,692.23,566.19
2016,2,1,14,45,863.0,72.0,1.85,9.0,452.0,661.74,542.71
2016,2,1,15,0,851.0,68.0,1.8,9.0,417.0,628.85,517.4
2016,2,1,15,15,824.5,65.0,1.7,8.5,376.0,586.14,484.4
2016,2,1,15,30,798.0,62.0,1.6,8.0,335.0,542.35,449.68
2016,2,1,15,45,763.0,57.5,1.55,8.0,290.5,491.49,407.76
2016,2,1,16,0,728.0,53.0,1.5,8.0,246.0,440.86,364.67
2016,2,1,16,15,669.5,48.0,1.45,7.5,199.5,379.37,311.9
2016,2,1,16,30,611.0,43.0,1.4,7.0,153.0,320.78,259.67
2016,2,1,16,45,514.5,35.0,1.35,7.0,108.5,248.13,194.37
2016,2,1,17,0,418.0,27.0,1.3,7.0,64.0,183.1,129.79
2016,2,1,17,15,209.0,13.5,1.25,6.5,32.0,83.48,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,4.0,0.8,6.0,4.0,3.93,0.0
2016,2,2,7,30,0.0,8.0,0.8,6.0,8.0,7.71,0.0
2016,2,2,7,45,0.0,19.5,0.85,6.5,19.5,18.82,9.66
2016,2,2,8,0,0.0,31.0,0.9,7.0,31.0,29.93,20.04
2016,2,2,8,15,0.0,45.0,0.9,7.0,45.0,43.38,32.1
2016,2,2,8,30,0.0,59.0,0.9,7.0,59.0,56.8,44.04
2016,2,2,8,45,0.0,73.0,0.9,7.0,73.0,70.31,55.9
2016,2,2,9,0,0.0,87.0,0.9,7.0,87.0,83.89,67.63
2016,2,2,9,15,0.0,100.0,0.9,7.0,100.0,96.58,78.43
2016,2,2,9,30,0.0,113.0,0.9,7.0,113.0,109.33,89.14
2016,2,2,9,45,392.0,99.5,0.95,7.5,274.5,265.86,217.49
2016,2,2,10,0,784.0,86.0,1.0,8.0,436.0,452.19,365.9
2016,2,2,10,15,441.5,154.5,1.0,8.0,354.0,381.69,310.8
2016,2,2,10,30,99.0,223.0,1.0,8.0,272.0,275.41,224.51
2016,2,2,10,45,87.0,231.0,1.05,8.0,276.0,280.98,229.52
2016,2,2,11,0,75.0,239.0,1.1,8.0,280.0,285.58,232.96
2016,2,2,11,15,57.0,237.5,1.05,8.0,269.0,275.56,224.35
2016,2,2,11,30,39.0,236.0,1.0,8.0,258.0,264.37,214.8
2016,2,2,11,45,132.0,253.5,1.0,8.0,330.5,353.41,287.78
2016,2,2,12,0,225.0,271.0,1.0,8.0,403.0,440.87,357.13
2016,2,2,12,15,288.5,261.0,1.0,8.0,430.5,486.82,393.11
2016,2,2,12,30,352.0,251.0,1.0,8.0,458.0,527.0,424.81
2016,2,2,12,45,354.0,249.0,1.0,8.5,455.5,530.7,426.76
2016,2,2,13,0,356.0,247.0,1.0,9.0,453.0,533.08,428.1
2016,2,2,13,15,312.5,247.5,1.0,9.0,425.5,503.42,405.13
2016,2,2,13,30,269.0,248.0,1.0,9.0,398.0,472.77,381.49
2016,2,2,13,45,573.5,164.0,1.0,9.0,467.5,608.41,491.67
2016,2,2,14,0,878.0,80.0,1.0,9.0,537.0,728.61,582.62
2016,2,2,14,15,439.0,63.0,1.0,9.0,291.5,389.92,323.57
2016,2,2,14,30,0.0,46.0,1.0,9.0,46.0,44.44,32.43
2016,2,2,14,45,0.0,30.5,1.0,9.5,30.5,29.45,19.89
2016,2,2,15,0,0.0,15.0,1.0,10.0,15.0,14.47,6.93
2016,2,2,15,15,0.0,13.5,0.95,9.5,13.5,13.02,5.72
2016,2,2,15,30,0.0,12.0,0.9,9.0,12.0,11.57,4.49
2016,2,2,15,45,349.5,34.0,0.85,9.0,128.0,240.11,203.9
2016,2,2,16,0,699.0,56.0,0.8,9.0,244.0,431.94,355.61
2016,2,2,16,15,640.0,50.5,0.85,8.5,198.0,370.52,302.07
2016,2,2,16,30,581.0,45.0,0.9,8.0,152.0,315.41,253.86
2016,2,2,16,45,484.0,37.0,1.0,7.5,108.5,243.86,191.07
2016,2,2,17,0,387.0,29.0,1.1,7.0,65.0,180.43,130.14
2016,2,2,17,15,193.5,14.5,1.1,7.0,32.5,81.38,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,116.5,9.5,0.8,5.0,15.5,9.34,0.0
2016,2,3,7,30,233.0,19.0,0.8,5.0,31.0,15.03,0.0
2016,2,3,7,45,355.0,29.5,0.8,5.5,70.0,27.88,14.12
2016,2,3,8,0,477.0,40.0,0.8,6.0,109.0,67.21,34.83
2016,2,3,8,15,550.0,47.0,0.8,6.5,153.5,110.24,65.07
2016,2,3,8,30,623.0,54.0,0.8,7.0,198.0,160.64,105.93
2016,2,3,8,45,668.5,59.0,0.85,7.5,243.0,209.83,149.35
2016,2,3,9,0,714.0,64.0,0.9,8.0,288.0,263.54,197.32
2016,2,3,9,15,745.5,67.5,0.9,8.5,330.0,313.57,242.21
2016,2,3,9,30,777.0,71.0,0.9,9.0,372.0,365.21,287.43
2016,2,3,9,45,794.5,75.0,0.95,9.5,408.5,412.76,328.53
2016,2,3,10,0,812.0,79.0,1.0,10.0,445.0,460.03,368.17
2016,2,3,10,15,828.5,81.5,1.0,10.0,476.5,504.69,405.07
2016,2,3,10,30,845.0,84.0,1.0,10.0,508.0,548.43,440.25
2016,2,3,10,45,856.5,85.0,1.0,10.5,533.5,586.52,469.48
2016,2,3,11,0,868.0,86.0,1.0,11.0,559.0,622.8,496.6
2016,2,3,11,15,875.5,87.0,1.0,11.0,576.5,654.51,520.63
2016,2,3,11,30,883.0,88.0,1.0,11.0,594.0,681.31,540.76
2016,2,3,11,45,885.0,89.5,1.0,11.5,604.0,704.44,556.4
2016,2,3,12,0,887.0,91.0,1.0,12.0,614.0,724.6,569.28
2016,2,3,12,15,609.5,174.0,0.95,12.0,534.0,634.05,499.66
2016,2,3,12,30,332.0,257.0,0.9,12.0,454.0,519.99,410.74
2016,2,3,12,45,183.0,247.0,0.9,12.0,355.5,396.41,316.11
2016,2,3,13,0,34.0,237.0,0.9,12.0,257.0,269.94,215.05
2016,2,3,13,15,111.0,248.0,0.9,12.0,311.0,347.92,279.17
2016,2,3,13,30,188.0,259.0,0.9,12.0,365.0,418.22,334.8
2016,2,3,13,45,176.0,249.5,0.9,12.0,345.5,399.18,319.79
2016,2,3,14,0,164.0,240.0,0.9,12.0,326.0,379.71,305.11
2016,2,3,14,15,82.0,176.5,0.85,11.5,219.5,241.18,195.57
2016,2,3,14,30,0.0,113.0,0.8,11.0,113.0,110.74,87.94
2016,2,3,14,45,148.5,140.5,0.8,11.0,203.0,251.51,208.17
2016,2,3,15,0,297.0,168.0,0.8,11.0,293.0,384.4,315.42
2016,2,3,15,15,278.5,155.5,0.75,10.5,264.0,351.94,288.92
2016,2,3,15,30,260.0,143.0,0.7,10.0,235.0,319.72,263.5
2016,2,3,15,45,244.5,125.5,0.7,10.0,203.0,283.57,234.12
2016,2,3,16,0,229.0,108.0,0.7,10.0,171.0,247.75,204.27
2016,2,3,16,15,204.5,90.0,0.75,9.5,138.5,207.57,170.38
2016,2,3,16,30,180.0,72.0,0.8,9.0,106.0,168.8,136.68
2016,2,3,16,45,142.0,53.5,0.85,9.0,75.5,125.71,98.51
2016,2,3,17,0,104.0,35.0,0.9,9.0,45.0,85.39,61.21
2016,2,3,17,15,52.0,17.5,0.9,9.0,22.5,39.2,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,7,15,125.5,9.5,0.8,6.5,16.5,9.34,0.0
2016,2,4,7,30,251.0,19.0,0.7,7.0,33.0,14.88,0.0
2016,2,4,7,45,375.0,29.0,0.65,7.5,73.0,28.34,13.8
2016,2,4,8,0,499.0,39.0,0.6,8.0,113.0,68.71,34.82
2016,2,4,8,15,571.0,45.5,0.55,8.0,158.5,112.54,65.68
2016,2,4,8,30,643.0,52.0,0.5,8.0,204.0,164.72,108.08
2016,2,4,8,45,686.0,57.0,0.45,8.5,248.5,214.35,151.62
2016,2,4,9,0,729.0,62.0,0.4,9.0,293.0,267.44,198.47
2016,2,4,9,15,619.5,90.0,0.4,9.0,305.0,295.6,228.42
2016,2,4,9,30,510.0,118.0,0.4,9.0,317.0,311.54,246.4
2016,2,4,9,45,668.5,97.0,0.4,9.5,384.5,383.66,304.43
2016,2,4,10,0,827.0,76.0,0.4,10.0,452.0,466.11,369.29
2016,2,4,10,15,842.5,78.0,0.4,10.0,483.5,510.44,404.76
2016,2,4,10,30,858.0,80.0,0.4,10.0,515.0,553.72,438.83
2016,2,4,10,45,868.0,82.0,0.4,10.5,540.0,592.51,467.84
2016,2,4,11,0,878.0,84.0,0.4,11.0,565.0,629.38,494.65
2016,2,4,11,15,885.0,85.0,0.35,11.0,582.5,659.0,515.91
2016,2,4,11,30,892.0,86.0,0.3,11.0,600.0,687.92,536.19
2016,2,4,11,45,895.5,86.5,0.3,11.5,610.0,711.23,551.12
2016,2,4,12,0,899.0,87.0,0.3,12.0,620.0,731.59,563.69
2016,2,4,12,15,899.5,87.0,0.25,12.0,622.0,746.19,572.55
2016,2,4,12,30,900.0,87.0,0.2,12.0,624.0,757.57,579.37
2016,2,4,12,45,900.0,86.0,0.2,12.5,618.5,764.2,582.81
2016,2,4,13,0,900.0,85.0,0.2,13.0,613.0,767.5,584.17
2016,2,4,13,15,894.5,84.5,0.15,13.0,599.0,763.94,581.37
2016,2,4,13,30,889.0,84.0,0.1,13.0,585.0,757.08,576.66
2016,2,4,13,45,876.5,84.0,0.1,13.0,562.5,746.74,570.38
2016,2,4,14,0,864.0,84.0,0.1,13.0,540.0,729.17,559.26
2016,2,4,14,15,688.0,121.0,0.1,13.0,472.0,637.34,494.8
2016,2,4,14,30,512.0,158.0,0.1,13.0,404.0,541.92,424.91
2016,2,4,14,45,524.5,142.5,0.15,13.0,379.0,522.89,413.44
2016,2,4,15,0,537.0,127.0,0.2,13.0,354.0,501.29,398.71
2016,2,4,15,15,510.5,120.5,0.25,12.5,319.5,463.44,371.42
2016,2,4,15,30,484.0,114.0,0.3,12.0,285.0,425.52,343.39
2016,2,4,15,45,462.5,101.0,0.35,12.0,247.5,383.06,310.43
2016,2,4,16,0,441.0,88.0,0.4,12.0,210.0,340.73,276.41
2016,2,4,16,15,401.0,75.5,0.5,11.5,171.5,290.65,235.49
2016,2,4,16,30,361.0,63.0,0.6,11.0,133.0,242.9,194.82
2016,2,4,16,45,302.5,48.5,0.7,10.5,96.0,188.22,147.23
2016,2,4,17,0,244.0,34.0,0.8,10.0,59.0,138.45,101.2
2016,2,4,17,15,122.0,17.0,0.8,9.5,29.5,63.89,12.11
2016,2,4,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,7,15,115.5,10.5,1.2,5.5,17.5,10.32,0.0
2016,2,5,7,30,231.0,21.0,1.2,6.0,35.0,16.69,1.53
2016,2,5,7,45,353.5,32.5,1.2,6.5,75.0,32.1,16.77
2016,2,5,8,0,476.0,44.0,1.2,7.0,115.0,72.91,39.14
2016,2,5,8,15,550.5,51.5,1.15,7.5,161.5,116.96,70.56
2016,2,5,8,30,625.0,59.0,1.1,8.0,208.0,168.6,112.59
2016,2,5,8,45,675.5,63.5,1.05,8.5,254.5,218.93,156.76
2016,2,5,9,0,726.0,68.0,1.0,9.0,301.0,274.36,205.75
2016,2,5,9,15,758.0,72.0,0.95,9.5,344.0,325.95,251.59
2016,2,5,9,30,790.0,76.0,0.9,10.0,387.0,379.21,297.61
2016,2,5,9,45,820.0,76.5,0.85,11.0,426.5,429.36,339.22
2016,2,5,10,0,850.0,77.0,0.8,12.0,466.0,480.2,379.77
2016,2,5,10,15,865.5,79.0,0.7,12.0,498.5,525.58,415.72
2016,2,5,10,30,881.0,81.0,0.6,12.0,531.0,569.84,449.52
2016,2,5,10,45,891.5,83.0,0.55,12.5,556.5,609.82,478.66
2016,2,5,11,0,902.0,85.0,0.5,13.0,582.0,646.05,504.2
2016,2,5,11,15,908.5,86.0,0.45,13.0,600.0,677.91,526.8
2016,2,5,11,30,915.0,87.0,0.4,13.0,618.0,707.17,547.06
2016,2,5,11,45,916.5,88.5,0.35,13.5,628.0,730.76,560.98
2016,2,5,12,0,918.0,90.0,0.3,14.0,638.0,751.25,572.61
2016,2,5,12,15,918.0,90.0,0.25,14.0,639.5,765.84,581.29
2016,2,5,12,30,918.0,90.0,0.2,14.0,641.0,777.12,587.92
2016,2,5,12,45,912.5,90.5,0.2,14.5,634.0,781.52,589.76
2016,2,5,13,0,907.0,91.0,0.2,15.0,627.0,782.49,589.54
2016,2,5,13,15,901.0,90.5,0.2,14.5,612.5,778.6,588.41
2016,2,5,13,30,895.0,90.0,0.2,14.0,598.0,775.67,588.13
2016,2,5,13,45,886.5,88.0,0.25,14.0,576.0,761.74,580.19
2016,2,5,14,0,878.0,86.0,0.3,14.0,554.0,744.65,570.33
2016,2,5,14,15,865.0,84.0,0.35,14.0,525.0,721.34,556.19
2016,2,5,14,30,852.0,82.0,0.4,14.0,496.0,695.31,540.11
2016,2,5,14,45,682.5,107.5,0.5,14.0,424.0,595.41,469.18
2016,2,5,15,0,513.0,133.0,0.6,14.0,352.0,494.4,394.66
2016,2,5,15,15,647.0,100.0,0.6,13.5,349.5,530.03,424.85
2016,2,5,15,30,781.0,67.0,0.6,13.0,347.0,548.94,440.2
2016,2,5,15,45,748.0,62.5,0.65,13.0,303.0,499.17,401.33
2016,2,5,16,0,715.0,58.0,0.7,13.0,259.0,449.51,361.77
2016,2,5,16,15,660.5,52.5,0.75,12.5,212.5,388.92,312.57
2016,2,5,16,30,606.0,47.0,0.8,12.0,166.0,334.14,265.83
2016,2,5,16,45,509.5,39.5,0.85,11.5,120.5,261.17,203.15
2016,2,5,17,0,413.0,32.0,0.9,11.0,75.0,196.07,143.94
2016,2,5,17,15,206.5,16.0,0.9,10.5,37.5,90.55,29.36
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,144.0,10.5,1.1,6.5,19.0,10.32,0.0
2016,2,6,7,30,288.0,21.0,1.1,7.0,38.0,16.52,2.93
2016,2,6,7,45,404.0,30.5,1.1,7.5,79.0,31.81,15.38
2016,2,6,8,0,520.0,40.0,1.1,8.0,120.0,73.32,37.48
2016,2,6,8,15,589.0,46.5,1.05,8.5,166.0,118.33,69.76
2016,2,6,8,30,658.0,53.0,1.0,9.0,212.0,171.4,113.27
2016,2,6,8,45,703.5,57.0,1.0,9.5,258.0,221.75,157.74
2016,2,6,9,0,749.0,61.0,1.0,10.0,304.0,275.79,205.85
2016,2,6,9,15,778.0,64.0,0.95,10.5,346.0,326.6,251.15
2016,2,6,9,30,807.0,67.0,0.9,11.0,388.0,378.73,296.3
2016,2,6,9,45,826.5,70.0,0.85,11.5,425.5,427.77,337.67
2016,2,6,10,0,846.0,73.0,0.8,12.0,463.0,476.62,377.37
2016,2,6,10,15,860.5,74.5,0.75,12.5,494.5,520.87,412.18
2016,2,6,10,30,875.0,76.0,0.7,13.0,526.0,562.88,444.1
2016,2,6,10,45,886.0,77.0,0.65,13.5,551.5,601.6,472.48
2016,2,6,11,0,897.0,78.0,0.6,14.0,577.0,638.39,498.53
2016,2,6,11,15,903.0,79.0,0.6,14.0,594.5,669.8,521.57
2016,2,6,11,30,909.0,80.0,0.6,14.0,612.0,698.61,542.08
2016,2,6,11,45,913.0,80.0,0.6,14.5,622.0,722.17,556.8
2016,2,6,12,0,917.0,80.0,0.6,15.0,632.0,742.73,569.44
2016,2,6,12,15,917.5,80.0,0.6,15.0,633.5,757.63,579.28
2016,2,6,12,30,918.0,80.0,0.6,15.0,635.0,769.23,587.03
2016,2,6,12,45,916.5,79.5,0.6,15.0,629.0,775.44,591.26
2016,2,6,13,0,915.0,79.0,0.6,15.0,623.0,778.24,593.37
2016,2,6,13,15,910.0,78.0,0.6,15.0,609.0,774.45,591.15
2016,2,6,13,30,905.0,77.0,0.6,15.0,595.0,767.29,586.86
2016,2,6,13,45,897.5,75.5,0.65,15.0,573.5,754.41,579.58
2016,2,6,14,0,890.0,74.0,0.7,15.0,552.0,738.36,570.19
2016,2,6,14,15,878.0,72.5,0.7,15.0,523.5,716.05,555.72
2016,2,6,14,30,866.0,71.0,0.7,15.0,495.0,691.0,539.34
2016,2,6,14,45,849.5,69.0,0.7,15.0,460.5,659.78,518.45
2016,2,6,15,0,833.0,67.0,0.7,15.0,426.0,630.58,498.16
2016,2,6,15,15,707.5,80.5,0.65,14.5,365.5,547.57,436.32
2016,2,6,15,30,582.0,94.0,0.6,14.0,305.0,467.17,375.3
2016,2,6,15,45,554.0,86.0,0.55,13.5,266.5,422.87,341.39
2016,2,6,16,0,526.0,78.0,0.5,13.0,228.0,378.86,306.15
2016,2,6,16,15,568.5,61.0,0.5,12.5,197.0,359.45,289.2
2016,2,6,16,30,611.0,44.0,0.5,12.0,166.0,331.95,263.65
2016,2,6,16,45,524.5,37.0,0.55,11.5,122.0,262.65,204.05
2016,2,6,17,0,438.0,30.0,0.6,11.0,78.0,203.78,150.25
2016,2,6,17,15,219.0,15.0,0.65,10.5,39.0,94.13,38.85
2016,2,6,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,7,15,173.5,10.0,1.2,8.5,21.0,9.83,0.0
2016,2,7,7,30,347.0,20.0,1.2,9.0,42.0,16.75,4.21
2016,2,7,7,45,465.0,28.0,1.2,9.5,85.0,33.13,14.97
2016,2,7,8,0,583.0,36.0,1.2,10.0,128.0,76.84,37.53
2016,2,7,8,15,648.0,41.0,1.1,10.5,175.0,123.31,70.84
2016,2,7,8,30,713.0,46.0,1.0,11.0,222.0,176.25,114.37
2016,2,7,8,45,756.0,49.5,0.95,11.5,268.5,228.53,160.54
2016,2,7,9,0,799.0,53.0,0.9,12.0,315.0,284.15,209.86
2016,2,7,9,15,826.5,55.5,0.85,12.5,358.0,337.0,256.62
2016,2,7,9,30,854.0,58.0,0.8,13.0,401.0,390.15,302.29
2016,2,7,9,45,872.0,60.5,0.8,13.5,439.5,439.91,344.14
2016,2,7,10,0,890.0,63.0,0.8,14.0,478.0,489.22,384.2
2016,2,7,10,15,904.0,64.5,0.8,14.0,510.0,534.68,420.8
2016,2,7,10,30,918.0,66.0,0.8,14.0,542.0,578.81,455.35
2016,2,7,10,45,926.0,68.0,0.8,14.5,567.5,618.34,484.71
2016,2,7,11,0,934.0,70.0,0.8,15.0,593.0,655.64,511.61
2016,2,7,11,15,940.0,71.0,0.8,15.0,611.0,688.13,535.42
2016,2,7,11,30,946.0,72.0,0.8,15.0,629.0,717.89,555.96
2016,2,7,11,45,948.5,72.5,0.8,15.5,639.5,741.77,570.82
2016,2,7,12,0,951.0,73.0,0.8,16.0,650.0,762.46,583.49
2016,2,7,12,15,952.0,73.0,0.8,16.0,652.0,778.23,593.91
2016,2,7,12,30,953.0,73.0,0.8,16.0,654.0,790.58,602.15
2016,2,7,12,45,952.5,72.0,0.8,16.5,648.0,797.22,605.53
2016,2,7,13,0,952.0,71.0,0.8,17.0,642.0,800.32,606.7
2016,2,7,13,15,947.5,70.5,0.8,17.0,628.0,797.42,605.13
2016,2,7,13,30,943.0,70.0,0.8,17.0,614.0,791.02,601.38
2016,2,7,13,45,934.5,69.5,0.8,17.0,592.0,778.2,593.42
2016,2,7,14,0,926.0,69.0,0.8,17.0,570.0,762.11,583.37
2016,2,7,14,15,914.5,67.5,0.8,17.0,541.5,739.55,568.92
2016,2,7,14,30,903.0,66.0,0.8,17.0,513.0,714.1,552.49
2016,2,7,14,45,886.0,64.5,0.8,17.0,477.5,682.23,531.41
2016,2,7,15,0,869.0,63.0,0.8,17.0,442.0,648.15,508.5
2016,2,7,15,15,845.5,60.5,0.75,16.5,401.0,606.85,478.93
2016,2,7,15,30,822.0,58.0,0.7,16.0,360.0,568.16,450.34
2016,2,7,15,45,787.5,55.0,0.7,15.5,315.0,517.68,412.45
2016,2,7,16,0,753.0,52.0,0.7,15.0,270.0,467.34,373.22
2016,2,7,16,15,701.5,47.5,0.7,14.5,223.0,407.53,324.99
2016,2,7,16,30,650.0,43.0,0.7,14.0,176.0,350.1,276.61
2016,2,7,16,45,562.0,36.5,0.75,13.5,129.5,278.75,215.82
2016,2,7,17,0,474.0,30.0,0.8,13.0,83.0,214.12,157.86
2016,2,7,17,15,237.0,15.0,0.8,12.5,41.5,100.76,48.24
2016,2,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,139.0,11.5,1.15,9.5,21.0,11.3,0.0
2016,2,8,7,30,278.0,23.0,1.1,10.0,42.0,18.11,6.04
2016,2,8,7,45,397.5,33.0,1.1,11.0,84.5,35.79,17.59
2016,2,8,8,0,517.0,43.0,1.1,12.0,127.0,78.3,40.7
2016,2,8,8,15,588.0,49.5,1.05,12.0,174.0,123.86,73.54
2016,2,8,8,30,659.0,56.0,1.0,12.0,221.0,176.59,116.63
2016,2,8,8,45,702.5,61.0,0.95,12.5,267.5,229.07,162.46
2016,2,8,9,0,746.0,66.0,0.9,13.0,314.0,283.86,210.49
2016,2,8,9,15,776.5,69.5,0.85,13.5,357.0,335.86,255.91
2016,2,8,9,30,807.0,73.0,0.8,14.0,400.0,389.34,301.24
2016,2,8,9,45,845.0,70.5,0.8,14.5,441.5,441.06,344.04
2016,2,8,10,0,883.0,68.0,0.8,15.0,483.0,493.73,386.27
2016,2,8,10,15,896.5,70.0,0.75,15.5,515.5,539.32,421.47
2016,2,8,10,30,910.0,72.0,0.7,16.0,548.0,583.56,454.38
2016,2,8,10,45,920.0,73.0,0.7,16.5,573.5,623.06,483.3
2016,2,8,11,0,930.0,74.0,0.7,17.0,599.0,660.45,509.91
2016,2,8,11,15,936.0,75.0,0.65,17.0,617.0,692.93,532.7
2016,2,8,11,30,942.0,76.0,0.6,17.0,635.0,722.68,552.15
2016,2,8,11,45,944.0,76.5,0.6,17.5,644.5,746.2,566.46
2016,2,8,12,0,946.0,77.0,0.6,18.0,654.0,766.53,578.63
2016,2,8,12,15,946.5,77.0,0.55,18.0,656.0,781.92,587.78
2016,2,8,12,30,947.0,77.0,0.5,18.0,658.0,793.89,594.73
2016,2,8,12,45,947.0,76.0,0.5,18.5,652.0,800.91,598.27
2016,2,8,13,0,947.0,75.0,0.5,19.0,646.0,804.41,599.65
2016,2,8,13,15,942.0,74.5,0.5,19.0,632.0,801.16,597.86
2016,2,8,13,30,937.0,74.0,0.5,19.0,618.0,794.42,593.98
2016,2,8,13,45,928.5,73.0,0.5,19.5,596.0,781.06,584.74
2016,2,8,14,0,920.0,72.0,0.5,20.0,574.0,764.44,573.5
2016,2,8,14,15,908.5,70.5,0.45,20.0,545.0,741.94,558.67
2016,2,8,14,30,897.0,69.0,0.4,20.0,516.0,716.57,541.97
2016,2,8,14,45,880.0,67.5,0.4,20.0,480.5,684.76,521.57
2016,2,8,15,0,863.0,66.0,0.4,20.0,445.0,650.76,499.43
2016,2,8,15,15,840.0,63.5,0.45,19.5,404.5,613.89,474.91
2016,2,8,15,30,817.0,61.0,0.5,19.0,364.0,571.52,445.58
2016,2,8,15,45,783.0,57.5,0.6,18.5,319.0,520.73,409.29
2016,2,8,16,0,749.0,54.0,0.7,18.0,274.0,470.05,371.3
2016,2,8,16,15,698.0,49.5,0.75,17.5,226.5,410.41,324.16
2016,2,8,16,30,647.0,45.0,0.8,17.0,179.0,353.08,276.68
2016,2,8,16,45,561.5,38.0,0.9,17.0,133.0,281.94,216.41
2016,2,8,17,0,476.0,31.0,1.0,17.0,87.0,217.32,159.09
2016,2,8,17,15,314.0,20.5,1.0,16.5,50.0,132.95,70.77
2016,2,8,17,30,152.0,10.0,1.0,16.0,13.0,49.16,0.0
2016,2,8,17,45,76.0,5.0,1.05,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,7,15,164.5,11.5,0.65,10.5,23.0,11.3,0.0
2016,2,9,7,30,329.0,23.0,0.6,11.0,46.0,17.93,6.75
2016,2,9,7,45,443.0,32.5,0.6,12.0,89.5,37.38,17.58
2016,2,9,8,0,557.0,42.0,0.6,13.0,133.0,81.82,41.72
2016,2,9,8,15,625.0,48.0,0.6,13.0,181.5,130.26,76.9
2016,2,9,8,30,693.0,54.0,0.6,13.0,230.0,183.98,120.8
2016,2,9,8,45,736.0,58.0,0.6,13.5,277.0,236.1,166.19
2016,2,9,9,0,779.0,62.0,0.6,14.0,324.0,291.63,214.61
2016,2,9,9,15,602.0,102.5,0.6,14.5,320.5,310.12,237.13
2016,2,9,9,30,425.0,143.0,0.6,15.0,317.0,309.7,241.76
2016,2,9,9,45,606.0,111.5,0.6,15.5,385.0,380.31,297.42
2016,2,9,10,0,787.0,80.0,0.6,16.0,453.0,463.1,361.51
2016,2,9,10,15,725.5,105.5,0.55,16.5,466.5,490.5,382.07
2016,2,9,10,30,664.0,131.0,0.5,17.0,480.0,511.43,397.1
2016,2,9,10,45,797.5,105.0,0.5,17.5,544.0,588.24,454.1
2016,2,9,11,0,931.0,79.0,0.5,18.0,608.0,669.46,512.1
2016,2,9,11,15,814.0,113.5,0.5,18.0,586.5,659.12,503.13
2016,2,9,11,30,697.0,148.0,0.5,18.0,565.0,639.39,488.26
2016,2,9,11,45,683.0,156.0,0.5,18.5,570.0,655.19,498.71
2016,2,9,12,0,669.0,164.0,0.5,19.0,575.0,668.03,506.46
2016,2,9,12,15,807.0,123.5,0.5,19.0,621.0,736.24,555.16
2016,2,9,12,30,945.0,83.0,0.5,19.0,667.0,802.37,598.64
2016,2,9,12,45,942.5,82.5,0.5,19.0,660.5,808.11,601.61
2016,2,9,13,0,940.0,82.0,0.5,19.0,654.0,810.31,603.27
2016,2,9,13,15,934.5,81.5,0.5,18.5,639.5,806.72,602.41
2016,2,9,13,30,929.0,81.0,0.5,18.0,625.0,799.66,599.44
2016,2,9,13,45,918.0,80.5,0.55,18.0,602.0,785.07,591.33
2016,2,9,14,0,907.0,80.0,0.6,18.0,579.0,767.29,581.17
2016,2,9,14,15,688.5,129.0,0.6,18.0,496.5,658.72,506.31
2016,2,9,14,30,470.0,178.0,0.6,18.0,414.0,543.18,421.75
2016,2,9,14,45,486.5,160.5,0.65,18.0,390.0,525.94,411.9
2016,2,9,15,0,503.0,143.0,0.7,18.0,366.0,506.02,398.65
2016,2,9,15,15,378.5,147.0,0.65,17.0,306.5,418.31,332.7
2016,2,9,15,30,254.0,151.0,0.6,16.0,247.0,329.55,264.5
2016,2,9,15,45,239.0,135.0,0.6,15.5,216.0,295.35,238.54
2016,2,9,16,0,224.0,119.0,0.6,15.0,185.0,261.52,211.67
2016,2,9,16,15,206.5,100.0,0.65,14.5,153.5,223.29,180.52
2016,2,9,16,30,189.0,81.0,0.7,14.0,122.0,185.86,148.99
2016,2,9,16,45,160.5,62.0,0.8,13.5,90.5,144.91,113.69
2016,2,9,17,0,132.0,43.0,0.9,13.0,59.0,105.92,79.11
2016,2,9,17,15,66.0,26.5,0.9,13.0,34.5,58.5,32.48
2016,2,9,17,30,0.0,10.0,0.9,13.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.9,13.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,158.0,12.5,0.9,10.5,24.0,12.29,0.0
2016,2,10,7,30,316.0,25.0,0.8,11.0,48.0,19.69,8.7
2016,2,10,7,45,426.5,34.5,0.7,11.5,91.5,39.88,19.47
2016,2,10,8,0,537.0,44.0,0.6,12.0,135.0,83.45,43.81
2016,2,10,8,15,603.0,50.5,0.55,12.0,182.5,129.88,77.88
2016,2,10,8,30,669.0,57.0,0.5,12.0,230.0,184.17,122.51
2016,2,10,8,45,711.0,62.0,0.5,12.5,276.5,235.95,167.64
2016,2,10,9,0,753.0,67.0,0.5,13.0,323.0,291.1,215.67
2016,2,10,9,15,782.0,70.5,0.5,13.5,366.5,343.23,260.84
2016,2,10,9,30,811.0,74.0,0.5,14.0,410.0,396.68,305.81
2016,2,10,9,45,833.0,76.5,0.5,14.5,448.5,447.02,347.04
2016,2,10,10,0,855.0,79.0,0.5,15.0,487.0,497.37,386.86
2016,2,10,10,15,869.5,81.0,0.5,15.0,519.5,542.97,422.64
2016,2,10,10,30,884.0,83.0,0.5,15.0,552.0,587.37,456.54
2016,2,10,10,45,893.0,85.0,0.55,15.5,577.5,625.57,484.83
2016,2,10,11,0,902.0,87.0,0.6,16.0,603.0,662.78,511.74
2016,2,10,11,15,797.5,118.5,0.6,16.0,585.5,656.2,506.01
2016,2,10,11,30,693.0,150.0,0.6,16.0,568.0,641.12,494.33
2016,2,10,11,45,809.0,119.0,0.6,16.5,614.5,705.77,541.31
2016,2,10,12,0,925.0,88.0,0.6,17.0,661.0,769.88,583.29
2016,2,10,12,15,925.5,88.0,0.6,17.0,663.0,785.09,592.54
2016,2,10,12,30,926.0,88.0,0.6,17.0,665.0,796.94,600.31
2016,2,10,12,45,926.5,87.0,0.6,17.5,659.5,804.3,604.1
2016,2,10,13,0,927.0,86.0,0.6,18.0,654.0,808.21,605.77
2016,2,10,13,15,922.0,85.5,0.6,18.0,639.5,805.0,603.99
2016,2,10,13,30,917.0,85.0,0.6,18.0,625.0,798.36,600.15
2016,2,10,13,45,908.0,84.0,0.6,18.0,603.0,784.78,591.81
2016,2,10,14,0,899.0,83.0,0.6,18.0,581.0,768.0,581.47
2016,2,10,14,15,842.5,86.0,0.55,18.0,534.5,722.53,550.73
2016,2,10,14,30,786.0,89.0,0.5,18.0,488.0,671.33,516.05
2016,2,10,14,45,674.0,110.0,0.5,18.0,435.5,604.29,468.77
2016,2,10,15,0,562.0,131.0,0.5,18.0,383.0,533.3,416.93
2016,2,10,15,15,318.5,144.5,0.55,17.5,284.5,369.85,293.95
2016,2,10,15,30,75.0,158.0,0.6,17.0,186.0,215.21,171.4
2016,2,10,15,45,68.0,140.0,0.65,16.5,163.0,189.99,152.45
2016,2,10,16,0,61.0,122.0,0.7,16.0,140.0,165.1,132.56
2016,2,10,16,15,53.5,102.0,0.75,15.5,116.0,137.8,110.17
2016,2,10,16,30,46.0,82.0,0.8,15.0,92.0,110.85,87.51
2016,2,10,16,45,33.5,62.5,0.9,15.0,69.0,82.83,63.38
2016,2,10,17,0,21.0,43.0,1.0,15.0,46.0,55.42,39.53
2016,2,10,17,15,10.5,25.5,1.0,14.5,27.0,31.24,16.12
2016,2,10,17,30,0.0,8.0,1.0,14.0,8.0,7.86,0.0
2016,2,10,17,45,0.0,4.0,1.0,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,170.0,12.5,0.7,10.5,25.5,12.29,0.0
2016,2,11,7,30,340.0,25.0,0.6,11.0,51.0,19.47,9.15
2016,2,11,7,45,447.5,34.0,0.55,12.0,95.0,41.1,19.51
2016,2,11,8,0,555.0,43.0,0.5,13.0,139.0,85.43,44.36
2016,2,11,8,15,618.5,49.0,0.45,13.0,186.5,133.6,80.01
2016,2,11,8,30,682.0,55.0,0.4,13.0,234.0,186.57,123.6
2016,2,11,8,45,719.5,60.5,0.35,13.5,280.0,238.59,168.83
2016,2,11,9,0,757.0,66.0,0.3,14.0,326.0,293.49,216.28
2016,2,11,9,15,711.0,79.5,0.25,14.5,348.5,328.97,249.13
2016,2,11,9,30,665.0,93.0,0.2,15.0,371.0,359.64,276.54
2016,2,11,9,45,669.0,102.5,0.2,15.5,403.5,402.87,311.79
2016,2,11,10,0,673.0,112.0,0.2,16.0,436.0,445.01,344.8
2016,2,11,10,15,764.0,101.0,0.25,16.0,492.0,510.71,395.5
2016,2,11,10,30,855.0,90.0,0.3,16.0,548.0,581.19,448.45
2016,2,11,10,45,859.0,93.5,0.35,16.5,572.0,618.52,475.33
2016,2,11,11,0,863.0,97.0,0.4,17.0,596.0,653.55,500.33
2016,2,11,11,15,869.5,98.5,0.4,17.0,613.5,685.66,523.11
2016,2,11,11,30,876.0,100.0,0.4,17.0,631.0,715.27,543.6
2016,2,11,11,45,875.0,102.0,0.45,17.0,640.0,737.42,558.73
2016,2,11,12,0,874.0,104.0,0.5,17.0,649.0,756.48,571.92
2016,2,11,12,15,541.5,201.0,0.5,17.0,539.0,625.88,477.3
2016,2,11,12,30,209.0,298.0,0.5,17.0,429.0,472.36,361.82
2016,2,11,12,45,216.5,294.0,0.5,17.0,429.0,477.07,367.25
2016,2,11,13,0,224.0,290.0,0.5,17.0,429.0,481.05,370.55
2016,2,11,13,15,291.0,271.0,0.5,16.5,447.0,521.36,402.37
2016,2,11,13,30,358.0,252.0,0.5,16.0,465.0,552.4,427.1
2016,2,11,13,45,343.5,245.5,0.5,16.0,444.0,533.32,413.23
2016,2,11,14,0,329.0,239.0,0.5,16.0,423.0,513.18,399.08
2016,2,11,14,15,316.5,228.0,0.5,15.5,397.5,488.53,382.39
2016,2,11,14,30,304.0,217.0,0.5,15.0,372.0,463.06,364.89
2016,2,11,14,45,339.5,195.0,0.5,15.0,357.0,457.63,362.54
2016,2,11,15,0,375.0,173.0,0.5,15.0,342.0,449.18,357.51
2016,2,11,15,15,354.0,159.0,0.5,14.5,307.5,410.51,329.01
2016,2,11,15,30,333.0,145.0,0.5,14.0,273.0,371.91,300.15
2016,2,11,15,45,303.5,133.0,0.55,14.0,238.5,331.18,268.42
2016,2,11,16,0,274.0,121.0,0.6,14.0,204.0,291.81,236.9
2016,2,11,16,15,247.5,103.0,0.65,13.5,168.5,248.2,201.53
2016,2,11,16,30,221.0,85.0,0.7,13.0,133.0,206.11,166.23
2016,2,11,16,45,180.5,66.0,0.75,13.0,99.0,158.68,125.36
2016,2,11,17,0,140.0,47.0,0.8,13.0,65.0,114.37,86.43
2016,2,11,17,15,70.0,29.0,0.8,12.5,38.0,64.29,40.01
2016,2,11,17,30,0.0,11.0,0.8,12.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,0.85,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
