Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,143.5,14.0,0.9,10.0,26.0,13.76,0.0
2016,2,12,7,30,287.0,28.0,0.8,10.0,52.0,22.2,11.82
2016,2,12,7,45,392.5,39.0,0.75,10.5,94.5,45.22,23.73
2016,2,12,8,0,498.0,50.0,0.7,11.0,137.0,88.53,49.43
2016,2,12,8,15,564.0,57.0,0.65,11.0,184.0,133.74,83.28
2016,2,12,8,30,630.0,64.0,0.6,11.0,231.0,185.68,126.32
2016,2,12,8,45,673.0,69.0,0.6,11.5,277.0,236.24,170.52
2016,2,12,9,0,716.0,74.0,0.6,12.0,323.0,290.32,217.68
2016,2,12,9,15,745.5,78.0,0.55,12.5,366.0,342.56,262.7
2016,2,12,9,30,775.0,82.0,0.5,13.0,409.0,395.31,306.76
2016,2,12,9,45,714.5,100.5,0.45,13.5,423.0,423.27,330.84
2016,2,12,10,0,654.0,119.0,0.4,14.0,437.0,444.91,348.65
2016,2,12,10,15,505.0,170.5,0.4,14.0,425.5,444.25,348.74
2016,2,12,10,30,356.0,222.0,0.4,14.0,414.0,429.14,336.76
2016,2,12,10,45,489.0,193.5,0.45,14.5,470.5,498.91,390.72
2016,2,12,11,0,622.0,165.0,0.5,15.0,527.0,574.36,447.0
2016,2,12,11,15,615.5,173.5,0.55,15.0,540.5,598.75,464.5
2016,2,12,11,30,609.0,182.0,0.6,15.0,554.0,620.77,480.68
2016,2,12,11,45,741.5,143.0,0.65,15.5,603.5,690.41,532.11
2016,2,12,12,0,874.0,104.0,0.7,16.0,653.0,759.61,579.83
2016,2,12,12,15,719.0,155.0,0.7,16.0,607.5,714.95,547.19
2016,2,12,12,30,564.0,206.0,0.7,16.0,562.0,658.26,505.23
2016,2,12,12,45,577.0,199.5,0.75,16.0,560.5,667.43,513.66
2016,2,12,13,0,590.0,193.0,0.8,16.0,559.0,674.44,519.78
2016,2,12,13,15,606.5,182.5,0.8,15.5,552.0,680.55,525.77
2016,2,12,13,30,623.0,172.0,0.8,15.0,545.0,681.44,528.22
2016,2,12,13,45,506.0,200.0,0.85,15.0,496.0,616.49,480.55
2016,2,12,14,0,389.0,228.0,0.9,15.0,447.0,546.91,429.17
2016,2,12,14,15,338.5,224.5,0.9,14.5,408.5,501.73,396.84
2016,2,12,14,30,288.0,221.0,0.9,14.0,370.0,457.01,363.94
2016,2,12,14,45,225.5,211.0,0.95,14.0,323.0,389.25,312.36
2016,2,12,15,0,163.0,201.0,1.0,14.0,276.0,332.1,267.82
2016,2,12,15,15,264.0,171.5,0.95,13.5,280.0,368.12,299.19
2016,2,12,15,30,365.0,142.0,0.9,13.0,284.0,396.98,323.52
2016,2,12,15,45,338.0,130.0,0.85,13.0,249.0,348.36,284.49
2016,2,12,16,0,311.0,118.0,0.8,13.0,214.0,308.84,252.32
2016,2,12,16,15,285.0,101.0,0.75,12.5,177.5,265.03,216.33
2016,2,12,16,30,259.0,84.0,0.7,12.0,141.0,222.64,180.42
2016,2,12,16,45,217.0,66.0,0.7,12.0,106.0,173.97,138.24
2016,2,12,17,0,175.0,48.0,0.7,12.0,71.0,128.58,98.09
2016,2,12,17,15,87.5,31.0,0.7,12.0,42.5,73.36,47.76
2016,2,12,17,30,0.0,14.0,0.7,12.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,0.75,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,13.0,1.05,9.0,29.5,12.78,0.0
2016,2,13,7,30,389.0,26.0,1.1,9.0,59.0,20.02,10.55
2016,2,13,7,45,495.0,34.5,1.15,9.5,105.0,47.4,22.8
2016,2,13,8,0,601.0,43.0,1.2,10.0,151.0,94.22,50.06
2016,2,13,8,15,662.5,48.5,1.15,10.5,200.0,143.0,87.1
2016,2,13,8,30,724.0,54.0,1.1,11.0,249.0,197.94,133.36
2016,2,13,8,45,765.5,57.5,1.1,11.5,297.0,251.55,181.04
2016,2,13,9,0,807.0,61.0,1.1,12.0,345.0,308.37,231.42
2016,2,13,9,15,833.5,64.0,1.0,12.5,389.0,362.17,278.56
2016,2,13,9,30,860.0,67.0,0.9,13.0,433.0,416.95,324.86
2016,2,13,9,45,885.0,67.0,0.85,13.5,473.0,468.63,367.34
2016,2,13,10,0,910.0,67.0,0.8,14.0,513.0,520.11,408.1
2016,2,13,10,15,923.0,68.5,0.75,14.0,546.0,566.49,444.36
2016,2,13,10,30,936.0,70.0,0.7,14.0,579.0,611.38,478.33
2016,2,13,10,45,945.0,71.0,0.7,14.5,605.0,651.58,507.53
2016,2,13,11,0,954.0,72.0,0.7,15.0,631.0,689.52,534.31
2016,2,13,11,15,960.0,72.5,0.7,15.0,649.5,722.45,557.23
2016,2,13,11,30,966.0,73.0,0.7,15.0,668.0,752.54,577.15
2016,2,13,11,45,969.5,73.0,0.7,15.5,678.5,777.3,592.27
2016,2,13,12,0,973.0,73.0,0.7,16.0,689.0,798.81,605.17
2016,2,13,12,15,973.5,73.5,0.7,16.0,691.0,815.26,615.84
2016,2,13,12,30,974.0,74.0,0.7,16.0,693.0,828.17,624.29
2016,2,13,12,45,965.0,77.0,0.75,16.0,685.5,832.97,628.33
2016,2,13,13,0,956.0,80.0,0.8,16.0,678.0,834.09,630.16
2016,2,13,13,15,951.5,79.5,0.8,16.0,664.0,831.18,628.63
2016,2,13,13,30,947.0,79.0,0.8,16.0,650.0,824.72,624.89
2016,2,13,13,45,939.5,77.5,0.85,16.0,627.5,811.33,617.44
2016,2,13,14,0,932.0,76.0,0.9,16.0,605.0,794.58,607.81
2016,2,13,14,15,920.5,74.5,1.0,15.5,575.5,771.63,595.71
2016,2,13,14,30,909.0,73.0,1.1,15.0,546.0,745.75,581.33
2016,2,13,14,45,892.0,71.5,1.2,15.0,509.5,713.26,560.86
2016,2,13,15,0,875.0,70.0,1.3,15.0,473.0,678.51,538.37
2016,2,13,15,15,852.5,67.5,1.25,14.5,431.5,641.14,512.26
2016,2,13,15,30,830.0,65.0,1.2,14.0,390.0,598.09,480.54
2016,2,13,15,45,798.0,61.5,1.2,14.0,344.0,547.22,441.47
2016,2,13,16,0,766.0,58.0,1.2,14.0,298.0,496.28,401.05
2016,2,13,16,15,717.0,53.5,1.15,13.0,249.5,435.89,352.83
2016,2,13,16,30,668.0,49.0,1.1,12.0,201.0,377.6,304.2
2016,2,13,16,45,586.5,42.5,1.05,11.5,152.5,306.09,242.74
2016,2,13,17,0,505.0,36.0,1.0,11.0,104.0,244.24,187.28
2016,2,13,17,15,359.5,25.5,1.05,10.5,63.5,161.59,110.52
2016,2,13,17,30,214.0,15.0,1.1,10.0,23.0,73.04,0.0
2016,2,13,17,45,107.0,7.5,1.15,10.0,11.5,7.37,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,195.0,13.0,1.2,9.5,30.5,9.78,0.0
2016,2,14,7,30,390.0,26.0,1.2,10.0,61.0,19.81,10.63
2016,2,14,7,45,492.0,33.5,1.3,10.5,105.5,47.59,22.33
2016,2,14,8,0,594.0,41.0,1.4,11.0,150.0,93.26,49.15
2016,2,14,8,15,652.0,46.0,1.3,11.5,198.0,140.9,85.61
2016,2,14,8,30,710.0,51.0,1.2,12.0,246.0,194.29,130.76
2016,2,14,8,45,639.0,72.0,1.15,12.5,271.0,234.44,170.81
2016,2,14,9,0,568.0,93.0,1.1,13.0,296.0,267.58,203.77
2016,2,14,9,15,633.0,91.0,1.15,13.5,342.5,318.95,247.49
2016,2,14,9,30,698.0,89.0,1.2,14.0,389.0,375.34,294.58
2016,2,14,9,45,777.0,81.5,1.3,14.5,443.0,437.43,345.38
2016,2,14,10,0,856.0,74.0,1.4,15.0,497.0,503.55,398.31
2016,2,14,10,15,670.0,135.0,1.4,15.0,479.5,502.48,398.09
2016,2,14,10,30,484.0,196.0,1.4,15.0,462.0,482.42,382.28
2016,2,14,10,45,413.0,224.5,1.4,15.5,459.0,487.0,384.74
2016,2,14,11,0,342.0,253.0,1.4,16.0,456.0,481.85,379.24
2016,2,14,11,15,423.5,237.5,1.4,16.0,495.5,537.3,422.19
2016,2,14,11,30,505.0,222.0,1.4,16.0,535.0,591.57,463.35
2016,2,14,11,45,711.0,152.0,1.4,16.5,600.5,683.22,532.77
2016,2,14,12,0,917.0,82.0,1.4,17.0,666.0,770.74,593.9
2016,2,14,12,15,918.0,82.0,1.4,17.0,668.5,786.23,603.55
2016,2,14,12,30,919.0,82.0,1.4,17.0,671.0,798.4,611.8
2016,2,14,12,45,920.5,80.5,1.45,17.0,665.5,805.91,617.57
2016,2,14,13,0,922.0,79.0,1.5,17.0,660.0,809.98,621.14
2016,2,14,13,15,919.0,78.5,1.45,17.0,647.0,808.19,619.74
2016,2,14,13,30,916.0,78.0,1.4,17.0,634.0,802.96,616.14
2016,2,14,13,45,907.5,78.0,1.4,17.0,613.0,790.67,608.4
2016,2,14,14,0,899.0,78.0,1.4,17.0,592.0,775.18,598.59
2016,2,14,14,15,889.0,76.5,1.35,17.0,563.5,753.77,584.19
2016,2,14,14,30,879.0,75.0,1.3,17.0,535.0,729.48,567.83
2016,2,14,14,45,860.0,74.0,1.3,17.0,499.5,696.72,545.92
2016,2,14,15,0,841.0,73.0,1.3,17.0,464.0,666.18,525.46
2016,2,14,15,15,819.0,70.5,1.25,16.5,423.5,625.72,497.08
2016,2,14,15,30,797.0,68.0,1.2,16.0,383.0,583.9,466.48
2016,2,14,15,45,759.0,65.5,1.2,16.0,337.5,531.65,426.52
2016,2,14,16,0,721.0,63.0,1.2,16.0,292.0,479.79,385.66
2016,2,14,16,15,672.0,58.0,1.15,15.5,244.5,420.35,337.93
2016,2,14,16,30,623.0,53.0,1.1,15.0,197.0,366.02,292.37
2016,2,14,16,45,536.0,46.5,1.1,14.5,149.5,294.22,231.68
2016,2,14,17,0,449.0,40.0,1.1,14.0,102.0,229.24,174.93
2016,2,14,17,15,224.5,32.0,1.05,13.5,63.0,125.44,86.57
2016,2,14,17,30,0.0,24.0,1.0,13.0,24.0,26.8,0.0
2016,2,14,17,45,0.0,12.0,1.0,13.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,7,15,231.5,13.0,1.15,11.5,34.0,10.43,0.0
2016,2,15,7,30,463.0,26.0,1.1,12.0,68.0,21.4,12.08
2016,2,15,7,45,561.0,32.5,1.1,12.5,115.5,50.79,22.45
2016,2,15,8,0,659.0,39.0,1.1,13.0,163.0,99.34,50.96
2016,2,15,8,15,714.5,43.5,1.05,13.5,212.5,149.94,89.8
2016,2,15,8,30,770.0,48.0,1.0,14.0,262.0,205.94,137.13
2016,2,15,8,45,806.0,51.0,0.95,14.5,310.0,261.45,186.22
2016,2,15,9,0,842.0,54.0,0.9,15.0,358.0,318.26,236.13
2016,2,15,9,15,866.5,56.5,0.9,15.0,402.0,372.55,283.89
2016,2,15,9,30,891.0,59.0,0.9,15.0,446.0,427.52,330.86
2016,2,15,9,45,908.0,61.0,0.9,15.5,485.5,478.91,373.06
2016,2,15,10,0,925.0,63.0,0.9,16.0,525.0,529.66,413.26
2016,2,15,10,15,937.0,64.0,0.9,16.5,557.5,575.73,448.64
2016,2,15,10,30,949.0,65.0,0.9,17.0,590.0,620.19,481.68
2016,2,15,10,45,957.0,66.0,0.9,17.5,616.0,660.33,510.6
2016,2,15,11,0,965.0,67.0,0.9,18.0,642.0,698.1,537.05
2016,2,15,11,15,970.0,68.0,0.9,18.0,660.0,731.28,559.36
2016,2,15,11,30,975.0,69.0,0.9,18.0,678.0,761.53,579.26
2016,2,15,11,45,977.0,69.5,0.9,18.0,688.0,785.99,595.17
2016,2,15,12,0,979.0,70.0,0.9,18.0,698.0,807.11,608.89
2016,2,15,12,15,979.5,70.0,0.9,18.0,700.0,823.1,619.24
2016,2,15,12,30,980.0,70.0,0.9,18.0,702.0,835.52,627.36
2016,2,15,12,45,974.0,71.5,0.9,18.5,695.0,840.94,629.78
2016,2,15,13,0,968.0,73.0,0.9,19.0,688.0,842.66,629.96
2016,2,15,13,15,963.5,72.5,0.9,19.0,674.0,839.66,628.37
2016,2,15,13,30,959.0,72.0,0.9,19.0,660.0,833.04,624.58
2016,2,15,13,45,950.5,72.0,0.95,19.0,637.5,820.36,617.66
2016,2,15,14,0,942.0,72.0,1.0,19.0,615.0,804.31,608.58
2016,2,15,14,15,931.0,70.5,0.95,18.5,585.5,781.42,594.6
2016,2,15,14,30,920.0,69.0,0.9,18.0,556.0,755.53,578.6
2016,2,15,14,45,903.5,68.0,0.9,18.0,519.5,723.51,557.86
2016,2,15,15,0,887.0,67.0,0.9,18.0,483.0,689.18,535.34
2016,2,15,15,15,865.5,64.5,0.85,17.5,441.5,647.75,507.68
2016,2,15,15,30,844.0,62.0,0.8,17.0,400.0,608.83,479.7
2016,2,15,15,45,811.5,59.5,0.8,17.0,353.5,558.07,441.77
2016,2,15,16,0,779.0,57.0,0.8,17.0,307.0,507.24,402.57
2016,2,15,16,15,733.0,52.5,0.75,16.0,258.5,447.47,356.11
2016,2,15,16,30,687.0,48.0,0.7,15.0,210.0,389.57,309.03
2016,2,15,16,45,613.5,42.0,0.7,14.5,161.5,320.63,251.09
2016,2,15,17,0,540.0,36.0,0.7,14.0,113.0,256.97,195.36
2016,2,15,17,15,404.5,26.5,0.7,13.5,71.0,175.57,122.39
2016,2,15,17,30,269.0,17.0,0.7,13.0,29.0,102.29,0.0
2016,2,15,17,45,134.5,8.5,0.75,13.0,14.5,39.25,0.0
2016,2,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,221.0,13.5,0.9,11.5,35.0,10.77,0.0
2016,2,16,7,30,442.0,27.0,0.9,12.0,70.0,22.19,12.97
2016,2,16,7,45,536.5,35.0,0.9,12.5,117.0,53.79,24.96
2016,2,16,8,0,631.0,43.0,0.9,13.0,164.0,102.38,54.47
2016,2,16,8,15,687.5,48.0,0.8,13.5,213.0,152.29,92.95
2016,2,16,8,30,744.0,53.0,0.7,14.0,262.0,207.77,139.62
2016,2,16,8,45,779.5,56.5,0.65,14.5,310.0,261.4,186.81
2016,2,16,9,0,815.0,60.0,0.6,15.0,358.0,317.59,235.7
2016,2,16,9,15,839.5,63.0,0.55,15.5,401.5,371.46,281.77
2016,2,16,9,30,864.0,66.0,0.5,16.0,445.0,426.43,327.06
2016,2,16,9,45,886.0,66.5,0.5,16.5,485.0,477.52,368.16
2016,2,16,10,0,908.0,67.0,0.5,17.0,525.0,528.44,407.68
2016,2,16,10,15,920.0,68.5,0.45,17.5,557.5,574.46,441.73
2016,2,16,10,30,932.0,70.0,0.4,18.0,590.0,618.91,473.36
2016,2,16,10,45,939.5,71.5,0.4,18.5,615.5,658.76,501.31
2016,2,16,11,0,947.0,73.0,0.4,19.0,641.0,696.28,526.86
2016,2,16,11,15,952.0,73.5,0.35,19.0,659.0,728.48,547.23
2016,2,16,11,30,957.0,74.0,0.3,19.0,677.0,757.8,565.17
2016,2,16,11,45,958.5,75.0,0.25,19.5,687.0,782.09,578.58
2016,2,16,12,0,960.0,76.0,0.2,20.0,697.0,803.09,589.82
2016,2,16,12,15,960.5,76.0,0.2,20.0,698.5,818.84,599.61
2016,2,16,12,30,961.0,76.0,0.2,20.0,700.0,831.09,607.3
2016,2,16,12,45,960.5,75.0,0.2,20.5,694.0,837.88,610.48
2016,2,16,13,0,960.0,74.0,0.2,21.0,688.0,841.06,611.54
2016,2,16,13,15,956.0,73.5,0.2,21.0,674.0,838.42,610.21
2016,2,16,13,30,952.0,73.0,0.2,21.0,660.0,832.2,606.81
2016,2,16,13,45,944.5,72.0,0.2,21.0,637.5,819.15,599.17
2016,2,16,14,0,937.0,71.0,0.2,21.0,615.0,802.72,589.52
2016,2,16,14,15,926.5,69.5,0.2,21.0,586.0,780.19,575.96
2016,2,16,14,30,916.0,68.0,0.2,21.0,557.0,754.66,560.46
2016,2,16,14,45,902.5,66.0,0.25,21.0,521.0,723.59,541.93
2016,2,16,15,0,889.0,64.0,0.3,21.0,485.0,690.04,521.53
2016,2,16,15,15,868.5,62.0,0.3,20.5,443.5,649.65,496.28
2016,2,16,15,30,848.0,60.0,0.3,20.0,402.0,607.73,467.94
2016,2,16,15,45,820.0,56.5,0.35,20.0,356.5,558.34,432.78
2016,2,16,16,0,792.0,53.0,0.4,20.0,311.0,512.2,398.53
2016,2,16,16,15,748.5,49.0,0.5,19.5,262.5,453.63,354.6
2016,2,16,16,30,705.0,45.0,0.6,19.0,214.0,396.72,309.64
2016,2,16,16,45,634.0,39.5,0.7,18.5,165.5,328.43,253.66
2016,2,16,17,0,563.0,34.0,0.8,18.0,117.0,265.28,199.37
2016,2,16,17,15,281.5,33.0,0.8,17.5,74.5,146.52,102.32
2016,2,16,17,30,0.0,32.0,0.8,17.0,32.0,38.59,0.0
2016,2,16,17,45,0.0,16.0,0.85,16.5,16.0,15.73,0.0
2016,2,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,113.5,17.0,1.25,13.0,28.5,13.18,0.0
2016,2,17,7,30,227.0,34.0,1.3,13.0,57.0,26.19,16.44
2016,2,17,7,45,283.5,49.5,1.4,13.5,94.5,54.73,32.17
2016,2,17,8,0,340.0,65.0,1.5,14.0,132.0,92.7,58.27
2016,2,17,8,15,380.5,79.0,1.55,14.0,173.0,132.95,90.26
2016,2,17,8,30,421.0,93.0,1.6,14.0,214.0,177.38,127.76
2016,2,17,8,45,452.5,103.5,1.7,14.0,253.5,220.08,165.07
2016,2,17,9,0,484.0,114.0,1.8,14.0,293.0,265.47,204.73
2016,2,17,9,15,485.5,130.0,1.85,14.0,327.5,307.57,241.77
2016,2,17,9,30,487.0,146.0,1.9,14.0,362.0,349.07,277.4
2016,2,17,9,45,267.5,179.5,1.95,14.5,299.5,302.54,242.31
2016,2,17,10,0,48.0,213.0,2.0,15.0,237.0,233.26,186.22
2016,2,17,10,15,24.0,151.0,2.05,15.0,163.0,161.37,128.23
2016,2,17,10,30,0.0,89.0,2.1,15.0,89.0,86.11,66.21
2016,2,17,10,45,9.5,156.5,2.2,15.0,162.5,158.16,125.38
2016,2,17,11,0,19.0,224.0,2.3,15.0,236.0,231.9,184.46
2016,2,17,11,15,19.5,230.5,2.35,15.0,243.0,239.63,190.24
2016,2,17,11,30,20.0,237.0,2.4,15.0,250.0,247.38,196.25
2016,2,17,11,45,139.0,272.5,2.45,15.0,363.0,383.26,305.76
2016,2,17,12,0,258.0,308.0,2.5,15.0,476.0,520.72,412.45
2016,2,17,12,15,260.0,308.0,2.5,15.0,477.5,528.36,417.51
2016,2,17,12,30,262.0,308.0,2.5,15.0,479.0,535.06,422.69
2016,2,17,12,45,255.5,306.0,2.55,15.0,472.0,531.94,420.53
2016,2,17,13,0,249.0,304.0,2.6,15.0,465.0,519.88,411.88
2016,2,17,13,15,177.0,298.0,2.6,15.0,411.0,458.18,363.66
2016,2,17,13,30,105.0,292.0,2.6,15.0,357.0,387.81,308.29
2016,2,17,13,45,188.5,278.5,2.65,15.0,390.5,447.15,357.28
2016,2,17,14,0,272.0,265.0,2.7,15.0,424.0,504.55,403.56
2016,2,17,14,15,261.5,256.0,2.7,14.5,403.0,484.33,388.86
2016,2,17,14,30,251.0,247.0,2.7,14.0,382.0,455.07,367.6
2016,2,17,14,45,125.5,185.5,2.7,14.0,253.0,291.25,236.96
2016,2,17,15,0,0.0,124.0,2.7,14.0,124.0,122.13,96.72
2016,2,17,15,15,0.0,113.0,2.65,13.5,113.0,111.19,88.3
2016,2,17,15,30,0.0,102.0,2.6,13.0,102.0,100.25,79.54
2016,2,17,15,45,0.0,90.0,2.6,13.0,90.0,88.28,69.65
2016,2,17,16,0,0.0,78.0,2.6,13.0,78.0,76.31,59.65
2016,2,17,16,15,0.0,65.5,2.6,13.0,65.5,63.8,49.06
2016,2,17,16,30,0.0,53.0,2.6,13.0,53.0,51.29,38.31
2016,2,17,16,45,0.0,40.5,2.65,13.0,40.5,39.12,27.71
2016,2,17,17,0,0.0,28.0,2.7,13.0,28.0,27.03,17.1
2016,2,17,17,15,0.0,17.5,2.7,12.5,17.5,16.88,7.98
2016,2,17,17,30,0.0,7.0,2.7,12.0,7.0,6.75,0.0
2016,2,17,17,45,0.0,3.5,2.75,12.0,3.5,3.44,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,10.0,1.4,10.0,10.0,9.64,0.0
2016,2,18,7,30,0.0,20.0,1.4,10.0,20.0,19.3,10.95
2016,2,18,7,45,0.0,33.5,1.45,10.0,33.5,32.35,21.93
2016,2,18,8,0,0.0,47.0,1.5,10.0,47.0,45.31,33.45
2016,2,18,8,15,0.0,61.5,1.5,10.0,61.5,59.15,45.6
2016,2,18,8,30,0.0,76.0,1.5,10.0,76.0,73.08,57.64
2016,2,18,8,45,0.0,91.0,1.55,10.5,91.0,87.55,69.82
2016,2,18,9,0,0.0,106.0,1.6,11.0,106.0,102.09,81.86
2016,2,18,9,15,100.0,150.5,1.6,11.0,195.0,183.47,148.45
2016,2,18,9,30,200.0,195.0,1.6,11.0,284.0,274.59,222.34
2016,2,18,9,45,237.5,208.5,1.6,11.5,323.5,317.87,256.87
2016,2,18,10,0,275.0,222.0,1.6,12.0,363.0,362.69,292.37
2016,2,18,10,15,339.5,224.0,1.55,12.0,409.0,413.54,332.84
2016,2,18,10,30,404.0,226.0,1.5,12.0,455.0,468.51,375.94
2016,2,18,10,45,618.0,173.0,1.5,12.0,541.0,570.93,456.82
2016,2,18,11,0,832.0,120.0,1.5,12.0,627.0,678.57,539.5
2016,2,18,11,15,681.5,170.5,1.45,12.0,593.5,654.34,518.23
2016,2,18,11,30,531.0,221.0,1.4,12.0,560.0,616.3,487.58
2016,2,18,11,45,524.0,230.5,1.4,12.5,569.0,635.05,500.71
2016,2,18,12,0,517.0,240.0,1.4,13.0,578.0,651.7,511.57
2016,2,18,12,15,688.0,181.0,1.4,13.0,633.0,734.24,574.98
2016,2,18,12,30,859.0,122.0,1.4,13.0,688.0,812.43,630.6
2016,2,18,12,45,874.5,113.5,1.4,13.0,685.5,823.48,637.51
2016,2,18,13,0,890.0,105.0,1.4,13.0,683.0,831.21,643.05
2016,2,18,13,15,884.5,104.5,1.4,13.0,668.0,827.65,640.93
2016,2,18,13,30,879.0,104.0,1.4,13.0,653.0,820.71,636.73
2016,2,18,13,45,500.5,189.5,1.4,13.0,500.5,611.35,483.75
2016,2,18,14,0,122.0,275.0,1.4,13.0,348.0,392.02,311.31
2016,2,18,14,15,228.5,251.0,1.35,12.5,378.5,445.78,358.06
2016,2,18,14,30,335.0,227.0,1.3,12.0,409.0,503.66,405.25
2016,2,18,14,45,305.0,216.0,1.3,12.0,373.0,463.92,374.52
2016,2,18,15,0,275.0,205.0,1.3,12.0,337.0,424.51,344.44
2016,2,18,15,15,512.5,145.5,1.2,12.0,366.0,516.72,420.25
2016,2,18,15,30,750.0,86.0,1.1,12.0,395.0,587.86,476.05
2016,2,18,15,45,725.0,79.5,1.05,12.0,350.5,539.76,437.75
2016,2,18,16,0,700.0,73.0,1.0,12.0,306.0,491.29,399.32
2016,2,18,16,15,650.5,67.5,0.95,11.5,258.0,431.19,351.1
2016,2,18,16,30,601.0,62.0,0.9,11.0,210.0,373.46,303.04
2016,2,18,16,45,530.0,53.5,0.9,10.5,162.5,305.88,245.6
2016,2,18,17,0,459.0,45.0,0.9,10.0,115.0,243.71,190.81
2016,2,18,17,15,329.0,33.5,0.95,9.5,74.0,164.66,121.17
2016,2,18,17,30,199.0,22.0,1.0,9.0,33.0,91.54,26.33
2016,2,18,17,45,99.5,11.0,1.05,9.0,16.5,34.36,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,7,15,21.0,19.0,1.2,9.5,21.5,17.15,3.02
2016,2,19,7,30,42.0,38.0,1.2,10.0,43.0,33.02,22.91
2016,2,19,7,45,60.0,58.5,1.3,10.5,69.0,55.44,39.6
2016,2,19,8,0,78.0,79.0,1.4,11.0,95.0,80.73,60.08
2016,2,19,8,15,89.5,100.0,1.4,11.0,123.0,107.68,82.78
2016,2,19,8,30,101.0,121.0,1.4,11.0,151.0,136.07,106.9
2016,2,19,8,45,109.0,140.5,1.45,11.5,177.5,163.49,130.05
2016,2,19,9,0,117.0,160.0,1.5,12.0,204.0,191.77,153.63
2016,2,19,9,15,60.5,156.5,1.45,12.0,179.5,173.85,140.04
2016,2,19,9,30,4.0,153.0,1.4,12.0,155.0,149.48,120.25
2016,2,19,9,45,47.5,191.5,1.4,12.5,216.5,209.1,168.65
2016,2,19,10,0,91.0,230.0,1.4,13.0,278.0,272.36,218.93
2016,2,19,10,15,125.0,248.0,1.35,13.0,317.5,316.66,253.79
2016,2,19,10,30,159.0,266.0,1.3,13.0,357.0,361.35,288.64
2016,2,19,10,45,105.0,265.5,1.3,13.0,327.0,330.39,263.41
2016,2,19,11,0,51.0,265.0,1.3,13.0,297.0,298.54,237.41
2016,2,19,11,15,216.5,269.0,1.3,13.0,408.5,424.33,338.47
2016,2,19,11,30,382.0,273.0,1.3,13.0,520.0,559.71,442.23
2016,2,19,11,45,253.5,295.0,1.3,13.0,460.0,498.3,392.64
2016,2,19,12,0,125.0,317.0,1.3,13.0,400.0,424.59,334.39
2016,2,19,12,15,72.5,282.0,1.25,13.0,330.5,343.51,271.78
2016,2,19,12,30,20.0,247.0,1.2,13.0,261.0,260.46,206.07
2016,2,19,12,45,15.5,233.5,1.2,13.0,244.5,243.6,193.15
2016,2,19,13,0,11.0,220.0,1.2,13.0,228.0,226.61,179.75
2016,2,19,13,15,56.0,257.5,1.15,12.5,293.5,310.01,247.36
2016,2,19,13,30,101.0,295.0,1.1,12.0,359.0,388.21,309.03
2016,2,19,13,45,58.5,255.0,1.1,12.0,292.0,311.1,248.16
2016,2,19,14,0,16.0,215.0,1.1,12.0,225.0,227.26,181.48
2016,2,19,14,15,8.0,163.5,1.05,12.0,168.5,167.7,133.95
2016,2,19,14,30,0.0,112.0,1.0,12.0,112.0,109.18,86.11
2016,2,19,14,45,0.0,89.0,0.95,12.0,89.0,86.16,67.28
2016,2,19,15,0,0.0,66.0,0.9,12.0,66.0,63.8,48.7
2016,2,19,15,15,0.0,92.0,0.85,11.5,92.0,89.47,70.64
2016,2,19,15,30,0.0,118.0,0.8,11.0,118.0,116.95,93.99
2016,2,19,15,45,0.0,104.5,0.75,11.0,104.5,103.45,82.79
2016,2,19,16,0,0.0,91.0,0.7,11.0,91.0,89.95,71.59
2016,2,19,16,15,0.0,76.5,0.65,10.5,76.5,75.37,59.41
2016,2,19,16,30,0.0,62.0,0.6,10.0,62.0,60.77,46.97
2016,2,19,16,45,0.0,48.0,0.55,10.0,48.0,46.66,34.64
2016,2,19,17,0,0.0,34.0,0.5,10.0,34.0,32.83,22.42
2016,2,19,17,15,0.0,22.0,0.5,10.0,22.0,21.23,11.92
2016,2,19,17,30,0.0,10.0,0.5,10.0,10.0,9.64,0.0
2016,2,19,17,45,0.0,5.0,0.55,10.0,5.0,4.91,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,7,15,112.0,20.0,0.95,6.0,33.0,15.44,3.75
2016,2,20,7,30,224.0,40.0,0.9,6.0,66.0,30.78,21.53
2016,2,20,7,45,279.5,57.0,0.9,6.5,105.0,63.91,40.32
2016,2,20,8,0,335.0,74.0,0.9,7.0,144.0,103.59,69.27
2016,2,20,8,15,373.0,88.0,0.85,7.5,185.0,143.7,102.12
2016,2,20,8,30,411.0,102.0,0.8,8.0,226.0,187.72,139.79
2016,2,20,8,45,449.0,110.0,0.8,8.5,265.5,229.79,176.37
2016,2,20,9,0,487.0,118.0,0.8,9.0,305.0,275.19,215.59
2016,2,20,9,15,554.0,117.5,0.75,9.5,353.0,327.68,259.41
2016,2,20,9,30,621.0,117.0,0.7,10.0,401.0,384.44,305.81
2016,2,20,9,45,734.5,105.0,0.65,10.5,468.5,456.69,362.99
2016,2,20,10,0,848.0,93.0,0.6,11.0,536.0,537.29,424.79
2016,2,20,10,15,679.5,146.0,0.5,11.0,515.0,533.01,420.44
2016,2,20,10,30,511.0,199.0,0.4,11.0,494.0,511.72,402.95
2016,2,20,10,45,478.0,220.5,0.3,11.5,505.5,532.82,416.91
2016,2,20,11,0,445.0,242.0,0.2,12.0,517.0,550.39,427.21
2016,2,20,11,15,487.5,233.5,0.2,12.0,542.5,586.75,454.15
2016,2,20,11,30,530.0,225.0,0.2,12.0,568.0,623.58,480.88
2016,2,20,11,45,533.0,227.5,0.2,12.5,577.5,642.47,492.99
2016,2,20,12,0,536.0,230.0,0.2,13.0,587.0,659.55,503.94
2016,2,20,12,15,394.0,273.0,0.25,13.0,536.0,597.82,457.97
2016,2,20,12,30,252.0,316.0,0.3,13.0,485.0,530.98,408.17
2016,2,20,12,45,431.5,258.5,0.35,13.0,544.0,630.82,485.58
2016,2,20,13,0,611.0,201.0,0.4,13.0,603.0,719.77,551.62
2016,2,20,13,15,764.0,147.0,0.45,13.0,639.0,786.75,599.59
2016,2,20,13,30,917.0,93.0,0.5,13.0,675.0,840.63,636.47
2016,2,20,13,45,910.5,91.5,0.55,13.0,653.0,827.98,628.78
2016,2,20,14,0,904.0,90.0,0.6,13.0,631.0,812.02,619.95
2016,2,20,14,15,893.5,88.0,0.65,13.0,601.5,789.25,606.47
2016,2,20,14,30,883.0,86.0,0.7,13.0,572.0,768.15,594.16
2016,2,20,14,45,633.5,137.5,0.75,13.0,475.0,628.89,495.56
2016,2,20,15,0,384.0,189.0,0.8,13.0,378.0,484.0,386.49
2016,2,20,15,15,470.5,154.5,0.85,12.5,366.0,501.89,404.61
2016,2,20,15,30,557.0,120.0,0.9,12.0,354.0,507.16,411.23
2016,2,20,15,45,535.0,111.0,0.95,12.0,315.5,461.57,376.16
2016,2,20,16,0,513.0,102.0,1.0,12.0,277.0,419.27,342.95
2016,2,20,16,15,596.5,78.5,1.05,11.0,252.5,419.15,343.49
2016,2,20,16,30,680.0,55.0,1.1,10.0,228.0,404.46,330.34
2016,2,20,16,45,607.5,48.5,1.15,9.5,178.0,337.13,272.52
2016,2,20,17,0,535.0,42.0,1.2,9.0,128.0,272.69,215.43
2016,2,20,17,15,413.0,32.0,1.2,8.5,84.0,193.52,144.98
2016,2,20,17,30,291.0,22.0,1.2,8.0,40.0,121.07,56.47
2016,2,20,17,45,145.5,11.0,1.25,8.0,20.0,45.91,0.0
2016,2,20,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,45,64.5,5.0,1.1,6.5,6.0,0.0,0.0
2016,2,21,7,0,129.0,10.0,1.0,7.0,12.0,9.83,0.0
2016,2,21,7,15,294.0,22.0,1.0,7.5,50.0,17.05,5.86
2016,2,21,7,30,459.0,34.0,1.0,8.0,88.0,27.0,18.14
2016,2,21,7,45,549.5,41.5,1.05,8.5,137.0,67.29,33.54
2016,2,21,8,0,640.0,49.0,1.1,9.0,186.0,119.27,68.65
2016,2,21,8,15,694.5,54.5,1.1,9.5,236.5,170.97,110.73
2016,2,21,8,30,749.0,60.0,1.1,10.0,287.0,228.05,160.31
2016,2,21,8,45,787.5,63.0,1.15,10.5,336.5,283.16,209.8
2016,2,21,9,0,826.0,66.0,1.2,11.0,386.0,341.15,261.24
2016,2,21,9,15,850.5,69.0,1.2,11.0,431.0,396.26,309.94
2016,2,21,9,30,875.0,72.0,1.2,11.0,476.0,452.11,357.86
2016,2,21,9,45,893.5,73.5,1.2,11.5,516.0,504.03,400.64
2016,2,21,10,0,912.0,75.0,1.2,12.0,556.0,555.11,441.3
2016,2,21,10,15,924.5,77.0,1.2,12.0,589.5,602.53,478.72
2016,2,21,10,30,937.0,79.0,1.2,12.0,623.0,648.39,513.96
2016,2,21,10,45,946.0,80.0,1.2,12.5,649.5,689.18,543.65
2016,2,21,11,0,955.0,81.0,1.2,13.0,676.0,727.68,570.48
2016,2,21,11,15,960.5,81.5,1.15,13.0,694.5,760.69,592.18
2016,2,21,11,30,966.0,82.0,1.1,13.0,713.0,790.81,611.69
2016,2,21,11,45,969.0,82.5,1.1,13.5,723.5,816.0,627.2
2016,2,21,12,0,972.0,83.0,1.1,14.0,734.0,837.88,640.44
2016,2,21,12,15,972.5,83.0,1.05,14.0,736.0,853.86,650.14
2016,2,21,12,30,973.0,83.0,1.0,14.0,738.0,866.27,657.53
2016,2,21,12,45,971.5,82.5,1.0,14.0,731.5,872.89,661.98
2016,2,21,13,0,970.0,82.0,1.0,14.0,725.0,875.83,664.17
2016,2,21,13,15,965.5,81.5,1.05,14.0,710.5,872.67,663.27
2016,2,21,13,30,961.0,81.0,1.1,14.0,696.0,865.85,660.1
2016,2,21,13,45,951.5,81.0,1.15,14.0,672.5,852.04,652.31
2016,2,21,14,0,942.0,81.0,1.2,14.0,649.0,834.85,642.32
2016,2,21,14,15,931.5,79.5,1.2,13.5,619.0,811.95,628.89
2016,2,21,14,30,921.0,78.0,1.2,13.0,589.0,785.99,613.33
2016,2,21,14,45,903.0,77.0,1.3,13.0,551.5,752.29,592.21
2016,2,21,15,0,885.0,76.0,1.4,13.0,514.0,716.32,569.1
2016,2,21,15,15,863.5,73.5,1.4,12.5,471.5,678.48,544.21
2016,2,21,15,30,842.0,71.0,1.4,12.0,429.0,634.72,513.14
2016,2,21,15,45,810.5,68.0,1.45,12.0,381.5,583.06,474.13
2016,2,21,16,0,779.0,65.0,1.5,12.0,334.0,531.23,433.66
2016,2,21,16,15,734.5,60.5,1.45,11.5,284.0,471.0,385.34
2016,2,21,16,30,690.0,56.0,1.4,11.0,234.0,412.46,336.52
2016,2,21,16,45,620.5,49.0,1.4,10.5,183.5,342.29,276.67
2016,2,21,17,0,551.0,42.0,1.4,10.0,133.0,280.43,221.53
2016,2,21,17,15,429.0,32.5,1.4,9.5,88.0,200.63,150.79
2016,2,21,17,30,307.0,23.0,1.4,9.0,43.0,128.35,67.07
2016,2,21,17,45,153.5,11.5,1.4,9.0,21.5,48.68,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,6,45,86.0,5.5,1.0,7.5,7.5,0.0,0.0
2016,2,22,7,0,172.0,11.0,1.0,8.0,15.0,10.81,0.0
2016,2,22,7,15,331.5,22.0,1.0,8.5,54.0,16.83,6.56
2016,2,22,7,30,491.0,33.0,1.0,9.0,93.0,29.92,20.72
2016,2,22,7,45,574.0,40.5,1.0,9.5,142.0,71.53,35.64
2016,2,22,8,0,657.0,48.0,1.0,10.0,191.0,122.46,70.25
