Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,708.5,53.0,0.95,10.0,241.5,174.34,112.89
2016,2,22,8,30,760.0,58.0,0.9,10.0,292.0,231.23,162.69
2016,2,22,8,45,794.0,61.5,0.9,10.5,341.0,286.31,212.12
2016,2,22,9,0,828.0,65.0,0.9,11.0,390.0,343.78,262.87
2016,2,22,9,15,852.0,68.0,0.9,11.5,435.0,398.91,310.65
2016,2,22,9,30,876.0,71.0,0.9,12.0,480.0,455.1,357.66
2016,2,22,9,45,893.0,73.0,0.95,12.5,519.5,506.59,399.84
2016,2,22,10,0,910.0,75.0,1.0,13.0,559.0,557.45,440.18
2016,2,22,10,15,806.0,107.0,0.95,13.5,554.5,570.22,449.37
2016,2,22,10,30,702.0,139.0,0.9,14.0,550.0,572.64,450.06
2016,2,22,10,45,826.0,110.0,0.9,14.5,614.0,648.48,506.81
2016,2,22,11,0,950.0,81.0,0.9,15.0,678.0,727.93,563.26
2016,2,22,11,15,955.5,82.0,0.9,15.0,696.5,761.35,584.88
2016,2,22,11,30,961.0,83.0,0.9,15.0,715.0,791.9,604.96
2016,2,22,11,45,963.0,83.5,0.95,15.0,725.0,816.24,621.52
2016,2,22,12,0,965.0,84.0,1.0,15.0,735.0,837.25,635.96
2016,2,22,12,15,966.0,84.5,1.0,15.0,737.5,854.05,646.9
2016,2,22,12,30,967.0,85.0,1.0,15.0,740.0,867.32,655.61
2016,2,22,12,45,961.0,86.5,1.05,15.5,732.5,872.46,658.62
2016,2,22,13,0,955.0,88.0,1.1,16.0,725.0,873.92,659.39
2016,2,22,13,15,951.5,87.0,1.1,16.0,711.0,871.0,657.87
2016,2,22,13,30,948.0,86.0,1.1,16.0,697.0,864.47,654.12
2016,2,22,13,45,942.0,85.0,1.1,16.0,674.5,852.38,646.8
2016,2,22,14,0,936.0,84.0,1.1,16.0,652.0,836.87,637.33
2016,2,22,14,15,926.5,82.5,1.1,15.5,622.5,814.76,624.61
2016,2,22,14,30,917.0,81.0,1.1,15.0,593.0,789.59,609.8
2016,2,22,14,45,903.5,79.0,1.1,15.0,556.5,758.02,589.31
2016,2,22,15,0,890.0,77.0,1.1,15.0,520.0,723.96,566.94
2016,2,22,15,15,798.0,81.5,1.05,14.5,454.0,646.04,512.83
2016,2,22,15,30,706.0,86.0,1.0,14.0,388.0,568.98,456.22
2016,2,22,15,45,671.5,84.0,0.95,14.0,346.5,521.34,420.04
2016,2,22,16,0,637.0,82.0,0.9,14.0,305.0,474.12,382.9
2016,2,22,16,15,604.0,74.0,0.85,13.5,260.0,421.65,341.36
2016,2,22,16,30,571.0,66.0,0.8,13.0,215.0,370.33,299.16
2016,2,22,16,45,502.5,59.0,0.8,12.5,170.0,305.83,245.05
2016,2,22,17,0,434.0,52.0,0.8,12.0,125.0,246.37,193.39
2016,2,22,17,15,344.0,38.5,0.85,11.5,83.5,178.56,133.9
2016,2,22,17,30,254.0,25.0,0.9,11.0,42.0,116.22,65.19
2016,2,22,17,45,127.0,12.5,0.95,10.5,21.0,43.5,0.0
2016,2,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,10.0,17.0,16.71,0.0
2016,2,23,7,15,243.5,26.5,0.35,10.0,57.5,20.95,10.31
2016,2,23,7,30,487.0,36.0,0.3,10.0,98.0,32.12,18.13
2016,2,23,7,45,575.0,44.0,0.3,10.5,149.0,74.97,37.86
2016,2,23,8,0,663.0,52.0,0.3,11.0,200.0,129.35,75.26
2016,2,23,8,15,659.5,60.5,0.3,11.0,237.5,173.72,113.69
2016,2,23,8,30,656.0,69.0,0.3,11.0,275.0,218.85,155.01
2016,2,23,8,45,705.5,68.0,0.35,11.5,321.0,270.05,199.76
2016,2,23,9,0,755.0,67.0,0.4,12.0,367.0,323.92,246.38
2016,2,23,9,15,738.5,80.5,0.4,12.5,401.0,370.15,286.64
2016,2,23,9,30,722.0,94.0,0.4,13.0,435.0,412.71,322.36
2016,2,23,9,45,743.5,98.5,0.4,13.5,474.0,462.57,362.02
2016,2,23,10,0,765.0,103.0,0.4,14.0,513.0,512.89,400.58
2016,2,23,10,15,861.0,92.0,0.4,14.5,579.5,589.34,457.28
2016,2,23,10,30,957.0,81.0,0.4,15.0,646.0,669.73,514.74
2016,2,23,10,45,965.0,82.0,0.4,15.5,672.5,710.69,542.5
2016,2,23,11,0,973.0,83.0,0.4,16.0,699.0,749.23,567.5
2016,2,23,11,15,978.0,84.0,0.35,16.0,717.5,783.01,588.25
2016,2,23,11,30,983.0,85.0,0.3,16.0,736.0,813.81,606.85
2016,2,23,11,45,983.5,86.0,0.3,16.5,746.0,838.06,620.8
2016,2,23,12,0,984.0,87.0,0.3,17.0,756.0,858.85,632.54
2016,2,23,12,15,983.5,87.5,0.25,17.0,757.0,874.77,641.44
2016,2,23,12,30,983.0,88.0,0.2,17.0,758.0,887.04,648.16
2016,2,23,12,45,980.0,88.0,0.2,17.5,751.0,893.06,650.75
2016,2,23,13,0,977.0,88.0,0.2,18.0,744.0,895.34,651.18
2016,2,23,13,15,972.0,87.0,0.15,18.0,728.5,891.16,648.06
2016,2,23,13,30,967.0,86.0,0.1,18.0,713.0,883.29,642.95
2016,2,23,13,45,957.5,85.5,0.1,18.0,689.0,868.75,634.5
2016,2,23,14,0,948.0,85.0,0.1,18.0,665.0,850.8,624.03
2016,2,23,14,15,937.0,83.5,0.15,18.0,634.5,827.27,610.74
2016,2,23,14,30,926.0,82.0,0.2,18.0,604.0,800.69,595.55
2016,2,23,14,45,911.0,80.0,0.25,18.0,566.5,767.73,576.04
2016,2,23,15,0,896.0,78.0,0.3,18.0,529.0,732.31,554.7
2016,2,23,15,15,875.0,75.0,0.35,17.5,485.5,693.69,531.78
2016,2,23,15,30,854.0,72.0,0.4,17.0,442.0,649.06,503.16
2016,2,23,15,45,822.0,69.0,0.5,16.5,393.5,596.35,467.47
2016,2,23,16,0,790.0,66.0,0.6,16.0,345.0,543.49,429.97
2016,2,23,16,15,746.5,61.5,0.7,15.5,294.5,482.97,384.71
2016,2,23,16,30,703.0,57.0,0.8,15.0,244.0,424.04,338.32
2016,2,23,16,45,626.5,51.5,0.95,14.5,192.0,354.19,281.22
2016,2,23,17,0,550.0,46.0,1.1,14.0,140.0,287.53,224.24
2016,2,23,17,15,433.0,35.5,1.1,13.5,94.0,207.52,155.03
2016,2,23,17,30,316.0,25.0,1.1,13.0,48.0,136.32,80.83
2016,2,23,17,45,158.0,12.5,1.15,12.5,24.0,51.48,0.0
2016,2,23,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,1.05,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.9,9.0,17.0,16.71,0.0
2016,2,24,7,15,209.0,28.0,0.85,9.5,55.0,21.71,11.53
2016,2,24,7,30,418.0,39.0,0.8,10.0,93.0,35.73,20.61
2016,2,24,7,45,506.0,47.0,0.8,10.5,141.5,74.92,39.83
2016,2,24,8,0,594.0,55.0,0.8,11.0,190.0,123.97,73.9
2016,2,24,8,15,647.0,61.0,0.7,11.5,240.0,174.24,115.05
2016,2,24,8,30,700.0,67.0,0.6,12.0,290.0,229.74,162.66
2016,2,24,8,45,738.5,70.5,0.55,12.5,338.5,284.67,210.67
2016,2,24,9,0,777.0,74.0,0.5,13.0,387.0,341.17,259.13
2016,2,24,9,15,802.0,77.5,0.45,13.5,431.0,394.93,304.29
2016,2,24,9,30,827.0,81.0,0.4,14.0,475.0,449.59,348.44
2016,2,24,9,45,846.0,83.0,0.35,14.5,514.5,500.37,388.04
2016,2,24,10,0,865.0,85.0,0.3,15.0,554.0,550.83,425.84
2016,2,24,10,15,877.5,87.0,0.3,15.5,587.0,596.22,459.15
2016,2,24,10,30,890.0,89.0,0.3,16.0,620.0,640.54,490.64
2016,2,24,10,45,898.5,91.0,0.35,16.5,645.5,680.58,518.89
2016,2,24,11,0,907.0,93.0,0.4,17.0,671.0,718.43,544.65
2016,2,24,11,15,912.5,94.0,0.4,17.0,689.0,750.72,565.44
2016,2,24,11,30,918.0,95.0,0.4,17.0,707.0,780.27,584.33
2016,2,24,11,45,919.5,96.0,0.4,17.5,717.0,803.88,598.12
2016,2,24,12,0,921.0,97.0,0.4,18.0,727.0,824.28,609.83
2016,2,24,12,15,921.5,97.0,0.4,18.0,728.5,839.54,619.38
2016,2,24,12,30,922.0,97.0,0.4,18.0,730.0,851.39,626.88
2016,2,24,12,45,924.5,94.5,0.45,18.0,724.5,858.7,632.57
2016,2,24,13,0,927.0,92.0,0.5,18.0,719.0,862.5,636.2
2016,2,24,13,15,922.5,91.0,0.5,17.5,704.5,858.68,635.28
2016,2,24,13,30,918.0,90.0,0.5,17.0,690.0,851.37,632.3
2016,2,24,13,45,912.0,88.5,0.5,17.0,667.5,838.84,624.89
2016,2,24,14,0,906.0,87.0,0.5,17.0,645.0,822.98,615.44
2016,2,24,14,15,895.0,85.5,0.5,17.0,615.5,800.0,601.33
2016,2,24,14,30,884.0,84.0,0.5,17.0,586.0,774.11,585.34
2016,2,24,14,45,868.5,82.0,0.55,17.0,549.5,746.16,568.71
2016,2,24,15,0,853.0,80.0,0.6,17.0,513.0,711.25,547.04
2016,2,24,15,15,832.0,77.0,0.55,16.5,470.5,669.34,519.7
2016,2,24,15,30,811.0,74.0,0.5,16.0,428.0,625.95,489.96
2016,2,24,15,45,780.0,70.5,0.5,16.0,381.5,574.63,452.71
2016,2,24,16,0,749.0,67.0,0.5,16.0,335.0,523.2,414.23
2016,2,24,16,15,706.0,62.5,0.55,15.0,285.5,464.43,370.57
2016,2,24,16,30,663.0,58.0,0.6,14.0,236.0,409.88,327.9
2016,2,24,16,45,595.0,51.5,0.7,13.5,186.5,341.68,272.11
2016,2,24,17,0,527.0,45.0,0.8,13.0,137.0,278.59,218.08
2016,2,24,17,15,417.0,34.5,0.8,12.5,92.5,201.82,151.68
2016,2,24,17,30,307.0,24.0,0.8,12.0,48.0,134.22,83.39
2016,2,24,17,45,153.5,12.0,0.85,11.5,24.0,50.23,0.0
2016,2,24,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,59.0,7.0,0.85,10.5,9.5,0.0,0.0
2016,2,25,7,0,118.0,14.0,0.8,11.0,19.0,13.76,0.0
2016,2,25,7,15,252.0,28.0,0.7,11.0,56.5,21.85,12.04
2016,2,25,7,30,386.0,42.0,0.6,11.0,94.0,39.5,23.09
2016,2,25,7,45,463.0,52.0,0.5,11.5,141.0,78.24,43.68
2016,2,25,8,0,540.0,62.0,0.4,12.0,188.0,125.64,77.27
2016,2,25,8,15,594.0,69.0,0.35,12.5,237.0,174.26,116.71
2016,2,25,8,30,648.0,76.0,0.3,13.0,286.0,228.32,162.41
2016,2,25,8,45,683.5,81.5,0.25,13.5,332.5,280.56,207.42
2016,2,25,9,0,719.0,87.0,0.2,14.0,379.0,335.55,253.77
2016,2,25,9,15,745.5,91.0,0.15,14.5,422.5,387.9,296.88
2016,2,25,9,30,772.0,95.0,0.1,15.0,466.0,442.11,339.86
2016,2,25,9,45,792.5,97.5,0.1,15.5,505.0,491.79,378.35
2016,2,25,10,0,813.0,100.0,0.1,16.0,544.0,541.42,415.49
2016,2,25,10,15,826.5,102.0,0.1,16.0,576.5,586.15,448.73
2016,2,25,10,30,840.0,104.0,0.1,16.0,609.0,629.67,480.25
2016,2,25,10,45,732.0,146.5,0.1,16.5,599.5,634.65,481.44
2016,2,25,11,0,624.0,189.0,0.1,17.0,590.0,629.51,475.51
2016,2,25,11,15,587.0,208.5,0.1,17.0,594.0,641.29,483.26
2016,2,25,11,30,550.0,228.0,0.1,17.0,598.0,651.31,489.28
2016,2,25,11,45,552.5,230.5,0.15,17.5,606.5,670.33,501.93
2016,2,25,12,0,555.0,233.0,0.2,18.0,615.0,687.45,513.1
2016,2,25,12,15,721.5,170.0,0.2,18.0,667.5,767.47,570.4
2016,2,25,12,30,888.0,107.0,0.2,18.0,720.0,838.1,615.57
2016,2,25,12,45,894.5,102.5,0.25,18.5,716.0,846.32,619.59
2016,2,25,13,0,901.0,98.0,0.3,19.0,712.0,851.14,622.61
2016,2,25,13,15,721.5,161.0,0.3,19.0,646.0,781.03,577.11
2016,2,25,13,30,542.0,224.0,0.3,19.0,580.0,697.44,519.47
2016,2,25,13,45,708.5,159.5,0.35,19.0,609.0,763.35,569.71
2016,2,25,14,0,875.0,95.0,0.4,19.0,638.0,810.36,601.65
2016,2,25,14,15,864.0,93.5,0.4,19.0,609.0,792.57,590.13
2016,2,25,14,30,853.0,92.0,0.4,19.0,580.0,767.16,574.53
2016,2,25,14,45,834.0,91.0,0.45,19.0,543.5,733.71,554.31
2016,2,25,15,0,815.0,90.0,0.5,19.0,507.0,698.19,532.45
2016,2,25,15,15,793.5,86.5,0.55,18.5,465.5,656.32,506.68
2016,2,25,15,30,772.0,83.0,0.6,18.0,424.0,613.11,478.04
2016,2,25,15,45,740.0,79.5,0.65,17.5,378.0,562.33,442.57
2016,2,25,16,0,708.0,76.0,0.7,17.0,332.0,514.24,407.65
2016,2,25,16,15,664.5,70.5,0.75,16.0,283.0,455.66,363.96
2016,2,25,16,30,621.0,65.0,0.8,15.0,234.0,398.96,319.64
2016,2,25,16,45,561.0,56.5,0.85,14.5,186.0,333.68,265.92
2016,2,25,17,0,501.0,48.0,0.9,14.0,138.0,272.82,213.65
2016,2,25,17,15,393.0,37.0,0.9,13.5,94.0,197.11,148.46
2016,2,25,17,30,285.0,26.0,0.9,13.0,50.0,131.28,84.28
2016,2,25,17,45,142.5,13.0,0.95,13.0,25.0,48.79,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.7,11.0,8.5,8.36,0.0
2016,2,26,7,0,0.0,17.0,0.7,11.0,17.0,16.08,0.0
2016,2,26,7,15,96.0,33.5,0.6,11.5,47.0,27.7,17.19
2016,2,26,7,30,192.0,50.0,0.5,12.0,77.0,43.49,28.21
2016,2,26,7,45,229.0,69.0,0.45,12.5,114.0,78.16,51.99
2016,2,26,8,0,266.0,88.0,0.4,13.0,151.0,115.17,80.27
2016,2,26,8,15,290.5,106.5,0.4,13.0,190.0,153.56,112.03
2016,2,26,8,30,315.0,125.0,0.4,13.0,229.0,194.57,146.64
2016,2,26,8,45,339.5,139.0,0.4,13.5,265.5,233.83,179.56
2016,2,26,9,0,364.0,153.0,0.4,14.0,302.0,275.25,213.76
2016,2,26,9,15,554.0,122.5,0.45,14.0,378.0,344.57,268.4
2016,2,26,9,30,744.0,92.0,0.5,14.0,454.0,429.43,335.37
2016,2,26,9,45,677.0,123.0,0.55,14.5,472.0,462.39,361.71
2016,2,26,10,0,610.0,154.0,0.6,15.0,490.0,488.52,381.91
2016,2,26,10,15,569.0,179.5,0.6,15.0,507.0,515.53,402.26
2016,2,26,10,30,528.0,205.0,0.6,15.0,524.0,539.63,419.62
2016,2,26,10,45,552.5,206.0,0.65,15.0,552.0,577.74,448.27
2016,2,26,11,0,577.0,207.0,0.7,15.0,580.0,615.77,476.32
2016,2,26,11,15,562.5,219.0,0.7,15.0,591.0,636.66,490.59
2016,2,26,11,30,548.0,231.0,0.7,15.0,602.0,654.97,503.0
2016,2,26,11,45,449.5,270.0,0.7,15.5,577.5,634.07,484.86
2016,2,26,12,0,351.0,309.0,0.7,16.0,553.0,602.34,459.43
2016,2,26,12,15,383.5,301.5,0.7,16.0,569.0,627.9,478.74
2016,2,26,12,30,416.0,294.0,0.7,16.0,585.0,652.74,496.81
2016,2,26,12,45,483.0,264.0,0.7,16.0,598.5,688.21,523.21
2016,2,26,13,0,550.0,234.0,0.7,16.0,612.0,715.42,543.8
2016,2,26,13,15,701.5,176.0,0.7,16.0,647.0,783.27,593.72
2016,2,26,13,30,853.0,118.0,0.7,16.0,682.0,840.29,631.75
2016,2,26,13,45,849.0,114.0,0.75,16.0,660.5,827.21,623.75
2016,2,26,14,0,845.0,110.0,0.8,16.0,639.0,810.91,614.62
2016,2,26,14,15,645.5,164.0,0.8,15.5,557.5,704.42,542.6
2016,2,26,14,30,446.0,218.0,0.8,15.0,476.0,595.53,463.59
2016,2,26,14,45,622.5,156.0,0.8,15.0,491.0,653.46,511.19
2016,2,26,15,0,799.0,94.0,0.8,15.0,506.0,693.79,542.4
2016,2,26,15,15,775.0,91.0,0.75,14.5,464.0,651.09,512.97
2016,2,26,15,30,751.0,88.0,0.7,14.0,422.0,607.23,481.83
2016,2,26,15,45,726.5,81.5,0.7,14.0,376.5,560.87,447.69
2016,2,26,16,0,702.0,75.0,0.7,14.0,331.0,511.59,410.35
2016,2,26,16,15,658.0,70.0,0.7,13.5,283.0,453.4,365.45
2016,2,26,16,30,614.0,65.0,0.7,13.0,235.0,397.16,320.33
2016,2,26,16,45,552.0,57.0,0.7,12.5,187.0,331.64,266.08
2016,2,26,17,0,490.0,49.0,0.7,12.0,139.0,270.75,213.61
2016,2,26,17,15,381.5,38.5,0.7,11.5,95.0,195.61,148.81
2016,2,26,17,30,273.0,28.0,0.7,11.0,51.0,131.28,87.33
2016,2,26,17,45,136.5,14.0,0.7,11.0,25.5,48.57,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.75,9.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.6,10.0,26.0,23.24,0.0
2016,2,27,7,15,234.0,33.0,0.6,10.0,67.0,25.51,15.84
2016,2,27,7,30,468.0,40.0,0.6,10.0,108.0,42.13,22.39
2016,2,27,7,45,553.5,46.5,0.6,10.5,157.5,83.65,44.24
2016,2,27,8,0,639.0,53.0,0.6,11.0,207.0,136.39,82.33
2016,2,27,8,15,687.5,58.0,0.55,11.5,257.5,187.79,125.2
2016,2,27,8,30,736.0,63.0,0.5,12.0,308.0,243.9,173.81
2016,2,27,8,45,772.0,66.0,0.5,12.5,356.5,298.62,221.89
2016,2,27,9,0,808.0,69.0,0.5,13.0,405.0,355.96,271.19
2016,2,27,9,15,831.0,71.5,0.5,13.0,449.0,409.8,317.14
2016,2,27,9,30,854.0,74.0,0.5,13.0,493.0,464.24,362.14
2016,2,27,9,45,869.5,76.5,0.5,13.5,532.0,515.31,402.45
2016,2,27,10,0,885.0,79.0,0.5,14.0,571.0,565.26,440.48
2016,2,27,10,15,896.5,81.0,0.5,14.0,604.0,611.37,475.3
2016,2,27,10,30,908.0,83.0,0.5,14.0,637.0,655.91,508.05
2016,2,27,10,45,914.5,85.0,0.55,14.5,662.5,695.32,536.08
2016,2,27,11,0,921.0,87.0,0.6,15.0,688.0,732.36,560.61
2016,2,27,11,15,926.0,88.0,0.6,15.0,706.0,764.7,581.68
2016,2,27,11,30,931.0,89.0,0.6,15.0,724.0,794.21,600.75
2016,2,27,11,45,932.0,90.0,0.6,15.0,733.5,817.65,615.71
2016,2,27,12,0,933.0,91.0,0.6,15.0,743.0,837.81,628.59
2016,2,27,12,15,933.5,91.5,0.6,15.0,744.5,853.68,638.7
2016,2,27,12,30,934.0,92.0,0.6,15.0,746.0,866.1,646.69
2016,2,27,12,45,927.0,94.0,0.65,15.0,738.5,870.47,650.5
2016,2,27,13,0,920.0,96.0,0.7,15.0,731.0,871.27,652.21
2016,2,27,13,15,916.0,95.0,0.7,15.0,716.5,867.73,650.3
2016,2,27,13,30,912.0,94.0,0.7,15.0,702.0,860.7,646.28
2016,2,27,13,45,909.5,91.5,0.75,15.0,680.5,849.79,640.75
2016,2,27,14,0,907.0,89.0,0.8,15.0,659.0,835.46,633.03
2016,2,27,14,15,897.0,87.5,0.8,15.0,629.5,813.0,619.04
2016,2,27,14,30,887.0,86.0,0.8,15.0,600.0,787.59,603.12
2016,2,27,14,45,873.5,83.5,0.85,15.0,564.0,755.63,583.37
2016,2,27,15,0,860.0,81.0,0.9,15.0,528.0,725.75,564.87
2016,2,27,15,15,840.5,78.0,0.85,14.5,486.0,684.3,537.54
2016,2,27,15,30,821.0,75.0,0.8,14.0,444.0,641.26,508.26
2016,2,27,15,45,795.0,71.0,0.8,14.0,397.5,591.7,471.92
2016,2,27,16,0,769.0,67.0,0.8,14.0,351.0,541.64,434.1
2016,2,27,16,15,728.5,62.5,0.8,13.5,301.5,482.9,388.98
2016,2,27,16,30,688.0,58.0,0.8,13.0,252.0,425.59,343.12
2016,2,27,16,45,629.5,51.5,0.8,12.5,202.0,359.65,288.49
2016,2,27,17,0,571.0,45.0,0.8,12.0,152.0,300.67,237.22
2016,2,27,17,15,464.5,36.0,0.85,11.5,105.0,223.65,170.53
2016,2,27,17,30,358.0,27.0,0.9,11.0,58.0,157.15,106.83
2016,2,27,17,45,179.0,13.5,0.95,10.5,29.0,59.33,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,1.0,8.5,6.5,6.39,0.0
2016,2,28,7,0,0.0,13.0,1.0,9.0,13.0,12.54,0.0
2016,2,28,7,15,6.0,32.5,1.0,9.5,33.5,30.57,20.43
2016,2,28,7,30,12.0,52.0,1.0,10.0,54.0,48.71,35.52
2016,2,28,7,45,23.5,73.0,1.05,10.5,78.5,69.05,52.66
2016,2,28,8,0,35.0,94.0,1.1,11.0,103.0,92.16,71.93
2016,2,28,8,15,44.5,114.0,1.1,11.0,127.5,115.54,91.57
2016,2,28,8,30,54.0,134.0,1.1,11.0,152.0,140.12,112.1
2016,2,28,8,45,362.0,112.5,1.15,11.5,262.5,218.44,169.74
2016,2,28,9,0,670.0,91.0,1.2,12.0,373.0,329.96,257.02
2016,2,28,9,15,391.5,155.5,1.2,12.0,324.5,312.76,248.98
2016,2,28,9,30,113.0,220.0,1.2,12.0,276.0,265.75,213.39
2016,2,28,9,45,209.5,231.0,1.2,12.5,345.0,332.13,266.33
2016,2,28,10,0,306.0,242.0,1.2,13.0,414.0,408.97,326.07
2016,2,28,10,15,322.0,254.0,1.15,13.0,444.0,445.08,353.4
2016,2,28,10,30,338.0,266.0,1.1,13.0,474.0,481.7,380.89
2016,2,28,10,45,358.5,273.0,1.05,13.5,501.5,516.58,406.0
2016,2,28,11,0,379.0,280.0,1.0,14.0,529.0,551.78,430.85
2016,2,28,11,15,429.5,270.5,1.0,14.0,560.0,596.58,464.15
2016,2,28,11,30,480.0,261.0,1.0,14.0,591.0,638.63,495.07
2016,2,28,11,45,518.0,250.5,1.0,14.5,611.0,670.46,517.33
2016,2,28,12,0,556.0,240.0,1.0,15.0,631.0,701.71,539.02
2016,2,28,12,15,379.5,292.0,1.0,15.0,559.0,617.24,474.93
2016,2,28,12,30,203.0,344.0,1.0,15.0,487.0,526.93,405.98
2016,2,28,12,45,186.0,341.5,1.0,15.0,471.5,513.62,396.89
2016,2,28,13,0,169.0,339.0,1.0,15.0,456.0,499.38,386.38
2016,2,28,13,15,182.0,331.0,1.0,15.0,455.0,503.35,390.17
2016,2,28,13,30,195.0,323.0,1.0,15.0,454.0,506.51,393.26
2016,2,28,13,45,269.5,299.5,1.0,15.0,474.0,550.71,428.08
2016,2,28,14,0,344.0,276.0,1.0,15.0,494.0,583.7,454.22
2016,2,28,14,15,572.0,197.0,0.95,14.5,539.5,682.82,531.88
2016,2,28,14,30,800.0,118.0,0.9,14.0,585.0,763.5,591.68
2016,2,28,14,45,783.5,114.5,0.9,14.0,549.0,733.0,570.45
2016,2,28,15,0,767.0,111.0,0.9,14.0,513.0,697.5,546.95
2016,2,28,15,15,580.5,139.0,0.85,13.5,429.5,576.21,457.75
2016,2,28,15,30,394.0,167.0,0.8,13.0,346.0,461.77,370.84
2016,2,28,15,45,281.5,161.0,0.8,13.0,282.0,363.13,294.55
2016,2,28,16,0,169.0,155.0,0.8,13.0,218.0,273.26,222.61
2016,2,28,16,15,151.0,136.5,0.8,12.5,187.0,237.05,193.99
2016,2,28,16,30,133.0,118.0,0.8,12.0,156.0,202.01,165.23
2016,2,28,16,45,115.5,96.0,0.8,12.0,124.5,164.09,133.06
2016,2,28,17,0,98.0,74.0,0.8,12.0,93.0,127.36,101.21
2016,2,28,17,15,68.5,53.0,0.8,12.0,64.5,88.76,67.49
2016,2,28,17,30,39.0,32.0,0.8,12.0,36.0,52.24,34.49
2016,2,28,17,45,19.5,16.0,0.8,12.0,18.0,23.67,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,45,115.5,9.5,0.85,8.5,16.0,9.34,0.0
2016,2,29,7,0,231.0,19.0,0.9,9.0,32.0,14.62,1.46
2016,2,29,7,15,361.0,30.0,0.85,9.5,74.5,22.42,13.83
2016,2,29,7,30,491.0,41.0,0.8,10.0,117.0,48.95,24.94
2016,2,29,7,45,573.5,47.5,0.8,10.5,168.0,92.55,49.99
2016,2,29,8,0,656.0,54.0,0.8,11.0,219.0,146.99,90.74
2016,2,29,8,15,703.0,59.0,0.75,11.5,269.5,199.68,135.47
2016,2,29,8,30,750.0,64.0,0.7,12.0,320.0,256.89,185.4
2016,2,29,8,45,785.0,66.5,0.7,12.5,369.5,312.05,234.02
2016,2,29,9,0,820.0,69.0,0.7,13.0,419.0,369.69,283.62
2016,2,29,9,15,842.0,72.0,0.65,13.5,463.5,424.52,329.44
2016,2,29,9,30,864.0,75.0,0.6,14.0,508.0,480.28,374.16
2016,2,29,9,45,877.5,78.0,0.55,14.5,546.5,531.09,413.43
2016,2,29,10,0,891.0,81.0,0.5,15.0,585.0,580.99,450.44
2016,2,29,10,15,902.0,82.5,0.5,15.5,617.5,626.69,483.66
2016,2,29,10,30,913.0,84.0,0.5,16.0,650.0,670.74,514.67
2016,2,29,10,45,919.0,86.0,0.5,16.5,675.5,710.05,541.18
2016,2,29,11,0,925.0,88.0,0.5,17.0,701.0,746.93,564.11
2016,2,29,11,15,930.0,89.0,0.45,17.0,718.5,779.4,584.04
2016,2,29,11,30,935.0,90.0,0.4,17.0,736.0,809.02,601.9
2016,2,29,11,45,940.5,89.0,0.4,17.5,746.5,833.89,616.31
2016,2,29,12,0,946.0,88.0,0.4,18.0,757.0,855.6,628.66
2016,2,29,12,15,947.0,88.0,0.35,18.0,759.0,871.42,637.46
2016,2,29,12,30,948.0,88.0,0.3,18.0,761.0,883.74,644.17
2016,2,29,12,45,949.5,86.0,0.3,18.5,755.0,890.73,647.38
2016,2,29,13,0,951.0,84.0,0.3,19.0,749.0,894.09,648.49
2016,2,29,13,15,947.0,83.5,0.35,19.0,734.0,890.84,647.8
2016,2,29,13,30,943.0,83.0,0.4,19.0,719.0,883.97,645.06
2016,2,29,13,45,934.5,82.5,0.45,19.0,696.0,869.84,637.8
2016,2,29,14,0,926.0,82.0,0.5,19.0,673.0,852.33,628.5
2016,2,29,14,15,731.0,138.0,0.5,19.0,591.5,753.11,563.92
2016,2,29,14,30,536.0,194.0,0.5,19.0,510.0,645.28,489.33
2016,2,29,14,45,699.5,137.0,0.5,19.5,523.0,699.4,531.35
2016,2,29,15,0,863.0,80.0,0.5,20.0,536.0,730.38,552.16
2016,2,29,15,15,843.0,77.5,0.5,19.5,493.5,693.21,528.61
2016,2,29,15,30,823.0,75.0,0.5,19.0,451.0,649.98,501.28
2016,2,29,15,45,786.0,73.5,0.5,18.5,402.5,595.81,463.69
2016,2,29,16,0,749.0,72.0,0.5,18.0,354.0,541.94,425.08
2016,2,29,16,15,707.5,67.5,0.55,17.5,304.5,482.91,381.59
2016,2,29,16,30,666.0,63.0,0.6,17.0,255.0,428.01,339.19
2016,2,29,16,45,597.5,57.0,0.7,16.5,204.5,358.55,283.83
2016,2,29,17,0,529.0,51.0,0.8,16.0,154.0,294.22,230.15
2016,2,29,17,15,426.0,41.0,0.8,16.0,107.5,218.38,165.45
2016,2,29,17,30,323.0,31.0,0.8,16.0,61.0,152.63,106.39
2016,2,29,17,45,161.5,15.5,0.8,16.0,30.5,68.12,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.0,0.8,11.0,18.5,9.83,0.0
2016,3,1,7,0,278.0,20.0,0.7,11.0,37.0,15.36,3.46
2016,3,1,7,15,406.5,30.5,0.65,11.5,81.5,22.64,14.01
2016,3,1,7,30,535.0,41.0,0.6,12.0,126.0,52.44,25.75
2016,3,1,7,45,608.5,47.5,0.55,12.5,177.5,99.94,54.05
2016,3,1,8,0,682.0,54.0,0.5,13.0,229.0,153.45,94.23
2016,3,1,8,15,727.5,59.0,0.5,13.5,280.5,207.5,139.89
2016,3,1,8,30,773.0,64.0,0.5,14.0,332.0,265.87,190.42
2016,3,1,8,45,805.0,67.0,0.55,14.5,381.5,321.96,239.47
2016,3,1,9,0,837.0,70.0,0.6,15.0,431.0,380.18,289.17
2016,3,1,9,15,858.5,72.5,0.6,15.0,475.5,435.28,335.51
2016,3,1,9,30,880.0,75.0,0.6,15.0,520.0,491.21,380.97
2016,3,1,9,45,900.0,75.0,0.65,15.5,560.5,543.16,421.74
2016,3,1,10,0,920.0,75.0,0.7,16.0,601.0,594.68,460.91
2016,3,1,10,15,930.5,76.5,0.7,16.0,634.0,641.26,495.66
2016,3,1,10,30,941.0,78.0,0.7,16.0,667.0,686.08,528.21
2016,3,1,10,45,949.0,79.0,0.75,16.0,692.5,726.67,556.89
2016,3,1,11,0,957.0,80.0,0.8,16.0,718.0,764.85,582.64
2016,3,1,11,15,962.0,81.0,0.8,16.0,736.5,798.2,604.22
2016,3,1,11,30,967.0,82.0,0.8,16.0,755.0,828.58,623.73
2016,3,1,11,45,970.5,81.5,0.8,16.0,765.0,853.06,639.27
2016,3,1,12,0,974.0,81.0,0.8,16.0,775.0,874.18,652.67
2016,3,1,12,15,974.5,81.5,0.8,16.0,777.0,890.48,662.98
2016,3,1,12,30,975.0,82.0,0.8,16.0,779.0,903.16,671.09
2016,3,1,12,45,974.5,81.5,0.8,16.5,772.5,910.23,674.44
2016,3,1,13,0,974.0,81.0,0.8,17.0,766.0,913.58,675.58
2016,3,1,13,15,970.5,80.0,0.8,16.5,751.0,910.11,674.98
2016,3,1,13,30,967.0,79.0,0.8,16.0,736.0,902.92,672.2
2016,3,1,13,45,960.0,78.5,0.8,16.0,713.0,889.73,664.4
2016,3,1,14,0,953.0,78.0,0.8,16.0,690.0,873.05,654.47
2016,3,1,14,15,943.5,77.0,0.8,16.0,659.5,850.42,640.67
2016,3,1,14,30,934.0,76.0,0.8,16.0,629.0,824.65,624.85
2016,3,1,14,45,919.5,74.5,0.8,16.0,591.5,791.53,603.99
2016,3,1,15,0,905.0,73.0,0.8,16.0,554.0,755.91,581.3
2016,3,1,15,15,886.5,70.5,0.8,15.5,511.0,714.03,554.99
2016,3,1,15,30,868.0,68.0,0.8,15.0,468.0,670.43,526.96
2016,3,1,15,45,842.0,65.0,0.8,15.0,420.5,624.0,494.09
2016,3,1,16,0,816.0,62.0,0.8,15.0,373.0,572.79,456.0
2016,3,1,16,15,777.5,58.5,0.75,14.0,322.0,513.77,411.76
2016,3,1,16,30,739.0,55.0,0.7,13.0,271.0,455.93,366.54
2016,3,1,16,45,680.0,49.5,0.7,12.5,219.0,387.79,310.91
2016,3,1,17,0,621.0,44.0,0.7,12.0,167.0,323.66,256.16
2016,3,1,17,15,521.0,36.0,0.75,11.5,118.5,246.13,189.37
2016,3,1,17,30,421.0,28.0,0.8,11.0,70.0,177.97,127.15
2016,3,1,17,45,210.5,14.0,0.85,11.0,35.0,80.16,7.07
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,149.0,10.5,0.8,10.5,20.0,10.32,0.0
2016,3,2,7,0,298.0,21.0,0.7,11.0,40.0,16.08,5.15
2016,3,2,7,15,420.5,30.5,0.65,11.0,85.0,22.4,13.94
2016,3,2,7,30,543.0,40.0,0.6,11.0,130.0,55.98,27.75
2016,3,2,7,45,611.0,46.5,0.55,11.5,180.5,101.52,55.24
2016,3,2,8,0,679.0,53.0,0.5,12.0,231.0,154.63,95.85
2016,3,2,8,15,490.5,92.5,0.5,12.5,235.0,189.31,134.79
2016,3,2,8,30,302.0,132.0,0.5,13.0,239.0,204.86,156.3
2016,3,2,8,45,563.0,101.0,0.5,13.5,334.0,278.66,211.93
2016,3,2,9,0,824.0,70.0,0.5,14.0,429.0,378.6,289.52
2016,3,2,9,15,845.5,73.0,0.5,14.5,474.0,433.62,334.71
2016,3,2,9,30,867.0,76.0,0.5,15.0,519.0,489.52,379.25
2016,3,2,9,45,882.5,78.0,0.55,15.5,558.0,540.62,419.15
2016,3,2,10,0,898.0,80.0,0.6,16.0,597.0,590.96,457.21
2016,3,2,10,15,775.5,126.0,0.6,16.0,590.0,602.01,464.73
2016,3,2,10,30,653.0,172.0,0.6,16.0,583.0,601.12,463.09
2016,3,2,10,45,630.0,190.0,0.65,16.0,599.0,628.85,483.33
2016,3,2,11,0,607.0,208.0,0.7,16.0,615.0,653.13,500.4
2016,3,2,11,15,601.5,217.0,0.7,16.0,629.5,676.28,516.34
2016,3,2,11,30,596.0,226.0,0.7,16.0,644.0,698.99,531.71
2016,3,2,11,45,555.5,244.0,0.75,16.5,637.5,701.06,531.62
2016,3,2,12,0,515.0,262.0,0.8,17.0,631.0,699.56,529.25
2016,3,2,12,15,512.5,263.5,0.8,16.5,631.5,709.05,536.87
2016,3,2,12,30,510.0,265.0,0.8,16.0,632.0,716.46,542.96
2016,3,2,12,45,526.0,256.5,0.8,16.0,632.0,726.86,550.77
2016,3,2,13,0,542.0,248.0,0.8,16.0,632.0,735.2,557.16
2016,3,2,13,15,526.0,253.0,0.8,16.0,619.5,728.62,552.47
2016,3,2,13,30,510.0,258.0,0.8,16.0,607.0,719.98,546.59
2016,3,2,13,45,474.0,258.5,0.8,16.0,574.5,687.94,524.35
2016,3,2,14,0,438.0,259.0,0.8,16.0,542.0,654.66,501.31
2016,3,2,14,15,615.0,194.0,0.8,15.5,572.0,724.47,556.71
2016,3,2,14,30,792.0,129.0,0.8,15.0,602.0,782.89,600.19
2016,3,2,14,45,555.5,177.0,0.8,15.0,499.5,633.52,492.9
2016,3,2,15,0,319.0,225.0,0.8,15.0,397.0,489.67,385.3
2016,3,2,15,15,354.5,199.5,0.75,14.5,376.0,478.02,379.99
2016,3,2,15,30,390.0,174.0,0.7,14.0,355.0,471.12,376.49
2016,3,2,15,45,350.0,160.5,0.7,14.0,310.5,409.05,329.31
2016,3,2,16,0,310.0,147.0,0.7,14.0,266.0,357.27,289.29
2016,3,2,16,15,280.5,132.5,0.65,13.5,229.0,312.62,254.23
2016,3,2,16,30,251.0,118.0,0.6,13.0,192.0,269.86,219.67
2016,3,2,16,45,228.5,97.5,0.6,12.5,155.0,225.24,182.79
2016,3,2,17,0,206.0,77.0,0.6,12.0,118.0,182.14,145.96
2016,3,2,17,15,161.0,57.0,0.6,11.5,83.5,132.93,103.34
2016,3,2,17,30,116.0,37.0,0.6,11.0,49.0,87.68,63.07
2016,3,2,17,45,58.0,18.5,0.65,11.0,24.5,40.24,6.48
2016,3,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.5,10.5,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,0.4,11.0,15.0,14.47,4.9
2016,3,3,7,15,0.0,31.5,0.3,11.5,31.5,30.32,20.94
2016,3,3,7,30,0.0,48.0,0.2,12.0,48.0,45.73,33.37
2016,3,3,7,45,0.0,67.0,0.15,12.5,67.0,63.6,48.85
2016,3,3,8,0,0.0,86.0,0.1,13.0,86.0,81.68,64.13
2016,3,3,8,15,1.0,104.5,0.1,13.5,105.0,99.68,78.92
2016,3,3,8,30,2.0,123.0,0.1,14.0,124.0,117.9,93.58
2016,3,3,8,45,31.5,153.0,0.1,14.5,167.5,155.9,123.44
2016,3,3,9,0,61.0,183.0,0.1,15.0,211.0,198.0,156.17
2016,3,3,9,15,49.5,195.5,0.1,15.0,219.5,209.28,164.79
2016,3,3,9,30,38.0,208.0,0.1,15.0,228.0,219.32,172.37
2016,3,3,9,45,104.5,239.0,0.15,15.0,298.5,287.08,225.21
2016,3,3,10,0,171.0,270.0,0.2,15.0,369.0,363.08,282.99
2016,3,3,10,15,107.5,269.5,0.2,15.0,333.0,330.17,256.61
2016,3,3,10,30,44.0,269.0,0.2,15.0,297.0,293.78,227.93
2016,3,3,10,45,32.5,261.5,0.25,15.5,283.0,281.0,217.85
2016,3,3,11,0,21.0,254.0,0.3,16.0,269.0,263.46,203.89
2016,3,3,11,15,106.0,299.5,0.35,15.5,374.5,383.26,296.78
2016,3,3,11,30,191.0,345.0,0.4,15.0,480.0,500.24,383.49
2016,3,3,11,45,195.0,346.0,0.5,15.0,485.5,510.68,390.61
2016,3,3,12,0,199.0,347.0,0.6,15.0,491.0,520.57,398.58
2016,3,3,12,15,234.5,346.5,0.65,15.0,516.5,554.32,424.08
2016,3,3,12,30,270.0,346.0,0.7,15.0,542.0,595.49,454.3
