Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,45,281.5,340.0,0.75,15.0,542.5,603.07,460.28
2016,3,3,13,0,293.0,334.0,0.8,15.0,543.0,609.55,465.92
2016,3,3,13,15,298.5,323.0,0.75,14.5,532.5,604.29,463.14
2016,3,3,13,30,304.0,312.0,0.7,14.0,522.0,597.66,459.55
2016,3,3,13,45,184.5,302.0,0.7,14.0,428.0,477.1,370.18
2016,3,3,14,0,65.0,292.0,0.7,14.0,334.0,358.0,279.46
2016,3,3,14,15,32.5,224.5,0.65,14.0,245.5,257.79,203.03
2016,3,3,14,30,0.0,157.0,0.6,14.0,157.0,154.49,121.17
2016,3,3,14,45,0.0,154.5,0.55,14.0,154.5,152.29,120.07
2016,3,3,15,0,0.0,152.0,0.5,14.0,152.0,150.17,118.63
2016,3,3,15,15,45.5,177.5,0.45,14.0,199.0,216.92,173.88
2016,3,3,15,30,91.0,203.0,0.4,14.0,246.0,277.42,222.5
2016,3,3,15,45,98.0,183.0,0.35,14.0,225.0,258.01,207.26
2016,3,3,16,0,105.0,163.0,0.3,14.0,204.0,244.84,197.25
2016,3,3,16,15,96.5,142.0,0.3,13.5,176.0,213.36,172.54
2016,3,3,16,30,88.0,121.0,0.3,13.0,148.0,182.3,147.63
2016,3,3,16,45,76.5,99.5,0.3,13.0,119.5,143.97,115.8
2016,3,3,17,0,65.0,78.0,0.3,13.0,91.0,117.76,93.3
2016,3,3,17,15,44.0,57.0,0.35,13.0,64.5,78.92,59.98
2016,3,3,17,30,23.0,36.0,0.4,13.0,38.0,46.72,31.94
2016,3,3,17,45,11.5,18.0,0.5,13.0,19.0,21.55,3.31
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,0.65,11.5,8.5,8.36,0.0
2016,3,4,7,0,0.0,17.0,0.6,12.0,17.0,16.4,6.91
2016,3,4,7,15,0.0,34.0,0.6,12.0,34.0,32.57,22.92
2016,3,4,7,30,0.0,51.0,0.6,12.0,51.0,48.45,35.68
2016,3,4,7,45,0.0,70.0,0.6,12.5,70.0,66.36,51.18
2016,3,4,8,0,0.0,89.0,0.6,13.0,89.0,84.46,66.53
2016,3,4,8,15,2.5,107.5,0.6,13.0,108.5,102.82,81.8
2016,3,4,8,30,5.0,126.0,0.6,13.0,128.0,121.56,97.15
2016,3,4,8,45,2.5,116.5,0.65,13.5,117.5,112.75,89.46
2016,3,4,9,0,0.0,107.0,0.7,14.0,107.0,103.2,81.21
2016,3,4,9,15,0.0,75.5,0.7,14.0,75.5,73.01,55.94
2016,3,4,9,30,0.0,44.0,0.7,14.0,44.0,42.52,30.33
2016,3,4,9,45,0.0,60.5,0.75,14.5,60.5,58.49,43.56
2016,3,4,10,0,0.0,77.0,0.8,15.0,77.0,74.49,56.57
2016,3,4,10,15,0.0,74.5,0.8,15.0,74.5,72.07,54.42
2016,3,4,10,30,0.0,72.0,0.8,15.0,72.0,69.66,52.33
2016,3,4,10,45,0.0,110.0,0.85,15.0,110.0,106.58,82.43
2016,3,4,11,0,0.0,148.0,0.9,15.0,148.0,143.77,112.22
2016,3,4,11,15,7.5,197.5,0.9,15.0,203.0,198.27,155.52
2016,3,4,11,30,15.0,247.0,0.9,15.0,258.0,253.77,198.69
2016,3,4,11,45,8.0,202.0,0.9,15.0,208.0,203.9,159.26
2016,3,4,12,0,1.0,157.0,0.9,15.0,158.0,153.81,119.6
2016,3,4,12,15,1.5,162.0,0.9,14.5,163.5,159.3,124.38
2016,3,4,12,30,2.0,167.0,0.9,14.0,169.0,164.82,129.02
2016,3,4,12,45,9.0,209.5,0.9,14.0,216.0,213.56,167.89
2016,3,4,13,0,16.0,252.0,0.9,14.0,263.0,263.12,206.64
2016,3,4,13,15,16.0,246.5,0.85,14.0,257.5,257.94,202.4
2016,3,4,13,30,16.0,241.0,0.8,14.0,252.0,252.71,198.47
2016,3,4,13,45,8.0,127.5,0.8,14.0,133.0,130.94,102.21
2016,3,4,14,0,0.0,14.0,0.8,14.0,14.0,13.53,5.71
2016,3,4,14,15,0.0,15.5,0.8,14.0,15.5,14.98,6.99
2016,3,4,14,30,0.0,17.0,0.8,14.0,17.0,16.42,8.23
2016,3,4,14,45,0.0,36.5,0.85,14.0,36.5,35.27,24.16
2016,3,4,15,0,0.0,56.0,0.9,14.0,56.0,54.13,40.05
2016,3,4,15,15,0.0,97.0,0.95,14.0,97.0,94.2,73.56
2016,3,4,15,30,0.0,138.0,1.0,14.0,138.0,136.74,108.8
2016,3,4,15,45,0.0,105.0,1.05,14.0,105.0,102.93,81.1
2016,3,4,16,0,0.0,72.0,1.1,14.0,72.0,69.61,53.52
2016,3,4,16,15,0.0,62.0,1.15,13.5,62.0,59.92,45.61
2016,3,4,16,30,0.0,52.0,1.2,13.0,52.0,50.24,37.52
2016,3,4,16,45,0.0,42.0,1.25,13.0,42.0,40.56,29.23
2016,3,4,17,0,0.0,32.0,1.3,13.0,32.0,30.89,20.82
2016,3,4,17,15,0.0,22.5,1.35,13.0,22.5,21.71,12.74
2016,3,4,17,30,0.0,13.0,1.4,13.0,13.0,12.53,4.64
2016,3,4,17,45,0.0,6.5,1.45,13.0,6.5,6.26,0.0
2016,3,4,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.0,1.15,12.5,10.0,9.83,0.0
2016,3,5,7,0,0.0,20.0,1.2,13.0,20.0,19.31,9.61
2016,3,5,7,15,0.0,38.5,1.2,13.0,38.5,36.51,26.3
2016,3,5,7,30,0.0,57.0,1.2,13.0,57.0,53.76,40.02
2016,3,5,7,45,2.5,77.0,1.2,13.0,78.0,72.91,56.52
2016,3,5,8,0,5.0,97.0,1.2,13.0,99.0,92.57,73.18
2016,3,5,8,15,11.0,116.0,1.2,13.0,120.0,112.55,89.72
2016,3,5,8,30,17.0,135.0,1.2,13.0,141.0,133.3,106.71
2016,3,5,8,45,8.5,114.0,1.25,13.5,117.0,112.43,89.18
2016,3,5,9,0,0.0,93.0,1.3,14.0,93.0,89.83,70.17
2016,3,5,9,15,45.0,163.0,1.3,14.0,187.0,176.85,141.48
2016,3,5,9,30,90.0,233.0,1.3,14.0,281.0,268.8,214.75
2016,3,5,9,45,54.0,225.0,1.35,14.0,254.5,247.36,197.04
2016,3,5,10,0,18.0,217.0,1.4,14.0,228.0,220.66,175.21
2016,3,5,10,15,9.0,181.0,1.5,14.5,186.5,181.15,143.13
2016,3,5,10,30,0.0,145.0,1.6,15.0,145.0,140.64,110.03
2016,3,5,10,45,0.0,140.0,1.75,15.5,140.0,135.85,105.91
2016,3,5,11,0,0.0,135.0,1.9,16.0,135.0,131.03,101.72
2016,3,5,11,15,0.0,89.5,2.05,16.0,89.5,86.65,65.7
2016,3,5,11,30,0.0,44.0,2.2,16.0,44.0,42.57,29.58
2016,3,5,11,45,1.0,104.5,2.35,16.0,105.5,102.1,78.32
2016,3,5,12,0,2.0,165.0,2.5,16.0,167.0,162.54,126.93
2016,3,5,12,15,1.5,160.0,2.6,15.5,161.5,157.3,122.83
2016,3,5,12,30,1.0,155.0,2.7,15.0,156.0,152.03,118.84
2016,3,5,12,45,0.5,90.5,2.8,15.0,91.0,88.06,67.03
2016,3,5,13,0,0.0,26.0,2.9,15.0,26.0,25.14,15.26
2016,3,5,13,15,0.0,25.5,2.9,14.5,25.5,24.66,14.93
2016,3,5,13,30,0.0,25.0,2.9,14.0,25.0,24.17,14.58
2016,3,5,13,45,0.0,79.0,2.95,14.0,79.0,76.46,58.07
2016,3,5,14,0,0.0,133.0,3.0,14.0,133.0,129.76,101.91
2016,3,5,14,15,0.0,79.0,3.0,14.0,79.0,76.44,58.15
2016,3,5,14,30,0.0,25.0,3.0,14.0,25.0,24.16,14.68
2016,3,5,14,45,0.0,21.5,3.05,14.0,21.5,20.77,11.88
2016,3,5,15,0,0.0,18.0,3.1,14.0,18.0,17.38,9.06
2016,3,5,15,15,0.0,14.5,3.1,14.0,14.5,14.0,6.23
2016,3,5,15,30,0.0,11.0,3.1,14.0,11.0,10.62,3.38
2016,3,5,15,45,0.0,12.0,3.15,14.0,12.0,11.58,4.23
2016,3,5,16,0,0.0,13.0,3.2,14.0,13.0,12.54,5.08
2016,3,5,16,15,0.0,11.0,3.25,13.5,11.0,10.61,3.47
2016,3,5,16,30,0.0,9.0,3.3,13.0,9.0,8.68,1.83
2016,3,5,16,45,0.0,7.0,3.4,13.0,7.0,6.75,0.16
2016,3,5,17,0,0.0,5.0,3.5,13.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,3.5,13.0,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,3.5,13.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,45,85.0,17.5,1.3,9.5,24.5,17.2,0.0
2016,3,6,7,0,170.0,35.0,1.3,10.0,49.0,27.38,16.8
2016,3,6,7,15,288.0,49.0,1.3,10.0,93.5,37.36,27.49
2016,3,6,7,30,406.0,63.0,1.3,10.0,138.0,75.0,45.35
2016,3,6,7,45,483.5,72.5,1.3,10.5,188.5,118.96,75.1
2016,3,6,8,0,561.0,82.0,1.3,11.0,239.0,170.56,115.58
2016,3,6,8,15,611.5,88.5,1.35,11.0,290.0,221.62,159.58
2016,3,6,8,30,662.0,95.0,1.4,11.0,341.0,277.76,208.84
2016,3,6,8,45,431.0,146.0,1.45,11.5,314.5,284.54,223.12
2016,3,6,9,0,200.0,197.0,1.5,12.0,288.0,266.39,213.19
2016,3,6,9,15,254.5,210.5,1.5,12.0,338.0,315.89,253.46
2016,3,6,9,30,309.0,224.0,1.5,12.0,388.0,370.12,296.86
2016,3,6,9,45,322.5,239.5,1.5,12.0,421.5,408.87,327.48
2016,3,6,10,0,336.0,255.0,1.5,12.0,455.0,448.22,358.09
2016,3,6,10,15,359.5,264.5,1.5,12.0,489.0,488.3,388.95
2016,3,6,10,30,383.0,274.0,1.5,12.0,523.0,529.32,420.05
2016,3,6,10,45,209.5,280.0,1.5,12.5,417.5,426.63,338.65
2016,3,6,11,0,36.0,286.0,1.5,13.0,312.0,310.41,244.86
2016,3,6,11,15,23.0,255.5,1.5,13.0,272.0,267.57,211.59
2016,3,6,11,30,10.0,225.0,1.5,13.0,232.0,227.94,180.07
2016,3,6,11,45,10.0,226.0,1.5,13.0,233.5,229.43,181.31
2016,3,6,12,0,10.0,227.0,1.5,13.0,235.0,230.89,182.39
2016,3,6,12,15,123.0,293.5,1.5,13.0,384.5,407.03,322.66
2016,3,6,12,30,236.0,360.0,1.5,13.0,534.0,576.52,450.26
2016,3,6,12,45,261.0,352.0,1.5,13.0,543.0,600.85,467.34
2016,3,6,13,0,286.0,344.0,1.5,13.0,552.0,616.89,479.8
2016,3,6,13,15,285.0,337.0,1.55,13.0,540.5,610.43,475.73
2016,3,6,13,30,284.0,330.0,1.6,13.0,529.0,602.74,470.99
2016,3,6,13,45,254.0,322.5,1.65,13.0,496.5,568.7,446.18
2016,3,6,14,0,224.0,315.0,1.7,13.0,464.0,525.3,414.48
2016,3,6,14,15,329.5,277.5,1.75,12.5,485.5,577.49,458.52
2016,3,6,14,30,435.0,240.0,1.8,12.0,507.0,624.16,497.37
2016,3,6,14,45,273.0,245.5,1.85,12.0,409.5,486.91,391.22
2016,3,6,15,0,111.0,251.0,1.9,12.0,312.0,348.55,281.36
2016,3,6,15,15,101.5,230.0,1.9,12.0,283.0,316.64,257.24
2016,3,6,15,30,92.0,209.0,1.9,12.0,254.0,284.97,232.44
2016,3,6,15,45,46.0,166.5,1.9,12.0,189.0,204.88,167.05
2016,3,6,16,0,0.0,124.0,1.9,12.0,124.0,123.55,99.2
2016,3,6,16,15,0.0,107.0,1.85,11.5,107.0,106.46,85.41
2016,3,6,16,30,0.0,90.0,1.8,11.0,90.0,89.35,71.22
2016,3,6,16,45,0.0,72.5,1.75,11.0,72.5,71.66,56.13
2016,3,6,17,0,0.0,55.0,1.7,11.0,55.0,53.9,40.74
2016,3,6,17,15,0.0,39.5,1.7,10.5,39.5,38.22,27.02
2016,3,6,17,30,0.0,24.0,1.7,10.0,24.0,23.17,13.69
2016,3,6,17,45,0.0,12.0,1.7,10.0,12.0,11.57,1.65
2016,3,6,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,6,45,118.0,15.5,1.15,7.5,26.0,12.09,0.0
2016,3,7,7,0,236.0,31.0,1.1,8.0,52.0,23.91,14.49
2016,3,7,7,15,327.0,44.5,1.1,8.0,94.5,34.84,25.58
2016,3,7,7,30,418.0,58.0,1.1,8.0,137.0,73.61,43.63
2016,3,7,7,45,469.0,70.0,1.15,8.0,183.5,116.72,74.46
2016,3,7,8,0,520.0,82.0,1.2,8.0,230.0,165.54,114.56
2016,3,7,8,15,576.0,84.0,1.25,8.0,277.5,211.51,154.5
2016,3,7,8,30,632.0,86.0,1.3,8.0,325.0,263.17,200.35
2016,3,7,8,45,671.5,89.5,1.4,8.0,372.5,315.88,247.64
2016,3,7,9,0,711.0,93.0,1.5,8.0,420.0,371.73,296.86
2016,3,7,9,15,356.0,127.5,1.5,8.0,291.0,283.64,231.13
2016,3,7,9,30,1.0,162.0,1.5,8.0,162.0,156.85,127.09
2016,3,7,9,45,1.5,167.5,1.55,8.5,168.5,162.77,131.81
2016,3,7,10,0,2.0,173.0,1.6,9.0,175.0,168.71,136.16
2016,3,7,10,15,1.0,112.5,1.6,9.0,113.5,109.57,86.97
2016,3,7,10,30,0.0,52.0,1.6,9.0,52.0,50.29,37.16
2016,3,7,10,45,62.5,194.5,1.6,9.0,238.0,235.35,191.89
2016,3,7,11,0,125.0,337.0,1.6,9.0,424.0,431.55,346.23
2016,3,7,11,15,357.5,289.0,1.6,9.0,546.5,570.08,456.19
2016,3,7,11,30,590.0,241.0,1.6,9.0,669.0,720.74,571.19
2016,3,7,11,45,297.0,211.0,1.65,9.5,427.0,467.72,376.51
2016,3,7,12,0,4.0,181.0,1.7,10.0,185.0,180.05,142.8
2016,3,7,12,15,67.5,273.5,1.75,10.0,324.5,332.91,267.67
2016,3,7,12,30,131.0,366.0,1.8,10.0,464.0,493.92,392.03
2016,3,7,12,45,97.5,350.5,1.9,10.0,423.0,443.58,352.3
2016,3,7,13,0,64.0,335.0,2.0,10.0,382.0,399.74,318.32
2016,3,7,13,15,32.0,206.5,2.05,10.0,230.0,236.61,190.12
2016,3,7,13,30,0.0,78.0,2.1,10.0,78.0,75.5,57.84
2016,3,7,13,45,75.5,200.0,2.15,10.0,250.5,275.08,224.45
2016,3,7,14,0,151.0,322.0,2.2,10.0,423.0,472.24,380.05
2016,3,7,14,15,94.5,288.0,2.2,10.0,350.5,378.43,305.21
2016,3,7,14,30,38.0,254.0,2.2,10.0,278.0,294.96,238.35
2016,3,7,14,45,245.5,229.5,2.25,10.0,367.5,448.06,366.93
2016,3,7,15,0,453.0,205.0,2.3,10.0,457.0,581.12,474.31
2016,3,7,15,15,242.5,198.0,2.25,10.0,331.5,399.21,328.23
2016,3,7,15,30,32.0,191.0,2.2,10.0,206.0,222.68,181.82
2016,3,7,15,45,24.5,169.5,2.2,10.0,180.5,187.38,153.54
2016,3,7,16,0,17.0,148.0,2.2,10.0,155.0,159.95,130.98
2016,3,7,16,15,306.0,116.5,2.15,9.5,213.0,311.05,261.79
2016,3,7,16,30,595.0,85.0,2.1,9.0,271.0,426.9,356.51
2016,3,7,16,45,532.5,76.5,2.1,9.0,220.5,358.99,297.76
2016,3,7,17,0,470.0,68.0,2.1,9.0,170.0,295.67,242.26
2016,3,7,17,15,371.5,56.0,2.05,9.0,123.0,219.42,175.21
2016,3,7,17,30,273.0,44.0,2.0,9.0,76.0,154.63,117.26
2016,3,7,17,45,136.5,22.0,2.0,9.0,38.0,73.29,40.47
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,161.0,16.0,1.1,7.5,31.0,12.29,0.0
2016,3,8,7,0,322.0,32.0,1.1,8.0,62.0,25.01,15.72
2016,3,8,7,15,431.5,42.0,1.1,8.5,109.5,34.41,25.21
2016,3,8,7,30,541.0,52.0,1.1,9.0,157.0,77.57,42.01
2016,3,8,7,45,602.5,59.5,1.1,9.5,208.5,125.13,75.2
2016,3,8,8,0,664.0,67.0,1.1,10.0,260.0,179.47,119.45
2016,3,8,8,15,705.5,72.0,1.05,10.0,311.5,233.2,166.85
2016,3,8,8,30,747.0,77.0,1.0,10.0,363.0,292.33,219.34
2016,3,8,8,45,769.5,83.0,1.0,10.5,410.5,347.67,268.25
2016,3,8,9,0,792.0,89.0,1.0,11.0,458.0,404.21,316.74
2016,3,8,9,15,812.5,92.0,0.95,11.0,502.0,457.81,361.8
2016,3,8,9,30,833.0,95.0,0.9,11.0,546.0,511.8,405.6
2016,3,8,9,45,842.0,100.0,0.9,11.5,583.0,561.59,444.3
2016,3,8,10,0,851.0,105.0,0.9,12.0,620.0,610.17,480.75
2016,3,8,10,15,575.0,202.0,0.9,12.0,558.0,567.96,446.61
2016,3,8,10,30,299.0,299.0,0.9,12.0,496.0,500.88,392.75
2016,3,8,10,45,327.0,304.5,0.9,12.0,528.0,539.12,422.12
2016,3,8,11,0,355.0,310.0,0.9,12.0,560.0,578.25,450.76
2016,3,8,11,15,432.5,289.5,0.95,12.0,600.5,633.89,492.78
2016,3,8,11,30,510.0,269.0,1.0,12.0,641.0,688.21,533.29
2016,3,8,11,45,513.0,272.0,1.05,12.0,650.0,707.44,546.88
2016,3,8,12,0,516.0,275.0,1.1,12.0,659.0,724.9,559.59
2016,3,8,12,15,264.5,261.0,1.05,12.0,458.0,500.08,392.39
2016,3,8,12,30,13.0,247.0,1.0,12.0,257.0,254.45,199.56
2016,3,8,12,45,93.0,305.0,0.95,12.0,374.0,391.35,308.97
2016,3,8,13,0,173.0,363.0,0.9,12.0,491.0,532.74,414.6
2016,3,8,13,15,120.5,344.0,0.95,11.5,432.5,468.4,365.78
2016,3,8,13,30,68.0,325.0,1.0,11.0,374.0,394.97,310.87
2016,3,8,13,45,159.0,320.5,1.05,11.0,429.0,477.66,377.42
2016,3,8,14,0,250.0,316.0,1.1,11.0,484.0,549.3,433.32
2016,3,8,14,15,231.0,303.0,1.15,11.0,453.0,517.01,409.25
2016,3,8,14,30,212.0,290.0,1.2,11.0,422.0,484.47,385.69
2016,3,8,14,45,213.5,272.0,1.3,11.0,398.0,462.39,370.62
2016,3,8,15,0,215.0,254.0,1.4,11.0,374.0,439.42,354.49
2016,3,8,15,15,278.0,224.0,1.35,10.5,367.5,455.13,369.59
2016,3,8,15,30,341.0,194.0,1.3,10.0,361.0,457.09,373.64
2016,3,8,15,45,170.5,103.5,1.3,10.0,187.0,229.87,191.05
2016,3,8,16,0,0.0,13.0,1.3,10.0,13.0,12.54,5.2
2016,3,8,16,15,0.0,11.0,1.2,9.5,11.0,10.61,3.62
2016,3,8,16,30,0.0,9.0,1.1,9.0,9.0,8.68,1.96
2016,3,8,16,45,0.0,7.5,1.05,9.0,7.5,7.23,0.69
2016,3,8,17,0,0.0,6.0,1.0,9.0,6.0,5.78,0.0
2016,3,8,17,15,0.0,4.0,0.95,9.0,4.0,3.85,0.0
2016,3,8,17,30,0.0,2.0,0.9,9.0,2.0,1.93,0.0
2016,3,8,17,45,0.0,1.0,0.85,9.0,1.0,0.96,0.0
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,1.05,9.5,9.5,9.16,0.0
2016,3,9,7,0,0.0,19.0,1.1,10.0,19.0,18.33,10.09
2016,3,9,7,15,0.0,33.0,1.05,10.0,33.0,31.87,21.55
2016,3,9,7,30,0.0,47.0,1.0,10.0,47.0,45.32,33.5
2016,3,9,7,45,0.0,62.0,1.0,10.5,62.0,59.53,45.87
2016,3,9,8,0,0.0,77.0,1.0,11.0,77.0,73.85,58.06
2016,3,9,8,15,0.0,92.5,0.95,11.0,92.5,88.7,70.59
2016,3,9,8,30,0.0,108.0,0.9,11.0,108.0,103.63,82.98
2016,3,9,8,45,16.0,146.5,0.85,11.5,154.0,145.84,117.4
2016,3,9,9,0,32.0,185.0,0.8,12.0,200.0,189.76,152.52
2016,3,9,9,15,34.5,202.5,0.8,12.0,220.5,210.27,168.62
2016,3,9,9,30,37.0,220.0,0.8,12.0,241.0,231.09,184.9
2016,3,9,9,45,47.0,242.5,0.8,12.5,271.0,261.16,208.02
2016,3,9,10,0,57.0,265.0,0.8,13.0,301.0,292.27,231.57
2016,3,9,10,15,52.0,275.0,0.75,13.0,309.0,302.51,238.75
2016,3,9,10,30,47.0,285.0,0.7,13.0,317.0,312.26,245.59
2016,3,9,10,45,54.5,302.0,0.7,13.5,340.0,337.43,264.14
2016,3,9,11,0,62.0,319.0,0.7,14.0,363.0,363.14,282.77
2016,3,9,11,15,58.5,323.5,0.7,14.0,366.0,368.11,285.98
2016,3,9,11,30,55.0,328.0,0.7,14.0,369.0,372.7,289.09
2016,3,9,11,45,50.5,327.5,0.7,14.5,365.5,370.97,286.98
2016,3,9,12,0,46.0,327.0,0.7,15.0,362.0,368.85,284.66
2016,3,9,12,15,41.5,321.5,0.7,15.0,353.0,361.16,278.8
2016,3,9,12,30,37.0,316.0,0.7,15.0,344.0,353.13,272.76
2016,3,9,12,45,28.5,294.0,0.75,15.5,315.5,323.9,250.45
2016,3,9,13,0,20.0,272.0,0.8,16.0,287.0,286.97,222.28
2016,3,9,13,15,42.0,298.5,0.75,16.0,329.5,342.69,265.4
2016,3,9,13,30,64.0,325.0,0.7,16.0,372.0,391.52,302.06
2016,3,9,13,45,52.0,304.5,0.7,16.0,342.0,359.79,278.08
2016,3,9,14,0,40.0,284.0,0.7,16.0,312.0,327.99,254.47
2016,3,9,14,15,27.0,252.0,0.7,15.5,271.0,274.48,214.44
2016,3,9,14,30,14.0,220.0,0.7,15.0,230.0,230.65,181.12
2016,3,9,14,45,11.0,204.0,0.7,15.0,211.5,211.96,166.97
2016,3,9,15,0,8.0,188.0,0.7,15.0,193.0,193.37,152.66
2016,3,9,15,15,4.5,172.0,0.65,15.0,174.5,174.56,137.97
2016,3,9,15,30,1.0,156.0,0.6,15.0,156.0,155.96,123.32
2016,3,9,15,45,16.5,157.5,0.6,15.0,164.0,168.88,134.68
2016,3,9,16,0,32.0,159.0,0.6,15.0,172.0,187.59,150.43
2016,3,9,16,15,26.0,139.5,0.55,14.5,149.5,162.56,130.44
2016,3,9,16,30,20.0,120.0,0.5,14.0,127.0,132.77,106.36
2016,3,9,16,45,13.5,100.0,0.5,13.5,104.0,108.46,86.37
2016,3,9,17,0,7.0,80.0,0.5,13.0,81.0,84.67,66.35
2016,3,9,17,15,3.5,59.0,0.5,12.5,59.5,61.33,46.34
2016,3,9,17,30,0.0,38.0,0.5,12.0,38.0,37.99,26.07
2016,3,9,17,45,0.0,22.0,0.5,12.0,22.0,21.41,9.88
2016,3,9,18,0,0.0,6.0,0.5,12.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,0.5,11.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,164.0,17.0,1.1,11.5,34.0,12.81,0.0
2016,3,10,7,0,328.0,34.0,1.1,12.0,68.0,26.29,16.92
2016,3,10,7,15,430.5,44.0,1.1,12.0,115.5,39.68,23.37
2016,3,10,7,30,533.0,54.0,1.1,12.0,163.0,83.18,45.45
2016,3,10,7,45,595.5,60.5,1.1,12.5,214.0,130.01,78.65
2016,3,10,8,0,658.0,67.0,1.1,13.0,265.0,183.72,122.36
2016,3,10,8,15,698.5,72.0,1.1,13.0,316.0,237.2,169.3
2016,3,10,8,30,739.0,77.0,1.1,13.0,367.0,295.96,221.05
2016,3,10,8,45,497.5,139.0,1.15,13.5,345.0,308.5,239.69
2016,3,10,9,0,256.0,201.0,1.2,14.0,323.0,296.36,234.52
2016,3,10,9,15,238.0,224.5,1.2,14.0,346.0,325.56,258.48
2016,3,10,9,30,220.0,248.0,1.2,14.0,369.0,351.68,279.08
2016,3,10,9,45,110.0,199.0,1.25,14.5,259.5,255.61,203.31
2016,3,10,10,0,0.0,150.0,1.3,15.0,150.0,145.22,113.67
2016,3,10,10,15,55.5,233.5,1.3,15.0,271.0,264.05,209.31
2016,3,10,10,30,111.0,317.0,1.3,15.0,392.0,387.49,304.3
2016,3,10,10,45,146.0,332.0,1.3,15.0,434.0,436.43,340.79
2016,3,10,11,0,181.0,347.0,1.3,15.0,476.0,484.39,376.61
2016,3,10,11,15,318.0,321.0,1.25,15.0,554.0,575.97,446.35
2016,3,10,11,30,455.0,295.0,1.2,15.0,632.0,674.29,518.54
2016,3,10,11,45,460.0,295.0,1.2,15.5,639.0,691.06,528.48
2016,3,10,12,0,465.0,295.0,1.2,16.0,646.0,706.26,538.11
2016,3,10,12,15,320.0,335.5,1.15,16.0,577.0,627.58,478.55
2016,3,10,12,30,175.0,376.0,1.1,16.0,508.0,543.41,414.64
2016,3,10,12,45,118.0,357.5,1.1,16.0,446.5,477.19,366.12
2016,3,10,13,0,61.0,339.0,1.1,16.0,385.0,401.48,309.38
2016,3,10,13,15,41.0,304.0,1.05,15.5,334.5,347.69,269.73
2016,3,10,13,30,21.0,269.0,1.0,15.0,284.0,285.75,222.89
2016,3,10,13,45,45.5,289.5,0.95,15.0,321.0,337.83,264.03
2016,3,10,14,0,70.0,310.0,0.9,15.0,358.0,381.97,297.92
2016,3,10,14,15,51.5,282.0,0.85,15.0,316.5,336.12,262.74
2016,3,10,14,30,33.0,254.0,0.8,15.0,275.0,290.63,228.01
2016,3,10,14,45,16.5,140.5,0.75,15.0,151.0,150.74,118.44
2016,3,10,15,0,0.0,27.0,0.7,15.0,27.0,26.08,16.26
2016,3,10,15,15,0.0,80.0,0.65,15.0,80.0,77.38,59.28
2016,3,10,15,30,0.0,133.0,0.6,15.0,133.0,131.1,103.51
2016,3,10,15,45,0.0,112.0,0.6,15.0,112.0,109.88,86.26
2016,3,10,16,0,0.0,91.0,0.6,15.0,91.0,88.69,69.07
2016,3,10,16,15,0.0,79.0,0.6,14.5,79.0,76.77,59.49
2016,3,10,16,30,0.0,67.0,0.6,14.0,67.0,64.85,49.71
2016,3,10,16,45,0.0,55.0,0.6,13.5,55.0,53.14,39.92
2016,3,10,17,0,0.0,43.0,0.6,13.0,43.0,41.53,30.0
2016,3,10,17,15,0.0,31.5,0.65,12.5,31.5,30.41,20.32
2016,3,10,17,30,0.0,20.0,0.7,12.0,20.0,19.29,10.55
2016,3,10,17,45,0.0,11.5,0.75,12.0,11.5,11.09,2.62
2016,3,10,18,0,0.0,3.0,0.8,12.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,0.85,12.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,11.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,2.0,11.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,2.05,11.0,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,2.1,11.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,3.5,2.2,11.0,3.5,3.37,0.0
2016,3,11,8,0,0.0,4.0,2.3,11.0,4.0,3.86,0.0
2016,3,11,8,15,0.0,5.0,2.35,11.0,5.0,4.82,0.0
2016,3,11,8,30,0.0,6.0,2.4,11.0,6.0,5.79,0.0
2016,3,11,8,45,0.0,8.5,2.5,11.0,8.5,8.2,1.42
2016,3,11,9,0,0.0,11.0,2.6,11.0,11.0,10.62,3.48
2016,3,11,9,15,43.5,129.5,2.6,11.0,154.0,145.27,117.36
2016,3,11,9,30,87.0,248.0,2.6,11.0,297.0,283.62,230.11
2016,3,11,9,45,193.5,262.5,2.65,11.5,380.0,363.85,294.21
2016,3,11,10,0,300.0,277.0,2.7,12.0,463.0,454.39,365.6
2016,3,11,10,15,150.0,217.5,2.75,12.0,310.5,311.66,251.92
2016,3,11,10,30,0.0,158.0,2.8,12.0,158.0,153.27,121.39
2016,3,11,10,45,8.5,206.0,2.9,12.0,212.0,206.49,164.92
2016,3,11,11,0,17.0,254.0,3.0,12.0,266.0,260.74,208.28
2016,3,11,11,15,55.0,305.5,2.85,12.0,346.0,347.26,277.18
2016,3,11,11,30,93.0,357.0,2.7,12.0,426.0,433.17,343.85
2016,3,11,11,45,50.0,279.5,2.6,12.0,316.5,321.25,255.67
2016,3,11,12,0,7.0,202.0,2.5,12.0,207.0,203.42,161.24
2016,3,11,12,15,5.5,186.5,2.45,12.0,190.5,186.99,148.27
2016,3,11,12,30,4.0,171.0,2.4,12.0,174.0,170.47,134.93
2016,3,11,12,45,43.5,263.5,2.35,12.0,296.5,304.96,243.6
2016,3,11,13,0,83.0,356.0,2.3,12.0,419.0,439.09,347.73
2016,3,11,13,15,56.5,323.0,2.35,12.0,365.5,381.67,302.58
2016,3,11,13,30,30.0,290.0,2.4,12.0,312.0,324.01,257.53
2016,3,11,13,45,137.5,307.5,2.5,12.0,402.0,445.71,356.44
2016,3,11,14,0,245.0,325.0,2.6,12.0,492.0,556.63,443.85
2016,3,11,14,15,122.5,177.0,2.55,11.5,260.5,289.56,235.67
2016,3,11,14,30,0.0,29.0,2.5,11.0,29.0,28.03,18.07
2016,3,11,14,45,104.0,145.0,2.45,11.0,204.5,236.2,195.0
2016,3,11,15,0,208.0,261.0,2.4,11.0,380.0,443.04,361.13
2016,3,11,15,15,104.0,196.0,2.35,10.5,255.5,288.28,236.23
2016,3,11,15,30,0.0,131.0,2.3,10.0,131.0,128.97,103.66
2016,3,11,15,45,0.0,95.5,2.3,10.0,95.5,92.94,73.91
2016,3,11,16,0,0.0,60.0,2.3,10.0,60.0,57.98,44.37
2016,3,11,16,15,0.0,52.5,2.25,9.5,52.5,50.72,38.36
2016,3,11,16,30,0.0,45.0,2.2,9.0,45.0,43.46,32.24
2016,3,11,16,45,0.0,36.5,2.2,9.0,36.5,35.24,25.12
2016,3,11,17,0,0.0,28.0,2.2,9.0,28.0,27.02,17.9
2016,3,11,17,15,0.0,20.5,2.2,9.0,20.5,19.77,11.46
2016,3,11,17,30,0.0,13.0,2.2,9.0,13.0,12.53,4.99
2016,3,11,17,45,0.0,7.5,2.2,9.0,7.5,7.23,0.0
2016,3,11,18,0,0.0,2.0,2.2,9.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,2.2,8.5,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,0.95,8.5,9.0,8.68,0.06
2016,3,12,7,0,0.0,18.0,1.0,9.0,18.0,17.36,9.63
2016,3,12,7,15,0.0,30.0,1.05,9.0,30.0,28.96,19.31
2016,3,12,7,30,0.0,42.0,1.1,9.0,42.0,40.56,29.63
2016,3,12,7,45,0.0,56.0,1.2,9.5,56.0,54.12,41.42
2016,3,12,8,0,0.0,70.0,1.3,10.0,70.0,67.47,52.82
2016,3,12,8,15,0.0,83.5,1.35,10.0,83.5,80.39,63.77
2016,3,12,8,30,0.0,97.0,1.4,10.0,97.0,93.37,74.6
2016,3,12,8,45,0.0,106.5,1.45,10.5,106.5,102.61,81.99
2016,3,12,9,0,0.0,116.0,1.5,11.0,116.0,111.86,89.3
2016,3,12,9,15,0.0,111.0,1.55,11.0,111.0,107.23,85.15
2016,3,12,9,30,0.0,106.0,1.6,11.0,106.0,102.51,80.99
2016,3,12,9,45,1.5,142.5,1.65,11.0,143.5,138.65,110.73
2016,3,12,10,0,3.0,179.0,1.7,11.0,181.0,175.13,140.26
2016,3,12,10,15,1.5,131.0,1.7,11.0,132.0,127.87,101.25
2016,3,12,10,30,0.0,83.0,1.7,11.0,83.0,80.34,61.86
2016,3,12,10,45,2.5,139.0,1.75,11.5,141.0,136.64,108.16
2016,3,12,11,0,5.0,195.0,1.8,12.0,199.0,193.57,153.81
2016,3,12,11,15,3.0,177.5,1.8,12.0,180.5,175.11,138.6
2016,3,12,11,30,1.0,160.0,1.8,12.0,162.0,156.49,123.45
2016,3,12,11,45,19.0,240.5,1.85,12.0,255.5,251.34,199.93
2016,3,12,12,0,37.0,321.0,1.9,12.0,349.0,355.09,280.92
2016,3,12,12,15,21.5,259.0,1.9,12.0,275.5,273.33,216.51
2016,3,12,12,30,6.0,197.0,1.9,12.0,202.0,198.12,156.74
2016,3,12,12,45,3.0,148.0,1.95,12.0,150.5,146.89,115.69
2016,3,12,13,0,0.0,99.0,2.0,12.0,99.0,95.96,74.15
2016,3,12,13,15,1.5,138.0,2.0,12.0,139.5,135.79,106.96
2016,3,12,13,30,3.0,177.0,2.0,12.0,180.0,176.16,139.78
2016,3,12,13,45,1.5,105.0,2.0,12.0,106.5,103.16,80.32
2016,3,12,14,0,0.0,33.0,2.0,12.0,33.0,31.91,21.23
2016,3,12,14,15,0.0,45.5,1.95,12.0,45.5,44.0,31.47
2016,3,12,14,30,0.0,58.0,1.9,12.0,58.0,56.1,41.68
2016,3,12,14,45,0.0,89.5,1.9,12.0,89.5,86.61,67.29
2016,3,12,15,0,0.0,121.0,1.9,12.0,121.0,118.09,93.58
2016,3,12,15,15,0.0,111.5,1.85,12.0,111.5,108.68,85.96
2016,3,12,15,30,0.0,102.0,1.8,12.0,102.0,99.27,78.38
2016,3,12,15,45,0.0,60.0,1.75,12.0,60.0,57.99,43.85
2016,3,12,16,0,0.0,18.0,1.7,12.0,18.0,17.37,9.3
2016,3,12,16,15,0.0,15.5,1.65,11.5,15.5,14.95,7.29
2016,3,12,16,30,0.0,13.0,1.6,11.0,13.0,12.54,5.25
2016,3,12,16,45,0.0,10.5,1.6,11.0,10.5,10.12,3.15
2016,3,12,17,0,0.0,8.0,1.6,11.0,8.0,7.71,1.04
2016,3,12,17,15,0.0,6.0,1.55,11.0,6.0,5.78,0.0
2016,3,12,17,30,0.0,4.0,1.5,11.0,4.0,3.85,0.0
2016,3,12,17,45,0.0,2.0,1.5,11.0,2.0,1.93,0.0
2016,3,12,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,11.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,1.4,12.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,1.4,12.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,1.4,12.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,1.45,12.0,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,1.5,12.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,1.5,12.0,7.0,6.75,0.17
2016,3,13,8,45,0.0,14.5,1.55,12.5,14.5,13.99,6.37
2016,3,13,9,0,0.0,22.0,1.6,13.0,22.0,21.24,12.49
2016,3,13,9,15,0.0,32.5,1.6,13.0,32.5,31.4,21.05
2016,3,13,9,30,0.0,43.0,1.6,13.0,43.0,41.56,29.54
2016,3,13,9,45,0.0,32.0,1.6,13.0,32.0,30.93,20.5
2016,3,13,10,0,0.0,21.0,1.6,13.0,21.0,20.29,11.5
2016,3,13,10,15,2.5,105.0,1.6,13.0,106.5,103.29,80.64
2016,3,13,10,30,5.0,189.0,1.6,13.0,192.0,186.94,148.29
2016,3,13,10,45,6.5,199.5,1.65,13.0,204.0,198.7,157.28
2016,3,13,11,0,8.0,210.0,1.7,13.0,216.0,210.59,166.61
2016,3,13,11,15,5.0,185.0,1.7,13.0,188.5,184.06,145.18
2016,3,13,11,30,2.0,160.0,1.7,13.0,161.0,157.29,123.58
2016,3,13,11,45,1.0,136.5,1.7,13.0,137.0,133.49,104.34
2016,3,13,12,0,0.0,113.0,1.7,13.0,113.0,109.65,84.95
2016,3,13,12,15,2.0,146.0,1.7,13.0,148.0,143.86,112.82
2016,3,13,12,30,4.0,179.0,1.7,13.0,183.0,178.43,140.61
2016,3,13,12,45,5.0,186.5,1.75,13.0,191.0,186.96,147.43
2016,3,13,13,0,6.0,194.0,1.8,13.0,199.0,195.54,154.39
2016,3,13,13,15,3.0,144.5,1.75,13.0,147.0,143.56,112.63
2016,3,13,13,30,0.0,95.0,1.7,13.0,95.0,92.02,70.72
2016,3,13,13,45,1.0,132.5,1.65,13.0,133.5,129.97,101.96
2016,3,13,14,0,2.0,170.0,1.6,13.0,172.0,168.54,133.27
2016,3,13,14,15,1.0,117.5,1.55,13.0,118.5,115.12,89.97
2016,3,13,14,30,0.0,65.0,1.5,13.0,65.0,62.88,47.07
2016,3,13,14,45,0.0,38.0,1.5,13.0,38.0,36.73,25.35
2016,3,13,15,0,0.0,11.0,1.5,13.0,11.0,10.62,3.36
2016,3,13,15,15,0.0,25.5,1.45,12.5,25.5,24.63,15.34
2016,3,13,15,30,0.0,40.0,1.4,12.0,40.0,38.64,27.37
2016,3,13,15,45,0.0,65.5,1.4,12.0,65.5,63.32,48.42
2016,3,13,16,0,0.0,91.0,1.4,12.0,91.0,88.6,69.93
2016,3,13,16,15,0.0,79.5,1.35,12.0,79.5,77.19,60.45
2016,3,13,16,30,0.0,68.0,1.3,12.0,68.0,65.79,50.91
2016,3,13,16,45,0.0,56.0,1.3,12.0,56.0,54.11,40.99
2016,3,13,17,0,0.0,44.0,1.3,12.0,44.0,42.5,30.97
2016,3,13,17,15,0.0,32.5,1.25,12.0,32.5,31.37,21.23
2016,3,13,17,30,0.0,21.0,1.2,12.0,21.0,20.26,11.43
2016,3,13,17,45,0.0,12.5,1.2,12.0,12.5,12.05,3.81
2016,3,13,18,0,0.0,4.0,1.2,12.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,1.15,12.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
