Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,8.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,9.0,10.0,9.83,0.0
2016,3,14,6,45,96.5,28.5,1.25,9.5,40.5,23.73,12.5
2016,3,14,7,0,193.0,47.0,1.3,10.0,71.0,36.04,26.12
2016,3,14,7,15,258.5,64.5,1.3,10.0,113.0,59.14,39.55
2016,3,14,7,30,324.0,82.0,1.3,10.0,155.0,97.94,65.29
2016,3,14,7,45,357.0,99.5,1.35,10.0,199.0,139.61,98.24
2016,3,14,8,0,390.0,117.0,1.4,10.0,243.0,185.01,136.6
2016,3,14,8,15,444.0,121.5,1.4,10.0,287.5,227.61,172.97
2016,3,14,8,30,498.0,126.0,1.4,10.0,332.0,275.64,214.42
2016,3,14,8,45,467.0,152.0,1.45,10.5,363.0,317.41,251.47
2016,3,14,9,0,436.0,178.0,1.5,11.0,394.0,355.46,283.98
2016,3,14,9,15,425.0,199.5,1.5,11.0,425.5,395.04,316.75
2016,3,14,9,30,414.0,221.0,1.5,11.0,457.0,432.9,347.14
2016,3,14,9,45,425.5,235.0,1.5,11.5,491.5,474.63,379.21
2016,3,14,10,0,437.0,249.0,1.5,12.0,526.0,516.48,410.54
2016,3,14,10,15,426.0,268.0,1.5,12.0,549.0,548.44,434.18
2016,3,14,10,30,415.0,287.0,1.5,12.0,572.0,575.63,453.93
2016,3,14,10,45,366.0,311.5,1.5,12.0,569.5,581.4,456.81
2016,3,14,11,0,317.0,336.0,1.5,12.0,567.0,583.05,456.58
2016,3,14,11,15,315.5,344.5,1.5,12.0,579.5,602.17,470.35
2016,3,14,11,30,314.0,353.0,1.5,12.0,592.0,620.19,483.07
2016,3,14,11,45,245.5,369.0,1.5,12.0,557.0,582.95,453.94
2016,3,14,12,0,177.0,385.0,1.5,12.0,522.0,547.7,426.28
2016,3,14,12,15,181.0,385.0,1.5,12.0,525.5,555.85,432.73
2016,3,14,12,30,185.0,385.0,1.5,12.0,529.0,563.38,438.39
2016,3,14,12,45,186.0,381.0,1.55,12.5,524.5,563.31,438.01
2016,3,14,13,0,187.0,377.0,1.6,13.0,520.0,562.46,437.17
2016,3,14,13,15,195.5,368.0,1.6,13.0,514.5,562.06,437.59
2016,3,14,13,30,204.0,359.0,1.6,13.0,509.0,560.76,437.39
2016,3,14,13,45,105.0,278.5,1.6,13.0,356.0,386.48,305.37
2016,3,14,14,0,6.0,198.0,1.6,13.0,203.0,200.37,158.09
2016,3,14,14,15,393.5,171.5,1.6,12.5,426.0,530.88,429.1
2016,3,14,14,30,781.0,145.0,1.6,12.0,649.0,819.39,642.88
2016,3,14,14,45,626.5,178.0,1.65,12.0,568.0,713.56,564.35
2016,3,14,15,0,472.0,211.0,1.7,12.0,487.0,610.38,487.35
2016,3,14,15,15,280.0,217.0,1.7,12.0,377.5,451.91,365.15
2016,3,14,15,30,88.0,223.0,1.7,12.0,268.0,297.95,241.32
2016,3,14,15,45,50.5,188.5,1.75,12.0,214.0,232.19,188.87
2016,3,14,16,0,13.0,154.0,1.8,12.0,160.0,163.15,132.1
2016,3,14,16,15,8.0,135.5,1.7,11.5,139.5,141.09,114.38
2016,3,14,16,30,3.0,117.0,1.6,11.0,119.0,119.44,96.58
2016,3,14,16,45,1.5,97.0,1.55,10.5,98.0,98.31,78.97
2016,3,14,17,0,0.0,77.0,1.5,10.0,77.0,77.24,61.03
2016,3,14,17,15,0.0,57.5,1.45,9.5,57.5,57.34,43.75
2016,3,14,17,30,0.0,38.0,1.4,9.0,38.0,37.24,26.05
2016,3,14,17,45,0.0,22.5,1.4,9.0,22.5,21.72,11.77
2016,3,14,18,0,0.0,7.0,1.4,9.0,7.0,6.75,0.0
2016,3,14,18,15,0.0,3.5,1.4,8.5,3.5,3.44,0.0
2016,3,14,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,32.0,6.0,1.0,6.5,7.0,0.0,0.0
2016,3,15,6,30,64.0,12.0,1.0,7.0,14.0,11.8,0.0
2016,3,15,6,45,211.5,27.0,1.05,7.5,51.0,20.85,11.1
2016,3,15,7,0,359.0,42.0,1.1,8.0,88.0,32.27,23.13
2016,3,15,7,15,451.0,52.0,1.1,8.5,137.5,56.62,32.6
2016,3,15,7,30,543.0,62.0,1.1,9.0,187.0,102.44,60.04
2016,3,15,7,45,608.5,67.5,1.15,9.5,240.0,150.68,96.69
2016,3,15,8,0,674.0,73.0,1.2,10.0,293.0,206.15,143.28
2016,3,15,8,15,712.5,78.0,1.2,10.5,345.0,260.86,191.8
2016,3,15,8,30,751.0,83.0,1.2,11.0,397.0,320.66,244.36
2016,3,15,8,45,782.5,85.5,1.2,11.5,446.5,376.79,293.14
2016,3,15,9,0,814.0,88.0,1.2,12.0,496.0,435.0,342.16
2016,3,15,9,15,833.0,90.5,1.2,12.0,540.0,488.95,387.09
2016,3,15,9,30,852.0,93.0,1.2,12.0,584.0,543.05,430.74
2016,3,15,9,45,868.5,94.5,1.25,12.5,623.0,594.57,470.66
2016,3,15,10,0,885.0,96.0,1.3,13.0,662.0,645.04,508.63
2016,3,15,10,15,894.5,98.0,1.25,13.0,694.0,690.39,541.86
2016,3,15,10,30,904.0,100.0,1.2,13.0,726.0,733.92,571.98
2016,3,15,10,45,912.0,100.5,1.15,13.5,751.0,772.81,596.31
2016,3,15,11,0,920.0,101.0,1.1,14.0,776.0,809.32,618.59
2016,3,15,11,15,924.5,101.5,1.1,14.0,793.0,840.51,638.81
2016,3,15,11,30,929.0,102.0,1.1,14.0,810.0,868.76,657.01
2016,3,15,11,45,931.5,102.0,1.1,14.5,819.0,891.75,670.45
2016,3,15,12,0,934.0,102.0,1.1,15.0,828.0,911.44,681.74
2016,3,15,12,15,934.5,102.0,1.1,15.0,828.5,926.02,691.0
2016,3,15,12,30,935.0,102.0,1.1,15.0,829.0,937.08,698.12
2016,3,15,12,45,936.5,100.0,1.15,15.0,822.0,943.33,703.12
2016,3,15,13,0,938.0,98.0,1.2,15.0,815.0,945.96,705.95
2016,3,15,13,15,934.0,97.0,1.2,15.0,799.5,941.14,703.23
2016,3,15,13,30,930.0,96.0,1.2,15.0,784.0,932.72,698.38
2016,3,15,13,45,925.0,94.5,1.2,15.0,760.5,919.35,690.42
2016,3,15,14,0,920.0,93.0,1.2,15.0,737.0,902.56,680.35
2016,3,15,14,15,910.5,91.5,1.2,15.0,706.0,878.62,665.58
2016,3,15,14,30,901.0,90.0,1.2,15.0,675.0,851.67,648.84
2016,3,15,14,45,889.0,88.0,1.25,15.0,637.5,819.29,629.03
2016,3,15,15,0,877.0,86.0,1.3,15.0,600.0,784.41,607.27
2016,3,15,15,15,860.0,83.5,1.3,14.5,556.5,747.43,584.27
2016,3,15,15,30,843.0,81.0,1.3,14.0,513.0,704.05,556.26
2016,3,15,15,45,820.0,77.5,1.3,14.0,465.0,653.97,521.84
2016,3,15,16,0,797.0,74.0,1.3,14.0,417.0,603.18,484.42
2016,3,15,16,15,763.5,70.0,1.25,13.5,366.0,545.16,440.64
2016,3,15,16,30,730.0,66.0,1.2,13.0,315.0,488.01,395.98
2016,3,15,16,45,681.5,60.0,1.2,12.5,262.5,422.31,343.08
2016,3,15,17,0,633.0,54.0,1.2,12.0,210.0,361.98,292.25
2016,3,15,17,15,552.5,46.5,1.2,11.5,159.0,288.64,229.2
2016,3,15,17,30,472.0,39.0,1.2,11.0,108.0,222.85,170.73
2016,3,15,17,45,332.5,27.5,1.3,10.5,66.0,143.35,100.07
2016,3,15,18,0,193.0,16.0,1.4,10.0,24.0,71.25,0.0
2016,3,15,18,15,96.5,8.0,1.4,9.5,12.0,26.15,0.0
2016,3,15,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,60.0,6.5,1.05,8.5,8.5,0.0,0.0
2016,3,16,6,30,120.0,13.0,0.9,9.0,17.0,12.78,0.0
2016,3,16,6,45,274.0,26.0,0.8,9.5,57.0,19.82,10.62
2016,3,16,7,0,428.0,39.0,0.7,10.0,97.0,29.08,20.21
2016,3,16,7,15,516.5,47.5,0.7,10.0,147.5,56.9,30.11
2016,3,16,7,30,605.0,56.0,0.7,10.0,198.0,105.23,59.25
2016,3,16,7,45,660.0,62.0,0.7,10.5,251.5,156.18,98.63
2016,3,16,8,0,715.0,68.0,0.7,11.0,305.0,214.95,148.3
2016,3,16,8,15,752.0,72.5,0.75,11.5,357.5,270.98,197.75
2016,3,16,8,30,789.0,77.0,0.8,12.0,410.0,330.31,249.68
2016,3,16,8,45,815.0,80.0,0.85,12.5,459.5,386.97,298.67
2016,3,16,9,0,841.0,83.0,0.9,13.0,509.0,445.06,347.31
2016,3,16,9,15,860.0,85.5,0.85,13.5,554.0,500.38,391.65
2016,3,16,9,30,879.0,88.0,0.8,14.0,599.0,556.26,434.58
2016,3,16,9,45,892.5,90.5,0.8,14.5,638.0,607.9,473.21
2016,3,16,10,0,906.0,93.0,0.8,15.0,677.0,658.52,509.79
2016,3,16,10,15,916.0,94.5,0.8,15.0,709.5,704.52,542.97
2016,3,16,10,30,926.0,96.0,0.8,15.0,742.0,748.68,572.75
2016,3,16,10,45,932.5,97.0,0.85,15.5,767.0,787.69,597.73
2016,3,16,11,0,939.0,98.0,0.9,16.0,792.0,824.17,620.82
2016,3,16,11,15,943.5,99.0,0.9,16.0,809.0,856.35,641.25
2016,3,16,11,30,948.0,100.0,0.9,16.0,826.0,885.54,659.66
2016,3,16,11,45,950.0,100.0,0.9,16.5,835.0,908.44,672.69
2016,3,16,12,0,952.0,100.0,0.9,17.0,844.0,927.97,683.58
2016,3,16,12,15,952.0,100.0,0.9,17.0,844.0,942.28,692.46
2016,3,16,12,30,952.0,100.0,0.9,17.0,844.0,953.01,699.21
2016,3,16,12,45,955.0,97.0,0.9,17.0,837.5,959.55,703.45
2016,3,16,13,0,958.0,94.0,0.9,17.0,831.0,962.4,705.53
2016,3,16,13,15,953.5,93.5,0.9,17.0,814.5,957.55,702.86
2016,3,16,13,30,949.0,93.0,0.9,17.0,798.0,949.04,698.08
2016,3,16,13,45,943.0,91.5,0.9,17.0,773.5,934.51,689.6
2016,3,16,14,0,937.0,90.0,0.9,17.0,749.0,916.52,679.04
2016,3,16,14,15,927.5,88.5,0.9,17.0,717.5,892.19,664.42
2016,3,16,14,30,918.0,87.0,0.9,17.0,686.0,864.78,647.83
2016,3,16,14,45,905.0,85.0,0.9,17.0,647.5,831.09,626.99
2016,3,16,15,0,892.0,83.0,0.9,17.0,609.0,794.88,604.34
2016,3,16,15,15,874.5,80.5,0.85,16.5,565.0,752.44,577.54
2016,3,16,15,30,857.0,78.0,0.8,16.0,521.0,712.58,552.21
2016,3,16,15,45,833.0,75.0,0.8,16.0,472.5,661.78,518.24
2016,3,16,16,0,809.0,72.0,0.8,16.0,424.0,610.31,481.63
2016,3,16,16,15,775.0,68.0,0.8,15.5,372.0,551.38,438.65
2016,3,16,16,30,741.0,64.0,0.8,15.0,320.0,493.35,394.66
2016,3,16,16,45,691.5,59.0,0.8,14.5,267.0,427.63,342.81
2016,3,16,17,0,642.0,54.0,0.8,14.0,214.0,365.08,291.24
2016,3,16,17,15,563.5,46.5,0.8,13.5,162.5,294.09,231.06
2016,3,16,17,30,485.0,39.0,0.8,13.0,111.0,228.24,173.36
2016,3,16,17,45,346.5,28.0,0.8,12.5,68.5,148.57,103.68
2016,3,16,18,0,208.0,17.0,0.8,12.0,26.0,76.76,0.0
2016,3,16,18,15,104.0,8.5,0.8,11.5,13.0,28.2,0.0
2016,3,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,15,92.5,7.0,1.25,9.5,10.5,6.88,0.0
2016,3,17,6,30,185.0,14.0,1.2,10.0,21.0,10.65,0.0
2016,3,17,6,45,334.5,25.5,1.2,10.5,63.0,19.1,10.29
2016,3,17,7,0,484.0,37.0,1.2,11.0,105.0,26.96,18.29
2016,3,17,7,15,567.0,44.5,1.1,11.5,156.5,58.57,29.01
2016,3,17,7,30,650.0,52.0,1.0,12.0,208.0,110.86,61.37
2016,3,17,7,45,701.0,57.5,0.95,12.5,262.0,163.28,102.25
2016,3,17,8,0,752.0,63.0,0.9,13.0,316.0,221.18,151.45
2016,3,17,8,15,786.5,67.0,0.8,13.5,369.0,278.27,201.64
2016,3,17,8,30,821.0,71.0,0.7,14.0,422.0,338.31,253.53
2016,3,17,8,45,844.5,74.0,0.65,14.5,471.5,395.78,302.31
2016,3,17,9,0,868.0,77.0,0.6,15.0,521.0,455.55,350.96
2016,3,17,9,15,885.5,79.5,0.55,15.5,566.0,511.19,394.6
2016,3,17,9,30,903.0,82.0,0.5,16.0,611.0,566.67,436.27
2016,3,17,9,45,915.5,84.0,0.45,16.5,650.0,618.31,473.46
2016,3,17,10,0,928.0,86.0,0.4,17.0,689.0,668.76,508.33
2016,3,17,10,15,937.0,87.5,0.35,17.5,721.5,714.92,538.95
2016,3,17,10,30,946.0,89.0,0.3,18.0,754.0,759.11,565.38
2016,3,17,10,45,951.5,90.5,0.25,18.5,778.5,798.51,588.07
2016,3,17,11,0,957.0,92.0,0.2,19.0,803.0,835.26,608.7
2016,3,17,11,15,961.0,92.5,0.2,19.0,820.0,866.95,627.84
2016,3,17,11,30,965.0,93.0,0.2,19.0,837.0,895.56,645.02
2016,3,17,11,45,966.0,93.5,0.25,19.5,845.5,918.4,658.27
2016,3,17,12,0,967.0,94.0,0.3,20.0,854.0,937.77,669.52
2016,3,17,12,15,967.0,94.0,0.35,20.0,854.0,952.19,679.14
2016,3,17,12,30,967.0,94.0,0.4,20.0,854.0,962.95,686.73
2016,3,17,12,45,965.0,94.0,0.45,20.0,846.0,968.24,691.15
2016,3,17,13,0,963.0,94.0,0.5,20.0,838.0,969.8,693.49
2016,3,17,13,15,958.5,93.0,0.5,20.0,821.5,964.31,690.53
2016,3,17,13,30,954.0,92.0,0.5,20.0,805.0,955.13,685.52
2016,3,17,13,45,947.5,91.0,0.55,20.0,780.5,940.58,678.39
2016,3,17,14,0,941.0,90.0,0.6,20.0,756.0,922.56,669.18
2016,3,17,14,15,931.5,88.5,0.6,19.5,724.0,898.07,656.11
2016,3,17,14,30,922.0,87.0,0.6,19.0,692.0,870.49,641.06
2016,3,17,14,45,908.5,85.5,0.6,19.0,653.5,836.75,620.7
2016,3,17,15,0,895.0,84.0,0.6,19.0,615.0,800.53,598.59
2016,3,17,15,15,878.0,81.5,0.55,19.0,571.0,758.28,571.37
2016,3,17,15,30,861.0,79.0,0.5,19.0,527.0,718.57,545.67
2016,3,17,15,45,836.5,76.0,0.5,19.0,478.0,667.17,512.17
2016,3,17,16,0,812.0,73.0,0.5,19.0,429.0,615.14,476.19
2016,3,17,16,15,778.5,69.0,0.5,18.0,377.0,556.25,435.16
2016,3,17,16,30,745.0,65.0,0.5,17.0,325.0,498.22,392.91
2016,3,17,16,45,695.5,60.0,0.55,16.5,271.5,432.16,342.2
2016,3,17,17,0,646.0,55.0,0.6,16.0,218.0,369.27,291.52
2016,3,17,17,15,568.0,47.5,0.65,15.5,166.0,298.1,232.23
2016,3,17,17,30,490.0,40.0,0.7,15.0,114.0,231.97,175.1
2016,3,17,17,45,352.5,28.5,0.8,14.5,71.0,151.43,105.76
2016,3,17,18,0,215.0,17.0,0.9,14.0,28.0,79.27,8.77
2016,3,17,18,15,107.5,8.5,0.85,13.5,14.0,29.02,0.0
2016,3,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.5,8.0,0.95,8.5,12.0,7.86,0.0
2016,3,18,6,30,185.0,16.0,0.9,9.0,24.0,12.32,0.0
2016,3,18,6,45,327.0,28.0,0.85,9.5,66.0,21.16,12.35
2016,3,18,7,0,469.0,40.0,0.8,10.0,108.0,29.38,20.6
2016,3,18,7,15,551.0,47.5,0.8,10.0,159.5,62.88,32.38
2016,3,18,7,30,633.0,55.0,0.8,10.0,211.0,112.37,63.58
2016,3,18,7,45,681.5,61.0,0.8,10.5,264.0,166.31,106.51
2016,3,18,8,0,730.0,67.0,0.8,11.0,317.0,223.21,155.32
2016,3,18,8,15,764.5,71.5,0.75,11.5,369.5,279.68,205.21
2016,3,18,8,30,799.0,76.0,0.7,12.0,422.0,339.12,256.9
2016,3,18,8,45,821.0,80.0,0.7,12.5,470.5,395.9,305.5
2016,3,18,9,0,843.0,84.0,0.7,13.0,519.0,453.66,353.2
2016,3,18,9,15,861.0,87.0,0.7,13.0,564.0,509.18,398.21
2016,3,18,9,30,879.0,90.0,0.7,13.0,609.0,565.15,442.02
2016,3,18,9,45,890.0,93.0,0.7,13.5,647.0,615.85,479.72
2016,3,18,10,0,901.0,96.0,0.7,14.0,685.0,665.31,515.25
2016,3,18,10,15,911.0,97.5,0.7,14.0,717.5,711.1,548.11
2016,3,18,10,30,921.0,99.0,0.7,14.0,750.0,755.06,577.37
2016,3,18,10,45,927.0,100.5,0.7,14.0,775.0,793.98,602.57
2016,3,18,11,0,933.0,102.0,0.7,14.0,800.0,830.36,625.87
2016,3,18,11,15,937.5,103.0,0.7,14.0,817.0,862.3,646.06
2016,3,18,11,30,942.0,104.0,0.7,14.0,834.0,891.27,664.24
2016,3,18,11,45,943.5,104.5,0.7,14.5,842.5,914.05,677.12
2016,3,18,12,0,945.0,105.0,0.7,15.0,851.0,933.46,687.89
2016,3,18,12,15,797.5,176.5,0.7,15.0,806.5,896.65,663.6
2016,3,18,12,30,650.0,248.0,0.7,15.0,762.0,852.58,633.91
2016,3,18,12,45,630.0,253.5,0.75,15.0,747.5,846.4,631.13
2016,3,18,13,0,610.0,259.0,0.8,15.0,733.0,835.74,624.88
2016,3,18,13,15,756.5,189.0,0.8,15.0,764.5,897.34,668.46
2016,3,18,13,30,903.0,119.0,0.8,15.0,796.0,941.55,697.04
2016,3,18,13,45,895.0,118.0,0.8,15.0,772.0,926.21,687.16
2016,3,18,14,0,887.0,117.0,0.8,15.0,748.0,913.0,679.69
2016,3,18,14,15,787.0,143.5,0.8,14.5,685.5,842.31,635.23
2016,3,18,14,30,687.0,170.0,0.8,14.0,623.0,776.18,593.52
2016,3,18,14,45,691.5,155.5,0.85,14.0,590.0,748.4,577.13
2016,3,18,15,0,696.0,141.0,0.9,14.0,557.0,717.71,557.97
2016,3,18,15,15,687.5,130.0,0.95,13.5,516.0,678.27,533.26
2016,3,18,15,30,679.0,119.0,1.0,13.0,475.0,636.99,506.02
2016,3,18,15,45,694.5,102.0,1.05,13.0,436.5,603.67,483.31
2016,3,18,16,0,710.0,85.0,1.1,13.0,398.0,566.8,456.98
2016,3,18,16,15,646.5,90.5,1.1,12.5,349.5,505.05,409.89
2016,3,18,16,30,583.0,96.0,1.1,12.0,301.0,446.5,364.0
2016,3,18,16,45,582.5,81.5,1.1,12.0,258.0,402.36,327.83
2016,3,18,17,0,582.0,67.0,1.1,12.0,215.0,356.94,288.7
2016,3,18,17,15,500.0,57.5,1.05,11.5,164.0,282.57,225.27
2016,3,18,17,30,418.0,48.0,1.0,11.0,113.0,215.86,166.8
2016,3,18,17,45,209.0,38.5,1.0,10.5,71.0,119.41,86.12
2016,3,18,18,0,0.0,29.0,1.0,10.0,29.0,32.0,5.08
2016,3,18,18,15,0.0,14.5,0.95,9.5,14.5,14.25,0.0
2016,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,9.0,9.0,8.85,0.0
2016,3,19,6,30,0.0,18.0,0.4,9.0,18.0,17.19,0.0
2016,3,19,6,45,69.5,36.0,0.35,9.5,46.5,31.38,21.35
2016,3,19,7,0,139.0,54.0,0.3,10.0,75.0,43.64,33.39
2016,3,19,7,15,166.0,75.0,0.3,10.5,110.0,71.66,50.8
2016,3,19,7,30,193.0,96.0,0.3,11.0,145.0,104.79,75.7
2016,3,19,7,45,214.0,116.0,0.35,11.5,181.5,139.43,103.64
2016,3,19,8,0,235.0,136.0,0.4,12.0,218.0,176.56,134.36
2016,3,19,8,15,266.5,155.0,0.4,12.0,261.5,218.14,168.72
2016,3,19,8,30,298.0,174.0,0.4,12.0,305.0,263.11,205.64
2016,3,19,8,45,314.5,193.0,0.45,12.5,345.0,305.42,239.93
2016,3,19,9,0,331.0,212.0,0.5,13.0,385.0,349.15,274.59
2016,3,19,9,15,585.5,152.0,0.5,13.0,488.5,438.46,344.45
2016,3,19,9,30,840.0,92.0,0.5,13.0,592.0,548.92,429.21
2016,3,19,9,45,851.0,95.5,0.5,13.5,629.5,598.73,465.33
2016,3,19,10,0,862.0,99.0,0.5,14.0,667.0,647.04,499.85
2016,3,19,10,15,871.5,100.5,0.5,14.0,698.0,690.91,531.2
2016,3,19,10,30,881.0,102.0,0.5,14.0,729.0,733.01,559.24
2016,3,19,10,45,705.5,186.5,0.5,14.5,699.5,721.73,547.5
2016,3,19,11,0,530.0,271.0,0.5,15.0,670.0,692.84,522.54
2016,3,19,11,15,527.5,280.0,0.5,15.0,684.5,717.55,539.64
2016,3,19,11,30,525.0,289.0,0.5,15.0,699.0,740.37,554.54
2016,3,19,11,45,355.0,343.5,0.55,15.0,622.0,659.47,495.39
2016,3,19,12,0,185.0,398.0,0.6,15.0,545.0,570.36,429.79
2016,3,19,12,15,293.0,373.0,0.6,15.0,605.5,651.46,490.69
2016,3,19,12,30,401.0,348.0,0.6,15.0,666.0,727.19,544.7
2016,3,19,12,45,464.5,318.5,0.6,15.5,684.0,765.14,570.33
2016,3,19,13,0,528.0,289.0,0.6,16.0,702.0,795.02,590.97
2016,3,19,13,15,404.0,324.0,0.6,16.0,636.5,713.43,532.92
2016,3,19,13,30,280.0,359.0,0.6,16.0,571.0,639.67,480.11
2016,3,19,13,45,591.5,226.5,0.65,16.0,655.5,784.25,590.57
2016,3,19,14,0,903.0,94.0,0.7,16.0,740.0,898.72,667.91
2016,3,19,14,15,895.0,92.5,0.7,15.5,710.0,875.98,653.51
2016,3,19,14,30,887.0,91.0,0.7,15.0,680.0,850.23,639.14
2016,3,19,14,45,875.0,89.5,0.7,15.0,643.0,818.38,619.44
2016,3,19,15,0,863.0,88.0,0.7,15.0,606.0,784.07,598.0
2016,3,19,15,15,847.0,85.5,0.7,14.5,563.0,747.91,576.15
2016,3,19,15,30,831.0,83.0,0.7,14.0,520.0,705.3,549.39
2016,3,19,15,45,809.0,79.5,0.75,14.0,473.0,655.93,516.93
2016,3,19,16,0,787.0,76.0,0.8,14.0,426.0,605.81,481.72
2016,3,19,16,15,754.5,72.0,0.85,13.5,375.0,548.35,440.04
2016,3,19,16,30,722.0,68.0,0.9,13.0,324.0,491.72,397.2
2016,3,19,16,45,675.0,62.5,0.95,13.0,271.5,427.17,345.58
2016,3,19,17,0,628.0,57.0,1.0,13.0,219.0,367.86,295.97
2016,3,19,17,15,552.5,49.5,0.95,12.5,168.0,296.05,234.82
2016,3,19,17,30,477.0,42.0,0.9,12.0,117.0,231.24,177.79
2016,3,19,17,45,351.0,31.0,0.9,11.5,74.5,154.83,111.13
2016,3,19,18,0,225.0,20.0,0.9,11.0,32.0,86.7,27.85
2016,3,19,18,15,112.5,10.0,0.9,10.5,16.0,31.8,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,0.75,10.5,8.5,8.36,0.0
2016,3,20,6,30,0.0,17.0,0.7,11.0,17.0,16.41,1.2
2016,3,20,6,45,32.0,36.5,0.7,11.5,41.5,33.35,23.04
2016,3,20,7,0,64.0,56.0,0.7,12.0,66.0,47.76,36.77
2016,3,20,7,15,79.5,78.0,0.7,12.0,95.5,72.53,53.79
2016,3,20,7,30,95.0,100.0,0.7,12.0,125.0,99.98,75.67
2016,3,20,7,45,104.5,122.5,0.75,12.5,155.0,128.91,99.42
2016,3,20,8,0,114.0,145.0,0.8,13.0,185.0,159.15,124.37
2016,3,20,8,15,109.5,167.5,0.8,13.5,211.0,186.6,147.2
2016,3,20,8,30,105.0,190.0,0.8,14.0,237.0,214.46,169.83
2016,3,20,8,45,172.5,210.0,0.85,14.5,296.5,266.53,210.51
2016,3,20,9,0,240.0,230.0,0.9,15.0,356.0,326.45,257.04
2016,3,20,9,15,222.5,253.0,0.9,15.0,377.5,353.47,277.96
2016,3,20,9,30,205.0,276.0,0.9,15.0,399.0,378.54,296.96
2016,3,20,9,45,530.0,189.5,0.95,15.0,535.0,502.26,394.62
2016,3,20,10,0,855.0,103.0,1.0,15.0,671.0,650.21,506.97
2016,3,20,10,15,589.0,214.0,1.0,15.0,614.0,615.26,476.21
2016,3,20,10,30,323.0,325.0,1.0,15.0,557.0,556.29,428.38
2016,3,20,10,45,164.5,260.0,1.05,15.5,378.5,382.94,298.77
2016,3,20,11,0,6.0,195.0,1.1,16.0,200.0,194.38,150.49
2016,3,20,11,15,5.0,185.5,1.1,16.0,190.0,184.59,143.37
2016,3,20,11,30,4.0,176.0,1.1,16.0,180.0,174.69,135.49
2016,3,20,11,45,6.0,191.0,1.15,16.0,196.0,191.42,148.71
2016,3,20,12,0,8.0,206.0,1.2,16.0,212.0,208.3,161.92
2016,3,20,12,15,9.5,223.5,1.2,15.5,231.0,227.36,177.05
2016,3,20,12,30,11.0,241.0,1.2,15.0,250.0,246.58,192.29
2016,3,20,12,45,16.5,267.5,1.2,15.0,280.5,278.67,217.2
2016,3,20,13,0,22.0,294.0,1.2,15.0,311.0,311.1,242.13
2016,3,20,13,15,11.0,219.0,1.2,15.0,227.5,225.35,175.75
2016,3,20,13,30,0.0,144.0,1.2,15.0,144.0,140.43,108.75
2016,3,20,13,45,0.0,124.0,1.2,15.0,124.0,120.63,93.22
2016,3,20,14,0,0.0,104.0,1.2,15.0,104.0,100.88,77.41
2016,3,20,14,15,0.0,62.5,1.2,15.0,62.5,60.48,44.54
2016,3,20,14,30,0.0,21.0,1.2,15.0,21.0,20.3,11.33
2016,3,20,14,45,0.0,26.5,1.2,15.0,26.5,25.61,15.83
2016,3,20,15,0,0.0,32.0,1.2,15.0,32.0,30.93,20.33
2016,3,20,15,15,0.0,20.5,1.15,14.5,20.5,19.8,11.08
2016,3,20,15,30,0.0,9.0,1.1,14.0,9.0,8.69,1.73
2016,3,20,15,45,0.0,12.5,1.1,14.0,12.5,12.07,4.63
2016,3,20,16,0,0.0,16.0,1.1,14.0,16.0,15.44,7.55
2016,3,20,16,15,0.0,13.5,1.05,13.5,13.5,13.03,5.54
2016,3,20,16,30,0.0,11.0,1.0,13.0,11.0,10.61,3.51
2016,3,20,16,45,0.0,9.0,0.95,13.0,9.0,8.68,1.85
2016,3,20,17,0,0.0,7.0,0.9,13.0,7.0,6.75,0.18
2016,3,20,17,15,0.0,5.5,0.9,12.5,5.5,5.3,0.0
2016,3,20,17,30,0.0,4.0,0.9,12.0,4.0,3.85,0.0
2016,3,20,17,45,0.0,2.5,0.9,12.0,2.5,2.41,0.0
2016,3,20,18,0,0.0,1.0,0.9,12.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,0.9,12.0,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,6,15,28.0,11.0,0.9,10.0,12.5,10.81,0.0
2016,3,21,6,30,56.0,22.0,0.9,10.0,25.0,18.51,4.67
2016,3,21,6,45,132.0,41.0,0.9,10.5,59.0,33.61,23.56
2016,3,21,7,0,208.0,60.0,0.9,11.0,93.0,48.4,37.56
2016,3,21,7,15,256.5,78.5,0.95,11.0,135.0,81.7,55.74
2016,3,21,7,30,305.0,97.0,1.0,11.0,177.0,118.72,82.57
2016,3,21,7,45,333.0,115.5,1.05,11.5,220.0,160.27,116.43
2016,3,21,8,0,361.0,134.0,1.1,12.0,263.0,205.0,154.1
2016,3,21,8,15,396.0,144.5,1.15,12.0,305.5,247.51,190.41
2016,3,21,8,30,431.0,155.0,1.2,12.0,348.0,293.5,229.56
2016,3,21,8,45,383.5,185.5,1.25,12.0,371.5,328.63,260.38
2016,3,21,9,0,336.0,216.0,1.3,12.0,395.0,357.76,285.06
2016,3,21,9,15,361.5,230.5,1.3,12.0,437.0,403.4,321.55
2016,3,21,9,30,387.0,245.0,1.3,12.0,479.0,450.93,358.7
2016,3,21,9,45,259.5,281.5,1.35,12.5,443.0,429.98,340.84
2016,3,21,10,0,132.0,318.0,1.4,13.0,407.0,395.6,312.01
2016,3,21,10,15,69.0,257.0,1.45,13.0,303.5,298.14,236.23
2016,3,21,10,30,6.0,196.0,1.5,13.0,200.0,194.54,153.33
2016,3,21,10,45,3.0,149.5,1.55,13.0,151.5,147.31,115.58
2016,3,21,11,0,0.0,103.0,1.6,13.0,103.0,99.81,76.93
2016,3,21,11,15,0.0,96.0,1.6,13.0,96.0,93.02,71.38
2016,3,21,11,30,0.0,89.0,1.6,13.0,89.0,86.22,65.77
2016,3,21,11,45,0.0,89.0,1.65,13.5,89.0,86.22,65.63
2016,3,21,12,0,0.0,89.0,1.7,14.0,89.0,86.23,65.48
2016,3,21,12,15,0.0,89.0,1.7,14.0,89.0,86.23,65.47
2016,3,21,12,30,0.0,89.0,1.7,14.0,89.0,86.23,65.48
2016,3,21,12,45,0.0,64.0,1.7,14.0,64.0,61.98,45.65
2016,3,21,13,0,0.0,39.0,1.7,14.0,39.0,37.75,25.72
2016,3,21,13,15,0.0,38.0,1.7,14.0,38.0,36.77,24.95
2016,3,21,13,30,0.0,37.0,1.7,14.0,37.0,35.8,24.17
2016,3,21,13,45,4.5,126.5,1.7,14.0,130.0,127.13,99.36
2016,3,21,14,0,9.0,216.0,1.7,14.0,223.0,221.15,174.74
2016,3,21,14,15,8.0,208.0,1.65,13.5,213.5,212.34,167.95
2016,3,21,14,30,7.0,200.0,1.6,13.0,204.0,203.55,161.52
2016,3,21,14,45,3.5,113.5,1.6,13.0,115.5,113.22,88.65
2016,3,21,15,0,0.0,27.0,1.6,13.0,27.0,26.09,16.38
2016,3,21,15,15,0.0,28.0,1.6,13.0,28.0,27.05,17.29
2016,3,21,15,30,0.0,29.0,1.6,13.0,29.0,28.01,18.17
2016,3,21,15,45,0.0,30.5,1.6,13.0,30.5,29.46,19.47
2016,3,21,16,0,0.0,32.0,1.6,13.0,32.0,30.9,20.78
2016,3,21,16,15,2.5,78.5,1.5,12.5,79.5,77.52,60.65
2016,3,21,16,30,5.0,125.0,1.4,12.0,127.0,128.36,103.74
2016,3,21,16,45,2.5,106.0,1.35,12.0,107.0,107.76,86.44
2016,3,21,17,0,0.0,87.0,1.3,12.0,87.0,87.36,69.19
2016,3,21,17,15,0.0,66.5,1.3,11.5,66.5,66.48,51.35
2016,3,21,17,30,0.0,46.0,1.3,11.0,46.0,45.42,33.04
2016,3,21,17,45,0.0,29.5,1.3,11.0,29.5,28.61,18.07
2016,3,21,18,0,0.0,13.0,1.3,11.0,13.0,12.54,1.53
2016,3,21,18,15,0.0,6.5,1.3,10.5,6.5,6.39,0.0
2016,3,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,100.5,12.0,1.1,8.5,18.0,11.8,0.0
2016,3,22,6,30,201.0,24.0,1.1,9.0,36.0,19.07,6.83
2016,3,22,6,45,336.0,36.0,1.15,9.5,81.0,27.52,18.49
2016,3,22,7,0,471.0,48.0,1.2,10.0,126.0,38.15,28.63
2016,3,22,7,15,549.0,55.5,1.2,10.0,178.0,79.25,43.29
2016,3,22,7,30,627.0,63.0,1.2,10.0,230.0,129.47,77.75
2016,3,22,7,45,681.0,68.0,1.3,10.0,284.5,181.94,120.85
2016,3,22,8,0,735.0,73.0,1.4,10.0,339.0,242.12,173.38
2016,3,22,8,15,525.0,125.5,1.4,10.0,330.0,269.8,207.08
2016,3,22,8,30,315.0,178.0,1.4,10.0,321.0,276.41,219.7
2016,3,22,8,45,300.0,203.0,1.45,10.5,350.5,312.58,250.29
2016,3,22,9,0,285.0,228.0,1.5,11.0,380.0,346.99,278.27
2016,3,22,9,15,295.5,247.0,1.5,11.0,416.0,386.91,310.22
2016,3,22,9,30,306.0,266.0,1.5,11.0,452.0,427.46,341.97
2016,3,22,9,45,617.0,177.5,1.55,11.5,583.0,548.01,438.0
2016,3,22,10,0,928.0,89.0,1.6,12.0,714.0,689.26,546.53
2016,3,22,10,15,482.5,195.5,1.6,12.0,521.5,528.3,420.58
2016,3,22,10,30,37.0,302.0,1.6,12.0,329.0,323.21,254.75
2016,3,22,10,45,499.5,196.5,1.65,12.0,578.5,583.15,465.78
2016,3,22,11,0,962.0,91.0,1.7,12.0,828.0,854.97,663.13
2016,3,22,11,15,602.5,240.0,1.7,12.0,705.0,745.17,579.36
2016,3,22,11,30,243.0,389.0,1.7,12.0,582.0,599.55,465.14
2016,3,22,11,45,608.5,241.0,1.7,12.5,730.0,783.91,608.58
2016,3,22,12,0,974.0,93.0,1.7,13.0,878.0,958.41,727.27
2016,3,22,12,15,973.5,93.0,1.7,13.0,878.0,972.09,734.18
2016,3,22,12,30,973.0,93.0,1.7,13.0,878.0,982.09,740.75
2016,3,22,12,45,758.0,191.5,1.75,13.0,799.0,905.96,690.25
2016,3,22,13,0,543.0,290.0,1.8,13.0,720.0,814.07,624.56
2016,3,22,13,15,535.0,284.5,1.85,13.0,701.0,801.98,617.98
2016,3,22,13,30,527.0,279.0,1.9,13.0,682.0,787.68,608.99
2016,3,22,13,45,480.5,287.0,1.95,13.0,646.0,751.09,583.05
2016,3,22,14,0,434.0,295.0,2.0,13.0,610.0,713.52,556.31
2016,3,22,14,15,241.0,292.0,2.0,12.5,465.5,528.75,418.2
2016,3,22,14,30,48.0,289.0,2.0,12.0,321.0,340.57,270.71
2016,3,22,14,45,24.0,223.0,2.05,12.0,239.0,241.66,193.49
2016,3,22,15,0,0.0,157.0,2.1,12.0,157.0,154.35,122.8
2016,3,22,15,15,317.5,146.5,2.1,12.0,317.0,414.98,342.33
2016,3,22,15,30,635.0,136.0,2.1,12.0,477.0,629.37,511.41
2016,3,22,15,45,726.5,106.0,2.1,12.0,462.5,636.05,516.76
2016,3,22,16,0,818.0,76.0,2.1,12.0,448.0,630.79,514.26
2016,3,22,16,15,786.0,72.0,2.0,11.5,395.5,572.0,468.81
2016,3,22,16,30,754.0,68.0,1.9,11.0,343.0,513.94,422.86
2016,3,22,16,45,708.0,63.0,1.85,11.0,289.0,448.59,368.95
2016,3,22,17,0,662.0,58.0,1.8,11.0,235.0,388.22,317.17
2016,3,22,17,15,588.0,51.0,1.7,10.5,182.5,315.35,254.11
2016,3,22,17,30,514.0,44.0,1.6,10.0,130.0,249.27,195.03
2016,3,22,17,45,386.0,33.5,1.55,9.5,85.0,169.96,125.26
2016,3,22,18,0,258.0,23.0,1.5,9.0,40.0,100.96,50.93
2016,3,22,18,15,129.0,11.5,1.45,9.0,20.0,37.07,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,61.5,12.0,1.0,7.5,16.0,11.8,0.0
2016,3,23,6,30,123.0,24.0,1.0,8.0,32.0,18.58,7.79
2016,3,23,6,45,193.5,41.5,1.0,8.5,68.0,31.66,22.34
2016,3,23,7,0,264.0,59.0,1.0,9.0,104.0,47.34,33.22
2016,3,23,7,15,304.5,76.5,1.0,9.5,146.0,83.16,55.01
2016,3,23,7,30,345.0,94.0,1.0,10.0,188.0,123.83,85.37
2016,3,23,7,45,380.0,107.5,1.0,10.5,230.5,164.68,118.8
2016,3,23,8,0,415.0,121.0,1.0,11.0,273.0,209.37,156.72
2016,3,23,8,15,416.0,141.5,1.0,11.0,313.0,253.98,196.06
2016,3,23,8,30,417.0,162.0,1.0,11.0,353.0,298.46,234.51
2016,3,23,8,45,423.0,181.0,1.05,11.5,392.5,343.33,271.88
2016,3,23,9,0,429.0,200.0,1.1,12.0,432.0,388.35,308.28
2016,3,23,9,15,661.0,146.0,1.05,12.5,536.0,480.19,380.22
2016,3,23,9,30,893.0,92.0,1.0,13.0,640.0,591.89,465.34
2016,3,23,9,45,753.5,147.0,0.95,13.5,629.5,603.0,471.15
2016,3,23,10,0,614.0,202.0,0.9,14.0,619.0,601.09,467.16
2016,3,23,10,15,610.5,216.5,0.85,14.0,646.5,640.08,494.88
2016,3,23,10,30,607.0,231.0,0.8,14.0,674.0,677.16,520.07
2016,3,23,10,45,780.0,164.5,0.8,14.5,753.0,766.0,584.14
2016,3,23,11,0,953.0,98.0,0.8,15.0,832.0,858.27,643.46
2016,3,23,11,15,805.0,171.5,0.8,15.0,800.5,842.17,630.83
2016,3,23,11,30,657.0,245.0,0.8,15.0,769.0,815.49,611.01
2016,3,23,11,45,811.0,172.5,0.8,15.0,825.5,888.49,661.37
2016,3,23,12,0,965.0,100.0,0.8,15.0,882.0,960.81,707.12
2016,3,23,12,15,747.0,202.0,0.8,15.0,807.5,893.43,662.22
2016,3,23,12,30,529.0,304.0,0.8,15.0,733.0,808.65,602.45
2016,3,23,12,45,618.0,262.0,0.85,15.0,758.5,853.19,637.05
2016,3,23,13,0,707.0,220.0,0.9,15.0,784.0,894.75,667.07
2016,3,23,13,15,625.0,247.5,0.95,15.0,738.5,848.69,635.76
2016,3,23,13,30,543.0,275.0,1.0,15.0,693.0,799.26,602.19
2016,3,23,13,45,730.0,190.5,1.05,15.0,734.5,876.86,660.26
2016,3,23,14,0,917.0,106.0,1.1,15.0,776.0,933.4,698.47
2016,3,23,14,15,680.0,186.0,1.1,15.0,671.5,808.7,615.02
2016,3,23,14,30,443.0,266.0,1.1,15.0,567.0,677.16,520.25
2016,3,23,14,45,556.0,210.5,1.1,15.0,566.5,700.53,542.47
2016,3,23,15,0,669.0,155.0,1.1,15.0,566.0,719.2,559.28
2016,3,23,15,15,748.0,125.5,1.1,14.5,554.5,726.92,567.03
2016,3,23,15,30,827.0,96.0,1.1,14.0,543.0,724.06,567.57
2016,3,23,15,45,801.5,92.5,1.1,14.0,494.0,671.99,531.8
2016,3,23,16,0,776.0,89.0,1.1,14.0,445.0,619.46,493.96
2016,3,23,16,15,741.5,84.5,1.1,13.5,392.5,562.47,452.1
2016,3,23,16,30,707.0,80.0,1.1,13.0,340.0,504.37,407.9
2016,3,23,16,45,657.0,74.0,1.1,12.5,286.0,437.97,355.43
2016,3,23,17,0,607.0,68.0,1.1,12.0,232.0,374.94,303.56
2016,3,23,17,15,530.0,59.5,1.1,11.5,180.0,301.64,241.59
2016,3,23,17,30,453.0,51.0,1.1,11.0,128.0,235.42,183.7
2016,3,23,17,45,326.5,38.0,1.15,10.5,83.5,156.81,115.82
2016,3,23,18,0,200.0,25.0,1.2,10.0,39.0,88.64,47.7
2016,3,23,18,15,100.0,12.5,1.2,9.5,19.5,32.41,0.0
2016,3,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
