Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,100.5,13.0,1.05,8.5,20.0,12.78,0.0
2016,3,24,6,30,201.0,26.0,1.1,9.0,40.0,20.14,9.78
2016,3,24,6,45,316.5,39.0,1.15,10.0,84.0,29.7,20.57
2016,3,24,7,0,432.0,52.0,1.2,11.0,128.0,45.25,28.66
2016,3,24,7,15,506.0,61.0,1.2,11.0,179.0,85.75,49.04
2016,3,24,7,30,580.0,70.0,1.2,11.0,230.0,134.93,84.0
2016,3,24,7,45,624.5,77.0,1.25,11.5,282.0,185.12,125.6
2016,3,24,8,0,669.0,84.0,1.3,12.0,334.0,240.07,173.3
2016,3,24,8,15,703.5,89.5,1.25,12.0,385.5,295.06,222.06
2016,3,24,8,30,738.0,95.0,1.2,12.0,437.0,353.08,272.64
2016,3,24,8,45,752.5,102.5,1.2,12.5,483.0,407.49,318.99
2016,3,24,9,0,767.0,110.0,1.2,13.0,529.0,462.25,363.99
2016,3,24,9,15,786.5,114.0,1.15,13.5,573.0,517.36,407.39
2016,3,24,9,30,806.0,118.0,1.1,14.0,617.0,571.43,448.38
2016,3,24,9,45,804.0,129.0,1.1,14.5,652.0,619.28,483.51
2016,3,24,10,0,802.0,140.0,1.1,15.0,687.0,665.02,515.97
2016,3,24,10,15,813.5,142.0,1.1,15.0,718.0,708.95,547.54
2016,3,24,10,30,825.0,144.0,1.1,15.0,749.0,751.45,577.16
2016,3,24,10,45,841.5,141.0,1.15,15.0,775.5,791.06,603.88
2016,3,24,11,0,858.0,138.0,1.2,15.0,802.0,829.01,629.32
2016,3,24,11,15,863.0,139.0,1.2,15.0,819.0,859.63,649.01
2016,3,24,11,30,868.0,140.0,1.2,15.0,836.0,887.53,666.88
2016,3,24,11,45,873.0,139.5,1.2,15.5,845.0,911.01,680.55
2016,3,24,12,0,878.0,139.0,1.2,16.0,854.0,931.45,692.23
2016,3,24,12,15,878.5,139.0,1.2,16.0,854.5,945.22,700.91
2016,3,24,12,30,879.0,139.0,1.2,16.0,855.0,955.63,707.59
2016,3,24,12,45,895.5,129.0,1.25,16.0,852.0,961.47,712.3
2016,3,24,13,0,912.0,119.0,1.3,16.0,849.0,968.94,718.28
2016,3,24,13,15,908.0,118.0,1.3,16.0,832.5,963.55,715.16
2016,3,24,13,30,904.0,117.0,1.3,16.0,816.0,954.67,710.07
2016,3,24,13,45,899.5,115.0,1.35,16.0,792.5,940.84,702.67
2016,3,24,14,0,895.0,113.0,1.4,16.0,769.0,923.66,693.16
2016,3,24,14,15,885.0,111.0,1.4,15.5,737.0,898.45,678.88
2016,3,24,14,30,875.0,109.0,1.4,15.0,705.0,875.55,666.19
2016,3,24,14,45,861.5,107.0,1.45,15.0,666.5,841.7,645.32
2016,3,24,15,0,848.0,105.0,1.5,15.0,628.0,805.48,622.68
2016,3,24,15,15,830.0,102.0,1.5,14.5,584.5,762.55,595.56
2016,3,24,15,30,812.0,99.0,1.5,14.0,541.0,718.03,566.86
2016,3,24,15,45,774.0,99.5,1.5,14.0,490.0,662.1,528.09
2016,3,24,16,0,736.0,100.0,1.5,14.0,439.0,609.42,489.09
2016,3,24,16,15,701.0,94.5,1.5,13.5,387.5,550.34,445.22
2016,3,24,16,30,666.0,89.0,1.5,13.0,336.0,492.48,400.72
2016,3,24,16,45,618.5,81.5,1.5,13.0,283.0,427.43,348.23
2016,3,24,17,0,571.0,74.0,1.5,13.0,230.0,365.59,296.52
2016,3,24,17,15,497.0,64.0,1.45,12.5,179.0,293.5,235.37
2016,3,24,17,30,423.0,54.0,1.4,12.0,128.0,228.26,178.34
2016,3,24,17,45,314.5,40.0,1.4,11.5,84.0,155.59,115.2
2016,3,24,18,0,206.0,26.0,1.4,11.0,40.0,92.16,52.34
2016,3,24,18,15,103.0,13.0,1.35,10.5,20.0,33.66,0.0
2016,3,24,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,6,15,7.0,13.0,1.1,8.5,13.5,12.78,0.0
2016,3,25,6,30,14.0,26.0,1.1,9.0,27.0,24.26,13.71
2016,3,25,6,45,41.5,47.0,1.1,9.5,54.0,42.29,31.81
2016,3,25,7,0,69.0,68.0,1.1,10.0,81.0,59.29,44.31
2016,3,25,7,15,84.0,91.0,1.1,10.0,111.5,86.03,65.26
2016,3,25,7,30,99.0,114.0,1.1,10.0,142.0,114.97,88.82
2016,3,25,7,45,112.5,135.5,1.15,10.5,173.5,144.39,113.07
2016,3,25,8,0,126.0,157.0,1.2,11.0,205.0,175.49,138.81
2016,3,25,8,15,211.5,173.0,1.2,11.5,266.5,225.46,178.08
2016,3,25,8,30,297.0,189.0,1.2,12.0,328.0,283.74,224.45
2016,3,25,8,45,558.5,143.0,1.3,12.5,438.5,368.27,290.78
2016,3,25,9,0,820.0,97.0,1.4,13.0,549.0,478.72,377.96
2016,3,25,9,15,837.0,100.0,1.4,13.0,592.5,532.85,421.48
2016,3,25,9,30,854.0,103.0,1.4,13.0,636.0,586.87,463.99
2016,3,25,9,45,869.0,104.0,1.4,13.5,674.5,637.3,501.73
2016,3,25,10,0,884.0,105.0,1.4,14.0,713.0,686.42,537.37
2016,3,25,10,15,893.0,107.0,1.35,14.0,744.0,731.22,568.8
2016,3,25,10,30,902.0,109.0,1.3,14.0,775.0,774.14,597.05
2016,3,25,10,45,908.0,110.5,1.3,14.5,799.0,812.15,620.96
2016,3,25,11,0,914.0,112.0,1.3,15.0,823.0,847.67,642.91
2016,3,25,11,15,918.0,112.5,1.25,15.0,839.5,877.83,661.57
2016,3,25,11,30,922.0,113.0,1.2,15.0,856.0,905.04,678.14
2016,3,25,11,45,924.5,113.0,1.2,15.0,864.0,927.33,692.21
2016,3,25,12,0,927.0,113.0,1.2,15.0,872.0,946.36,704.22
2016,3,25,12,15,927.0,113.0,1.2,15.0,872.0,959.75,712.67
2016,3,25,12,30,927.0,113.0,1.2,15.0,872.0,969.65,719.01
2016,3,25,12,45,932.5,108.5,1.2,15.5,865.0,976.29,722.07
2016,3,25,13,0,938.0,104.0,1.2,16.0,858.0,979.31,722.96
2016,3,25,13,15,934.0,103.0,1.2,16.0,841.5,973.69,719.78
2016,3,25,13,30,930.0,102.0,1.2,16.0,825.0,964.48,714.53
2016,3,25,13,45,925.5,100.0,1.25,16.0,801.0,950.22,706.97
2016,3,25,14,0,921.0,98.0,1.3,16.0,777.0,932.52,697.25
2016,3,25,14,15,912.5,96.5,1.3,15.5,745.0,908.55,683.93
2016,3,25,14,30,904.0,95.0,1.3,15.0,713.0,881.54,668.58
2016,3,25,14,45,892.5,92.5,1.35,15.0,675.0,848.06,648.19
2016,3,25,15,0,881.0,90.0,1.4,15.0,637.0,812.05,625.87
2016,3,25,15,15,864.5,87.5,1.45,14.5,593.0,769.88,600.02
2016,3,25,15,30,848.0,85.0,1.5,14.0,549.0,730.34,575.53
2016,3,25,15,45,823.0,82.5,1.55,14.0,499.5,678.83,540.65
2016,3,25,16,0,798.0,80.0,1.6,14.0,450.0,626.79,503.74
2016,3,25,16,15,766.5,76.0,1.6,13.5,398.5,568.84,460.73
2016,3,25,16,30,735.0,72.0,1.6,13.0,347.0,511.64,416.7
2016,3,25,16,45,680.5,68.0,1.6,12.5,292.5,445.56,363.85
2016,3,25,17,0,626.0,64.0,1.6,12.0,238.0,381.42,310.61
2016,3,25,17,15,553.5,56.5,1.55,11.5,186.0,309.93,249.51
2016,3,25,17,30,481.0,49.0,1.5,11.0,134.0,245.08,192.22
2016,3,25,17,45,349.0,38.0,1.5,10.5,88.5,164.9,122.8
2016,3,25,18,0,217.0,27.0,1.5,10.0,43.0,97.4,58.14
2016,3,25,18,15,108.5,13.5,1.45,10.0,21.5,35.43,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,163.0,12.5,0.9,9.5,26.0,12.29,0.0
2016,3,26,6,30,326.0,25.0,0.9,10.0,52.0,18.9,9.83
2016,3,26,6,45,437.5,34.5,0.9,10.5,99.0,24.97,16.52
2016,3,26,7,0,549.0,44.0,0.9,11.0,146.0,44.24,23.49
2016,3,26,7,15,613.5,50.0,0.95,11.0,198.0,91.05,48.4
2016,3,26,7,30,678.0,56.0,1.0,11.0,250.0,142.78,86.23
2016,3,26,7,45,720.5,60.5,1.1,11.5,303.5,196.0,131.2
2016,3,26,8,0,763.0,65.0,1.2,12.0,357.0,253.62,181.96
2016,3,26,8,15,791.5,68.0,1.15,12.5,408.0,309.56,231.82
2016,3,26,8,30,820.0,71.0,1.1,13.0,459.0,367.69,282.38
2016,3,26,8,45,841.0,74.0,1.1,13.5,507.0,426.18,331.87
2016,3,26,9,0,862.0,77.0,1.1,14.0,555.0,483.55,378.76
2016,3,26,9,15,877.0,79.0,1.1,14.0,598.5,537.28,422.04
2016,3,26,9,30,892.0,81.0,1.1,14.0,642.0,590.57,463.6
2016,3,26,9,45,901.0,84.0,1.1,14.5,679.0,640.46,500.44
2016,3,26,10,0,910.0,87.0,1.1,15.0,716.0,688.86,535.0
2016,3,26,10,15,918.5,88.5,1.1,15.0,747.0,733.7,565.57
2016,3,26,10,30,927.0,90.0,1.1,15.0,778.0,776.54,593.93
2016,3,26,10,45,929.5,92.5,1.1,15.5,801.0,813.56,616.85
2016,3,26,11,0,932.0,95.0,1.1,16.0,824.0,847.79,637.67
2016,3,26,11,15,935.5,95.5,1.05,16.0,840.0,877.86,655.97
2016,3,26,11,30,939.0,96.0,1.0,16.0,856.0,904.9,672.14
2016,3,26,11,45,940.5,96.0,1.0,16.0,863.5,926.48,685.57
2016,3,26,12,0,942.0,96.0,1.0,16.0,871.0,944.7,696.92
2016,3,26,12,15,941.5,96.0,1.0,16.0,870.5,957.66,704.98
2016,3,26,12,30,941.0,96.0,1.0,16.0,870.0,967.05,710.93
2016,3,26,12,45,933.5,98.5,1.05,16.5,859.5,969.06,711.92
2016,3,26,13,0,926.0,101.0,1.1,17.0,849.0,967.45,710.79
2016,3,26,13,15,921.5,100.5,1.1,16.5,832.5,961.82,709.0
2016,3,26,13,30,917.0,100.0,1.1,16.0,816.0,952.68,705.11
2016,3,26,13,45,903.0,102.5,1.1,16.0,789.5,934.74,694.31
2016,3,26,14,0,889.0,105.0,1.1,16.0,763.0,913.72,681.67
2016,3,26,14,15,879.5,103.0,1.1,16.0,731.5,888.82,666.52
2016,3,26,14,30,870.0,101.0,1.1,16.0,700.0,861.04,649.47
2016,3,26,14,45,848.5,102.5,1.1,16.0,660.0,829.47,629.81
2016,3,26,15,0,827.0,104.0,1.1,16.0,620.0,790.94,605.27
2016,3,26,15,15,809.0,101.0,1.1,15.5,577.0,748.49,578.86
2016,3,26,15,30,791.0,98.0,1.1,15.0,534.0,704.53,550.91
2016,3,26,15,45,690.0,111.0,1.1,15.0,466.5,621.53,491.96
2016,3,26,16,0,589.0,124.0,1.1,15.0,399.0,541.46,432.27
2016,3,26,16,15,507.5,123.5,1.1,14.5,341.5,461.85,372.5
2016,3,26,16,30,426.0,123.0,1.1,14.0,284.0,392.0,318.26
2016,3,26,16,45,381.5,111.0,1.1,13.5,239.0,335.21,273.13
2016,3,26,17,0,337.0,99.0,1.1,13.0,194.0,281.96,229.33
2016,3,26,17,15,291.5,81.5,1.1,12.5,151.5,225.96,182.02
2016,3,26,17,30,246.0,64.0,1.1,12.0,109.0,174.29,137.13
2016,3,26,17,45,171.5,46.0,1.15,12.0,72.0,112.28,83.58
2016,3,26,18,0,97.0,28.0,1.2,12.0,35.0,62.88,37.79
2016,3,26,18,15,48.5,14.0,1.15,11.5,17.5,23.74,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,15.0,1.0,10.0,26.5,11.59,0.0
2016,3,27,6,30,265.0,30.0,1.0,10.0,53.0,23.38,13.89
2016,3,27,6,45,379.5,41.0,1.05,10.5,99.5,30.58,21.54
2016,3,27,7,0,494.0,52.0,1.1,11.0,146.0,52.24,29.99
2016,3,27,7,15,563.0,59.5,1.05,11.0,199.0,95.52,53.75
2016,3,27,7,30,632.0,67.0,1.0,11.0,252.0,146.82,91.68
2016,3,27,7,45,388.0,114.0,0.95,11.5,234.5,178.44,129.92
2016,3,27,8,0,144.0,161.0,0.9,12.0,217.0,184.87,145.16
2016,3,27,8,15,468.0,123.5,0.9,12.0,340.5,260.62,200.43
2016,3,27,8,30,792.0,86.0,0.9,12.0,464.0,374.88,289.39
2016,3,27,8,45,490.0,169.5,0.9,12.5,411.0,367.56,288.92
2016,3,27,9,0,188.0,253.0,0.9,13.0,358.0,329.63,260.7
2016,3,27,9,15,187.0,274.5,0.9,13.0,386.0,360.85,285.26
2016,3,27,9,30,186.0,296.0,0.9,13.0,414.0,391.8,308.64
2016,3,27,9,45,140.0,311.0,0.95,13.0,402.5,388.39,305.22
2016,3,27,10,0,94.0,326.0,1.0,13.0,391.0,378.95,297.09
2016,3,27,10,15,237.5,326.0,1.05,13.0,501.0,489.77,383.33
2016,3,27,10,30,381.0,326.0,1.1,13.0,611.0,607.48,471.33
2016,3,27,10,45,648.0,220.5,1.2,13.5,723.0,730.08,564.02
2016,3,27,11,0,915.0,115.0,1.3,14.0,835.0,857.38,652.62
2016,3,27,11,15,919.5,116.0,1.35,14.0,852.0,888.39,672.11
2016,3,27,11,30,924.0,117.0,1.4,14.0,869.0,916.48,690.82
2016,3,27,11,45,926.0,117.5,1.45,14.0,877.0,938.78,705.74
2016,3,27,12,0,928.0,118.0,1.5,14.0,885.0,957.79,718.63
2016,3,27,12,15,680.5,232.0,1.5,14.0,794.5,872.39,661.04
2016,3,27,12,30,433.0,346.0,1.5,14.0,704.0,769.32,583.94
2016,3,27,12,45,687.5,227.5,1.55,14.0,789.0,888.68,675.32
2016,3,27,13,0,942.0,109.0,1.6,14.0,874.0,993.18,744.78
2016,3,27,13,15,939.0,108.0,1.6,13.5,857.5,988.35,742.13
2016,3,27,13,30,936.0,107.0,1.6,13.0,841.0,979.9,738.63
2016,3,27,13,45,927.0,108.0,1.65,13.0,816.0,964.63,730.09
2016,3,27,14,0,918.0,109.0,1.7,13.0,791.0,946.05,719.45
2016,3,27,14,15,909.5,107.5,1.7,13.0,759.5,922.03,704.52
2016,3,27,14,30,901.0,106.0,1.7,13.0,728.0,894.98,687.58
2016,3,27,14,45,885.5,105.0,1.75,13.0,689.0,864.85,669.07
2016,3,27,15,0,870.0,104.0,1.8,13.0,650.0,827.24,645.14
2016,3,27,15,15,853.0,101.0,1.8,12.5,605.5,784.14,617.72
2016,3,27,15,30,836.0,98.0,1.8,12.0,561.0,739.34,588.61
2016,3,27,15,45,732.5,105.5,1.85,12.0,485.0,646.41,521.95
2016,3,27,16,0,629.0,113.0,1.9,12.0,409.0,556.94,454.09
2016,3,27,16,15,529.5,118.0,1.85,11.5,348.0,473.46,389.19
2016,3,27,16,30,430.0,123.0,1.8,11.0,287.0,394.92,326.39
2016,3,27,16,45,374.5,114.5,1.8,11.0,241.5,335.98,277.88
2016,3,27,17,0,319.0,106.0,1.8,11.0,196.0,275.52,226.97
2016,3,27,17,15,277.0,87.5,1.7,10.5,154.0,221.27,180.36
2016,3,27,17,30,235.0,69.0,1.6,10.0,112.0,171.0,136.05
2016,3,27,17,45,159.5,49.5,1.55,9.5,74.5,113.01,85.54
2016,3,27,18,0,84.0,30.0,1.5,9.0,37.0,62.57,39.41
2016,3,27,18,15,42.0,15.0,1.5,9.0,18.5,23.45,0.0
2016,3,27,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,2.15,7.0,31.0,11.86,0.0
2016,3,28,6,30,331.0,31.0,2.2,7.0,62.0,24.05,14.93
2016,3,28,6,45,451.5,40.0,2.3,7.5,111.5,29.37,20.77
2016,3,28,7,0,572.0,49.0,2.4,8.0,161.0,53.98,29.06
2016,3,28,7,15,637.5,55.5,2.4,8.0,216.0,100.93,55.6
2016,3,28,7,30,703.0,62.0,2.4,8.0,271.0,157.66,99.12
2016,3,28,7,45,748.5,66.0,2.45,8.5,326.5,212.76,146.82
2016,3,28,8,0,794.0,70.0,2.5,9.0,382.0,272.6,200.55
2016,3,28,8,15,822.0,73.5,2.5,9.0,434.5,330.77,254.0
2016,3,28,8,30,850.0,77.0,2.5,9.0,487.0,391.05,308.38
2016,3,28,8,45,870.5,80.0,2.5,9.5,536.5,451.02,360.59
2016,3,28,9,0,891.0,83.0,2.5,10.0,586.0,509.79,410.14
2016,3,28,9,15,906.0,85.0,2.45,10.0,630.5,565.01,455.95
2016,3,28,9,30,921.0,87.0,2.4,10.0,675.0,619.72,499.92
2016,3,28,9,45,931.5,89.0,2.4,10.0,713.0,670.85,540.1
2016,3,28,10,0,942.0,91.0,2.4,10.0,751.0,720.53,578.14
2016,3,28,10,15,631.0,218.5,2.4,10.0,669.0,666.9,532.44
2016,3,28,10,30,320.0,346.0,2.4,10.0,587.0,583.02,462.76
2016,3,28,10,45,483.5,296.5,2.45,10.5,673.0,678.13,537.54
2016,3,28,11,0,647.0,247.0,2.5,11.0,759.0,780.08,614.27
2016,3,28,11,15,527.0,300.5,2.5,11.0,723.0,752.62,590.22
2016,3,28,11,30,407.0,354.0,2.5,11.0,687.0,714.09,558.96
2016,3,28,11,45,389.0,367.0,2.5,11.0,687.5,722.51,564.66
2016,3,28,12,0,371.0,380.0,2.5,11.0,688.0,728.94,568.54
2016,3,28,12,15,389.5,370.0,2.5,11.0,693.5,742.87,579.31
2016,3,28,12,30,408.0,360.0,2.5,11.0,699.0,755.5,589.11
2016,3,28,12,45,383.0,367.0,2.5,11.0,683.0,744.23,580.35
2016,3,28,13,0,358.0,374.0,2.5,11.0,667.0,731.29,570.6
2016,3,28,13,15,460.0,327.0,2.45,11.0,695.0,784.74,612.59
2016,3,28,13,30,562.0,280.0,2.4,11.0,723.0,828.32,646.66
2016,3,28,13,45,518.0,283.5,2.4,11.0,682.0,787.94,617.07
2016,3,28,14,0,474.0,287.0,2.4,11.0,641.0,746.46,587.18
2016,3,28,14,15,504.5,262.5,2.35,11.0,625.0,740.18,584.62
2016,3,28,14,30,535.0,238.0,2.3,11.0,609.0,730.49,579.29
2016,3,28,14,45,563.0,213.0,2.3,11.0,585.0,714.5,569.65
2016,3,28,15,0,591.0,188.0,2.3,11.0,561.0,698.05,559.5
2016,3,28,15,15,712.5,143.0,2.25,10.5,561.5,725.96,584.39
2016,3,28,15,30,834.0,98.0,2.2,10.0,562.0,739.39,596.49
2016,3,28,15,45,810.0,94.0,2.2,10.0,512.0,687.11,559.07
2016,3,28,16,0,786.0,90.0,2.2,10.0,462.0,634.26,519.98
2016,3,28,16,15,752.5,85.5,2.1,10.0,409.5,574.71,473.39
2016,3,28,16,30,719.0,81.0,2.0,10.0,357.0,518.39,428.05
2016,3,28,16,45,673.0,75.0,1.95,10.0,302.5,452.97,374.33
2016,3,28,17,0,627.0,69.0,1.9,10.0,248.0,390.55,321.31
2016,3,28,17,15,554.5,61.0,1.8,9.5,195.5,317.96,258.87
2016,3,28,17,30,482.0,53.0,1.7,9.0,143.0,252.0,200.31
2016,3,28,17,45,366.0,41.5,1.6,8.5,96.5,175.55,133.16
2016,3,28,18,0,250.0,30.0,1.5,8.0,50.0,111.8,73.37
2016,3,28,18,15,125.0,15.0,1.45,8.0,25.0,40.85,0.0
2016,3,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,6,15,148.5,17.0,0.8,7.5,31.5,13.06,0.0
2016,3,29,6,30,297.0,34.0,0.8,8.0,63.0,26.66,17.38
2016,3,29,6,45,414.0,43.5,0.85,8.5,111.5,32.26,23.37
2016,3,29,7,0,531.0,53.0,0.9,9.0,160.0,58.53,32.61
2016,3,29,7,15,597.5,60.0,0.85,9.0,214.0,103.85,59.08
2016,3,29,7,30,664.0,67.0,0.8,9.0,268.0,156.85,99.47
2016,3,29,7,45,718.0,70.0,0.8,9.5,324.0,213.15,147.13
2016,3,29,8,0,772.0,73.0,0.8,10.0,380.0,272.71,199.09
2016,3,29,8,15,801.5,76.5,0.75,10.0,432.5,330.21,250.29
2016,3,29,8,30,831.0,80.0,0.7,10.0,485.0,390.01,302.18
2016,3,29,8,45,856.5,81.5,0.65,10.5,535.0,448.14,350.58
2016,3,29,9,0,882.0,83.0,0.6,11.0,585.0,508.77,398.89
2016,3,29,9,15,897.5,85.0,0.55,11.5,629.5,563.8,441.08
2016,3,29,9,30,913.0,87.0,0.5,12.0,674.0,618.38,481.2
2016,3,29,9,45,926.0,88.5,0.5,12.5,713.0,670.19,518.38
2016,3,29,10,0,939.0,90.0,0.5,13.0,752.0,720.76,553.37
2016,3,29,10,15,947.5,91.0,0.5,13.0,783.5,766.16,582.9
2016,3,29,10,30,956.0,92.0,0.5,13.0,815.0,809.46,610.66
2016,3,29,10,45,962.0,93.0,0.5,13.0,839.5,848.49,635.27
2016,3,29,11,0,968.0,94.0,0.5,13.0,864.0,884.83,657.93
2016,3,29,11,15,971.5,95.0,0.5,13.0,880.0,916.2,677.23
2016,3,29,11,30,975.0,96.0,0.5,13.0,896.0,944.42,694.47
2016,3,29,11,45,803.0,187.0,0.55,13.5,850.5,910.39,671.57
2016,3,29,12,0,631.0,278.0,0.6,14.0,805.0,866.43,640.77
2016,3,29,12,15,331.0,308.5,0.6,14.0,585.0,626.2,473.01
2016,3,29,12,30,31.0,339.0,0.6,14.0,365.0,371.4,283.13
2016,3,29,12,45,25.0,317.0,0.65,14.0,338.0,336.61,259.54
2016,3,29,13,0,19.0,295.0,0.7,14.0,311.0,309.24,239.35
2016,3,29,13,15,241.5,304.5,0.7,13.5,496.0,550.8,426.59
2016,3,29,13,30,464.0,314.0,0.7,13.0,681.0,774.86,586.57
2016,3,29,13,45,232.0,175.0,0.75,13.0,358.5,410.33,322.95
2016,3,29,14,0,0.0,36.0,0.8,13.0,36.0,34.83,23.19
2016,3,29,14,15,0.0,34.0,0.8,13.0,34.0,32.89,21.95
2016,3,29,14,30,0.0,32.0,0.8,13.0,32.0,30.95,20.38
2016,3,29,14,45,244.5,129.0,0.85,13.0,284.0,355.13,290.08
2016,3,29,15,0,489.0,226.0,0.9,13.0,536.0,654.69,514.16
2016,3,29,15,15,305.0,239.5,0.9,12.5,428.5,503.04,397.73
2016,3,29,15,30,121.0,253.0,0.9,12.0,321.0,363.69,290.08
2016,3,29,15,45,60.5,181.0,0.9,12.0,215.0,229.71,185.29
2016,3,29,16,0,0.0,109.0,0.9,12.0,109.0,106.5,84.15
2016,3,29,16,15,377.0,91.0,0.9,11.5,236.5,345.38,287.43
2016,3,29,16,30,754.0,73.0,0.9,11.0,364.0,528.71,431.11
2016,3,29,16,45,709.5,68.0,0.95,11.0,309.5,463.39,376.98
2016,3,29,17,0,665.0,63.0,1.0,11.0,255.0,402.92,327.09
2016,3,29,17,15,597.0,56.0,1.0,10.5,201.5,331.39,266.81
2016,3,29,17,30,529.0,49.0,1.0,10.0,148.0,266.01,209.55
2016,3,29,17,45,416.5,38.5,1.05,9.5,101.0,189.1,142.56
2016,3,29,18,0,304.0,28.0,1.1,9.0,54.0,124.54,82.48
2016,3,29,18,15,152.0,14.0,1.1,8.5,27.0,45.73,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,145.5,17.5,0.65,7.0,32.5,13.31,0.0
2016,3,30,6,30,291.0,35.0,0.6,7.0,65.0,27.28,18.22
2016,3,30,6,45,392.0,46.5,0.6,7.5,112.5,34.72,25.76
2016,3,30,7,0,493.0,58.0,0.6,8.0,160.0,63.82,37.22
2016,3,30,7,15,559.0,66.0,0.6,8.5,213.0,107.98,63.99
2016,3,30,7,30,625.0,74.0,0.6,9.0,266.0,159.81,103.67
2016,3,30,7,45,671.5,79.5,0.65,9.5,320.0,212.63,148.61
2016,3,30,8,0,718.0,85.0,0.7,10.0,374.0,270.32,198.94
2016,3,30,8,15,749.0,89.0,0.7,10.0,425.5,328.05,249.86
2016,3,30,8,30,780.0,93.0,0.7,10.0,477.0,386.14,300.11
2016,3,30,8,45,804.5,96.0,0.7,10.5,526.0,442.67,347.24
2016,3,30,9,0,829.0,99.0,0.7,11.0,575.0,500.42,393.62
2016,3,30,9,15,845.5,102.0,0.75,11.0,618.5,554.77,437.04
2016,3,30,9,30,862.0,105.0,0.8,11.0,662.0,608.94,479.08
2016,3,30,9,45,876.0,106.0,0.85,11.5,700.5,659.05,516.18
2016,3,30,10,0,890.0,107.0,0.9,12.0,739.0,707.77,551.28
2016,3,30,10,15,898.5,109.0,0.9,12.0,770.0,752.26,581.51
2016,3,30,10,30,907.0,111.0,0.9,12.0,801.0,794.81,609.55
2016,3,30,10,45,914.0,111.5,0.95,12.5,825.0,832.52,633.61
2016,3,30,11,0,921.0,112.0,1.0,13.0,849.0,867.75,655.83
2016,3,30,11,15,925.0,113.0,1.0,13.0,864.5,898.29,675.21
2016,3,30,11,30,929.0,114.0,1.0,13.0,880.0,925.86,692.59
2016,3,30,11,45,931.0,114.0,1.05,13.0,888.0,947.51,707.03
2016,3,30,12,0,933.0,114.0,1.1,13.0,896.0,965.85,719.45
2016,3,30,12,15,731.5,217.5,1.1,13.0,830.5,909.6,682.09
2016,3,30,12,30,530.0,321.0,1.1,13.0,765.0,836.68,629.1
2016,3,30,12,45,732.5,215.0,1.1,13.0,821.5,922.7,692.89
2016,3,30,13,0,935.0,109.0,1.1,13.0,878.0,993.54,738.5
2016,3,30,13,15,931.0,108.5,1.1,13.0,861.0,988.09,734.43
2016,3,30,13,30,927.0,108.0,1.1,13.0,844.0,979.08,729.31
2016,3,30,13,45,469.0,169.5,1.15,13.0,542.0,626.59,488.05
2016,3,30,14,0,11.0,231.0,1.2,13.0,240.0,237.99,185.79
2016,3,30,14,15,453.5,166.5,1.2,13.0,485.0,597.09,475.42
2016,3,30,14,30,896.0,102.0,1.2,13.0,730.0,891.69,682.43
2016,3,30,14,45,884.0,99.5,1.25,13.0,691.0,857.63,657.35
2016,3,30,15,0,872.0,97.0,1.3,13.0,652.0,821.12,634.75
2016,3,30,15,15,855.0,94.5,1.3,12.5,607.5,783.09,611.3
2016,3,30,15,30,838.0,92.0,1.3,12.0,563.0,738.58,582.83
2016,3,30,15,45,815.0,88.5,1.35,12.0,514.0,687.29,548.36
2016,3,30,16,0,792.0,85.0,1.4,12.0,465.0,635.35,511.94
2016,3,30,16,15,760.5,81.0,1.4,11.5,412.5,577.22,468.98
2016,3,30,16,30,729.0,77.0,1.4,11.0,360.0,519.86,425.06
2016,3,30,16,45,684.0,71.5,1.45,11.0,306.5,456.87,374.46
2016,3,30,17,0,639.0,66.0,1.5,11.0,253.0,394.83,322.76
2016,3,30,17,15,571.0,58.5,1.45,10.5,200.5,323.92,262.39
2016,3,30,17,30,503.0,51.0,1.4,10.0,148.0,259.19,205.33
2016,3,30,17,45,390.5,40.5,1.35,9.5,101.0,183.47,139.11
2016,3,30,18,0,278.0,30.0,1.3,9.0,54.0,120.01,80.9
2016,3,30,18,15,139.0,15.0,1.25,8.5,27.0,51.04,0.0
2016,3,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,158.0,18.0,0.6,9.0,35.0,13.56,1.77
2016,3,31,6,30,316.0,36.0,0.6,9.0,70.0,27.92,18.76
2016,3,31,6,45,411.5,47.5,0.6,9.0,118.0,35.31,26.18
2016,3,31,7,0,507.0,59.0,0.6,9.0,166.0,67.34,38.8
2016,3,31,7,15,305.0,93.0,0.6,9.0,163.0,108.09,74.57
2016,3,31,7,30,103.0,127.0,0.6,9.0,160.0,129.9,101.45
2016,3,31,7,45,115.5,149.0,0.6,9.5,191.5,160.11,126.35
2016,3,31,8,0,128.0,171.0,0.6,10.0,223.0,191.88,152.41
2016,3,31,8,15,121.0,194.0,0.6,10.0,248.5,219.58,175.56
2016,3,31,8,30,114.0,217.0,0.6,10.0,274.0,246.58,197.6
2016,3,31,8,45,483.0,154.5,0.6,10.5,429.5,357.84,284.18
2016,3,31,9,0,852.0,92.0,0.6,11.0,585.0,507.94,399.71
2016,3,31,9,15,868.0,94.5,0.6,11.5,628.5,563.5,441.49
2016,3,31,9,30,884.0,97.0,0.6,12.0,672.0,617.51,481.64
2016,3,31,9,45,899.5,97.0,0.65,12.5,711.0,668.14,518.7
2016,3,31,10,0,915.0,97.0,0.7,13.0,750.0,717.8,553.95
2016,3,31,10,15,923.0,98.5,0.7,13.0,781.0,762.32,583.19
2016,3,31,10,30,931.0,100.0,0.7,13.0,812.0,804.79,610.71
2016,3,31,10,45,939.0,100.0,0.75,13.5,836.0,843.46,635.09
2016,3,31,11,0,947.0,100.0,0.8,14.0,860.0,879.63,657.63
2016,3,31,11,15,950.5,100.5,0.8,14.0,876.0,909.81,676.41
2016,3,31,11,30,954.0,101.0,0.8,14.0,892.0,936.9,693.19
2016,3,31,11,45,957.0,100.5,0.85,14.0,900.0,959.27,707.96
2016,3,31,12,0,960.0,100.0,0.9,14.0,908.0,978.27,720.69
2016,3,31,12,15,959.5,100.0,0.95,14.0,907.5,991.09,729.61
2016,3,31,12,30,959.0,100.0,1.0,14.0,907.0,1000.28,736.42
2016,3,31,12,45,961.5,97.5,1.05,14.0,898.5,1005.95,741.16
2016,3,31,13,0,964.0,95.0,1.1,14.0,890.0,1007.92,743.7
2016,3,31,13,15,960.0,94.0,1.15,14.0,873.0,1001.69,741.13
2016,3,31,13,30,956.0,93.0,1.2,14.0,856.0,991.79,736.4
2016,3,31,13,45,949.5,92.0,1.25,14.0,831.0,976.0,727.93
2016,3,31,14,0,943.0,91.0,1.3,14.0,806.0,956.76,717.3
2016,3,31,14,15,935.0,90.0,1.35,13.5,773.5,932.88,704.9
2016,3,31,14,30,927.0,89.0,1.4,13.0,741.0,905.89,690.32
2016,3,31,14,45,915.0,87.5,1.45,13.0,702.0,872.02,669.65
2016,3,31,15,0,903.0,86.0,1.5,13.0,663.0,835.62,647.04
2016,3,31,15,15,888.0,83.5,1.5,12.5,619.0,793.44,620.63
2016,3,31,15,30,873.0,81.0,1.5,12.0,575.0,749.39,592.46
2016,3,31,15,45,851.0,78.5,1.55,12.0,525.5,702.85,561.35
2016,3,31,16,0,829.0,76.0,1.6,12.0,476.0,651.24,525.71
2016,3,31,16,15,800.5,72.5,1.55,11.5,424.0,593.94,483.01
2016,3,31,16,30,772.0,69.0,1.5,11.0,372.0,537.09,439.19
2016,3,31,16,45,728.0,65.0,1.5,11.0,317.5,472.18,386.9
2016,3,31,17,0,684.0,61.0,1.5,11.0,263.0,409.91,334.84
2016,3,31,17,15,620.0,54.5,1.4,10.5,209.5,341.35,276.16
2016,3,31,17,30,556.0,48.0,1.3,10.0,156.0,276.65,218.88
2016,3,31,17,45,446.5,38.5,1.25,9.5,108.0,199.98,151.6
2016,3,31,18,0,337.0,29.0,1.2,9.0,60.0,135.22,92.02
2016,3,31,18,15,168.5,14.5,1.15,8.5,30.0,57.32,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,15,181.5,17.5,0.9,8.0,38.5,12.92,2.69
2016,4,1,6,30,363.0,35.0,0.9,8.0,77.0,26.62,17.83
2016,4,1,6,45,458.5,45.0,0.9,8.5,126.0,32.69,23.91
2016,4,1,7,0,554.0,55.0,0.9,9.0,175.0,67.97,37.09
2016,4,1,7,15,614.0,61.5,0.9,9.0,228.5,114.25,66.36
2016,4,1,7,30,674.0,68.0,0.9,9.0,282.0,167.41,108.32
2016,4,1,7,45,716.5,72.5,0.9,9.5,336.0,223.68,156.95
2016,4,1,8,0,759.0,77.0,0.9,10.0,390.0,281.9,208.27
2016,4,1,8,15,787.0,81.0,0.9,10.0,441.5,338.87,259.05
2016,4,1,8,30,815.0,85.0,0.9,10.0,493.0,397.98,310.45
2016,4,1,8,45,837.0,87.0,0.9,10.5,541.5,454.34,357.69
2016,4,1,9,0,859.0,89.0,0.9,11.0,590.0,511.56,403.88
2016,4,1,9,15,874.0,91.5,0.9,11.0,633.5,566.95,447.77
2016,4,1,9,30,889.0,94.0,0.9,11.0,677.0,620.61,489.02
2016,4,1,9,45,901.5,95.5,0.9,11.5,715.0,670.98,525.71
2016,4,1,10,0,914.0,97.0,0.9,12.0,753.0,720.13,560.09
2016,4,1,10,15,922.0,98.5,0.85,12.0,783.5,764.57,588.92
2016,4,1,10,30,930.0,100.0,0.8,12.0,814.0,806.94,615.85
2016,4,1,10,45,936.5,100.5,0.8,12.5,838.0,844.84,639.03
2016,4,1,11,0,943.0,101.0,0.8,13.0,862.0,880.16,660.23
2016,4,1,11,15,946.5,101.5,0.75,13.0,877.5,910.16,678.02
2016,4,1,11,30,950.0,102.0,0.7,13.0,893.0,937.09,693.68
2016,4,1,11,45,952.0,102.0,0.7,13.5,900.5,958.94,705.79
2016,4,1,12,0,954.0,102.0,0.7,14.0,908.0,977.4,715.78
2016,4,1,12,15,954.0,101.5,0.7,14.0,907.5,990.01,723.47
2016,4,1,12,30,954.0,101.0,0.7,14.0,907.0,999.02,729.08
2016,4,1,12,45,953.5,100.0,0.7,14.0,898.0,1003.39,731.94
2016,4,1,13,0,953.0,99.0,0.7,14.0,889.0,1004.09,732.68
2016,4,1,13,15,949.5,98.0,0.7,14.0,872.0,998.3,729.51
2016,4,1,13,30,946.0,97.0,0.7,14.0,855.0,988.88,724.28
2016,4,1,13,45,940.5,95.5,0.7,14.0,830.0,973.51,715.41
2016,4,1,14,0,935.0,94.0,0.7,14.0,805.0,954.7,704.51
2016,4,1,14,15,926.5,93.0,0.7,14.0,773.0,930.46,690.18
2016,4,1,14,30,918.0,92.0,0.7,14.0,741.0,903.15,673.92
2016,4,1,14,45,906.5,90.0,0.75,14.0,702.0,869.32,654.24
2016,4,1,15,0,895.0,88.0,0.8,14.0,663.0,832.95,632.65
2016,4,1,15,15,880.0,85.5,0.8,13.5,619.0,790.96,607.2
2016,4,1,15,30,865.0,83.0,0.8,13.0,575.0,747.13,580.05
2016,4,1,15,45,843.5,80.0,0.85,13.0,525.5,700.62,550.09
2016,4,1,16,0,822.0,77.0,0.9,13.0,476.0,649.01,515.64
2016,4,1,16,15,793.0,73.5,0.95,12.5,424.0,591.63,474.75
2016,4,1,16,30,764.0,70.0,1.0,12.0,372.0,534.75,432.53
2016,4,1,16,45,721.5,65.5,1.05,12.0,318.0,470.37,381.87
2016,4,1,17,0,679.0,61.0,1.1,12.0,264.0,408.53,331.16
2016,4,1,17,15,616.5,54.5,1.1,11.5,210.5,340.71,274.05
2016,4,1,17,30,554.0,48.0,1.1,11.0,157.0,276.67,218.03
2016,4,1,17,45,447.5,38.5,1.15,10.5,109.5,200.91,152.01
2016,4,1,18,0,341.0,29.0,1.2,10.0,62.0,136.73,93.64
2016,4,1,18,15,170.5,14.5,1.2,9.5,31.0,58.3,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,19.5,0.6,8.0,39.0,14.52,4.73
2016,4,2,6,30,336.0,39.0,0.6,8.0,78.0,30.15,21.07
2016,4,2,6,45,415.5,51.5,0.6,8.0,125.5,38.35,29.14
2016,4,2,7,0,495.0,64.0,0.6,8.0,173.0,75.45,44.62
2016,4,2,7,15,556.5,72.5,0.55,8.5,226.0,120.4,73.94
2016,4,2,7,30,618.0,81.0,0.5,9.0,279.0,172.5,114.87
2016,4,2,7,45,651.0,89.5,0.5,9.5,331.0,225.1,160.22
2016,4,2,8,0,684.0,98.0,0.5,10.0,383.0,281.06,209.02
2016,4,2,8,15,715.0,103.0,0.4,10.5,434.5,336.2,256.24
2016,4,2,8,30,746.0,108.0,0.3,11.0,486.0,393.92,303.96
2016,4,2,8,45,761.0,115.5,0.25,11.5,532.5,449.14,348.39
2016,4,2,9,0,776.0,123.0,0.2,12.0,579.0,504.71,391.24
2016,4,2,9,15,793.5,126.5,0.15,12.5,622.0,559.0,431.47
2016,4,2,9,30,811.0,130.0,0.1,13.0,665.0,611.91,469.21
2016,4,2,9,45,821.0,134.0,0.1,13.5,702.0,660.24,502.86
2016,4,2,10,0,831.0,138.0,0.1,14.0,739.0,707.39,534.65
2016,4,2,10,15,841.0,140.5,0.15,14.5,769.5,751.65,563.95
2016,4,2,10,30,851.0,143.0,0.2,15.0,800.0,794.25,590.53
2016,4,2,10,45,860.0,143.0,0.3,15.5,823.5,831.68,614.33
2016,4,2,11,0,869.0,143.0,0.4,16.0,847.0,866.91,636.78
2016,4,2,11,15,873.0,143.5,0.45,16.0,862.5,896.0,655.47
2016,4,2,11,30,877.0,144.0,0.5,16.0,878.0,922.27,672.47
2016,4,2,11,45,883.0,142.0,0.55,16.0,886.0,940.49,684.44
2016,4,2,12,0,889.0,140.0,0.6,16.0,894.0,959.62,697.22
2016,4,2,12,15,888.5,139.5,0.6,16.0,893.0,971.11,704.14
2016,4,2,12,30,888.0,139.0,0.6,16.0,892.0,979.24,709.18
2016,4,2,12,45,897.0,131.5,0.65,16.5,885.5,985.63,713.09
2016,4,2,13,0,906.0,124.0,0.7,17.0,879.0,988.51,714.95
2016,4,2,13,15,901.5,123.0,0.75,16.5,861.5,981.98,713.71
2016,4,2,13,30,897.0,122.0,0.8,16.0,844.0,972.01,710.51
2016,4,2,13,45,884.0,124.0,0.85,16.0,817.5,954.05,700.96
2016,4,2,14,0,871.0,126.0,0.9,16.0,791.0,938.72,693.22
2016,4,2,14,15,861.5,124.0,0.9,16.0,759.0,913.63,678.17
2016,4,2,14,30,852.0,122.0,0.9,16.0,727.0,885.7,661.35
2016,4,2,14,45,829.5,123.0,0.9,16.0,686.5,847.39,637.55
2016,4,2,15,0,807.0,124.0,0.9,16.0,646.0,807.28,612.44
2016,4,2,15,15,789.0,120.5,0.9,15.5,602.0,764.36,586.17
2016,4,2,15,30,771.0,117.0,0.9,15.0,558.0,722.76,560.35
2016,4,2,15,45,696.0,119.0,0.9,15.0,491.0,642.77,504.61
2016,4,2,16,0,621.0,121.0,0.9,15.0,424.0,566.37,449.13
2016,4,2,16,15,636.0,109.5,0.85,14.5,390.5,536.33,428.1
2016,4,2,16,30,651.0,98.0,0.8,14.0,357.0,503.26,403.36
2016,4,2,16,45,598.5,92.0,0.8,13.5,304.0,436.96,351.99
2016,4,2,17,0,546.0,86.0,0.8,13.0,251.0,374.34,301.87
2016,4,2,17,15,478.5,76.0,0.75,12.5,199.5,305.06,244.5
2016,4,2,17,30,411.0,66.0,0.7,12.0,148.0,241.2,189.92
2016,4,2,17,45,304.0,52.0,0.7,11.5,102.5,168.46,127.96
2016,4,2,18,0,197.0,38.0,0.7,11.0,57.0,107.64,75.0
2016,4,2,18,15,98.5,19.0,0.7,10.5,28.5,47.6,0.0
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,0.65,7.0,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,0.6,7.0,11.0,10.81,0.0
2016,4,3,6,15,162.0,26.5,0.6,7.0,46.5,20.57,10.07
2016,4,3,6,30,324.0,42.0,0.6,7.0,82.0,32.73,23.56
2016,4,3,6,45,417.0,53.0,0.6,7.5,130.5,39.39,30.19
2016,4,3,7,0,510.0,64.0,0.6,8.0,179.0,78.23,45.8
2016,4,3,7,15,570.5,72.0,0.6,8.5,232.5,123.72,76.0
2016,4,3,7,30,631.0,80.0,0.6,9.0,286.0,176.23,117.66
2016,4,3,7,45,675.0,85.0,0.6,9.5,339.5,228.97,163.0
2016,4,3,8,0,719.0,90.0,0.6,10.0,393.0,286.28,212.89
2016,4,3,8,15,748.5,95.0,0.55,10.5,445.0,342.88,261.85
