Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,778.0,100.0,0.5,11.0,497.0,403.61,312.53
2016,4,3,8,45,800.0,103.5,0.5,11.5,545.0,459.57,358.2
2016,4,3,9,0,822.0,107.0,0.5,12.0,593.0,516.48,402.93
2016,4,3,9,15,838.0,110.0,0.5,12.0,636.5,570.24,444.52
2016,4,3,9,30,854.0,113.0,0.5,12.0,680.0,623.77,484.61
2016,4,3,9,45,864.5,116.0,0.55,12.5,717.0,673.23,520.33
2016,4,3,10,0,875.0,119.0,0.6,13.0,754.0,721.44,554.19
2016,4,3,10,15,884.0,121.0,0.6,13.0,785.0,764.94,582.93
2016,4,3,10,30,893.0,123.0,0.6,13.0,816.0,807.2,610.17
2016,4,3,10,45,896.5,126.0,0.6,13.5,839.0,843.98,632.28
2016,4,3,11,0,900.0,129.0,0.6,14.0,862.0,878.13,652.45
2016,4,3,11,15,727.0,221.5,0.6,14.0,821.0,854.43,635.8
2016,4,3,11,30,554.0,314.0,0.6,14.0,780.0,813.9,604.25
2016,4,3,11,45,536.5,323.5,0.65,14.5,778.0,821.75,609.25
2016,4,3,12,0,519.0,333.0,0.7,15.0,776.0,827.0,611.81
2016,4,3,12,15,530.0,329.0,0.7,15.0,781.0,842.44,622.32
2016,4,3,12,30,541.0,325.0,0.7,15.0,786.0,855.91,631.41
2016,4,3,12,45,717.5,232.0,0.75,15.0,836.0,932.91,687.31
2016,4,3,13,0,894.0,139.0,0.8,15.0,886.0,994.84,727.19
2016,4,3,13,15,889.0,138.0,0.85,15.0,868.5,987.89,723.37
2016,4,3,13,30,884.0,137.0,0.9,15.0,851.0,983.43,722.31
2016,4,3,13,45,877.0,135.5,0.95,15.0,826.0,967.4,713.87
2016,4,3,14,0,870.0,134.0,1.0,15.0,801.0,948.16,703.51
2016,4,3,14,15,860.0,131.5,1.0,14.5,768.5,922.05,689.04
2016,4,3,14,30,850.0,129.0,1.0,14.0,736.0,893.12,672.69
2016,4,3,14,45,843.5,123.0,1.05,14.0,698.5,860.68,653.47
2016,4,3,15,0,837.0,117.0,1.1,14.0,661.0,825.58,632.21
2016,4,3,15,15,820.0,114.0,1.1,13.5,616.5,783.0,605.9
2016,4,3,15,30,803.0,111.0,1.1,13.0,572.0,738.84,578.07
2016,4,3,15,45,790.5,103.0,1.15,13.0,524.5,691.12,546.66
2016,4,3,16,0,778.0,95.0,1.2,13.0,477.0,642.02,512.67
2016,4,3,16,15,747.0,90.5,1.2,12.5,425.0,586.11,471.95
2016,4,3,16,30,716.0,86.0,1.2,12.0,373.0,528.89,428.86
2016,4,3,16,45,677.0,79.0,1.3,12.0,319.5,465.7,379.29
2016,4,3,17,0,638.0,72.0,1.4,12.0,266.0,404.85,329.5
2016,4,3,17,15,573.0,64.5,1.3,11.5,213.0,334.78,270.37
2016,4,3,17,30,508.0,57.0,1.2,11.0,160.0,270.52,214.27
2016,4,3,17,45,401.5,46.0,1.2,10.5,112.0,195.11,148.86
2016,4,3,18,0,295.0,35.0,1.2,10.0,64.0,131.13,91.93
2016,4,3,18,15,147.5,17.5,1.15,9.5,32.0,57.8,5.32
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,10.0,13.0,12.78,0.0
2016,4,4,6,15,176.5,27.0,1.2,10.0,50.0,20.88,10.8
2016,4,4,6,30,353.0,41.0,1.2,10.0,87.0,31.38,22.11
2016,4,4,6,45,449.5,51.0,1.25,10.5,137.5,37.18,27.83
2016,4,4,7,0,546.0,61.0,1.3,11.0,188.0,79.61,44.54
2016,4,4,7,15,608.0,68.5,1.25,11.0,242.5,127.18,76.53
2016,4,4,7,30,670.0,76.0,1.2,11.0,297.0,181.88,120.36
2016,4,4,7,45,714.5,80.5,1.2,11.5,352.5,236.65,167.73
2016,4,4,8,0,759.0,85.0,1.2,12.0,408.0,298.09,221.33
2016,4,4,8,15,788.5,89.0,1.2,12.0,461.0,355.78,272.23
2016,4,4,8,30,818.0,93.0,1.2,12.0,514.0,415.75,323.83
2016,4,4,8,45,649.0,151.5,1.2,12.5,505.0,437.83,344.6
2016,4,4,9,0,480.0,210.0,1.2,13.0,496.0,442.17,349.04
2016,4,4,9,15,553.0,200.5,1.2,13.0,552.5,499.86,394.64
2016,4,4,9,30,626.0,191.0,1.2,13.0,609.0,564.02,443.87
2016,4,4,9,45,772.0,149.5,1.25,13.5,694.0,648.49,507.67
2016,4,4,10,0,918.0,108.0,1.3,14.0,779.0,742.44,576.1
2016,4,4,10,15,926.5,109.5,1.3,14.0,810.0,787.31,605.44
2016,4,4,10,30,935.0,111.0,1.3,14.0,841.0,830.14,633.55
2016,4,4,10,45,940.5,112.5,1.35,14.0,865.0,868.29,658.9
2016,4,4,11,0,946.0,114.0,1.4,14.0,889.0,903.8,682.38
2016,4,4,11,15,949.5,115.0,1.4,14.0,904.5,934.26,701.73
2016,4,4,11,30,953.0,116.0,1.4,14.0,920.0,961.63,719.02
2016,4,4,11,45,954.0,116.5,1.4,14.5,927.0,983.02,731.06
2016,4,4,12,0,955.0,117.0,1.4,15.0,934.0,1000.99,740.94
2016,4,4,12,15,954.5,117.0,1.4,15.0,933.0,1013.54,748.8
2016,4,4,12,30,954.0,117.0,1.4,15.0,932.0,1022.49,754.51
2016,4,4,12,45,955.0,115.0,1.4,15.0,923.5,1027.12,757.61
2016,4,4,13,0,956.0,113.0,1.4,15.0,915.0,1028.06,758.55
2016,4,4,13,15,951.5,112.0,1.4,15.0,897.0,1021.19,754.63
2016,4,4,13,30,947.0,111.0,1.4,15.0,879.0,1010.69,748.61
2016,4,4,13,45,940.0,110.5,1.4,15.0,853.5,994.88,739.29
2016,4,4,14,0,933.0,110.0,1.4,15.0,828.0,975.68,727.91
2016,4,4,14,15,923.5,108.0,1.4,15.0,794.5,949.36,711.92
2016,4,4,14,30,914.0,106.0,1.4,15.0,761.0,920.02,693.99
2016,4,4,14,45,899.0,105.0,1.45,15.0,720.5,884.29,672.37
2016,4,4,15,0,884.0,104.0,1.5,15.0,680.0,851.14,652.31
2016,4,4,15,15,866.5,101.0,1.55,14.5,634.5,806.65,625.2
2016,4,4,15,30,849.0,98.0,1.6,14.0,589.0,760.48,596.4
2016,4,4,15,45,821.5,96.0,1.65,13.5,537.5,706.86,561.47
2016,4,4,16,0,794.0,94.0,1.7,13.0,486.0,652.93,524.73
2016,4,4,16,15,762.0,89.5,1.7,12.5,433.0,593.44,480.98
2016,4,4,16,30,730.0,85.0,1.7,12.0,380.0,537.01,437.99
2016,4,4,16,45,679.5,80.5,1.7,12.0,324.5,469.7,384.12
2016,4,4,17,0,629.0,76.0,1.7,12.0,269.0,405.79,331.21
2016,4,4,17,15,560.5,68.0,1.6,11.5,215.5,333.94,270.58
2016,4,4,17,30,492.0,60.0,1.5,11.0,162.0,268.26,213.31
2016,4,4,17,45,379.0,49.0,1.4,10.5,113.5,191.31,146.64
2016,4,4,18,0,266.0,38.0,1.3,10.0,65.0,126.68,89.78
2016,4,4,18,15,133.0,19.0,1.2,9.5,32.5,55.91,11.05
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.5,6.5,0.9,7.5,8.5,0.0,0.0
2016,4,5,6,0,131.0,13.0,0.9,8.0,17.0,12.78,0.0
2016,4,5,6,15,287.5,25.0,0.85,8.5,56.5,18.96,9.85
2016,4,5,6,30,444.0,37.0,0.8,9.0,96.0,27.32,18.71
2016,4,5,6,45,526.5,46.0,0.8,10.0,147.5,34.76,25.78
2016,4,5,7,0,609.0,55.0,0.8,11.0,199.0,80.38,42.33
2016,4,5,7,15,664.5,61.0,0.7,11.0,253.5,129.72,75.97
2016,4,5,7,30,720.0,67.0,0.6,11.0,308.0,187.62,122.83
2016,4,5,7,45,757.5,71.5,0.55,11.5,363.0,243.44,171.19
2016,4,5,8,0,795.0,76.0,0.5,12.0,418.0,302.99,223.0
2016,4,5,8,15,821.5,79.5,0.5,12.5,470.5,361.18,273.29
2016,4,5,8,30,848.0,83.0,0.5,13.0,523.0,421.26,323.53
2016,4,5,8,45,869.5,85.0,0.55,13.5,572.5,480.86,372.02
2016,4,5,9,0,891.0,87.0,0.6,14.0,622.0,539.22,417.94
2016,4,5,9,15,905.0,89.0,0.6,14.5,665.5,593.79,459.01
2016,4,5,9,30,919.0,91.0,0.6,15.0,709.0,647.71,498.11
2016,4,5,9,45,929.5,93.0,0.65,15.5,747.0,698.46,534.27
2016,4,5,10,0,940.0,95.0,0.7,16.0,785.0,747.73,567.32
2016,4,5,10,15,947.5,96.5,0.7,16.5,816.0,792.6,595.04
2016,4,5,10,30,955.0,98.0,0.7,17.0,847.0,835.28,620.87
2016,4,5,10,45,959.5,99.0,0.75,17.5,870.0,872.65,643.76
2016,4,5,11,0,964.0,100.0,0.8,18.0,893.0,907.25,664.71
2016,4,5,11,15,967.0,100.5,0.8,18.0,908.5,937.09,682.84
2016,4,5,11,30,970.0,101.0,0.8,18.0,924.0,963.76,698.95
2016,4,5,11,45,971.5,101.0,0.85,18.5,931.0,985.25,711.53
2016,4,5,12,0,973.0,101.0,0.9,19.0,938.0,1003.27,722.03
2016,4,5,12,15,972.5,101.0,0.9,19.0,936.5,1015.86,729.59
2016,4,5,12,30,972.0,101.0,0.9,19.0,935.0,1024.79,735.06
2016,4,5,12,45,970.0,100.5,0.95,19.0,925.5,1028.06,738.26
2016,4,5,13,0,968.0,100.0,1.0,19.0,916.0,1027.61,739.34
2016,4,5,13,15,964.5,99.5,1.0,19.0,898.0,1022.02,736.38
2016,4,5,13,30,961.0,99.0,1.0,19.0,880.0,1012.76,731.32
2016,4,5,13,45,955.5,97.5,1.0,19.5,854.5,996.96,720.95
2016,4,5,14,0,950.0,96.0,1.0,20.0,829.0,977.68,708.58
2016,4,5,14,15,941.5,94.5,0.95,19.5,796.5,952.35,694.2
2016,4,5,14,30,933.0,93.0,0.9,19.0,764.0,923.92,677.87
2016,4,5,14,45,921.5,91.5,0.9,19.0,724.5,890.0,657.59
2016,4,5,15,0,910.0,90.0,0.9,19.0,685.0,853.53,635.53
2016,4,5,15,15,894.5,87.5,0.9,18.5,640.0,810.43,609.96
2016,4,5,15,30,879.0,85.0,0.9,18.0,595.0,765.49,582.74
2016,4,5,15,45,857.5,82.5,0.9,18.0,545.0,718.78,552.67
2016,4,5,16,0,836.0,80.0,0.9,18.0,495.0,666.94,518.4
2016,4,5,16,15,807.5,76.0,0.85,17.5,442.0,608.44,477.08
2016,4,5,16,30,779.0,72.0,0.8,17.0,389.0,550.39,434.5
2016,4,5,16,45,737.5,67.5,0.8,16.5,334.0,485.53,385.51
2016,4,5,17,0,696.0,63.0,0.8,16.0,279.0,423.09,336.31
2016,4,5,17,15,634.0,57.0,0.8,15.0,225.0,354.72,280.92
2016,4,5,17,30,572.0,51.0,0.8,14.0,171.0,290.08,226.24
2016,4,5,17,45,469.5,41.5,0.8,13.5,121.5,213.95,161.05
2016,4,5,18,0,367.0,32.0,0.8,13.0,72.0,148.83,103.77
2016,4,5,18,15,183.5,16.0,0.75,12.5,36.0,65.17,18.47
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,61.0,7.0,0.95,11.5,9.0,6.88,0.0
2016,4,6,6,0,122.0,14.0,1.0,12.0,18.0,10.71,0.0
2016,4,6,6,15,272.0,27.0,1.0,12.5,58.5,20.59,11.29
2016,4,6,6,30,422.0,40.0,1.0,13.0,99.0,29.79,20.58
2016,4,6,6,45,509.0,49.0,1.0,14.0,150.0,39.37,29.44
2016,4,6,7,0,596.0,58.0,1.0,15.0,201.0,84.57,44.93
2016,4,6,7,15,651.5,64.0,0.95,15.5,256.0,133.34,78.15
2016,4,6,7,30,707.0,70.0,0.9,16.0,311.0,190.78,124.05
2016,4,6,7,45,743.5,75.5,0.9,16.5,365.5,246.65,171.92
2016,4,6,8,0,780.0,81.0,0.9,17.0,420.0,306.15,223.13
2016,4,6,8,15,806.5,84.5,0.9,17.5,472.5,363.57,272.19
2016,4,6,8,30,833.0,88.0,0.9,18.0,525.0,422.9,321.3
2016,4,6,8,45,851.5,91.5,0.9,18.5,573.0,480.15,367.22
2016,4,6,9,0,870.0,95.0,0.9,19.0,621.0,537.86,411.75
2016,4,6,9,15,884.5,97.5,0.85,19.5,664.5,593.44,452.61
2016,4,6,9,30,899.0,100.0,0.8,20.0,708.0,647.22,490.58
2016,4,6,9,45,906.5,103.5,0.75,20.5,745.0,696.58,523.98
2016,4,6,10,0,914.0,107.0,0.7,21.0,782.0,744.29,554.33
2016,4,6,10,15,921.5,108.5,0.65,21.5,812.0,788.14,580.12
2016,4,6,10,30,929.0,110.0,0.6,22.0,842.0,829.89,603.97
2016,4,6,10,45,930.5,112.5,0.6,22.5,864.0,865.48,624.33
2016,4,6,11,0,932.0,115.0,0.6,23.0,886.0,898.2,642.7
2016,4,6,11,15,935.0,116.0,0.55,23.0,900.5,927.71,659.16
2016,4,6,11,30,938.0,117.0,0.5,23.0,915.0,954.16,673.61
2016,4,6,11,45,936.5,118.5,0.45,23.5,921.0,973.86,682.56
2016,4,6,12,0,935.0,120.0,0.4,24.0,927.0,990.12,689.49
2016,4,6,12,15,934.0,120.0,0.4,24.0,925.0,1001.81,696.23
2016,4,6,12,30,933.0,120.0,0.4,24.0,923.0,1009.97,701.03
2016,4,6,12,45,923.0,123.5,0.4,24.5,911.0,1009.69,699.6
2016,4,6,13,0,913.0,127.0,0.4,25.0,899.0,1005.85,696.32
2016,4,6,13,15,742.5,209.0,0.4,25.0,829.0,939.28,656.67
2016,4,6,13,30,572.0,291.0,0.4,25.0,759.0,859.16,605.67
2016,4,6,13,45,479.5,315.0,0.4,25.0,699.0,793.92,563.98
2016,4,6,14,0,387.0,339.0,0.4,25.0,639.0,721.41,516.6
2016,4,6,14,15,408.0,315.0,0.4,25.0,620.0,708.86,510.99
2016,4,6,14,30,429.0,291.0,0.4,25.0,601.0,702.07,508.16
2016,4,6,14,45,536.0,235.5,0.4,25.0,602.0,724.1,526.73
2016,4,6,15,0,643.0,180.0,0.4,25.0,603.0,741.26,541.47
2016,4,6,15,15,667.5,156.5,0.4,25.0,569.5,715.4,525.87
2016,4,6,15,30,692.0,133.0,0.4,25.0,536.0,685.34,507.67
2016,4,6,15,45,577.0,151.5,0.4,25.0,468.5,596.46,446.29
2016,4,6,16,0,462.0,170.0,0.4,25.0,401.0,512.0,386.82
2016,4,6,16,15,430.0,155.5,0.45,24.0,352.5,455.94,349.4
2016,4,6,16,30,398.0,141.0,0.5,23.0,304.0,401.58,311.33
2016,4,6,16,45,361.0,128.0,0.6,22.5,260.0,348.2,271.99
2016,4,6,17,0,324.0,115.0,0.7,22.0,216.0,291.5,228.56
2016,4,6,17,15,288.5,96.0,0.8,21.0,173.5,238.58,186.77
2016,4,6,17,30,253.0,77.0,0.9,20.0,131.0,188.9,145.93
2016,4,6,17,45,196.0,58.0,1.0,19.5,93.0,135.48,101.09
2016,4,6,18,0,139.0,39.0,1.1,19.0,55.0,88.01,60.69
2016,4,6,18,15,69.5,19.5,1.05,18.5,27.5,39.87,12.28
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,0.75,11.5,7.0,6.88,0.0
2016,4,7,6,0,0.0,14.0,0.8,12.0,14.0,13.51,0.0
2016,4,7,6,15,61.5,33.5,0.8,12.0,42.5,29.28,18.86
2016,4,7,6,30,123.0,53.0,0.8,12.0,71.0,42.85,32.24
2016,4,7,6,45,159.0,74.5,0.8,12.5,107.5,61.65,45.5
2016,4,7,7,0,195.0,96.0,0.8,13.0,144.0,94.01,67.33
2016,4,7,7,15,231.0,113.0,0.85,13.0,183.0,127.18,92.13
2016,4,7,7,30,267.0,130.0,0.9,13.0,222.0,164.51,122.03
2016,4,7,7,45,264.0,157.5,0.95,13.5,261.0,205.5,156.88
2016,4,7,8,0,261.0,185.0,1.0,14.0,300.0,246.36,191.17
2016,4,7,8,15,296.5,199.0,1.0,14.0,344.0,288.7,225.62
2016,4,7,8,30,332.0,213.0,1.0,14.0,388.0,334.6,262.6
2016,4,7,8,45,432.0,204.5,1.0,14.0,454.0,392.5,308.41
2016,4,7,9,0,532.0,196.0,1.0,14.0,520.0,460.64,361.67
2016,4,7,9,15,444.5,244.0,0.95,14.0,527.5,484.95,379.25
2016,4,7,9,30,357.0,292.0,0.9,14.0,535.0,499.75,388.84
2016,4,7,9,45,412.0,288.0,0.9,14.5,583.0,551.62,427.01
2016,4,7,10,0,467.0,284.0,0.9,15.0,631.0,606.53,466.26
2016,4,7,10,15,506.0,285.0,0.9,15.0,674.5,657.55,502.51
2016,4,7,10,30,545.0,286.0,0.9,15.0,718.0,710.04,539.16
2016,4,7,10,45,462.0,329.0,0.9,15.0,702.5,706.17,533.48
2016,4,7,11,0,379.0,372.0,0.9,15.0,687.0,692.88,521.82
2016,4,7,11,15,401.0,367.5,0.85,15.0,706.0,720.35,540.74
2016,4,7,11,30,423.0,363.0,0.8,15.0,725.0,751.73,561.49
2016,4,7,11,45,435.0,354.5,0.8,15.5,729.5,765.65,569.87
2016,4,7,12,0,447.0,346.0,0.8,16.0,734.0,778.16,577.51
2016,4,7,12,15,443.0,354.0,0.8,16.0,737.5,790.87,585.61
2016,4,7,12,30,439.0,362.0,0.8,16.0,741.0,801.73,592.5
2016,4,7,12,45,427.5,362.5,0.85,16.0,728.5,795.93,589.21
2016,4,7,13,0,416.0,363.0,0.9,16.0,716.0,788.23,584.87
2016,4,7,13,15,394.5,366.5,0.9,15.5,696.0,765.46,570.69
2016,4,7,13,30,373.0,370.0,0.9,15.0,676.0,748.18,560.14
2016,4,7,13,45,394.5,348.0,0.9,15.0,663.0,742.51,558.04
2016,4,7,14,0,416.0,326.0,0.9,15.0,650.0,742.4,559.44
2016,4,7,14,15,326.0,335.5,0.9,15.0,583.0,657.77,499.45
2016,4,7,14,30,236.0,345.0,0.9,15.0,516.0,574.51,439.83
2016,4,7,14,45,203.5,328.0,0.9,15.0,470.5,523.81,404.22
2016,4,7,15,0,171.0,311.0,0.9,15.0,425.0,474.06,368.33
2016,4,7,15,15,133.0,286.5,0.9,14.5,371.5,412.91,323.81
2016,4,7,15,30,95.0,262.0,0.9,14.0,318.0,345.74,273.69
2016,4,7,15,45,69.0,232.0,0.9,14.0,271.0,291.79,232.45
2016,4,7,16,0,43.0,202.0,0.9,14.0,224.0,239.61,191.64
2016,4,7,16,15,44.0,182.0,0.85,14.0,202.5,217.88,175.07
2016,4,7,16,30,45.0,162.0,0.8,14.0,181.0,195.95,157.9
2016,4,7,16,45,37.0,140.5,0.8,14.0,155.0,167.2,134.75
2016,4,7,17,0,29.0,119.0,0.8,14.0,129.0,139.11,111.75
2016,4,7,17,15,19.5,97.5,0.75,13.5,103.5,107.25,85.32
2016,4,7,17,30,10.0,76.0,0.7,13.0,78.0,80.74,62.91
2016,4,7,17,45,5.0,54.5,0.7,13.0,55.5,56.56,42.01
2016,4,7,18,0,0.0,33.0,0.7,13.0,33.0,32.58,21.15
2016,4,7,18,15,0.0,16.5,0.65,12.5,16.5,15.93,3.28
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.6,10.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,0.5,11.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,18.5,0.5,11.0,18.5,17.85,9.57
2016,4,8,6,30,0.0,31.0,0.5,11.0,31.0,29.93,21.05
2016,4,8,6,45,0.0,46.5,0.5,11.5,46.5,44.83,32.91
2016,4,8,7,0,0.0,62.0,0.5,12.0,62.0,59.37,45.48
2016,4,8,7,15,0.0,79.0,0.5,12.0,79.0,75.39,59.13
2016,4,8,7,30,0.0,96.0,0.5,12.0,96.0,91.51,72.62
2016,4,8,7,45,22.0,136.0,0.5,12.5,146.0,133.99,106.84
2016,4,8,8,0,44.0,176.0,0.5,13.0,196.0,177.03,140.89
2016,4,8,8,15,56.0,201.5,0.45,13.0,230.0,208.43,165.52
2016,4,8,8,30,68.0,227.0,0.4,13.0,264.0,241.35,191.07
2016,4,8,8,45,73.0,249.5,0.4,13.5,292.5,269.7,212.45
2016,4,8,9,0,78.0,272.0,0.4,14.0,321.0,298.64,233.92
2016,4,8,9,15,56.5,275.0,0.4,14.0,312.0,294.86,230.29
2016,4,8,9,30,35.0,278.0,0.4,14.0,303.0,288.68,224.88
2016,4,8,9,45,95.0,321.0,0.4,14.0,391.0,372.28,288.77
2016,4,8,10,0,155.0,364.0,0.4,14.0,479.0,462.82,355.24
2016,4,8,10,15,180.0,378.5,0.4,14.0,518.0,503.98,384.13
2016,4,8,10,30,205.0,393.0,0.4,14.0,557.0,546.64,414.24
2016,4,8,10,45,127.5,382.5,0.45,14.0,485.5,482.81,366.67
2016,4,8,11,0,50.0,372.0,0.5,14.0,414.0,409.44,312.03
2016,4,8,11,15,62.0,391.0,0.5,14.0,444.0,441.82,336.41
2016,4,8,11,30,74.0,410.0,0.5,14.0,474.0,474.83,360.01
2016,4,8,11,45,41.0,305.0,0.5,14.0,341.0,341.17,261.61
2016,4,8,12,0,8.0,200.0,0.5,14.0,208.0,202.54,156.35
2016,4,8,12,15,5.5,178.5,0.5,14.0,184.5,179.23,138.85
2016,4,8,12,30,3.0,157.0,0.5,14.0,161.0,155.81,120.49
2016,4,8,12,45,1.5,145.5,0.55,14.0,147.5,143.13,110.58
2016,4,8,13,0,0.0,134.0,0.6,14.0,134.0,130.42,100.54
2016,4,8,13,15,3.5,161.5,0.6,14.0,164.5,160.94,125.08
2016,4,8,13,30,7.0,189.0,0.6,14.0,195.0,191.65,149.38
2016,4,8,13,45,3.5,147.5,0.65,14.0,150.5,147.11,114.16
2016,4,8,14,0,0.0,106.0,0.7,14.0,106.0,102.87,78.85
2016,4,8,14,15,0.0,79.0,0.7,14.0,79.0,76.5,57.64
2016,4,8,14,30,0.0,52.0,0.7,14.0,52.0,50.32,36.26
2016,4,8,14,45,0.0,59.0,0.7,14.0,59.0,57.09,41.99
2016,4,8,15,0,0.0,66.0,0.7,14.0,66.0,63.85,47.69
2016,4,8,15,15,0.0,38.5,0.65,13.5,38.5,37.22,25.7
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,10.62,3.38
2016,4,8,15,45,0.0,9.5,0.6,13.0,9.5,9.17,2.17
2016,4,8,16,0,0.0,8.0,0.6,13.0,8.0,7.72,0.96
2016,4,8,16,15,0.0,51.0,0.55,13.0,51.0,49.28,36.46
2016,4,8,16,30,0.0,94.0,0.5,13.0,94.0,91.65,72.25
2016,4,8,16,45,0.0,80.5,0.5,13.0,80.5,78.27,61.11
2016,4,8,17,0,0.0,67.0,0.5,13.0,67.0,64.89,49.95
2016,4,8,17,15,0.0,53.5,0.45,12.5,53.5,51.69,38.84
2016,4,8,17,30,0.0,40.0,0.4,12.0,40.0,38.63,27.62
2016,4,8,17,45,0.0,28.5,0.4,12.0,28.5,27.51,17.83
2016,4,8,18,0,0.0,17.0,0.4,12.0,17.0,16.4,7.98
2016,4,8,18,15,0.0,8.5,0.4,12.0,8.5,8.19,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,0.4,11.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,0.4,11.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,21.5,0.4,11.0,21.5,20.75,12.2
2016,4,9,6,30,0.0,35.0,0.4,11.0,35.0,33.8,24.56
2016,4,9,6,45,0.0,52.0,0.4,11.5,52.0,49.72,37.12
2016,4,9,7,0,0.0,69.0,0.4,12.0,69.0,65.64,50.82
2016,4,9,7,15,0.0,87.0,0.4,12.0,87.0,82.6,65.21
2016,4,9,7,30,0.0,105.0,0.4,12.0,105.0,99.69,79.43
2016,4,9,7,45,0.0,56.5,0.45,12.5,56.5,54.59,41.07
2016,4,9,8,0,0.0,8.0,0.5,13.0,8.0,7.72,0.97
2016,4,9,8,15,0.0,31.5,0.5,13.0,31.5,30.42,20.36
2016,4,9,8,30,0.0,55.0,0.5,13.0,55.0,53.16,39.46
2016,4,9,8,45,0.0,63.0,0.5,13.5,63.0,60.92,45.67
2016,4,9,9,0,0.0,71.0,0.5,14.0,71.0,68.68,51.85
2016,4,9,9,15,4.5,142.0,0.5,14.0,145.0,139.64,109.6
2016,4,9,9,30,9.0,213.0,0.5,14.0,219.0,210.81,165.55
2016,4,9,9,45,15.5,245.5,0.5,14.0,257.0,247.13,193.15
2016,4,9,10,0,22.0,278.0,0.5,14.0,295.0,284.18,221.13
2016,4,9,10,15,22.5,289.5,0.5,14.0,307.0,297.16,230.4
2016,4,9,10,30,23.0,301.0,0.5,14.0,319.0,310.14,239.83
2016,4,9,10,45,30.0,327.0,0.5,14.0,352.0,345.64,266.23
2016,4,9,11,0,37.0,353.0,0.5,14.0,385.0,379.59,291.0
2016,4,9,11,15,23.5,287.0,0.5,14.0,307.5,304.18,234.21
2016,4,9,11,30,10.0,221.0,0.5,14.0,230.0,224.34,173.5
2016,4,9,11,45,11.0,233.0,0.5,14.0,243.0,237.51,184.09
2016,4,9,12,0,12.0,245.0,0.5,14.0,256.0,250.75,194.14
2016,4,9,12,15,15.5,275.5,0.5,14.0,289.5,284.81,220.06
2016,4,9,12,30,19.0,306.0,0.5,14.0,323.0,319.19,245.79
2016,4,9,12,45,17.5,295.0,0.5,14.0,310.5,307.23,236.6
2016,4,9,13,0,16.0,284.0,0.5,14.0,298.0,295.13,227.67
2016,4,9,13,15,13.0,253.5,0.5,14.0,264.5,261.84,202.61
2016,4,9,13,30,10.0,223.0,0.5,14.0,231.0,228.51,177.36
2016,4,9,13,45,15.5,256.0,0.5,14.0,268.5,267.14,207.64
2016,4,9,14,0,21.0,289.0,0.5,14.0,306.0,306.13,237.42
2016,4,9,14,15,64.5,318.5,0.5,14.0,367.0,385.78,298.76
2016,4,9,14,30,108.0,348.0,0.5,14.0,428.0,456.25,351.59
2016,4,9,14,45,85.0,320.5,0.55,14.0,381.0,405.37,313.87
2016,4,9,15,0,62.0,293.0,0.6,14.0,334.0,355.32,277.19
2016,4,9,15,15,72.0,277.5,0.6,13.5,322.5,345.92,272.03
2016,4,9,15,30,82.0,262.0,0.6,13.0,311.0,335.67,265.81
2016,4,9,15,45,75.5,238.5,0.6,13.0,280.5,303.57,241.69
2016,4,9,16,0,69.0,215.0,0.6,13.0,250.0,271.72,217.55
2016,4,9,16,15,61.5,191.0,0.6,13.0,220.0,238.99,192.28
2016,4,9,16,30,54.0,167.0,0.6,13.0,190.0,206.72,166.92
2016,4,9,16,45,46.5,145.5,0.6,13.0,163.0,177.83,143.8
2016,4,9,17,0,39.0,124.0,0.6,13.0,136.0,149.54,120.7
2016,4,9,17,15,30.0,101.5,0.55,12.5,110.0,120.05,96.27
2016,4,9,17,30,21.0,79.0,0.5,12.0,84.0,91.31,71.96
2016,4,9,17,45,10.5,58.0,0.5,12.0,60.5,62.12,46.83
2016,4,9,18,0,0.0,37.0,0.5,12.0,37.0,36.92,24.99
2016,4,9,18,15,0.0,18.5,0.5,11.5,18.5,17.86,5.99
2016,4,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,10.5,5.5,5.41,0.0
2016,4,10,6,0,0.0,11.0,0.7,11.0,11.0,10.61,0.0
2016,4,10,6,15,0.0,27.0,0.7,11.0,27.0,26.07,16.9
2016,4,10,6,30,0.0,43.0,0.7,11.0,43.0,40.97,30.95
2016,4,10,6,45,0.0,63.0,0.75,11.0,63.0,59.19,45.28
2016,4,10,7,0,0.0,83.0,0.8,11.0,83.0,77.86,61.43
2016,4,10,7,15,3.0,103.5,0.8,11.0,104.5,97.6,78.05
2016,4,10,7,30,6.0,124.0,0.8,11.0,126.0,117.86,94.8
2016,4,10,7,45,3.0,88.5,0.8,11.5,89.5,85.97,67.68
2016,4,10,8,0,0.0,53.0,0.8,12.0,53.0,51.21,38.15
2016,4,10,8,15,0.0,47.5,0.8,12.0,47.5,45.9,33.55
2016,4,10,8,30,0.0,42.0,0.8,12.0,42.0,40.59,28.93
2016,4,10,8,45,0.0,47.5,0.85,12.0,47.5,45.92,33.33
2016,4,10,9,0,0.0,53.0,0.9,12.0,53.0,51.25,37.69
2016,4,10,9,15,0.0,49.0,0.9,12.0,49.0,47.39,34.34
2016,4,10,9,30,0.0,45.0,0.9,12.0,45.0,43.53,31.02
2016,4,10,9,45,0.0,50.0,0.95,12.0,50.0,48.38,34.99
2016,4,10,10,0,0.0,55.0,1.0,12.0,55.0,53.23,38.95
2016,4,10,10,15,0.0,65.5,1.0,12.0,65.5,63.42,47.32
2016,4,10,10,30,0.0,76.0,1.0,12.0,76.0,73.62,55.64
2016,4,10,10,45,0.0,86.5,1.05,12.0,86.5,83.82,63.93
2016,4,10,11,0,0.0,97.0,1.1,12.0,97.0,94.03,72.2
2016,4,10,11,15,0.0,89.5,1.1,12.0,89.5,86.76,66.18
2016,4,10,11,30,0.0,82.0,1.1,12.0,82.0,79.48,60.2
2016,4,10,11,45,0.0,76.0,1.15,12.0,76.0,73.66,55.42
2016,4,10,12,0,0.0,70.0,1.2,12.0,70.0,67.84,50.64
2016,4,10,12,15,0.0,81.0,1.2,12.0,81.0,78.52,59.41
2016,4,10,12,30,0.0,92.0,1.2,12.0,92.0,89.25,68.18
2016,4,10,12,45,1.5,122.0,1.3,12.0,123.0,120.04,93.32
2016,4,10,13,0,3.0,152.0,1.4,12.0,154.0,151.03,118.39
2016,4,10,13,15,1.5,146.5,1.4,12.0,148.0,144.2,112.83
2016,4,10,13,30,0.0,141.0,1.4,12.0,142.0,137.37,107.36
2016,4,10,13,45,0.0,124.0,1.45,12.0,124.5,120.6,93.93
2016,4,10,14,0,0.0,107.0,1.5,12.0,107.0,103.86,80.46
2016,4,10,14,15,0.0,91.0,1.5,12.0,91.0,88.14,67.72
2016,4,10,14,30,0.0,75.0,1.5,12.0,75.0,72.61,55.04
2016,4,10,14,45,0.0,86.5,1.5,12.0,86.5,83.74,64.41
2016,4,10,15,0,0.0,98.0,1.5,12.0,98.0,94.94,73.82
2016,4,10,15,15,0.0,85.0,1.45,11.5,85.0,82.26,63.6
2016,4,10,15,30,0.0,72.0,1.4,11.0,72.0,69.64,53.36
2016,4,10,15,45,0.0,71.0,1.4,11.0,71.0,68.66,52.73
2016,4,10,16,0,0.0,70.0,1.4,11.0,70.0,67.68,52.09
2016,4,10,16,15,0.0,78.0,1.3,11.0,78.0,75.43,58.85
2016,4,10,16,30,0.0,86.0,1.2,11.0,86.0,83.49,65.87
2016,4,10,16,45,0.0,74.0,1.15,11.0,74.0,71.63,55.98
2016,4,10,17,0,0.0,62.0,1.1,11.0,62.0,59.92,46.12
2016,4,10,17,15,0.0,50.0,1.0,10.5,50.0,48.3,36.24
2016,4,10,17,30,0.0,38.0,0.9,10.0,38.0,36.69,26.18
2016,4,10,17,45,0.0,27.0,0.85,10.0,27.0,26.06,16.77
2016,4,10,18,0,0.0,16.0,0.8,10.0,16.0,15.43,7.32
2016,4,10,18,15,0.0,8.5,0.75,10.0,8.5,8.19,0.0
2016,4,10,18,30,0.0,1.0,0.7,10.0,1.0,0.98,0.0
2016,4,10,18,45,0.0,0.5,0.7,10.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.5,0.65,9.5,14.0,11.3,0.0
2016,4,11,6,0,85.0,23.0,0.6,10.0,28.0,19.31,5.69
2016,4,11,6,15,190.0,41.0,0.55,10.0,67.0,31.55,21.88
2016,4,11,6,30,295.0,59.0,0.5,10.0,106.0,44.51,34.3
2016,4,11,6,45,378.5,70.5,0.5,10.5,155.0,64.37,42.45
2016,4,11,7,0,462.0,82.0,0.5,11.0,204.0,105.77,66.42
2016,4,11,7,15,256.0,112.0,0.5,11.0,182.0,133.94,97.21
2016,4,11,7,30,50.0,142.0,0.5,11.0,160.0,140.11,111.32
2016,4,11,7,45,50.0,163.0,0.5,11.5,183.5,163.34,130.27
2016,4,11,8,0,50.0,184.0,0.5,12.0,207.0,186.68,148.89
2016,4,11,8,15,84.0,213.0,0.5,12.0,257.0,229.82,182.83
2016,4,11,8,30,118.0,242.0,0.5,12.0,307.0,275.64,218.57
2016,4,11,8,45,72.0,240.5,0.55,12.5,281.0,261.82,207.24
2016,4,11,9,0,26.0,239.0,0.6,13.0,255.0,242.34,191.23
2016,4,11,9,15,47.0,275.5,0.6,13.0,307.5,290.36,228.52
2016,4,11,9,30,68.0,312.0,0.6,13.0,360.0,341.67,267.3
2016,4,11,9,45,40.0,277.0,0.6,13.0,305.5,294.22,230.0
2016,4,11,10,0,12.0,242.0,0.6,13.0,251.0,242.49,189.5
2016,4,11,10,15,25.5,292.0,0.6,13.0,312.5,303.48,236.72
2016,4,11,10,30,39.0,342.0,0.6,13.0,374.0,365.12,282.69
2016,4,11,10,45,27.5,311.0,0.65,13.5,334.0,327.83,253.46
2016,4,11,11,0,16.0,280.0,0.7,14.0,294.0,286.24,221.49
2016,4,11,11,15,28.5,328.0,0.7,14.0,353.5,349.51,269.63
2016,4,11,11,30,41.0,376.0,0.7,14.0,413.0,410.97,314.71
2016,4,11,11,45,29.0,336.5,0.75,14.0,362.5,362.1,278.02
2016,4,11,12,0,17.0,297.0,0.8,14.0,312.0,307.06,236.96
2016,4,11,12,15,16.0,290.0,0.8,14.0,304.5,299.75,231.78
2016,4,11,12,30,15.0,283.0,0.8,14.0,297.0,292.32,226.21
2016,4,11,12,45,15.5,279.0,0.8,14.0,293.0,289.22,224.03
2016,4,11,13,0,16.0,275.0,0.8,14.0,289.0,286.04,221.79
2016,4,11,13,15,16.0,276.5,0.8,14.0,290.5,287.87,223.35
2016,4,11,13,30,16.0,278.0,0.8,14.0,292.0,289.66,224.9
2016,4,11,13,45,243.5,292.0,0.8,14.0,485.0,542.6,421.17
2016,4,11,14,0,471.0,306.0,0.8,14.0,678.0,774.48,586.15
2016,4,11,14,15,241.0,268.5,0.8,14.0,458.5,509.47,393.45
2016,4,11,14,30,11.0,231.0,0.8,14.0,239.0,238.0,185.0
2016,4,11,14,45,9.0,215.0,0.8,14.0,221.5,220.08,172.76
2016,4,11,15,0,7.0,199.0,0.8,14.0,204.0,202.23,159.11
2016,4,11,15,15,9.5,200.5,0.8,14.0,207.0,206.04,162.71
2016,4,11,15,30,12.0,202.0,0.8,14.0,210.0,209.84,166.24
2016,4,11,15,45,9.5,186.5,0.8,14.0,192.5,192.21,152.59
2016,4,11,16,0,7.0,171.0,0.8,14.0,175.0,174.76,139.06
2016,4,11,16,15,3.5,149.0,0.75,13.5,151.0,150.06,119.65
2016,4,11,16,30,0.0,127.0,0.7,13.0,127.0,125.63,100.17
2016,4,11,16,45,0.0,109.5,0.7,13.0,109.5,108.17,86.06
2016,4,11,17,0,0.0,92.0,0.7,13.0,92.0,90.69,71.66
2016,4,11,17,15,241.5,77.0,0.65,12.5,132.0,202.95,165.36
2016,4,11,17,30,483.0,62.0,0.6,12.0,172.0,271.5,215.69
2016,4,11,17,45,396.5,51.0,0.55,11.5,125.0,203.03,155.99
2016,4,11,18,0,310.0,40.0,0.5,11.0,78.0,143.72,104.24
2016,4,11,18,15,178.0,25.0,0.55,10.5,44.5,77.02,43.38
2016,4,11,18,30,46.0,10.0,0.6,10.0,11.0,17.89,0.0
2016,4,11,18,45,23.0,5.0,0.65,10.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,58.0,12.0,1.0,9.5,15.5,11.8,0.0
2016,4,12,6,0,116.0,24.0,1.0,10.0,31.0,18.67,6.76
2016,4,12,6,15,222.5,40.0,1.05,10.0,71.0,30.59,21.14
2016,4,12,6,30,329.0,56.0,1.1,10.0,111.0,41.92,32.0
2016,4,12,6,45,407.5,67.0,1.15,10.0,160.0,63.98,40.79
2016,4,12,7,0,486.0,78.0,1.2,10.0,209.0,106.49,66.09
2016,4,12,7,15,243.0,48.0,1.2,10.0,113.5,75.66,48.9
2016,4,12,7,30,0.0,18.0,1.2,10.0,18.0,17.37,9.46
2016,4,12,7,45,0.0,74.0,1.2,10.5,74.0,71.55,55.97
2016,4,12,8,0,0.0,130.0,1.2,11.0,130.0,124.19,99.82
2016,4,12,8,15,0.0,125.0,1.2,11.0,125.0,120.02,95.86
2016,4,12,8,30,0.0,120.0,1.2,11.0,120.0,115.59,91.87
2016,4,12,8,45,0.0,134.0,1.2,11.5,134.0,129.08,102.53
2016,4,12,9,0,0.0,148.0,1.2,12.0,148.0,142.62,113.06
2016,4,12,9,15,0.0,144.0,1.2,12.0,144.0,139.0,109.77
2016,4,12,9,30,0.0,140.0,1.2,12.0,140.0,135.31,106.52
2016,4,12,9,45,0.0,128.0,1.2,12.0,128.0,123.85,96.99
2016,4,12,10,0,0.0,116.0,1.2,12.0,116.0,112.32,87.45
2016,4,12,10,15,1.5,138.0,1.2,12.0,139.5,134.81,105.64
2016,4,12,10,30,3.0,160.0,1.2,12.0,163.0,157.47,123.75
2016,4,12,10,45,7.0,201.5,1.25,12.0,208.0,201.37,158.7
2016,4,12,11,0,11.0,243.0,1.3,12.0,253.0,245.76,193.48
2016,4,12,11,15,8.0,206.0,1.35,12.0,213.5,207.46,163.04
2016,4,12,11,30,5.0,169.0,1.4,12.0,174.0,168.87,132.4
2016,4,12,11,45,3.5,160.0,1.45,12.0,163.5,158.88,124.44
2016,4,12,12,0,2.0,151.0,1.5,12.0,153.0,148.79,116.31
2016,4,12,12,15,3.5,160.0,1.5,12.0,163.5,159.15,124.72
2016,4,12,12,30,5.0,169.0,1.5,12.0,174.0,169.56,133.11
2016,4,12,12,45,9.5,220.5,1.55,12.0,229.5,225.02,177.34
2016,4,12,13,0,14.0,272.0,1.6,12.0,285.0,281.1,221.26
2016,4,12,13,15,20.5,300.0,1.55,12.0,318.0,315.93,248.26
2016,4,12,13,30,27.0,328.0,1.5,12.0,351.0,359.62,281.84
2016,4,12,13,45,27.0,318.5,1.5,12.5,341.0,350.3,274.31
2016,4,12,14,0,27.0,309.0,1.5,13.0,331.0,340.83,267.01
2016,4,12,14,15,146.5,327.5,1.5,13.0,437.0,478.66,376.1
2016,4,12,14,30,266.0,346.0,1.5,13.0,543.0,611.89,476.7
2016,4,12,14,45,220.5,332.0,1.55,13.0,489.5,543.31,425.46
2016,4,12,15,0,175.0,318.0,1.6,13.0,436.0,485.26,382.61
2016,4,12,15,15,286.5,276.0,1.6,12.5,454.5,532.81,423.66
2016,4,12,15,30,398.0,234.0,1.6,12.0,473.0,563.13,450.71
2016,4,12,15,45,257.0,230.0,1.65,12.0,379.5,441.76,356.2
2016,4,12,16,0,116.0,226.0,1.7,12.0,286.0,323.36,261.9
2016,4,12,16,15,173.5,199.5,1.7,11.5,278.5,327.38,268.14
2016,4,12,16,30,231.0,173.0,1.7,11.0,271.0,332.44,273.96
2016,4,12,16,45,202.5,155.5,1.7,11.0,233.5,280.94,231.89
2016,4,12,17,0,174.0,138.0,1.7,11.0,196.0,238.56,196.68
2016,4,12,17,15,150.5,115.5,1.6,10.5,159.0,195.21,160.2
2016,4,12,17,30,127.0,93.0,1.5,10.0,122.0,154.01,124.74
2016,4,12,17,45,94.5,70.0,1.4,10.0,88.5,111.31,87.41
2016,4,12,18,0,62.0,47.0,1.3,10.0,55.0,71.7,52.76
2016,4,12,18,15,31.0,27.0,1.25,9.5,31.0,38.62,21.74
2016,4,12,18,30,0.0,7.0,1.2,9.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,48.5,13.5,0.9,9.5,17.0,13.27,0.0
2016,4,13,6,0,97.0,27.0,0.9,10.0,34.0,22.52,10.58
2016,4,13,6,15,204.5,44.5,0.9,10.0,75.0,34.15,24.37
2016,4,13,6,30,312.0,62.0,0.9,10.0,116.0,46.59,36.24
2016,4,13,6,45,315.0,81.0,0.95,10.5,151.5,73.83,50.53
2016,4,13,7,0,318.0,100.0,1.0,11.0,187.0,111.13,76.43
2016,4,13,7,15,373.0,109.0,0.95,11.0,232.0,148.15,104.16
2016,4,13,7,30,428.0,118.0,0.9,11.0,277.0,191.34,139.36
2016,4,13,7,45,230.0,148.5,0.9,11.5,235.5,194.69,150.73
2016,4,13,8,0,32.0,179.0,0.9,12.0,194.0,177.01,141.66
2016,4,13,8,15,399.0,146.0,0.9,12.0,365.0,284.08,223.51
2016,4,13,8,30,766.0,113.0,0.9,12.0,536.0,435.23,340.85
2016,4,13,8,45,786.0,117.0,0.9,12.5,583.5,492.15,385.68
2016,4,13,9,0,806.0,121.0,0.9,13.0,631.0,547.87,428.84
2016,4,13,9,15,821.0,124.0,0.85,13.0,673.0,600.15,468.39
2016,4,13,9,30,836.0,127.0,0.8,13.0,715.0,652.09,506.37
2016,4,13,9,45,858.5,123.5,0.8,13.5,754.0,702.14,541.65
2016,4,13,10,0,881.0,120.0,0.8,14.0,793.0,751.23,574.28
2016,4,13,10,15,889.0,121.5,0.8,14.0,823.0,793.82,601.87
2016,4,13,10,30,897.0,123.0,0.8,14.0,853.0,834.41,627.87
2016,4,13,10,45,900.0,125.5,0.8,14.5,874.5,869.68,648.89
2016,4,13,11,0,903.0,128.0,0.8,15.0,896.0,902.28,667.97
2016,4,13,11,15,906.5,128.5,0.8,15.0,910.5,930.52,685.34
2016,4,13,11,30,910.0,129.0,0.8,15.0,925.0,955.82,700.83
2016,4,13,11,45,912.0,129.0,0.85,15.0,931.5,976.17,714.23
2016,4,13,12,0,914.0,129.0,0.9,15.0,938.0,993.3,725.74
2016,4,13,12,15,913.5,129.0,0.9,15.0,936.0,1004.75,732.74
2016,4,13,12,30,913.0,129.0,0.9,15.0,934.0,1012.77,737.77
2016,4,13,12,45,911.0,128.5,0.95,15.0,924.5,1015.38,740.6
2016,4,13,13,0,909.0,128.0,1.0,15.0,915.0,1014.51,741.43
2016,4,13,13,15,905.0,127.0,1.0,15.0,897.0,1007.73,737.64
2016,4,13,13,30,901.0,126.0,1.0,15.0,879.0,997.53,731.89
