Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,889.0,127.5,1.05,15.0,852.5,979.09,721.96
2016,4,13,14,0,877.0,129.0,1.1,15.0,826.0,957.64,710.17
2016,4,13,14,15,868.0,127.0,1.1,14.5,794.0,937.97,699.97
2016,4,13,14,30,859.0,125.0,1.1,14.0,762.0,909.74,684.05
2016,4,13,14,45,707.0,171.0,1.15,14.0,677.5,810.73,619.53
2016,4,13,15,0,555.0,217.0,1.2,14.0,593.0,710.03,549.74
2016,4,13,15,15,423.5,238.5,1.2,13.5,514.5,610.38,478.17
2016,4,13,15,30,292.0,260.0,1.2,13.0,436.0,510.7,404.14
2016,4,13,15,45,175.0,238.0,1.2,13.0,341.0,382.98,306.47
2016,4,13,16,0,58.0,216.0,1.2,13.0,246.0,264.82,212.6
2016,4,13,16,15,368.0,159.0,1.2,12.5,319.0,422.88,345.13
2016,4,13,16,30,678.0,102.0,1.2,12.0,392.0,533.35,433.24
2016,4,13,16,45,635.0,95.0,1.2,12.0,338.5,469.12,381.33
2016,4,13,17,0,592.0,88.0,1.2,12.0,285.0,407.69,331.55
2016,4,13,17,15,531.5,79.5,1.15,11.5,232.5,339.88,275.42
2016,4,13,17,30,471.0,71.0,1.1,11.0,180.0,277.41,221.91
2016,4,13,17,45,369.5,59.5,1.05,10.5,131.5,202.75,157.88
2016,4,13,18,0,268.0,48.0,1.0,10.0,83.0,140.68,104.14
2016,4,13,18,15,150.5,30.0,1.0,9.5,47.5,78.06,47.98
2016,4,13,18,30,33.0,12.0,1.0,9.0,12.0,17.68,0.0
2016,4,13,18,45,16.5,6.0,1.0,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.0,1.15,8.5,20.0,13.76,0.0
2016,4,14,6,0,165.0,28.0,1.2,9.0,40.0,21.81,10.99
2016,4,14,6,15,288.5,42.5,1.25,9.0,84.5,32.39,23.01
2016,4,14,6,30,412.0,57.0,1.3,9.0,129.0,43.23,33.41
2016,4,14,6,45,486.0,67.5,1.4,9.5,181.0,70.84,43.27
2016,4,14,7,0,560.0,78.0,1.5,10.0,233.0,117.1,71.5
2016,4,14,7,15,477.0,101.5,1.5,10.0,253.0,159.13,109.42
2016,4,14,7,30,394.0,125.0,1.5,10.0,273.0,191.78,142.04
2016,4,14,7,45,584.0,99.0,1.55,10.5,355.0,244.05,182.03
2016,4,14,8,0,774.0,73.0,1.6,11.0,437.0,318.34,242.46
2016,4,14,8,15,746.5,93.0,1.6,11.0,475.5,370.58,289.68
2016,4,14,8,30,719.0,113.0,1.6,11.0,514.0,417.19,330.69
2016,4,14,8,45,763.5,120.5,1.65,11.5,578.5,485.22,385.92
2016,4,14,9,0,808.0,128.0,1.7,12.0,643.0,558.01,442.96
2016,4,14,9,15,823.0,131.0,1.7,12.0,685.0,610.38,483.83
2016,4,14,9,30,838.0,134.0,1.7,12.0,727.0,662.43,523.44
2016,4,14,9,45,515.5,254.0,1.7,12.5,624.5,597.05,469.33
2016,4,14,10,0,193.0,374.0,1.7,13.0,522.0,501.82,391.26
2016,4,14,10,15,348.0,342.0,1.7,13.0,621.5,600.04,468.03
2016,4,14,10,30,503.0,310.0,1.7,13.0,721.0,709.38,549.46
2016,4,14,10,45,432.0,351.0,1.75,13.0,710.5,710.2,547.07
2016,4,14,11,0,361.0,392.0,1.8,13.0,700.0,702.96,539.86
2016,4,14,11,15,351.5,402.0,1.8,13.0,706.0,717.0,549.34
2016,4,14,11,30,342.0,412.0,1.8,13.0,712.0,729.45,557.47
2016,4,14,11,45,338.0,415.0,1.8,13.5,713.5,738.32,562.35
2016,4,14,12,0,334.0,418.0,1.8,14.0,715.0,745.77,566.27
2016,4,14,12,15,404.5,390.0,1.85,14.0,749.0,790.69,600.29
2016,4,14,12,30,475.0,362.0,1.9,14.0,783.0,841.38,637.5
2016,4,14,12,45,693.0,246.5,2.0,14.0,853.0,938.86,711.57
2016,4,14,13,0,911.0,131.0,2.1,14.0,923.0,1021.01,766.98
2016,4,14,13,15,907.0,130.0,2.1,13.5,905.0,1014.18,763.45
2016,4,14,13,30,903.0,129.0,2.1,13.0,887.0,1003.93,758.78
2016,4,14,13,45,888.0,132.5,2.15,13.0,859.5,984.7,747.41
2016,4,14,14,0,873.0,136.0,2.2,13.0,832.0,968.43,738.17
2016,4,14,14,15,863.5,134.0,2.2,13.0,799.5,942.63,721.88
2016,4,14,14,30,854.0,132.0,2.2,13.0,767.0,914.02,703.73
2016,4,14,14,45,837.0,131.5,2.2,13.0,727.0,877.92,680.33
2016,4,14,15,0,820.0,131.0,2.2,13.0,687.0,839.79,655.39
2016,4,14,15,15,802.5,127.5,2.2,12.5,642.5,796.26,627.51
2016,4,14,15,30,785.0,124.0,2.2,12.0,598.0,751.26,598.13
2016,4,14,15,45,516.0,173.0,2.2,12.0,474.5,577.38,466.51
2016,4,14,16,0,247.0,222.0,2.2,12.0,351.0,416.87,338.68
2016,4,14,16,15,469.5,160.5,2.15,11.5,374.5,490.72,402.68
2016,4,14,16,30,692.0,99.0,2.1,11.0,398.0,539.27,443.41
2016,4,14,16,45,651.5,92.5,2.1,11.0,344.0,476.3,392.18
2016,4,14,17,0,611.0,86.0,2.1,11.0,290.0,415.86,342.16
2016,4,14,17,15,550.0,77.5,2.0,10.5,237.0,346.82,284.01
2016,4,14,17,30,489.0,69.0,1.9,10.0,184.0,283.18,228.68
2016,4,14,17,45,394.0,58.0,1.85,10.0,135.5,210.96,165.37
2016,4,14,18,0,299.0,47.0,1.8,10.0,87.0,148.71,110.46
2016,4,14,18,15,171.5,30.0,1.75,9.5,51.0,83.56,52.57
2016,4,14,18,30,44.0,13.0,1.7,9.0,15.0,20.68,0.0
2016,4,14,18,45,22.0,6.5,1.7,9.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.0,1.2,7.5,23.0,13.76,0.0
2016,4,15,6,0,235.0,28.0,1.2,8.0,46.0,22.14,11.96
2016,4,15,6,15,354.5,39.5,1.2,8.0,91.5,29.94,21.03
2016,4,15,6,30,474.0,51.0,1.2,8.0,137.0,37.23,28.17
2016,4,15,6,45,549.5,59.0,1.3,8.5,190.0,67.5,38.04
2016,4,15,7,0,625.0,67.0,1.4,9.0,243.0,115.62,67.48
2016,4,15,7,15,674.0,73.0,1.45,9.5,298.5,166.52,107.29
2016,4,15,7,30,723.0,79.0,1.5,10.0,354.0,222.89,155.54
2016,4,15,7,45,753.0,85.0,1.55,10.5,408.0,281.64,207.82
2016,4,15,8,0,783.0,91.0,1.6,11.0,462.0,340.65,260.07
2016,4,15,8,15,808.0,95.0,1.6,11.0,514.0,398.41,310.84
2016,4,15,8,30,833.0,99.0,1.6,11.0,566.0,457.88,361.61
2016,4,15,8,45,848.5,103.5,1.6,11.5,613.5,514.57,408.02
2016,4,15,9,0,864.0,108.0,1.6,12.0,661.0,571.39,452.86
2016,4,15,9,15,878.0,110.5,1.55,12.0,704.0,625.28,494.55
2016,4,15,9,30,892.0,113.0,1.5,12.0,747.0,678.95,534.74
2016,4,15,9,45,906.5,112.5,1.45,12.5,785.0,728.43,569.76
2016,4,15,10,0,921.0,112.0,1.4,13.0,823.0,776.77,601.08
2016,4,15,10,15,928.5,113.5,1.35,13.0,853.0,820.35,629.31
2016,4,15,10,30,936.0,115.0,1.3,13.0,883.0,861.78,655.66
2016,4,15,10,45,943.0,115.0,1.3,13.5,905.5,898.97,678.28
2016,4,15,11,0,950.0,115.0,1.3,14.0,928.0,933.57,698.95
2016,4,15,11,15,953.0,115.5,1.35,14.0,942.5,962.38,717.75
2016,4,15,11,30,956.0,116.0,1.4,14.0,957.0,988.06,734.6
2016,4,15,11,45,959.0,115.0,1.45,14.5,964.0,1008.98,747.06
2016,4,15,12,0,962.0,114.0,1.5,15.0,971.0,1026.54,757.42
2016,4,15,12,15,961.5,114.0,1.5,15.0,968.5,1038.33,764.77
2016,4,15,12,30,961.0,114.0,1.5,15.0,966.0,1046.52,770.0
2016,4,15,12,45,961.5,111.5,1.55,15.0,956.5,1049.44,772.87
2016,4,15,13,0,962.0,109.0,1.6,15.0,947.0,1048.68,773.58
2016,4,15,13,15,958.0,108.0,1.65,15.0,928.5,1041.49,770.29
2016,4,15,13,30,954.0,107.0,1.7,15.0,910.0,1030.69,764.84
2016,4,15,13,45,950.0,104.5,1.75,15.0,884.5,1014.75,756.14
2016,4,15,14,0,946.0,102.0,1.8,15.0,859.0,995.34,745.25
2016,4,15,14,15,937.0,100.0,1.8,15.0,825.0,968.55,728.82
2016,4,15,14,30,928.0,98.0,1.8,15.0,791.0,938.73,710.42
2016,4,15,14,45,916.0,96.5,1.8,15.0,751.0,904.03,688.65
2016,4,15,15,0,904.0,95.0,1.8,15.0,711.0,866.85,665.07
2016,4,15,15,15,888.5,92.5,1.75,15.0,665.5,823.5,636.48
2016,4,15,15,30,873.0,90.0,1.7,15.0,620.0,778.39,606.42
2016,4,15,15,45,851.5,87.5,1.65,15.0,569.5,731.44,574.69
2016,4,15,16,0,830.0,85.0,1.6,15.0,519.0,679.45,538.84
2016,4,15,16,15,802.5,81.5,1.55,14.5,466.0,621.98,497.87
2016,4,15,16,30,775.0,78.0,1.5,14.0,413.0,564.92,455.22
2016,4,15,16,45,737.0,73.0,1.45,14.0,358.5,501.1,405.1
2016,4,15,17,0,699.0,68.0,1.4,14.0,304.0,439.4,355.01
2016,4,15,17,15,644.5,62.0,1.3,13.5,250.0,373.35,300.19
2016,4,15,17,30,590.0,56.0,1.2,13.0,196.0,310.33,246.02
2016,4,15,17,45,506.0,47.0,1.2,12.5,146.0,238.75,184.08
2016,4,15,18,0,422.0,38.0,1.2,12.0,96.0,175.95,128.58
2016,4,15,18,15,278.0,25.5,1.2,11.5,57.0,104.57,65.61
2016,4,15,18,30,134.0,13.0,1.2,11.0,18.0,37.04,0.0
2016,4,15,18,45,67.0,6.5,1.2,10.5,9.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,0.7,8.5,24.5,13.27,0.0
2016,4,16,6,0,270.0,27.0,0.6,9.0,49.0,20.88,11.39
2016,4,16,6,15,382.0,38.5,0.5,9.5,95.0,28.72,19.92
2016,4,16,6,30,494.0,50.0,0.4,10.0,141.0,36.03,26.96
2016,4,16,6,45,563.5,58.0,0.35,10.5,194.0,69.23,37.99
2016,4,16,7,0,633.0,66.0,0.3,11.0,247.0,117.76,68.0
2016,4,16,7,15,679.5,72.0,0.25,11.5,301.5,168.84,107.57
2016,4,16,7,30,726.0,78.0,0.2,12.0,356.0,225.07,154.67
2016,4,16,7,45,757.5,82.5,0.15,13.0,410.0,282.98,204.11
2016,4,16,8,0,789.0,87.0,0.1,14.0,464.0,341.36,253.11
2016,4,16,8,15,812.5,91.0,0.15,14.5,515.5,398.87,301.11
2016,4,16,8,30,836.0,95.0,0.2,15.0,567.0,457.89,348.73
2016,4,16,8,45,852.5,98.5,0.3,15.5,614.5,514.22,393.24
2016,4,16,9,0,869.0,102.0,0.4,16.0,662.0,570.77,436.53
2016,4,16,9,15,882.5,104.5,0.4,16.5,704.5,625.4,475.92
2016,4,16,9,30,896.0,107.0,0.4,17.0,747.0,678.1,512.58
2016,4,16,9,45,906.5,108.5,0.45,17.5,784.0,726.87,546.13
2016,4,16,10,0,917.0,110.0,0.5,18.0,821.0,774.18,576.0
2016,4,16,10,15,924.0,111.5,0.5,18.0,850.5,817.14,602.84
2016,4,16,10,30,931.0,113.0,0.5,18.0,880.0,857.94,627.99
2016,4,16,10,45,935.5,114.5,0.55,18.5,902.5,894.29,649.83
2016,4,16,11,0,940.0,116.0,0.6,19.0,925.0,927.95,669.84
2016,4,16,11,15,943.0,116.5,0.6,19.0,939.0,956.42,686.75
2016,4,16,11,30,946.0,117.0,0.6,19.0,953.0,981.81,701.77
2016,4,16,11,45,951.5,114.5,0.65,19.0,960.0,1003.28,715.53
2016,4,16,12,0,957.0,112.0,0.7,19.0,967.0,1021.47,727.42
2016,4,16,12,15,956.5,112.0,0.7,19.0,965.0,1033.11,734.28
2016,4,16,12,30,956.0,112.0,0.7,19.0,963.0,1041.19,739.17
2016,4,16,12,45,957.0,109.5,0.75,19.5,953.5,1044.5,741.09
2016,4,16,13,0,958.0,107.0,0.8,20.0,944.0,1044.15,740.95
2016,4,16,13,15,953.5,106.0,0.8,20.0,925.5,1036.41,736.73
2016,4,16,13,30,949.0,105.0,0.8,20.0,907.0,1025.1,730.55
2016,4,16,13,45,942.5,104.5,0.85,20.0,881.0,1008.94,722.58
2016,4,16,14,0,936.0,104.0,0.9,20.0,855.0,989.42,712.6
2016,4,16,14,15,927.5,102.5,0.9,19.5,822.0,963.78,699.1
2016,4,16,14,30,919.0,101.0,0.9,19.0,789.0,935.14,683.68
2016,4,16,14,45,908.0,99.0,0.9,19.0,749.5,900.95,663.32
2016,4,16,15,0,897.0,97.0,0.9,19.0,710.0,864.27,641.22
2016,4,16,15,15,882.0,94.5,0.9,18.5,665.0,821.53,616.04
2016,4,16,15,30,867.0,92.0,0.9,18.0,620.0,777.01,589.25
2016,4,16,15,45,848.5,88.5,0.9,18.0,571.0,731.35,560.09
2016,4,16,16,0,830.0,85.0,0.9,18.0,522.0,680.42,526.68
2016,4,16,16,15,804.0,81.0,0.9,17.5,469.0,623.34,487.82
2016,4,16,16,30,778.0,77.0,0.9,17.0,416.0,566.55,447.05
2016,4,16,16,45,741.0,72.5,0.9,17.0,362.0,503.67,399.3
2016,4,16,17,0,704.0,68.0,0.9,17.0,308.0,442.81,351.34
2016,4,16,17,15,651.5,62.0,0.85,16.0,254.0,377.32,298.9
2016,4,16,17,30,599.0,56.0,0.8,15.0,200.0,314.68,246.61
2016,4,16,17,45,509.0,48.0,0.8,14.5,149.0,241.53,184.45
2016,4,16,18,0,419.0,40.0,0.8,14.0,98.0,177.74,129.08
2016,4,16,18,15,283.0,27.0,0.85,13.5,58.5,107.66,68.17
2016,4,16,18,30,147.0,14.0,0.9,13.0,19.0,40.59,0.0
2016,4,16,18,45,73.5,7.0,0.95,12.5,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,137.0,14.0,0.9,11.5,26.0,10.71,0.0
2016,4,17,6,0,274.0,28.0,0.8,12.0,52.0,21.59,12.11
2016,4,17,6,15,381.0,39.5,0.75,12.5,97.5,29.38,20.26
2016,4,17,6,30,488.0,51.0,0.7,13.0,143.0,36.65,27.15
2016,4,17,6,45,552.0,59.5,0.65,13.5,195.0,71.98,39.38
2016,4,17,7,0,616.0,68.0,0.6,14.0,247.0,119.9,69.57
2016,4,17,7,15,662.0,74.5,0.6,14.5,301.0,170.47,108.85
2016,4,17,7,30,708.0,81.0,0.6,15.0,355.0,226.15,155.46
2016,4,17,7,45,738.5,86.0,0.6,15.5,408.5,283.37,204.75
2016,4,17,8,0,769.0,91.0,0.6,16.0,462.0,340.87,253.73
2016,4,17,8,15,793.0,95.0,0.6,16.5,513.0,397.49,300.96
2016,4,17,8,30,817.0,99.0,0.6,17.0,564.0,455.71,347.79
2016,4,17,8,45,834.0,102.5,0.6,17.5,611.0,511.29,391.03
2016,4,17,9,0,851.0,106.0,0.6,18.0,658.0,567.17,432.84
2016,4,17,9,15,864.5,108.5,0.6,18.5,700.0,620.02,470.98
2016,4,17,9,30,878.0,111.0,0.6,19.0,742.0,672.7,507.66
2016,4,17,9,45,892.5,111.0,0.6,19.5,779.5,721.94,540.87
2016,4,17,10,0,907.0,111.0,0.6,20.0,817.0,770.08,570.52
2016,4,17,10,15,914.0,112.5,0.6,20.0,846.5,812.59,597.02
2016,4,17,10,30,921.0,114.0,0.6,20.0,876.0,852.96,621.89
2016,4,17,10,45,928.0,114.0,0.6,20.5,898.5,889.52,642.85
2016,4,17,11,0,935.0,114.0,0.6,21.0,921.0,923.54,661.99
2016,4,17,11,15,938.0,114.5,0.6,21.0,935.0,951.8,678.65
2016,4,17,11,30,941.0,115.0,0.6,21.0,949.0,977.0,693.46
2016,4,17,11,45,944.0,114.5,0.6,21.5,956.0,998.0,704.39
2016,4,17,12,0,947.0,114.0,0.6,22.0,963.0,1015.7,713.36
2016,4,17,12,15,946.5,114.0,0.6,22.0,961.0,1027.17,720.02
2016,4,17,12,30,946.0,114.0,0.6,22.0,959.0,1035.11,724.76
2016,4,17,12,45,946.0,112.0,0.65,22.5,949.5,1037.89,726.34
2016,4,17,13,0,946.0,110.0,0.7,23.0,940.0,1037.07,725.95
2016,4,17,13,15,942.5,109.5,0.7,23.0,922.0,1030.83,722.7
2016,4,17,13,30,939.0,109.0,0.7,23.0,904.0,1021.06,717.51
2016,4,17,13,45,935.0,106.5,0.75,23.0,879.0,1005.2,709.88
2016,4,17,14,0,931.0,104.0,0.8,23.0,854.0,985.94,700.24
2016,4,17,14,15,923.0,102.5,0.8,22.5,821.0,960.81,687.27
2016,4,17,14,30,915.0,101.0,0.8,22.0,788.0,932.67,672.42
2016,4,17,14,45,906.5,98.0,0.85,22.0,749.5,899.63,654.0
2016,4,17,15,0,898.0,95.0,0.9,22.0,711.0,863.96,633.68
2016,4,17,15,15,884.0,92.5,0.85,21.5,666.5,821.95,608.49
2016,4,17,15,30,870.0,90.0,0.8,21.0,622.0,778.1,581.79
2016,4,17,15,45,853.0,86.5,0.8,21.0,573.5,733.37,553.72
2016,4,17,16,0,836.0,83.0,0.8,21.0,525.0,683.29,521.44
2016,4,17,16,15,811.0,79.5,0.75,20.5,472.5,627.15,483.49
2016,4,17,16,30,786.0,76.0,0.7,20.0,420.0,571.2,443.57
2016,4,17,16,45,751.5,71.0,0.7,19.5,366.0,508.76,397.84
2016,4,17,17,0,717.0,66.0,0.7,19.0,312.0,448.1,351.53
2016,4,17,17,15,666.0,60.0,0.7,18.0,258.0,380.9,298.78
2016,4,17,17,30,615.0,54.0,0.7,17.0,204.0,319.62,248.3
2016,4,17,17,45,533.0,46.0,0.75,16.0,153.0,248.33,188.52
2016,4,17,18,0,451.0,38.0,0.8,15.0,102.0,185.56,134.3
2016,4,17,18,15,315.5,26.0,0.8,14.5,61.5,114.64,73.03
2016,4,17,18,30,180.0,14.0,0.8,14.0,21.0,52.45,0.0
2016,4,17,18,45,90.0,7.0,0.85,14.0,10.5,18.72,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,151.0,14.5,0.45,13.5,28.5,11.01,0.0
2016,4,18,6,0,302.0,29.0,0.5,14.0,57.0,22.3,12.86
2016,4,18,6,15,408.5,40.0,0.45,14.0,104.0,29.59,20.38
2016,4,18,6,30,515.0,51.0,0.4,14.0,151.0,36.39,26.86
2016,4,18,6,45,583.0,58.5,0.35,14.5,204.0,74.66,39.8
2016,4,18,7,0,651.0,66.0,0.3,15.0,257.0,124.11,71.01
2016,4,18,7,15,696.0,71.5,0.3,15.0,312.0,175.74,111.33
2016,4,18,7,30,741.0,77.0,0.3,15.0,367.0,234.73,160.81
2016,4,18,7,45,771.5,82.0,0.3,15.5,421.5,291.26,209.35
2016,4,18,8,0,802.0,87.0,0.3,16.0,476.0,350.62,259.49
2016,4,18,8,15,824.5,90.5,0.35,16.5,527.5,407.97,307.2
2016,4,18,8,30,847.0,94.0,0.4,17.0,579.0,466.71,354.41
2016,4,18,8,45,864.5,96.5,0.45,17.5,626.5,523.09,398.32
2016,4,18,9,0,882.0,99.0,0.5,18.0,674.0,581.08,441.81
2016,4,18,9,15,894.5,101.5,0.5,18.5,716.0,634.36,479.95
2016,4,18,9,30,907.0,104.0,0.5,19.0,758.0,686.85,516.19
2016,4,18,9,45,920.0,103.5,0.55,19.5,795.0,735.74,549.18
2016,4,18,10,0,933.0,103.0,0.6,20.0,832.0,783.32,579.01
2016,4,18,10,15,939.5,104.5,0.6,20.5,861.5,826.34,604.57
2016,4,18,10,30,946.0,106.0,0.6,21.0,891.0,867.1,628.3
2016,4,18,10,45,951.0,106.5,0.6,21.5,912.5,903.18,648.73
2016,4,18,11,0,956.0,107.0,0.6,22.0,934.0,936.53,667.26
2016,4,18,11,15,958.5,107.5,0.6,22.0,948.0,964.77,683.79
2016,4,18,11,30,961.0,108.0,0.6,22.0,962.0,989.86,698.4
2016,4,18,11,45,961.0,108.5,0.6,22.0,967.5,1009.35,709.66
2016,4,18,12,0,961.0,109.0,0.6,22.0,973.0,1025.4,718.95
2016,4,18,12,15,960.0,109.0,0.6,22.0,971.0,1036.46,725.37
2016,4,18,12,30,959.0,109.0,0.6,22.0,969.0,1043.93,729.82
2016,4,18,12,45,952.5,111.5,0.6,22.5,957.0,1045.06,729.23
2016,4,18,13,0,946.0,114.0,0.6,23.0,945.0,1042.59,726.71
2016,4,18,13,15,941.5,113.0,0.6,22.5,926.5,1034.84,723.99
2016,4,18,13,30,937.0,112.0,0.6,22.0,908.0,1023.56,719.32
2016,4,18,13,45,925.5,113.5,0.65,22.0,880.5,1004.85,710.03
2016,4,18,14,0,914.0,115.0,0.7,22.0,853.0,983.01,698.9
2016,4,18,14,15,905.0,113.5,0.7,21.5,820.5,957.29,685.6
2016,4,18,14,30,896.0,112.0,0.7,21.0,788.0,928.68,670.44
2016,4,18,14,45,876.5,113.5,0.75,21.0,746.5,891.46,649.37
2016,4,18,15,0,857.0,115.0,0.8,21.0,705.0,857.33,630.09
2016,4,18,15,15,841.0,112.0,0.8,21.0,660.5,814.28,603.76
2016,4,18,15,30,825.0,109.0,0.8,21.0,616.0,769.6,576.07
2016,4,18,15,45,797.0,108.0,0.8,21.0,565.5,716.89,542.44
2016,4,18,16,0,769.0,107.0,0.8,21.0,515.0,666.27,509.21
2016,4,18,16,15,568.0,133.5,0.8,20.5,418.5,530.59,411.49
2016,4,18,16,30,367.0,160.0,0.8,20.0,322.0,401.23,315.11
2016,4,18,16,45,332.5,147.0,0.8,19.5,279.5,350.78,277.67
2016,4,18,17,0,298.0,134.0,0.8,19.0,237.0,303.09,240.6
2016,4,18,17,15,272.5,113.5,0.8,18.0,195.0,254.0,201.77
2016,4,18,17,30,247.0,93.0,0.8,17.0,153.0,207.11,163.3
2016,4,18,17,45,203.5,73.0,0.8,16.0,114.5,156.83,121.11
2016,4,18,18,0,160.0,53.0,0.8,15.0,76.0,111.02,81.98
2016,4,18,18,15,80.0,34.5,0.75,14.5,46.0,62.83,41.19
2016,4,18,18,30,0.0,16.0,0.7,14.0,16.0,15.58,0.0
2016,4,18,18,45,0.0,8.0,0.65,13.5,8.0,7.86,0.0
2016,4,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,134.5,16.0,0.7,13.0,28.5,12.24,0.0
2016,4,19,6,0,269.0,32.0,0.7,13.0,57.0,24.95,15.34
2016,4,19,6,15,373.0,43.5,0.6,13.5,103.0,32.57,23.08
2016,4,19,6,30,477.0,55.0,0.5,14.0,149.0,39.68,29.8
2016,4,19,6,45,553.0,61.5,0.45,14.5,202.5,77.62,42.55
2016,4,19,7,0,629.0,68.0,0.4,15.0,256.0,125.55,73.02
2016,4,19,7,15,674.0,74.0,0.35,15.0,310.0,176.46,113.03
2016,4,19,7,30,719.0,80.0,0.3,15.0,364.0,232.32,159.95
2016,4,19,7,45,750.5,84.5,0.3,15.5,417.5,289.97,209.25
2016,4,19,8,0,782.0,89.0,0.3,16.0,471.0,348.07,258.22
2016,4,19,8,15,805.0,93.0,0.3,16.5,522.5,405.0,305.15
2016,4,19,8,30,828.0,97.0,0.3,17.0,574.0,463.39,351.51
2016,4,19,8,45,840.5,102.0,0.3,17.5,619.5,518.65,393.86
2016,4,19,9,0,853.0,107.0,0.3,18.0,665.0,573.74,434.44
2016,4,19,9,15,748.5,157.5,0.35,18.5,670.0,600.77,453.01
2016,4,19,9,30,644.0,208.0,0.4,19.0,675.0,617.98,463.73
2016,4,19,9,45,563.0,252.5,0.45,19.5,675.5,634.46,473.48
2016,4,19,10,0,482.0,297.0,0.5,20.0,676.0,643.64,477.57
2016,4,19,10,15,689.0,213.5,0.55,20.0,775.5,744.02,550.69
2016,4,19,10,30,896.0,130.0,0.6,20.0,875.0,852.38,622.31
2016,4,19,10,45,896.0,134.0,0.65,20.5,895.5,886.16,641.46
2016,4,19,11,0,896.0,138.0,0.7,21.0,916.0,917.11,659.77
2016,4,19,11,15,698.0,250.5,0.75,21.0,862.5,882.82,637.63
2016,4,19,11,30,500.0,363.0,0.8,21.0,809.0,831.39,599.65
2016,4,19,11,45,492.0,368.5,0.85,21.0,810.0,841.97,607.64
2016,4,19,12,0,484.0,374.0,0.9,21.0,811.0,850.44,613.48
2016,4,19,12,15,484.5,372.5,0.9,20.5,809.0,857.92,619.48
2016,4,19,12,30,485.0,371.0,0.9,20.0,807.0,863.4,624.29
2016,4,19,12,45,683.5,260.0,0.9,20.0,866.5,948.31,685.31
2016,4,19,13,0,882.0,149.0,0.9,20.0,926.0,1017.89,728.13
2016,4,19,13,15,609.0,273.0,0.9,20.0,805.0,890.79,645.66
2016,4,19,13,30,336.0,397.0,0.9,20.0,684.0,746.21,544.69
2016,4,19,13,45,244.5,399.0,0.95,20.0,604.5,659.39,486.61
2016,4,19,14,0,153.0,401.0,1.0,20.0,525.0,565.23,420.88
2016,4,19,14,15,128.5,380.5,1.0,19.5,482.0,519.43,390.3
2016,4,19,14,30,104.0,360.0,1.0,19.0,439.0,465.21,352.69
2016,4,19,14,45,88.0,335.5,1.0,18.5,399.5,423.57,323.76
2016,4,19,15,0,72.0,311.0,1.0,18.0,360.0,382.4,294.53
2016,4,19,15,15,244.5,274.5,0.95,17.5,427.5,498.24,386.65
2016,4,19,15,30,417.0,238.0,0.9,17.0,495.0,592.51,459.01
2016,4,19,15,45,262.0,236.0,0.85,17.0,393.5,453.01,353.76
2016,4,19,16,0,107.0,234.0,0.8,17.0,292.0,318.38,250.35
2016,4,19,16,15,397.0,169.5,0.75,16.5,351.0,455.25,362.02
2016,4,19,16,30,687.0,105.0,0.7,16.0,410.0,546.75,432.82
2016,4,19,16,45,660.0,95.5,0.65,15.5,358.5,488.11,387.3
2016,4,19,17,0,633.0,86.0,0.6,15.0,307.0,430.71,342.73
2016,4,19,17,15,578.0,78.0,0.6,14.5,253.5,363.58,289.12
2016,4,19,17,30,523.0,70.0,0.6,14.0,200.0,301.19,237.33
2016,4,19,17,45,457.5,57.5,0.6,14.0,151.5,235.49,181.06
2016,4,19,18,0,392.0,45.0,0.6,14.0,103.0,176.55,129.41
2016,4,19,18,15,261.0,31.0,0.6,13.5,63.0,107.47,70.84
2016,4,19,18,30,130.0,17.0,0.6,13.0,23.0,46.62,0.0
2016,4,19,18,45,65.0,8.5,0.65,12.5,11.5,17.07,0.0
2016,4,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.0,0.7,11.5,31.0,12.07,0.0
2016,4,20,6,0,306.0,32.0,0.7,12.0,62.0,24.68,15.38
2016,4,20,6,15,408.0,43.0,0.6,12.5,109.0,31.83,22.59
2016,4,20,6,30,510.0,54.0,0.5,13.0,156.0,39.44,29.74
2016,4,20,6,45,585.5,59.5,0.45,13.5,210.0,79.68,42.76
2016,4,20,7,0,661.0,65.0,0.4,14.0,264.0,128.75,74.44
2016,4,20,7,15,703.5,70.5,0.4,14.0,319.0,183.24,117.96
2016,4,20,7,30,746.0,76.0,0.4,14.0,374.0,239.6,165.89
2016,4,20,7,45,778.0,79.5,0.4,14.5,427.5,295.51,214.26
2016,4,20,8,0,810.0,83.0,0.4,15.0,481.0,354.38,264.29
2016,4,20,8,15,831.5,86.0,0.4,15.5,532.0,411.27,311.6
2016,4,20,8,30,853.0,89.0,0.4,16.0,583.0,469.4,358.15
2016,4,20,8,45,867.5,92.0,0.45,16.5,629.5,526.72,402.77
2016,4,20,9,0,882.0,95.0,0.5,17.0,676.0,581.89,444.32
2016,4,20,9,15,894.0,97.5,0.5,17.0,717.5,634.74,483.15
2016,4,20,9,30,906.0,100.0,0.5,17.0,759.0,686.75,520.19
2016,4,20,9,45,916.0,101.0,0.55,17.5,795.0,734.83,552.49
2016,4,20,10,0,926.0,102.0,0.6,18.0,831.0,781.38,581.9
2016,4,20,10,15,932.0,103.5,0.6,18.0,860.0,823.59,608.31
2016,4,20,10,30,938.0,105.0,0.6,18.0,889.0,863.54,632.99
2016,4,20,10,45,935.0,111.0,0.65,18.5,908.5,897.96,653.64
2016,4,20,11,0,932.0,117.0,0.7,19.0,928.0,929.26,672.23
2016,4,20,11,15,934.5,117.5,0.7,19.0,942.0,956.79,688.68
2016,4,20,11,30,937.0,118.0,0.7,19.0,956.0,981.26,703.21
2016,4,20,11,45,932.0,122.0,0.75,19.0,960.0,999.08,714.76
2016,4,20,12,0,927.0,126.0,0.8,19.0,964.0,1013.43,724.36
2016,4,20,12,15,926.0,126.0,0.8,19.0,961.5,1024.08,730.73
2016,4,20,12,30,925.0,126.0,0.8,19.0,959.0,1031.27,735.13
2016,4,20,12,45,924.0,124.5,0.85,19.0,949.0,1033.44,737.72
2016,4,20,13,0,923.0,123.0,0.9,19.0,939.0,1032.1,738.33
2016,4,20,13,15,918.5,122.0,0.9,19.0,920.5,1024.39,734.08
2016,4,20,13,30,914.0,121.0,0.9,19.0,902.0,1013.24,727.91
2016,4,20,13,45,777.0,187.5,0.9,19.0,838.0,953.84,691.45
2016,4,20,14,0,640.0,254.0,0.9,19.0,774.0,884.81,647.7
2016,4,20,14,15,598.0,256.5,0.9,18.5,727.5,835.75,617.77
2016,4,20,14,30,556.0,259.0,0.9,18.0,681.0,788.52,588.07
2016,4,20,14,45,576.0,235.0,0.95,18.0,652.5,766.92,576.6
2016,4,20,15,0,596.0,211.0,1.0,18.0,624.0,744.96,564.24
2016,4,20,15,15,708.0,159.0,0.95,17.5,619.5,762.1,579.83
2016,4,20,15,30,820.0,107.0,0.9,17.0,615.0,765.28,583.77
2016,4,20,15,45,799.0,103.5,0.9,17.0,566.0,715.16,550.63
2016,4,20,16,0,778.0,100.0,0.9,17.0,517.0,664.38,517.05
2016,4,20,16,15,761.0,87.0,0.85,16.5,461.5,605.44,475.8
2016,4,20,16,30,744.0,74.0,0.8,16.0,406.0,545.99,432.8
2016,4,20,16,45,696.0,77.0,0.8,16.0,356.5,488.34,388.58
2016,4,20,17,0,648.0,80.0,0.8,16.0,307.0,432.51,344.3
2016,4,20,17,15,594.0,72.5,0.75,15.0,254.0,365.65,291.05
2016,4,20,17,30,540.0,65.0,0.7,14.0,201.0,303.44,239.51
2016,4,20,17,45,461.0,55.0,0.65,13.5,152.0,234.67,181.01
2016,4,20,18,0,382.0,45.0,0.6,13.0,103.0,174.08,128.42
2016,4,20,18,15,191.0,34.5,0.6,12.5,63.5,93.81,63.13
2016,4,20,18,30,0.0,24.0,0.6,12.0,24.0,24.64,0.0
2016,4,20,18,45,0.0,12.0,0.6,12.0,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.5,0.35,12.0,11.5,11.09,0.0
2016,4,21,6,0,0.0,23.0,0.3,12.0,23.0,22.2,13.45
2016,4,21,6,15,0.0,40.0,0.25,12.5,40.0,38.34,28.44
2016,4,21,6,30,0.0,57.0,0.2,13.0,57.0,53.94,42.7
2016,4,21,6,45,0.0,76.5,0.2,13.5,76.5,72.01,55.89
2016,4,21,7,0,0.0,96.0,0.2,14.0,96.0,90.31,71.1
2016,4,21,7,15,2.0,115.5,0.25,14.0,116.5,109.13,86.47
2016,4,21,7,30,4.0,135.0,0.3,14.0,137.0,128.31,101.89
2016,4,21,7,45,61.5,175.0,0.35,14.5,205.5,179.71,141.47
2016,4,21,8,0,119.0,215.0,0.4,15.0,274.0,238.05,186.29
2016,4,21,8,15,119.5,239.0,0.45,15.0,303.5,268.54,210.09
2016,4,21,8,30,120.0,263.0,0.5,15.0,333.0,299.17,233.78
2016,4,21,8,45,155.0,286.0,0.55,15.0,384.0,346.49,269.93
2016,4,21,9,0,190.0,309.0,0.6,15.0,435.0,397.32,308.22
2016,4,21,9,15,145.5,326.5,0.65,15.0,427.0,398.29,308.07
2016,4,21,9,30,101.0,344.0,0.7,15.0,419.0,394.82,304.62
2016,4,21,9,45,118.0,365.5,0.75,15.5,456.5,433.89,333.08
2016,4,21,10,0,135.0,387.0,0.8,16.0,494.0,474.27,361.73
2016,4,21,10,15,126.5,400.5,0.8,16.0,504.0,488.46,370.97
2016,4,21,10,30,118.0,414.0,0.8,16.0,514.0,501.78,379.75
2016,4,21,10,45,292.5,385.0,0.85,16.0,639.5,629.23,474.91
2016,4,21,11,0,467.0,356.0,0.9,16.0,765.0,766.83,572.47
2016,4,21,11,15,373.0,399.0,0.9,16.0,728.5,737.04,547.68
2016,4,21,11,30,279.0,442.0,0.9,16.0,692.0,705.19,523.19
2016,4,21,11,45,291.0,435.0,0.9,16.0,697.5,717.72,532.49
2016,4,21,12,0,303.0,428.0,0.9,16.0,703.0,729.37,540.7
2016,4,21,12,15,171.0,408.5,0.9,16.0,564.0,582.01,436.03
2016,4,21,12,30,39.0,389.0,0.9,16.0,425.0,429.83,324.56
2016,4,21,12,45,34.5,374.0,0.95,16.5,405.5,411.35,312.02
2016,4,21,13,0,30.0,359.0,1.0,17.0,386.0,392.55,298.11
2016,4,21,13,15,153.0,388.0,1.0,17.0,519.5,551.74,417.71
2016,4,21,13,30,276.0,417.0,1.0,17.0,653.0,709.98,529.48
2016,4,21,13,45,389.0,363.0,1.05,17.0,685.5,759.07,566.11
2016,4,21,14,0,502.0,309.0,1.1,17.0,718.0,811.65,605.74
2016,4,21,14,15,290.0,331.0,1.1,17.0,565.0,623.58,471.68
2016,4,21,14,30,78.0,353.0,1.1,17.0,412.0,434.12,331.44
2016,4,21,14,45,209.0,327.5,1.15,17.0,475.5,529.06,407.45
2016,4,21,15,0,340.0,302.0,1.2,17.0,539.0,615.92,473.59
2016,4,21,15,15,173.5,247.0,1.2,16.5,367.5,402.39,315.04
2016,4,21,15,30,7.0,192.0,1.2,16.0,196.0,195.14,152.61
2016,4,21,15,45,112.5,213.5,1.2,16.0,274.0,309.97,247.29
2016,4,21,16,0,218.0,235.0,1.2,16.0,352.0,404.29,321.87
2016,4,21,16,15,109.0,150.5,1.15,15.5,209.0,231.12,185.71
2016,4,21,16,30,0.0,66.0,1.1,15.0,66.0,63.8,48.04
2016,4,21,16,45,0.0,57.5,1.1,15.0,57.5,55.56,41.52
2016,4,21,17,0,0.0,49.0,1.1,15.0,49.0,47.33,34.7
2016,4,21,17,15,0.0,40.5,1.0,14.5,40.5,39.1,27.84
2016,4,21,17,30,0.0,32.0,0.9,14.0,32.0,30.88,20.86
2016,4,21,17,45,0.0,24.5,0.85,13.5,24.5,23.64,14.58
2016,4,21,18,0,0.0,17.0,0.8,13.0,17.0,16.39,8.23
2016,4,21,18,15,0.0,10.5,0.8,12.5,10.5,10.12,2.58
2016,4,21,18,30,0.0,4.0,0.8,12.0,4.0,3.85,0.0
2016,4,21,18,45,0.0,2.0,0.8,12.0,2.0,1.97,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,1.4,11.5,1.5,1.44,0.0
2016,4,22,6,0,0.0,3.0,1.5,12.0,3.0,2.89,0.0
2016,4,22,6,15,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,4,22,6,30,0.0,7.0,1.5,12.0,7.0,6.75,0.44
2016,4,22,6,45,0.0,9.5,1.55,12.0,9.5,9.16,2.28
2016,4,22,7,0,0.0,12.0,1.6,12.0,12.0,11.57,4.38
2016,4,22,7,15,0.0,14.5,1.6,12.0,14.5,13.99,6.45
2016,4,22,7,30,0.0,17.0,1.6,12.0,17.0,16.4,8.5
2016,4,22,7,45,0.0,51.5,1.65,12.5,51.5,49.76,36.89
2016,4,22,8,0,0.0,86.0,1.7,13.0,86.0,83.19,64.75
2016,4,22,8,15,0.0,55.5,1.7,13.0,55.5,53.65,39.74
2016,4,22,8,30,0.0,25.0,1.7,13.0,25.0,24.15,14.81
2016,4,22,8,45,7.5,127.0,1.7,13.0,132.0,126.32,99.79
2016,4,22,9,0,15.0,229.0,1.7,13.0,239.0,227.75,181.17
2016,4,22,9,15,7.5,126.5,1.7,13.0,131.5,126.81,99.33
2016,4,22,9,30,0.0,24.0,1.7,13.0,24.0,23.21,13.78
2016,4,22,9,45,8.5,147.5,1.75,13.5,154.5,148.57,116.85
2016,4,22,10,0,17.0,271.0,1.8,14.0,285.0,274.32,215.68
2016,4,22,10,15,8.5,200.5,1.85,14.0,207.5,200.74,157.16
2016,4,22,10,30,0.0,130.0,1.9,14.0,130.0,126.0,97.34
2016,4,22,10,45,86.0,287.0,1.95,14.0,362.5,356.58,281.26
2016,4,22,11,0,172.0,444.0,2.0,14.0,595.0,590.99,455.57
2016,4,22,11,15,97.0,388.0,2.05,14.0,473.5,470.7,364.08
2016,4,22,11,30,22.0,332.0,2.1,14.0,352.0,344.76,267.65
2016,4,22,11,45,33.0,366.5,2.15,14.0,397.0,395.9,307.27
2016,4,22,12,0,44.0,401.0,2.2,14.0,442.0,443.3,342.85
2016,4,22,12,15,35.5,378.5,2.25,13.5,411.5,414.01,321.19
2016,4,22,12,30,27.0,356.0,2.3,13.0,381.0,384.15,299.28
2016,4,22,12,45,13.5,210.5,2.35,13.0,223.0,219.02,171.8
2016,4,22,13,0,0.0,65.0,2.4,13.0,65.0,63.0,46.32
2016,4,22,13,15,93.0,248.5,2.4,12.5,328.5,347.28,277.49
2016,4,22,13,30,186.0,432.0,2.4,12.0,592.0,630.72,491.3
2016,4,22,13,45,103.5,364.0,2.4,12.0,452.5,479.18,375.58
2016,4,22,14,0,21.0,296.0,2.4,12.0,313.0,312.82,246.7
2016,4,22,14,15,137.0,329.0,2.3,12.0,434.0,471.77,374.16
2016,4,22,14,30,253.0,362.0,2.2,12.0,555.0,618.73,486.04
2016,4,22,14,45,366.0,307.5,2.15,12.0,571.5,653.5,514.98
2016,4,22,15,0,479.0,253.0,2.1,12.0,588.0,689.16,544.81
2016,4,22,15,15,377.0,263.5,2.1,12.0,517.0,594.46,473.2
2016,4,22,15,30,275.0,274.0,2.1,12.0,446.0,514.19,411.56
2016,4,22,15,45,258.5,253.0,2.1,12.0,405.0,469.46,378.5
2016,4,22,16,0,242.0,232.0,2.1,12.0,364.0,425.22,344.97
2016,4,22,16,15,195.0,211.5,2.1,12.0,311.0,355.14,289.88
2016,4,22,16,30,148.0,191.0,2.1,12.0,258.0,296.09,242.53
2016,4,22,16,45,138.5,169.5,2.1,12.0,226.0,261.17,214.55
2016,4,22,17,0,129.0,148.0,2.1,12.0,194.0,226.87,186.41
2016,4,22,17,15,118.5,124.5,1.95,11.5,161.0,190.51,156.16
2016,4,22,17,30,108.0,101.0,1.8,11.0,128.0,154.97,125.85
2016,4,22,17,45,250.5,75.0,1.7,11.0,119.0,176.31,140.02
2016,4,22,18,0,393.0,49.0,1.6,11.0,110.0,182.51,137.43
2016,4,22,18,15,260.5,35.5,1.5,10.5,69.5,112.3,77.25
2016,4,22,18,30,128.0,22.0,1.4,10.0,29.0,53.35,12.55
2016,4,22,18,45,64.0,11.0,1.35,9.5,14.5,19.65,0.0
2016,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,45,144.5,19.0,1.05,9.5,35.0,14.62,3.35
2016,4,23,6,0,289.0,38.0,1.1,10.0,70.0,29.72,20.28
2016,4,23,6,15,388.0,49.0,1.15,10.0,117.0,36.61,27.21
2016,4,23,6,30,487.0,60.0,1.2,10.0,164.0,49.65,32.9
2016,4,23,6,45,548.0,68.0,1.3,10.5,215.5,90.33,52.08
2016,4,23,7,0,609.0,76.0,1.4,11.0,267.0,138.18,85.51
2016,4,23,7,15,652.5,82.0,1.35,11.0,320.5,188.03,126.54
2016,4,23,7,30,696.0,88.0,1.3,11.0,374.0,242.66,174.08
2016,4,23,7,45,728.5,92.5,1.3,11.5,427.0,297.21,222.27
2016,4,23,8,0,761.0,97.0,1.3,12.0,480.0,357.02,274.05
2016,4,23,8,15,784.0,100.5,1.3,12.0,530.0,412.34,321.78
2016,4,23,8,30,807.0,104.0,1.3,12.0,580.0,469.12,369.33
2016,4,23,8,45,509.5,206.5,1.3,12.5,515.5,453.8,358.4
2016,4,23,9,0,212.0,309.0,1.3,13.0,451.0,410.58,322.97
2016,4,23,9,15,540.5,211.0,1.25,13.0,602.5,531.26,419.17
2016,4,23,9,30,869.0,113.0,1.2,13.0,754.0,681.08,532.91
2016,4,23,9,45,605.5,236.0,1.2,13.5,693.0,653.62,506.04
2016,4,23,10,0,342.0,359.0,1.2,14.0,632.0,601.99,462.21
2016,4,23,10,15,427.5,340.5,1.2,14.0,693.5,667.95,511.55
2016,4,23,10,30,513.0,322.0,1.2,14.0,755.0,737.79,561.58
2016,4,23,10,45,520.0,332.0,1.25,14.5,780.5,772.92,584.31
2016,4,23,11,0,527.0,342.0,1.3,15.0,806.0,806.92,606.36
2016,4,23,11,15,421.0,387.5,1.3,15.0,761.5,772.91,579.57
2016,4,23,11,30,315.0,433.0,1.3,15.0,717.0,729.89,547.05
2016,4,23,11,45,316.5,435.5,1.3,15.0,722.5,742.75,556.29
2016,4,23,12,0,318.0,438.0,1.3,15.0,728.0,754.45,564.14
2016,4,23,12,15,380.0,409.5,1.3,15.0,755.5,791.54,591.5
2016,4,23,12,30,442.0,381.0,1.3,15.0,783.0,833.8,621.69
2016,4,23,12,45,682.0,248.5,1.3,15.0,860.5,938.3,698.74
