Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,0,922.0,116.0,1.3,15.0,938.0,1027.17,755.4
2016,4,23,13,15,683.5,234.0,1.3,15.0,836.5,925.89,688.86
2016,4,23,13,30,445.0,352.0,1.3,15.0,735.0,812.39,607.78
2016,4,23,13,45,665.5,236.0,1.35,15.0,790.5,900.85,677.1
2016,4,23,14,0,886.0,120.0,1.4,15.0,846.0,967.04,721.43
2016,4,23,14,15,576.0,240.0,1.45,14.5,705.0,802.2,610.78
2016,4,23,14,30,266.0,360.0,1.5,14.0,564.0,628.36,482.92
2016,4,23,14,45,550.5,238.5,1.6,14.0,633.0,749.81,581.7
2016,4,23,15,0,835.0,117.0,1.7,14.0,702.0,845.29,652.43
2016,4,23,15,15,819.0,114.0,1.7,13.5,658.0,802.85,624.4
2016,4,23,15,30,803.0,111.0,1.7,13.0,614.0,758.87,596.36
2016,4,23,15,45,778.0,109.0,1.75,13.0,565.0,708.01,562.16
2016,4,23,16,0,753.0,107.0,1.8,13.0,516.0,658.96,528.31
2016,4,23,16,15,725.0,102.5,1.8,12.5,465.0,603.17,487.73
2016,4,23,16,30,697.0,98.0,1.8,12.0,414.0,548.04,446.37
2016,4,23,16,45,656.5,93.0,1.8,12.0,361.0,486.24,397.59
2016,4,23,17,0,616.0,88.0,1.8,12.0,308.0,426.96,349.32
2016,4,23,17,15,562.0,80.5,1.75,11.5,256.0,361.54,295.08
2016,4,23,17,30,508.0,73.0,1.7,11.0,204.0,300.74,242.96
2016,4,23,17,45,420.0,63.5,1.65,11.0,155.0,230.59,181.96
2016,4,23,18,0,332.0,54.0,1.6,11.0,106.0,169.12,127.96
2016,4,23,18,15,217.5,38.0,1.55,10.5,67.0,104.77,72.96
2016,4,23,18,30,103.0,22.0,1.5,10.0,28.0,48.93,14.9
2016,4,23,18,45,51.5,11.0,1.45,10.0,14.0,18.0,0.0
2016,4,23,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,18.0,1.7,10.0,18.0,17.38,6.09
2016,4,24,6,0,0.0,36.0,1.8,10.0,36.0,34.03,24.11
2016,4,24,6,15,12.5,58.0,1.8,10.0,61.0,53.52,42.31
2016,4,24,6,30,25.0,80.0,1.8,10.0,86.0,70.92,55.23
2016,4,24,6,45,37.5,103.5,1.85,10.5,114.5,94.73,74.55
2016,4,24,7,0,50.0,127.0,1.9,11.0,143.0,120.41,95.31
2016,4,24,7,15,64.0,148.0,1.85,11.0,172.0,146.08,116.18
2016,4,24,7,30,78.0,169.0,1.8,11.0,201.0,173.48,138.54
2016,4,24,7,45,346.0,147.5,1.8,11.0,319.0,234.24,182.12
2016,4,24,8,0,614.0,126.0,1.8,11.0,437.0,331.21,258.41
2016,4,24,8,15,562.0,159.5,1.8,11.0,466.5,375.78,297.59
2016,4,24,8,30,510.0,193.0,1.8,11.0,496.0,414.26,330.32
2016,4,24,8,45,664.0,161.0,1.8,11.5,586.5,492.46,392.65
2016,4,24,9,0,818.0,129.0,1.8,12.0,677.0,585.38,464.9
2016,4,24,9,15,832.0,131.5,1.75,12.5,719.0,636.77,503.1
2016,4,24,9,30,846.0,134.0,1.7,13.0,761.0,687.67,539.96
2016,4,24,9,45,870.0,129.0,1.7,13.5,799.5,737.55,575.6
2016,4,24,10,0,894.0,124.0,1.7,14.0,838.0,786.5,607.65
2016,4,24,10,15,625.5,255.5,1.65,14.0,764.0,741.58,570.69
2016,4,24,10,30,357.0,387.0,1.6,14.0,690.0,672.59,514.33
2016,4,24,10,45,372.5,388.0,1.6,14.5,711.0,701.07,534.33
2016,4,24,11,0,388.0,389.0,1.6,15.0,732.0,729.26,552.97
2016,4,24,11,15,655.5,260.0,1.65,15.0,849.0,859.29,650.81
2016,4,24,11,30,923.0,131.0,1.7,15.0,966.0,987.1,736.16
2016,4,24,11,45,919.0,134.5,1.8,15.0,970.0,1004.85,747.36
2016,4,24,12,0,915.0,138.0,1.9,15.0,974.0,1019.22,757.82
2016,4,24,12,15,914.5,138.0,1.95,15.0,972.0,1030.06,765.42
2016,4,24,12,30,914.0,138.0,2.0,15.0,970.0,1037.52,770.98
2016,4,24,12,45,901.0,144.0,2.15,15.0,956.5,1035.46,771.76
2016,4,24,13,0,888.0,150.0,2.3,15.0,943.0,1030.01,770.43
2016,4,24,13,15,686.5,247.0,2.35,14.5,853.0,942.94,714.66
2016,4,24,13,30,485.0,344.0,2.4,14.0,763.0,843.19,643.07
2016,4,24,13,45,524.0,318.5,2.45,14.0,759.0,850.06,651.23
2016,4,24,14,0,563.0,293.0,2.5,14.0,755.0,853.53,656.11
2016,4,24,14,15,490.5,303.5,2.55,13.5,695.0,788.26,610.65
2016,4,24,14,30,418.0,314.0,2.6,13.0,635.0,723.92,565.38
2016,4,24,14,45,465.5,278.0,2.65,13.0,619.0,717.77,564.41
2016,4,24,15,0,513.0,242.0,2.7,13.0,603.0,706.98,559.52
2016,4,24,15,15,488.0,234.5,2.7,12.5,560.5,662.62,528.35
2016,4,24,15,30,463.0,227.0,2.7,12.0,518.0,618.29,496.85
2016,4,24,15,45,459.5,208.5,2.75,12.0,478.5,578.52,468.17
2016,4,24,16,0,456.0,190.0,2.8,12.0,439.0,537.62,437.98
2016,4,24,16,15,519.5,166.5,2.75,11.5,424.0,534.6,438.02
2016,4,24,16,30,583.0,143.0,2.7,11.0,409.0,524.54,431.64
2016,4,24,16,45,552.5,130.5,2.7,11.0,358.0,465.85,384.49
2016,4,24,17,0,522.0,118.0,2.7,11.0,307.0,408.99,337.75
2016,4,24,17,15,464.5,106.5,2.65,10.5,254.5,342.76,282.46
2016,4,24,17,30,407.0,95.0,2.6,10.0,202.0,281.81,230.13
2016,4,24,17,45,341.0,79.0,2.6,10.0,154.5,218.52,174.59
2016,4,24,18,0,275.0,63.0,2.6,10.0,107.0,162.17,124.55
2016,4,24,18,15,173.5,43.5,2.55,9.5,67.5,96.66,68.45
2016,4,24,18,30,72.0,24.0,2.5,9.0,28.0,43.03,15.53
2016,4,24,18,45,36.0,12.0,2.5,9.0,14.0,16.87,0.0
2016,4,24,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,32.0,5.0,1.5,6.5,5.5,0.0,0.0
2016,4,25,5,30,64.0,10.0,1.5,7.0,11.0,9.83,0.0
2016,4,25,5,45,228.5,22.5,1.55,7.5,46.5,17.28,6.93
2016,4,25,6,0,393.0,35.0,1.6,8.0,82.0,26.31,17.63
2016,4,25,6,15,486.5,44.0,1.65,8.0,131.5,31.56,22.95
2016,4,25,6,30,580.0,53.0,1.7,8.0,181.0,48.25,28.36
2016,4,25,6,45,643.5,58.0,1.75,8.5,235.5,92.19,49.56
2016,4,25,7,0,707.0,63.0,1.8,9.0,290.0,146.01,88.43
2016,4,25,7,15,746.0,67.5,1.8,9.0,345.0,199.12,133.44
2016,4,25,7,30,785.0,72.0,1.8,9.0,400.0,256.42,184.66
2016,4,25,7,45,812.5,76.0,1.85,9.5,454.0,313.74,236.54
2016,4,25,8,0,840.0,80.0,1.9,10.0,508.0,373.44,289.63
2016,4,25,8,15,861.0,83.0,1.9,10.0,559.5,434.08,342.67
2016,4,25,8,30,882.0,86.0,1.9,10.0,611.0,493.13,392.97
2016,4,25,8,45,896.5,88.5,1.9,10.5,658.0,549.15,438.63
2016,4,25,9,0,911.0,91.0,1.9,11.0,705.0,605.02,482.56
2016,4,25,9,15,923.0,93.0,1.9,11.0,747.5,658.46,524.14
2016,4,25,9,30,935.0,95.0,1.9,11.0,790.0,710.99,563.87
2016,4,25,9,45,941.0,98.0,1.95,11.5,825.5,759.1,597.07
2016,4,25,10,0,947.0,101.0,2.0,12.0,861.0,805.32,627.85
2016,4,25,10,15,953.5,102.5,2.0,12.0,890.0,848.35,656.74
2016,4,25,10,30,960.0,104.0,2.0,12.0,919.0,889.11,683.77
2016,4,25,10,45,964.0,105.0,2.05,12.5,940.5,924.77,706.34
2016,4,25,11,0,968.0,106.0,2.1,13.0,962.0,957.62,726.89
2016,4,25,11,15,970.5,106.5,2.1,13.0,976.0,985.67,744.9
2016,4,25,11,30,973.0,107.0,2.1,13.0,990.0,1010.54,760.81
2016,4,25,11,45,972.5,108.0,2.15,13.0,995.0,1029.8,773.69
2016,4,25,12,0,972.0,109.0,2.2,13.0,1000.0,1045.6,784.43
2016,4,25,12,15,971.0,109.0,2.2,13.0,997.0,1056.36,791.36
2016,4,25,12,30,970.0,109.0,2.2,13.0,994.0,1063.52,796.09
2016,4,25,12,45,959.5,113.5,2.2,13.0,981.0,1062.43,795.57
2016,4,25,13,0,949.0,118.0,2.2,13.0,968.0,1057.75,792.91
2016,4,25,13,15,945.0,117.0,2.2,13.0,949.0,1050.19,788.52
2016,4,25,13,30,941.0,116.0,2.2,13.0,930.0,1039.12,781.97
2016,4,25,13,45,935.5,114.5,2.2,13.5,904.0,1022.64,770.54
2016,4,25,14,0,930.0,113.0,2.2,14.0,878.0,1002.84,757.07
2016,4,25,14,15,921.5,111.5,2.15,13.5,845.0,977.08,741.89
2016,4,25,14,30,913.0,110.0,2.1,13.0,812.0,948.38,724.74
2016,4,25,14,45,901.5,107.5,2.1,13.0,772.5,913.2,702.32
2016,4,25,15,0,890.0,105.0,2.1,13.0,733.0,875.61,678.13
2016,4,25,15,15,875.5,102.5,2.1,13.0,688.0,833.37,650.46
2016,4,25,15,30,861.0,100.0,2.1,13.0,643.0,793.71,624.34
2016,4,25,15,45,841.5,97.0,2.1,13.0,593.5,743.69,590.35
2016,4,25,16,0,822.0,94.0,2.1,13.0,544.0,692.81,555.24
2016,4,25,16,15,795.5,90.0,2.05,12.5,491.0,635.61,514.23
2016,4,25,16,30,769.0,86.0,2.0,12.0,438.0,578.78,471.43
2016,4,25,16,45,732.5,81.5,2.0,12.0,384.0,516.38,422.27
2016,4,25,17,0,696.0,77.0,2.0,12.0,330.0,457.72,374.42
2016,4,25,17,15,644.5,71.0,1.95,11.5,275.5,391.08,319.14
2016,4,25,17,30,593.0,65.0,1.9,11.0,221.0,328.74,265.52
2016,4,25,17,45,511.5,56.5,1.85,10.5,170.0,257.45,203.45
2016,4,25,18,0,430.0,48.0,1.8,10.0,119.0,194.46,147.5
2016,4,25,18,15,304.5,35.5,1.7,9.5,77.0,124.98,87.6
2016,4,25,18,30,179.0,23.0,1.6,9.0,35.0,65.82,27.99
2016,4,25,18,45,89.5,11.5,1.55,9.0,17.5,24.04,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,8.0,12.0,11.8,0.0
2016,4,26,5,45,144.5,27.5,0.8,8.5,45.5,21.4,10.64
2016,4,26,6,0,289.0,43.0,0.8,9.0,79.0,32.84,23.41
2016,4,26,6,15,382.0,54.5,0.8,9.0,126.0,40.96,31.37
2016,4,26,6,30,475.0,66.0,0.8,9.0,173.0,59.42,38.42
2016,4,26,6,45,526.5,76.5,0.85,9.5,223.5,101.33,61.27
2016,4,26,7,0,578.0,87.0,0.9,10.0,274.0,149.31,96.34
2016,4,26,7,15,621.5,93.5,0.9,10.0,327.0,198.04,136.75
2016,4,26,7,30,665.0,100.0,0.9,10.0,380.0,251.58,183.2
2016,4,26,7,45,538.5,142.5,0.9,10.5,388.0,290.42,221.96
2016,4,26,8,0,412.0,185.0,0.9,11.0,396.0,314.79,246.33
2016,4,26,8,15,590.0,153.5,0.85,11.5,489.0,384.87,301.54
2016,4,26,8,30,768.0,122.0,0.8,12.0,582.0,471.74,369.29
2016,4,26,8,45,780.5,128.0,0.8,12.5,626.5,526.65,411.84
2016,4,26,9,0,793.0,134.0,0.8,13.0,671.0,579.5,451.66
2016,4,26,9,15,806.5,137.0,0.8,13.0,711.5,629.8,489.24
2016,4,26,9,30,820.0,140.0,0.8,13.0,752.0,679.63,525.45
2016,4,26,9,45,628.0,232.0,0.8,13.0,713.5,669.03,514.04
2016,4,26,10,0,436.0,324.0,0.8,13.0,675.0,641.29,490.19
2016,4,26,10,15,499.5,317.0,0.8,13.0,732.5,703.85,535.51
2016,4,26,10,30,563.0,310.0,0.8,13.0,790.0,769.43,580.95
2016,4,26,10,45,537.5,331.5,0.85,13.5,798.5,789.55,592.35
2016,4,26,11,0,512.0,353.0,0.9,14.0,807.0,806.65,602.16
2016,4,26,11,15,679.0,261.0,0.95,14.0,872.5,883.23,658.99
2016,4,26,11,30,846.0,169.0,1.0,14.0,938.0,960.5,709.8
2016,4,26,11,45,603.5,296.5,1.05,14.0,847.0,879.63,653.87
2016,4,26,12,0,361.0,424.0,1.1,14.0,756.0,782.2,582.39
2016,4,26,12,15,368.5,418.5,1.15,14.0,756.5,790.62,590.28
2016,4,26,12,30,376.0,413.0,1.2,14.0,757.0,797.59,595.97
2016,4,26,12,45,430.0,390.5,1.3,14.0,780.0,837.02,625.62
2016,4,26,13,0,484.0,368.0,1.4,14.0,803.0,869.38,650.2
2016,4,26,13,15,655.5,267.5,1.4,14.0,843.5,934.89,699.99
2016,4,26,13,30,827.0,167.0,1.4,14.0,884.0,988.99,736.11
2016,4,26,13,45,827.5,160.5,1.45,14.0,860.5,974.47,727.44
2016,4,26,14,0,828.0,154.0,1.5,14.0,837.0,956.76,717.61
2016,4,26,14,15,818.5,151.5,1.55,13.5,805.0,930.91,703.66
2016,4,26,14,30,809.0,149.0,1.6,13.0,773.0,902.45,687.88
2016,4,26,14,45,800.0,144.5,1.65,13.0,736.0,869.87,667.85
2016,4,26,15,0,791.0,140.0,1.7,13.0,699.0,835.0,646.04
2016,4,26,15,15,774.0,136.5,1.7,12.5,655.5,792.55,619.24
2016,4,26,15,30,757.0,133.0,1.7,12.0,612.0,751.57,593.13
2016,4,26,15,45,743.5,125.5,1.75,12.0,566.0,704.9,561.74
2016,4,26,16,0,730.0,118.0,1.8,12.0,520.0,657.16,528.22
2016,4,26,16,15,480.0,154.0,1.8,11.5,408.0,495.63,403.51
2016,4,26,16,30,230.0,190.0,1.8,11.0,296.0,352.11,288.43
2016,4,26,16,45,339.0,150.5,1.8,11.0,285.5,360.34,297.45
2016,4,26,17,0,448.0,111.0,1.8,11.0,275.0,363.7,300.16
2016,4,26,17,15,393.5,102.5,1.75,10.5,229.5,305.88,251.63
2016,4,26,17,30,339.0,94.0,1.7,10.0,184.0,253.13,206.47
2016,4,26,17,45,286.5,77.0,1.65,10.0,141.5,197.14,157.5
2016,4,26,18,0,234.0,60.0,1.6,10.0,99.0,146.62,112.74
2016,4,26,18,15,156.0,42.0,1.55,9.5,64.0,90.28,64.26
2016,4,26,18,30,78.0,24.0,1.5,9.0,29.0,44.57,20.16
2016,4,26,18,45,39.0,12.0,1.45,9.0,14.5,17.4,0.0
2016,4,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,5,15,21.0,5.5,0.8,9.0,6.0,0.0,0.0
2016,4,27,5,30,42.0,11.0,0.8,9.0,12.0,10.81,0.0
2016,4,27,5,45,178.5,26.0,0.85,9.5,46.5,20.07,10.1
2016,4,27,6,0,315.0,41.0,0.9,10.0,81.0,31.53,22.22
2016,4,27,6,15,406.0,51.0,0.9,10.0,128.0,37.39,28.07
2016,4,27,6,30,497.0,61.0,0.9,10.0,175.0,56.8,34.75
2016,4,27,6,45,248.5,51.0,0.9,10.5,108.0,59.97,36.38
2016,4,27,7,0,0.0,41.0,0.9,11.0,41.0,39.59,28.66
2016,4,27,7,15,0.0,68.5,0.9,11.0,68.5,66.22,51.43
2016,4,27,7,30,0.0,96.0,0.9,11.0,96.0,92.21,73.22
2016,4,27,7,45,6.0,136.5,0.95,11.0,140.0,131.86,105.87
2016,4,27,8,0,12.0,177.0,1.0,11.0,184.0,172.23,138.54
2016,4,27,8,15,6.0,160.5,1.05,11.0,164.0,155.96,124.81
2016,4,27,8,30,0.0,144.0,1.1,11.0,144.0,138.42,110.17
2016,4,27,8,45,0.0,131.0,1.2,11.5,131.0,126.33,99.82
2016,4,27,9,0,0.0,118.0,1.3,12.0,118.0,114.03,89.35
2016,4,27,9,15,11.5,198.0,1.4,12.0,207.0,197.68,157.13
2016,4,27,9,30,23.0,278.0,1.5,12.0,296.0,282.42,223.72
2016,4,27,9,45,12.0,213.0,1.6,12.0,222.5,214.09,169.18
2016,4,27,10,0,1.0,148.0,1.7,12.0,149.0,143.99,112.81
2016,4,27,10,15,9.0,217.0,1.8,12.0,224.5,217.14,171.63
2016,4,27,10,30,17.0,286.0,1.9,12.0,300.0,291.19,229.57
2016,4,27,10,45,12.0,236.0,2.0,12.0,246.5,239.3,188.5
2016,4,27,11,0,7.0,186.0,2.1,12.0,193.0,186.79,146.87
2016,4,27,11,15,453.0,166.5,2.15,12.0,579.5,584.89,469.39
2016,4,27,11,30,899.0,147.0,2.2,12.0,966.0,984.36,751.64
2016,4,27,11,45,895.0,151.0,2.25,12.0,971.0,1002.03,759.33
2016,4,27,12,0,891.0,155.0,2.3,12.0,976.0,1016.43,769.26
2016,4,27,12,15,891.5,155.0,2.35,12.0,974.5,1027.93,777.39
2016,4,27,12,30,892.0,155.0,2.4,12.0,973.0,1036.17,783.49
2016,4,27,12,45,560.0,303.5,2.45,12.0,815.5,875.95,671.61
2016,4,27,13,0,228.0,452.0,2.5,12.0,658.0,691.5,531.83
2016,4,27,13,15,147.0,429.0,2.5,11.5,561.0,589.08,457.74
2016,4,27,13,30,66.0,406.0,2.5,11.0,464.0,478.29,374.34
2016,4,27,13,45,282.0,361.5,2.5,11.0,596.5,656.18,515.72
2016,4,27,14,0,498.0,317.0,2.5,11.0,729.0,818.5,638.24
2016,4,27,14,15,336.5,347.0,2.5,11.0,620.5,684.61,536.72
2016,4,27,14,30,175.0,377.0,2.5,11.0,512.0,555.91,438.1
2016,4,27,14,45,96.5,313.5,2.55,11.0,387.5,406.72,324.47
2016,4,27,15,0,18.0,250.0,2.6,11.0,263.0,263.16,210.42
2016,4,27,15,15,14.5,229.0,2.55,11.0,239.5,238.72,191.67
2016,4,27,15,30,11.0,208.0,2.5,11.0,216.0,214.46,172.51
2016,4,27,15,45,12.0,199.0,2.5,11.0,206.5,206.14,166.36
2016,4,27,16,0,13.0,190.0,2.5,11.0,197.0,197.78,160.09
2016,4,27,16,15,6.5,120.5,2.45,10.5,124.0,122.08,98.04
2016,4,27,16,30,0.0,51.0,2.4,10.0,51.0,49.28,36.75
2016,4,27,16,45,0.0,37.5,2.4,10.0,37.5,36.21,25.69
2016,4,27,17,0,0.0,24.0,2.4,10.0,24.0,23.16,14.48
2016,4,27,17,15,0.0,20.0,2.3,10.0,20.0,19.29,11.16
2016,4,27,17,30,0.0,16.0,2.2,10.0,16.0,15.43,7.8
2016,4,27,17,45,0.0,12.0,2.15,10.0,12.0,11.57,4.39
2016,4,27,18,0,0.0,8.0,2.1,10.0,8.0,7.71,0.97
2016,4,27,18,15,0.0,5.0,2.05,9.5,5.0,4.82,0.0
2016,4,27,18,30,0.0,2.0,2.0,9.0,2.0,1.93,0.0
2016,4,27,18,45,0.0,1.0,1.95,9.0,1.0,0.98,0.0
2016,4,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,23.5,6.5,1.5,8.0,7.5,0.0,0.0
2016,4,28,5,30,47.0,13.0,1.5,8.0,15.0,12.78,0.0
2016,4,28,5,45,178.0,28.5,1.55,8.5,49.5,22.05,12.13
2016,4,28,6,0,309.0,44.0,1.6,9.0,84.0,33.43,24.04
2016,4,28,6,15,399.5,54.5,1.6,9.0,131.5,40.39,30.89
2016,4,28,6,30,490.0,65.0,1.6,9.0,179.0,61.68,38.37
2016,4,28,6,45,551.5,72.5,1.6,9.5,231.0,102.82,60.96
2016,4,28,7,0,613.0,80.0,1.6,10.0,283.0,151.15,96.53
2016,4,28,7,15,655.0,85.5,1.55,10.5,336.5,200.83,138.22
2016,4,28,7,30,697.0,91.0,1.5,11.0,390.0,255.08,185.55
2016,4,28,7,45,732.5,94.0,1.45,11.5,443.0,309.39,233.4
2016,4,28,8,0,768.0,97.0,1.4,12.0,496.0,369.19,284.86
2016,4,28,8,15,790.5,100.5,1.35,12.0,546.0,424.61,332.29
2016,4,28,8,30,813.0,104.0,1.3,12.0,596.0,481.41,379.33
2016,4,28,8,45,833.0,105.5,1.3,12.5,642.5,536.11,422.81
2016,4,28,9,0,853.0,107.0,1.3,13.0,689.0,591.35,465.18
2016,4,28,9,15,865.5,109.5,1.25,13.0,730.5,644.08,504.73
2016,4,28,9,30,878.0,112.0,1.2,13.0,772.0,694.74,541.57
2016,4,28,9,45,898.5,108.0,1.2,13.5,810.0,743.84,574.75
2016,4,28,10,0,919.0,104.0,1.2,14.0,848.0,792.25,605.8
2016,4,28,10,15,925.5,105.5,1.2,14.0,876.5,834.04,632.94
2016,4,28,10,30,932.0,107.0,1.2,14.0,905.0,873.64,658.37
2016,4,28,10,45,934.0,109.5,1.2,14.5,925.5,908.0,678.86
2016,4,28,11,0,936.0,112.0,1.2,15.0,946.0,939.55,697.33
2016,4,28,11,15,939.5,112.5,1.2,15.0,960.0,967.53,714.67
2016,4,28,11,30,943.0,113.0,1.2,15.0,974.0,992.51,730.07
2016,4,28,11,45,941.5,115.0,1.25,15.5,979.0,1011.13,740.98
2016,4,28,12,0,940.0,117.0,1.3,16.0,984.0,1026.4,749.87
2016,4,28,12,15,940.0,116.5,1.3,16.0,982.0,1037.16,756.51
2016,4,28,12,30,940.0,116.0,1.3,16.0,980.0,1044.47,761.14
2016,4,28,12,45,941.0,114.0,1.35,16.0,970.5,1047.73,764.28
2016,4,28,13,0,942.0,112.0,1.4,16.0,961.0,1047.45,765.35
2016,4,28,13,15,938.5,111.0,1.45,16.0,943.0,1040.26,762.17
2016,4,28,13,30,935.0,110.0,1.5,16.0,925.0,1029.6,756.94
2016,4,28,13,45,930.0,108.5,1.55,16.0,900.0,1013.56,748.34
2016,4,28,14,0,925.0,107.0,1.6,16.0,875.0,994.23,737.68
2016,4,28,14,15,917.5,105.5,1.6,15.5,842.5,969.4,724.06
2016,4,28,14,30,910.0,104.0,1.6,15.0,810.0,941.63,708.47
2016,4,28,14,45,898.0,103.0,1.6,15.0,771.0,907.65,687.34
2016,4,28,15,0,886.0,102.0,1.6,15.0,732.0,871.34,664.52
2016,4,28,15,15,872.0,100.0,1.6,14.5,688.0,830.16,639.35
2016,4,28,15,30,858.0,98.0,1.6,14.0,644.0,791.49,615.57
2016,4,28,15,45,834.0,97.0,1.65,14.0,594.5,740.45,581.89
2016,4,28,16,0,810.0,96.0,1.7,14.0,545.0,688.91,547.23
2016,4,28,16,15,784.5,92.0,1.7,13.5,493.0,632.89,507.94
2016,4,28,16,30,759.0,88.0,1.7,13.0,441.0,577.17,466.77
2016,4,28,16,45,717.5,85.0,1.7,12.5,386.5,515.69,419.53
2016,4,28,17,0,676.0,82.0,1.7,12.0,332.0,455.13,371.38
2016,4,28,17,15,625.5,75.5,1.65,11.5,279.0,389.3,317.21
2016,4,28,17,30,575.0,69.0,1.6,11.0,226.0,327.68,264.64
2016,4,28,17,45,488.5,61.5,1.6,10.5,174.5,256.29,203.1
2016,4,28,18,0,402.0,54.0,1.6,10.0,123.0,193.6,148.0
2016,4,28,18,15,284.5,40.5,1.55,9.5,81.0,125.52,89.57
2016,4,28,18,30,167.0,27.0,1.5,9.0,39.0,69.77,37.28
2016,4,28,18,45,83.5,13.5,1.45,9.0,19.5,25.52,0.0
2016,4,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,0.95,9.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,0.9,9.0,13.0,12.78,0.0
2016,4,29,5,45,95.0,34.5,0.9,9.0,47.0,28.44,17.7
2016,4,29,6,0,190.0,56.0,0.9,9.0,81.0,45.08,34.43
2016,4,29,6,15,276.0,72.0,0.9,9.0,127.5,54.13,43.29
2016,4,29,6,30,362.0,88.0,0.9,9.0,174.0,78.26,54.52
2016,4,29,6,45,215.5,109.5,0.9,9.5,164.0,109.92,80.33
2016,4,29,7,0,69.0,131.0,0.9,10.0,154.0,127.91,100.89
2016,4,29,7,15,87.0,155.5,0.9,10.0,189.5,158.43,125.65
2016,4,29,7,30,105.0,180.0,0.9,10.0,225.0,188.6,150.13
2016,4,29,7,45,136.0,204.5,0.95,10.0,270.5,227.9,181.79
2016,4,29,8,0,167.0,229.0,1.0,10.0,316.0,270.78,216.26
2016,4,29,8,15,444.5,187.0,1.0,10.0,450.0,357.8,284.1
2016,4,29,8,30,722.0,145.0,1.0,10.0,584.0,476.38,377.1
2016,4,29,8,45,740.5,149.0,1.0,10.5,628.5,528.51,417.52
2016,4,29,9,0,759.0,153.0,1.0,11.0,673.0,581.23,457.61
2016,4,29,9,15,773.0,156.5,1.0,11.0,713.0,631.03,495.14
2016,4,29,9,30,787.0,160.0,1.0,11.0,753.0,681.28,531.98
2016,4,29,9,45,817.5,151.0,1.0,11.5,792.0,729.45,565.92
2016,4,29,10,0,848.0,142.0,1.0,12.0,831.0,777.93,597.82
2016,4,29,10,15,855.5,144.0,1.0,12.0,859.0,819.01,624.59
2016,4,29,10,30,863.0,146.0,1.0,12.0,887.0,858.18,649.85
2016,4,29,10,45,870.5,145.0,1.0,12.5,908.0,889.71,668.57
2016,4,29,11,0,878.0,144.0,1.0,13.0,929.0,921.01,687.05
2016,4,29,11,15,881.5,145.0,1.05,13.0,942.5,948.15,704.83
2016,4,29,11,30,885.0,146.0,1.1,13.0,956.0,972.49,720.87
2016,4,29,11,45,884.5,147.0,1.15,13.5,961.0,990.13,731.31
2016,4,29,12,0,884.0,148.0,1.2,14.0,966.0,1004.63,739.87
2016,4,29,12,15,884.0,148.0,1.2,14.0,964.5,1015.44,746.62
2016,4,29,12,30,884.0,148.0,1.2,14.0,963.0,1023.01,751.45
2016,4,29,12,45,886.0,145.0,1.3,14.0,954.0,1026.24,755.53
2016,4,29,13,0,888.0,142.0,1.4,14.0,945.0,1026.13,757.57
2016,4,29,13,15,884.5,141.0,1.4,13.5,927.5,1019.31,755.09
2016,4,29,13,30,881.0,140.0,1.4,13.0,910.0,1009.22,750.67
2016,4,29,13,45,873.0,140.0,1.45,13.0,884.5,992.63,741.57
2016,4,29,14,0,865.0,140.0,1.5,13.0,859.0,978.97,734.51
2016,4,29,14,15,856.0,137.5,1.5,13.0,826.5,952.83,718.38
2016,4,29,14,30,847.0,135.0,1.5,13.0,794.0,923.95,700.56
2016,4,29,14,45,834.5,133.0,1.55,13.0,755.5,889.98,679.87
2016,4,29,15,0,822.0,131.0,1.6,13.0,717.0,853.83,657.49
2016,4,29,15,15,806.0,127.5,1.6,12.5,673.0,811.23,630.91
2016,4,29,15,30,790.0,124.0,1.6,12.0,629.0,767.13,602.87
2016,4,29,15,45,764.0,122.5,1.65,12.0,580.0,718.9,570.71
2016,4,29,16,0,738.0,121.0,1.7,12.0,531.0,668.15,535.34
2016,4,29,16,15,710.0,116.0,1.7,11.5,480.0,612.36,494.99
2016,4,29,16,30,682.0,111.0,1.7,11.0,429.0,557.25,453.9
2016,4,29,16,45,640.5,105.5,1.7,11.0,376.0,494.83,404.91
2016,4,29,17,0,599.0,100.0,1.7,11.0,323.0,435.02,356.55
2016,4,29,17,15,546.0,92.0,1.7,10.5,271.0,370.06,303.16
2016,4,29,17,30,493.0,84.0,1.7,10.0,219.0,309.57,251.74
2016,4,29,17,45,413.5,73.0,1.7,10.0,169.5,240.2,191.59
2016,4,29,18,0,334.0,62.0,1.7,10.0,120.0,180.77,139.21
2016,4,29,18,15,225.5,46.0,1.7,9.5,79.5,116.93,84.64
2016,4,29,18,30,117.0,30.0,1.7,9.0,39.0,60.69,33.97
2016,4,29,18,45,58.5,15.0,1.7,9.0,19.5,23.41,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.5,1.4,9.5,10.0,7.37,0.0
2016,4,30,5,30,123.0,15.0,1.4,10.0,20.0,11.69,0.0
2016,4,30,5,45,258.0,28.0,1.45,10.5,57.5,21.53,12.19
2016,4,30,6,0,393.0,41.0,1.5,11.0,95.0,30.8,21.63
2016,4,30,6,15,479.0,50.0,1.45,11.0,144.5,35.8,26.59
2016,4,30,6,30,565.0,59.0,1.4,11.0,194.0,61.56,34.77
2016,4,30,6,45,620.5,66.0,1.35,11.5,247.5,106.3,60.06
2016,4,30,7,0,676.0,73.0,1.3,12.0,301.0,157.46,98.26
2016,4,30,7,15,715.0,78.0,1.3,12.5,355.5,209.75,142.35
2016,4,30,7,30,754.0,83.0,1.3,13.0,410.0,268.66,193.55
2016,4,30,7,45,782.5,86.5,1.3,13.5,463.5,324.12,242.35
2016,4,30,8,0,811.0,90.0,1.3,14.0,517.0,382.08,292.25
2016,4,30,8,15,831.5,93.5,1.3,14.0,567.0,438.9,340.57
2016,4,30,8,30,852.0,97.0,1.3,14.0,617.0,496.81,388.26
2016,4,30,8,45,867.0,100.0,1.3,14.5,663.5,553.94,433.01
2016,4,30,9,0,882.0,103.0,1.3,15.0,710.0,608.93,474.64
2016,4,30,9,15,893.5,105.0,1.3,15.0,750.5,660.48,513.32
2016,4,30,9,30,905.0,107.0,1.3,15.0,791.0,711.12,550.28
2016,4,30,9,45,919.0,105.5,1.3,15.5,827.5,759.03,581.83
2016,4,30,10,0,933.0,104.0,1.3,16.0,864.0,805.7,611.39
2016,4,30,10,15,939.0,105.0,1.3,16.0,892.0,847.01,638.0
2016,4,30,10,30,945.0,106.0,1.3,16.0,920.0,886.04,662.87
2016,4,30,10,45,948.0,107.5,1.35,16.5,940.5,920.54,684.0
2016,4,30,11,0,951.0,109.0,1.4,17.0,961.0,952.24,703.21
2016,4,30,11,15,953.0,109.5,1.4,17.0,974.0,979.1,719.77
2016,4,30,11,30,955.0,110.0,1.4,17.0,987.0,1002.84,734.36
2016,4,30,11,45,955.5,110.0,1.4,17.0,992.0,1021.44,745.72
2016,4,30,12,0,956.0,110.0,1.4,17.0,997.0,1036.67,755.05
2016,4,30,12,15,955.0,110.0,1.4,17.0,994.0,1047.02,761.42
2016,4,30,12,30,954.0,110.0,1.4,17.0,991.0,1053.85,765.74
2016,4,30,12,45,951.0,110.0,1.4,17.5,980.0,1055.18,765.32
2016,4,30,13,0,948.0,110.0,1.4,18.0,969.0,1052.96,762.86
2016,4,30,13,15,944.0,109.0,1.4,18.0,950.0,1045.2,758.52
2016,4,30,13,30,940.0,108.0,1.4,18.0,931.0,1033.95,752.16
2016,4,30,13,45,934.0,106.5,1.4,18.0,905.0,1016.85,742.21
2016,4,30,14,0,928.0,105.0,1.4,18.0,879.0,996.47,730.3
2016,4,30,14,15,920.0,103.5,1.4,18.0,846.0,971.09,715.23
2016,4,30,14,30,912.0,102.0,1.4,18.0,813.0,942.79,698.3
2016,4,30,14,45,901.5,100.0,1.45,18.0,774.0,908.99,678.39
2016,4,30,15,0,891.0,98.0,1.5,18.0,735.0,872.75,656.66
2016,4,30,15,15,877.0,95.5,1.5,17.5,690.5,830.86,631.39
2016,4,30,15,30,863.0,93.0,1.5,17.0,646.0,787.2,604.53
2016,4,30,15,45,845.0,90.0,1.5,17.0,598.0,742.41,575.3
2016,4,30,16,0,827.0,87.0,1.5,17.0,550.0,692.51,541.93
2016,4,30,16,15,803.0,83.5,1.45,16.5,498.0,637.37,504.14
2016,4,30,16,30,779.0,80.0,1.4,16.0,446.0,582.37,463.95
2016,4,30,16,45,747.0,75.5,1.4,16.0,393.0,522.12,417.91
2016,4,30,17,0,715.0,71.0,1.4,16.0,340.0,463.41,371.51
2016,4,30,17,15,668.5,65.5,1.35,15.5,286.5,399.94,320.17
2016,4,30,17,30,622.0,60.0,1.3,15.0,233.0,338.96,269.01
2016,4,30,17,45,552.5,53.0,1.3,14.5,182.0,271.9,211.73
2016,4,30,18,0,483.0,46.0,1.3,14.0,131.0,211.79,158.94
2016,4,30,18,15,368.5,35.5,1.25,13.5,87.5,143.54,100.62
2016,4,30,18,30,254.0,25.0,1.2,13.0,44.0,87.15,48.88
2016,4,30,18,45,127.0,12.5,1.15,12.5,22.0,31.29,0.0
2016,4,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,8.0,0.9,10.5,11.0,7.86,0.0
2016,5,1,5,30,151.0,16.0,0.8,11.0,22.0,12.38,0.0
2016,5,1,5,45,286.5,27.5,0.7,11.5,60.5,20.86,11.81
2016,5,1,6,0,422.0,39.0,0.6,12.0,99.0,28.73,19.8
2016,5,1,6,15,505.0,47.0,0.6,12.0,148.0,32.98,24.02
2016,5,1,6,30,588.0,55.0,0.6,12.0,197.0,60.49,32.4
2016,5,1,6,45,640.0,61.0,0.6,12.5,250.0,105.45,57.97
2016,5,1,7,0,692.0,67.0,0.6,13.0,303.0,159.0,98.23
2016,5,1,7,15,728.5,71.5,0.6,13.5,356.5,210.99,141.85
2016,5,1,7,30,765.0,76.0,0.6,14.0,410.0,266.86,190.16
2016,5,1,7,45,791.0,79.5,0.6,15.0,462.5,322.12,237.75
2016,5,1,8,0,817.0,83.0,0.6,16.0,515.0,379.58,285.82
2016,5,1,8,15,837.0,86.0,0.65,16.5,565.0,435.97,332.38
2016,5,1,8,30,857.0,89.0,0.7,17.0,615.0,495.58,379.71
2016,5,1,8,45,871.5,91.5,0.75,17.5,660.5,550.03,421.73
2016,5,1,9,0,886.0,94.0,0.8,18.0,706.0,604.37,462.27
2016,5,1,9,15,897.0,96.0,0.8,18.0,746.5,655.68,499.75
2016,5,1,9,30,908.0,98.0,0.8,18.0,787.0,706.02,535.49
2016,5,1,9,45,914.0,101.0,0.85,18.5,821.5,752.57,565.49
2016,5,1,10,0,920.0,104.0,0.9,19.0,856.0,797.3,593.68
2016,5,1,10,15,926.0,105.5,0.95,19.0,884.0,838.54,620.38
2016,5,1,10,30,932.0,107.0,1.0,19.0,912.0,877.55,645.47
2016,5,1,10,45,935.0,109.0,1.05,19.0,932.5,912.08,667.53
2016,5,1,11,0,938.0,111.0,1.1,19.0,953.0,943.86,687.8
2016,5,1,11,15,940.5,111.5,1.1,19.0,966.0,970.8,704.12
2016,5,1,11,30,943.0,112.0,1.1,19.0,979.0,994.7,718.54
2016,5,1,11,45,941.5,113.5,1.15,19.0,983.5,1012.65,730.21
2016,5,1,12,0,940.0,115.0,1.2,19.0,988.0,1027.25,739.94
2016,5,1,12,15,939.5,115.0,1.2,19.0,986.0,1037.89,746.42
2016,5,1,12,30,939.0,115.0,1.2,19.0,984.0,1045.1,750.91
2016,5,1,12,45,935.0,116.0,1.2,19.0,972.5,1046.42,751.89
2016,5,1,13,0,931.0,117.0,1.2,19.0,961.0,1044.27,750.92
2016,5,1,13,15,927.0,116.0,1.2,19.0,943.0,1036.59,746.67
2016,5,1,13,30,923.0,115.0,1.2,19.0,925.0,1025.5,740.46
2016,5,1,13,45,914.5,115.5,1.2,19.0,899.0,1008.32,730.56
2016,5,1,14,0,906.0,116.0,1.2,19.0,873.0,988.04,718.82
2016,5,1,14,15,898.0,114.5,1.15,18.5,840.5,963.12,704.65
2016,5,1,14,30,890.0,113.0,1.1,18.0,808.0,935.36,688.67
2016,5,1,14,45,876.5,112.0,1.1,18.0,769.0,900.59,667.63
2016,5,1,15,0,863.0,111.0,1.1,18.0,730.0,863.64,645.05
2016,5,1,15,15,848.5,108.5,1.05,17.5,686.0,826.88,622.84
2016,5,1,15,30,834.0,106.0,1.0,17.0,642.0,783.64,595.94
2016,5,1,15,45,810.5,104.5,1.0,17.0,593.0,733.29,563.34
2016,5,1,16,0,787.0,103.0,1.0,17.0,544.0,682.47,529.86
2016,5,1,16,15,761.0,98.5,0.95,16.5,492.5,626.55,491.17
2016,5,1,16,30,735.0,94.0,0.9,16.0,441.0,572.8,452.36
2016,5,1,16,45,695.5,90.0,0.9,16.0,387.5,510.83,405.68
2016,5,1,17,0,656.0,86.0,0.9,16.0,334.0,451.2,359.29
2016,5,1,17,15,606.0,79.5,0.85,15.5,281.0,386.53,307.79
2016,5,1,17,30,556.0,73.0,0.8,15.0,228.0,326.0,257.81
2016,5,1,17,45,478.5,64.0,0.8,14.5,177.5,257.08,200.09
2016,5,1,18,0,401.0,55.0,0.8,14.0,127.0,195.96,147.65
2016,5,1,18,15,291.0,42.0,0.85,13.5,85.0,129.72,91.94
2016,5,1,18,30,181.0,29.0,0.9,13.0,43.0,76.66,44.89
2016,5,1,18,45,90.5,14.5,0.95,12.5,21.5,27.93,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,37.0,9.0,0.6,9.5,10.5,8.85,0.0
2016,5,2,5,30,74.0,18.0,0.5,10.0,21.0,15.25,0.0
2016,5,2,5,45,189.5,33.5,0.4,10.5,57.0,25.83,16.26
2016,5,2,6,0,305.0,49.0,0.3,11.0,93.0,37.05,27.32
2016,5,2,6,15,152.5,65.5,0.25,11.0,87.5,52.25,41.44
2016,5,2,6,30,0.0,82.0,0.2,11.0,82.0,76.02,59.81
2016,5,2,6,45,7.5,102.0,0.2,11.5,105.0,95.51,75.85
2016,5,2,7,0,15.0,122.0,0.2,12.0,128.0,116.03,92.31
2016,5,2,7,15,66.5,153.5,0.2,12.5,182.5,153.54,120.72
2016,5,2,7,30,118.0,185.0,0.2,13.0,237.0,197.23,154.1
2016,5,2,7,45,420.5,149.0,0.2,13.5,367.0,266.21,202.39
2016,5,2,8,0,723.0,113.0,0.2,14.0,497.0,371.55,281.52
2016,5,2,8,15,745.5,117.0,0.2,14.0,545.5,425.28,325.04
2016,5,2,8,30,768.0,121.0,0.2,14.0,594.0,482.42,370.19
2016,5,2,8,45,785.5,124.5,0.25,14.5,639.0,535.34,410.59
2016,5,2,9,0,803.0,128.0,0.3,15.0,684.0,588.66,450.02
2016,5,2,9,15,816.0,130.5,0.3,15.5,724.0,638.33,485.05
2016,5,2,9,30,829.0,133.0,0.3,16.0,764.0,687.45,518.58
2016,5,2,9,45,850.0,129.0,0.35,16.5,801.0,735.19,550.64
2016,5,2,10,0,871.0,125.0,0.4,17.0,838.0,781.85,580.0
2016,5,2,10,15,877.5,126.5,0.45,17.5,865.5,821.71,604.51
2016,5,2,10,30,884.0,128.0,0.5,18.0,893.0,859.52,627.52
2016,5,2,10,45,886.5,130.5,0.55,18.5,913.0,892.64,647.34
2016,5,2,11,0,889.0,133.0,0.6,19.0,933.0,923.14,665.44
2016,5,2,11,15,892.0,133.5,0.65,19.0,946.0,949.38,682.11
2016,5,2,11,30,895.0,134.0,0.7,19.0,959.0,972.78,697.08
2016,5,2,11,45,891.5,137.0,0.75,19.0,963.0,989.51,708.0
2016,5,2,12,0,888.0,140.0,0.8,19.0,967.0,1003.03,717.12
2016,5,2,12,15,887.0,140.0,0.8,19.0,964.0,1012.74,722.95
2016,5,2,12,30,886.0,140.0,0.8,19.0,961.0,1019.2,726.93
2016,5,2,12,45,879.5,142.0,0.85,19.0,949.5,1018.99,728.04
2016,5,2,13,0,873.0,144.0,0.9,19.0,938.0,1015.52,727.33
2016,5,2,13,15,868.0,143.0,0.95,18.5,919.5,1007.24,725.11
2016,5,2,13,30,863.0,142.0,1.0,18.0,901.0,995.77,721.01
2016,5,2,13,45,852.0,143.0,1.05,18.0,874.5,983.51,715.12
2016,5,2,14,0,841.0,144.0,1.1,18.0,848.0,962.39,703.6
2016,5,2,14,15,831.5,142.0,1.1,17.5,816.0,936.75,689.66
2016,5,2,14,30,822.0,140.0,1.1,17.0,784.0,908.5,673.97
2016,5,2,14,45,719.0,176.5,1.1,17.0,720.0,839.65,629.87
2016,5,2,15,0,616.0,213.0,1.1,17.0,656.0,769.87,583.38
2016,5,2,15,15,622.0,193.5,1.05,16.5,617.5,735.05,562.1
2016,5,2,15,30,628.0,174.0,1.0,16.0,579.0,697.69,538.21
2016,5,2,15,45,628.5,157.0,1.0,16.0,536.5,656.36,510.44
2016,5,2,16,0,629.0,140.0,1.0,16.0,494.0,613.1,480.65
2016,5,2,16,15,483.5,160.0,0.95,15.5,417.0,506.85,401.46
2016,5,2,16,30,338.0,180.0,0.9,15.0,340.0,409.06,326.77
2016,5,2,16,45,384.5,149.5,0.85,14.5,311.5,393.61,316.58
2016,5,2,17,0,431.0,119.0,0.8,14.0,283.0,366.06,295.42
2016,5,2,17,15,374.5,111.0,0.75,13.5,238.0,308.39,248.73
2016,5,2,17,30,318.0,103.0,0.7,13.0,193.0,255.96,205.37
2016,5,2,17,45,312.0,84.0,0.7,12.5,157.0,215.93,170.74
2016,5,2,18,0,306.0,65.0,0.7,12.0,121.0,176.25,134.98
2016,5,2,18,15,213.5,48.0,0.65,11.5,81.0,116.56,84.43
2016,5,2,18,30,121.0,31.0,0.6,11.0,41.0,63.63,38.48
2016,5,2,18,45,60.5,15.5,0.55,11.0,20.5,24.48,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.5,0.5,9.0,9.5,9.34,0.0
2016,5,3,5,30,0.0,19.0,0.5,9.0,19.0,18.04,0.0
2016,5,3,5,45,82.0,37.5,0.5,9.5,50.0,30.84,20.77
2016,5,3,6,0,164.0,56.0,0.5,10.0,81.0,45.14,34.63
2016,5,3,6,15,217.5,74.5,0.45,10.0,121.0,58.92,47.57
2016,5,3,6,30,271.0,93.0,0.4,10.0,161.0,86.42,61.73
2016,5,3,6,45,330.5,102.5,0.4,10.5,204.5,114.52,78.57
2016,5,3,7,0,390.0,112.0,0.4,11.0,248.0,152.86,106.96
2016,5,3,7,15,237.5,147.5,0.35,11.0,234.5,178.71,135.5
2016,5,3,7,30,85.0,183.0,0.3,11.0,221.0,189.84,150.31
2016,5,3,7,45,226.5,193.5,0.25,11.5,311.0,246.36,192.35
2016,5,3,8,0,368.0,204.0,0.2,12.0,401.0,323.75,251.22
2016,5,3,8,15,370.5,226.0,0.2,12.5,440.0,366.52,284.46
2016,5,3,8,30,373.0,248.0,0.2,13.0,479.0,409.31,316.97
2016,5,3,8,45,266.5,288.0,0.25,13.5,459.5,410.29,317.16
2016,5,3,9,0,160.0,328.0,0.3,14.0,440.0,401.75,309.42
2016,5,3,9,15,206.5,344.0,0.35,14.5,496.5,455.89,349.45
2016,5,3,9,30,253.0,360.0,0.4,15.0,553.0,513.72,390.82
2016,5,3,9,45,179.0,378.5,0.45,15.5,518.5,491.65,372.39
2016,5,3,10,0,105.0,397.0,0.5,16.0,484.0,462.22,349.08
2016,5,3,10,15,123.0,415.5,0.5,16.0,520.0,501.5,377.42
2016,5,3,10,30,141.0,434.0,0.5,16.0,556.0,541.18,405.0
2016,5,3,10,45,484.5,300.0,0.55,16.0,734.5,717.66,537.07
2016,5,3,11,0,828.0,166.0,0.6,16.0,913.0,905.57,664.38
2016,5,3,11,15,619.5,283.0,0.6,16.0,846.5,855.53,626.62
2016,5,3,11,30,411.0,400.0,0.6,16.0,780.0,792.4,579.11
2016,5,3,11,45,374.0,422.0,0.65,16.0,769.0,786.12,575.37
2016,5,3,12,0,337.0,444.0,0.7,16.0,758.0,780.94,571.45
2016,5,3,12,15,388.5,419.5,0.7,16.0,781.0,812.77,594.35
2016,5,3,12,30,440.0,395.0,0.7,16.0,804.0,849.14,619.42
2016,5,3,12,45,460.5,386.5,0.75,16.0,810.5,864.91,630.87
