Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,0,481.0,378.0,0.8,16.0,817.0,878.71,641.4
2016,5,3,13,15,464.5,370.0,0.85,16.0,787.0,854.4,626.48
2016,5,3,13,30,448.0,362.0,0.9,16.0,757.0,828.27,610.73
2016,5,3,13,45,505.0,332.0,0.95,16.0,765.0,848.72,627.84
2016,5,3,14,0,562.0,302.0,1.0,16.0,773.0,865.32,641.82
2016,5,3,14,15,566.0,284.0,1.0,15.5,743.5,840.77,627.76
2016,5,3,14,30,570.0,266.0,1.0,15.0,714.0,813.82,612.47
2016,5,3,14,45,565.5,250.0,1.0,15.0,676.5,779.1,590.4
2016,5,3,15,0,561.0,234.0,1.0,15.0,639.0,742.58,566.88
2016,5,3,15,15,543.5,222.0,0.95,14.5,594.5,697.93,537.42
2016,5,3,15,30,526.0,210.0,0.9,14.0,550.0,652.68,507.05
2016,5,3,15,45,394.0,226.0,0.9,14.0,470.0,550.7,431.84
2016,5,3,16,0,262.0,242.0,0.9,14.0,390.0,451.22,356.82
2016,5,3,16,15,307.5,210.0,0.85,13.5,368.0,436.28,348.52
2016,5,3,16,30,353.0,178.0,0.8,13.0,346.0,416.46,335.17
2016,5,3,16,45,366.0,153.5,0.8,13.0,310.0,387.52,313.07
2016,5,3,17,0,379.0,129.0,0.8,13.0,274.0,349.82,283.42
2016,5,3,17,15,326.0,119.0,0.75,12.5,230.5,288.59,233.95
2016,5,3,17,30,273.0,109.0,0.7,12.0,187.0,238.76,192.63
2016,5,3,17,45,233.5,89.5,0.7,12.0,146.5,188.55,149.88
2016,5,3,18,0,194.0,70.0,0.7,12.0,106.0,142.35,109.81
2016,5,3,18,15,132.5,50.5,0.65,11.5,71.5,94.46,69.02
2016,5,3,18,30,71.0,31.0,0.6,11.0,37.0,53.08,32.85
2016,5,3,18,45,35.5,15.5,0.55,11.0,18.5,20.71,0.0
2016,5,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,10.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,0.7,10.0,15.0,14.48,0.0
2016,5,4,5,45,33.5,36.0,0.7,10.5,41.0,32.82,22.51
2016,5,4,6,0,67.0,57.0,0.7,11.0,67.0,48.33,37.34
2016,5,4,6,15,97.0,79.5,0.65,11.0,100.5,65.82,53.53
2016,5,4,6,30,127.0,102.0,0.6,11.0,134.0,91.24,69.23
2016,5,4,6,45,163.0,119.5,0.6,11.0,170.5,119.37,89.53
2016,5,4,7,0,199.0,137.0,0.6,11.0,207.0,148.26,111.59
2016,5,4,7,15,298.5,146.0,0.55,11.0,269.5,191.0,143.58
2016,5,4,7,30,398.0,155.0,0.5,11.0,332.0,241.68,183.3
2016,5,4,7,45,379.5,181.0,0.45,11.5,366.5,285.55,220.49
2016,5,4,8,0,361.0,207.0,0.4,12.0,401.0,324.48,252.46
2016,5,4,8,15,340.0,234.5,0.35,12.0,430.5,361.62,282.22
2016,5,4,8,30,319.0,262.0,0.3,12.0,460.0,396.43,309.02
2016,5,4,8,45,321.5,283.5,0.3,12.5,495.5,436.05,338.33
2016,5,4,9,0,324.0,305.0,0.3,13.0,531.0,475.59,366.68
2016,5,4,9,15,270.5,336.0,0.35,13.0,532.5,488.45,375.28
2016,5,4,9,30,217.0,367.0,0.4,13.0,534.0,496.49,380.14
2016,5,4,9,45,264.5,375.0,0.45,13.0,587.0,550.1,419.69
2016,5,4,10,0,312.0,383.0,0.5,13.0,640.0,607.26,460.69
2016,5,4,10,15,218.0,407.5,0.5,13.0,590.0,569.42,430.82
2016,5,4,10,30,124.0,432.0,0.5,13.0,540.0,525.21,396.9
2016,5,4,10,45,146.5,445.5,0.55,13.5,576.0,564.32,425.05
2016,5,4,11,0,169.0,459.0,0.6,14.0,612.0,604.45,452.64
2016,5,4,11,15,167.0,466.0,0.65,14.0,619.0,616.54,460.78
2016,5,4,11,30,165.0,473.0,0.7,14.0,626.0,627.99,468.83
2016,5,4,11,45,280.5,442.5,0.75,14.5,704.5,717.84,533.66
2016,5,4,12,0,396.0,412.0,0.8,15.0,783.0,805.69,594.57
2016,5,4,12,15,358.5,432.5,0.85,15.0,767.0,796.88,586.98
2016,5,4,12,30,321.0,453.0,0.9,15.0,751.0,786.18,579.41
2016,5,4,12,45,378.5,419.5,0.95,15.5,767.5,812.1,598.84
2016,5,4,13,0,436.0,386.0,1.0,16.0,784.0,842.56,620.55
2016,5,4,13,15,441.5,374.5,1.05,16.0,771.0,836.54,617.68
2016,5,4,13,30,447.0,363.0,1.1,16.0,758.0,828.5,613.97
2016,5,4,13,45,459.0,347.0,1.15,16.0,742.5,820.03,610.27
2016,5,4,14,0,471.0,331.0,1.2,16.0,727.0,809.26,605.04
2016,5,4,14,15,450.0,324.0,1.2,16.0,690.5,774.71,582.15
2016,5,4,14,30,429.0,317.0,1.2,16.0,654.0,739.22,558.66
2016,5,4,14,45,434.5,298.0,1.25,16.0,626.0,714.0,543.43
2016,5,4,15,0,440.0,279.0,1.3,16.0,598.0,686.83,526.48
2016,5,4,15,15,371.5,280.5,1.3,15.5,538.0,610.73,472.98
2016,5,4,15,30,303.0,282.0,1.3,15.0,478.0,546.07,426.66
2016,5,4,15,45,239.5,267.5,1.3,14.5,415.5,464.33,366.84
2016,5,4,16,0,176.0,253.0,1.3,14.0,353.0,394.7,314.48
2016,5,4,16,15,90.5,204.0,1.25,13.5,255.5,270.6,217.57
2016,5,4,16,30,5.0,155.0,1.2,13.0,158.0,156.5,125.05
2016,5,4,16,45,2.5,112.0,1.15,13.0,113.5,111.14,88.29
2016,5,4,17,0,0.0,69.0,1.1,13.0,69.0,66.7,51.29
2016,5,4,17,15,0.0,58.0,1.0,12.5,58.0,56.04,42.52
2016,5,4,17,30,0.0,47.0,0.9,12.0,47.0,45.4,33.54
2016,5,4,17,45,0.0,37.0,0.85,12.0,37.0,35.72,25.17
2016,5,4,18,0,0.0,27.0,0.8,12.0,27.0,26.05,16.69
2016,5,4,18,15,0.0,18.0,0.75,11.5,18.0,17.36,9.02
2016,5,4,18,30,0.0,9.0,0.7,11.0,9.0,8.67,1.17
2016,5,4,18,45,0.0,4.5,0.65,11.0,4.5,4.33,0.0
2016,5,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,10.0,4.5,4.42,0.0
2016,5,5,5,30,0.0,9.0,0.6,10.0,9.0,8.68,0.0
2016,5,5,5,45,0.0,23.0,0.6,10.5,23.0,22.2,13.54
2016,5,5,6,0,0.0,37.0,0.6,11.0,37.0,35.73,26.25
2016,5,5,6,15,0.0,54.5,0.6,11.0,54.5,51.77,41.06
2016,5,5,6,30,0.0,72.0,0.6,11.0,72.0,67.98,53.01
2016,5,5,6,45,0.0,91.5,0.6,11.5,91.5,86.15,68.36
2016,5,5,7,0,0.0,111.0,0.6,12.0,111.0,104.49,83.5
2016,5,5,7,15,0.0,80.0,0.6,12.0,80.0,77.2,60.29
2016,5,5,7,30,0.0,49.0,0.6,12.0,49.0,47.34,34.89
2016,5,5,7,45,5.5,115.5,0.65,12.5,119.0,112.62,89.28
2016,5,5,8,0,11.0,182.0,0.7,13.0,189.0,176.88,140.94
2016,5,5,8,15,5.5,139.5,0.7,13.0,143.0,136.33,107.54
2016,5,5,8,30,0.0,97.0,0.7,13.0,97.0,93.84,72.65
2016,5,5,8,45,35.5,205.0,0.7,13.5,230.0,214.0,169.51
2016,5,5,9,0,71.0,313.0,0.7,14.0,363.0,337.53,263.9
2016,5,5,9,15,41.5,274.5,0.7,14.0,304.5,288.22,224.74
2016,5,5,9,30,12.0,236.0,0.7,14.0,246.0,235.29,183.35
2016,5,5,9,45,11.5,234.5,0.7,14.5,244.0,234.45,182.36
2016,5,5,10,0,11.0,233.0,0.7,15.0,242.0,233.48,181.0
2016,5,5,10,15,6.5,190.5,0.7,15.0,196.5,189.6,146.68
2016,5,5,10,30,2.0,148.0,0.7,15.0,151.0,145.1,111.65
2016,5,5,10,45,5.5,175.0,0.75,15.0,181.0,174.49,135.0
2016,5,5,11,0,9.0,202.0,0.8,15.0,211.0,204.19,158.1
2016,5,5,11,15,8.5,195.5,0.8,15.0,204.5,197.8,152.91
2016,5,5,11,30,8.0,189.0,0.8,15.0,198.0,191.34,147.83
2016,5,5,11,45,5.0,166.0,0.8,15.0,171.5,166.26,128.13
2016,5,5,12,0,2.0,143.0,0.8,15.0,145.0,141.03,108.21
2016,5,5,12,15,1.0,122.0,0.8,15.0,123.0,119.59,91.26
2016,5,5,12,30,0.0,101.0,0.8,15.0,101.0,98.11,74.15
2016,5,5,12,45,4.0,146.0,0.8,15.0,150.0,146.14,112.66
2016,5,5,13,0,8.0,191.0,0.8,15.0,199.0,194.47,150.63
2016,5,5,13,15,5.0,166.5,0.8,15.0,171.5,167.36,129.2
2016,5,5,13,30,2.0,142.0,0.8,15.0,144.0,140.27,107.91
2016,5,5,13,45,9.0,211.5,0.85,15.0,220.0,215.9,167.81
2016,5,5,14,0,16.0,281.0,0.9,15.0,296.0,292.44,226.72
2016,5,5,14,15,12.5,246.0,0.9,15.0,257.0,253.85,197.0
2016,5,5,14,30,9.0,211.0,0.9,15.0,218.0,215.38,167.65
2016,5,5,14,45,6.5,193.0,0.9,15.0,198.0,195.05,152.13
2016,5,5,15,0,4.0,175.0,0.9,15.0,178.0,174.83,136.48
2016,5,5,15,15,2.0,119.5,0.9,14.5,121.0,117.81,91.37
2016,5,5,15,30,0.0,64.0,0.9,14.0,64.0,61.91,46.03
2016,5,5,15,45,5.0,126.5,0.95,14.0,129.5,127.04,100.04
2016,5,5,16,0,10.0,189.0,1.0,14.0,195.0,194.21,154.59
2016,5,5,16,15,52.5,196.0,1.0,14.0,222.5,236.29,189.6
2016,5,5,16,30,95.0,203.0,1.0,14.0,250.0,269.76,217.31
2016,5,5,16,45,47.5,158.5,1.0,14.0,182.0,190.3,153.1
2016,5,5,17,0,0.0,114.0,1.0,14.0,114.0,112.3,89.01
2016,5,5,17,15,0.0,96.5,0.95,13.5,96.5,94.9,75.04
2016,5,5,17,30,0.0,79.0,0.9,13.0,79.0,77.47,60.61
2016,5,5,17,45,0.0,62.0,0.85,12.5,62.0,60.55,46.27
2016,5,5,18,0,0.0,45.0,0.8,12.0,45.0,43.59,31.64
2016,5,5,18,15,0.0,31.0,0.75,11.5,31.0,29.93,19.63
2016,5,5,18,30,0.0,17.0,0.7,11.0,17.0,16.4,7.38
2016,5,5,18,45,0.0,8.5,0.7,11.0,8.5,8.2,0.0
2016,5,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,10.0,4.0,3.93,0.0
2016,5,6,5,30,0.0,8.0,0.6,10.0,8.0,7.71,0.0
2016,5,6,5,45,0.0,19.0,0.6,10.5,19.0,18.33,10.27
2016,5,6,6,0,0.0,30.0,0.6,11.0,30.0,28.96,20.27
2016,5,6,6,15,0.0,44.0,0.6,11.0,44.0,42.5,32.78
2016,5,6,6,30,0.0,58.0,0.6,11.0,58.0,55.84,42.65
2016,5,6,6,45,0.0,73.0,0.6,11.0,73.0,69.93,54.72
2016,5,6,7,0,0.0,88.0,0.6,11.0,88.0,84.11,66.65
2016,5,6,7,15,0.0,47.5,0.6,11.0,47.5,45.88,33.91
2016,5,6,7,30,0.0,7.0,0.6,11.0,7.0,6.75,0.18
2016,5,6,7,45,136.5,117.0,0.6,11.5,191.0,150.99,119.03
2016,5,6,8,0,273.0,227.0,0.6,12.0,375.0,309.79,243.9
2016,5,6,8,15,173.0,250.5,0.6,12.0,347.5,306.47,241.68
2016,5,6,8,30,73.0,274.0,0.6,12.0,320.0,291.97,230.39
2016,5,6,8,45,47.0,264.5,0.6,12.0,295.0,275.0,216.92
2016,5,6,9,0,21.0,255.0,0.6,12.0,270.0,256.19,201.69
2016,5,6,9,15,26.5,281.5,0.6,12.0,301.5,285.29,224.02
2016,5,6,9,30,32.0,308.0,0.6,12.0,333.0,316.51,247.41
2016,5,6,9,45,30.5,317.5,0.65,12.5,342.5,327.24,254.61
2016,5,6,10,0,29.0,327.0,0.7,13.0,352.0,337.8,261.8
2016,5,6,10,15,17.5,250.0,0.7,13.0,265.5,255.82,198.98
2016,5,6,10,30,6.0,173.0,0.7,13.0,179.0,172.65,134.19
2016,5,6,10,45,3.0,129.0,0.75,13.0,132.0,127.69,98.64
2016,5,6,11,0,0.0,85.0,0.8,13.0,85.0,82.43,62.11
2016,5,6,11,15,0.0,91.5,0.8,13.0,91.5,88.76,67.31
2016,5,6,11,30,0.0,98.0,0.8,13.0,98.0,95.11,72.4
2016,5,6,11,45,4.5,147.5,0.85,13.5,152.0,147.71,114.55
2016,5,6,12,0,9.0,197.0,0.9,14.0,206.0,200.71,156.02
2016,5,6,12,15,10.5,215.5,0.9,13.5,225.5,220.63,171.64
2016,5,6,12,30,12.0,234.0,0.9,13.0,245.0,240.62,187.44
2016,5,6,12,45,6.5,185.0,0.95,13.0,191.0,186.98,145.47
2016,5,6,13,0,1.0,136.0,1.0,13.0,137.0,133.38,103.05
2016,5,6,13,15,0.5,125.0,1.0,13.0,125.5,122.09,94.21
2016,5,6,13,30,0.0,114.0,1.0,13.0,114.0,110.81,85.21
2016,5,6,13,45,0.0,102.5,1.0,13.0,102.5,99.52,76.2
2016,5,6,14,0,0.0,91.0,1.0,13.0,91.0,88.24,67.15
2016,5,6,14,15,0.0,98.0,0.95,12.5,98.0,95.05,72.97
2016,5,6,14,30,0.0,105.0,0.9,12.0,105.0,101.88,78.8
2016,5,6,14,45,0.0,114.0,0.9,12.0,114.0,110.71,86.15
2016,5,6,15,0,0.0,123.0,0.9,12.0,123.0,119.6,93.56
2016,5,6,15,15,0.0,114.0,0.9,12.0,114.0,110.72,86.51
2016,5,6,15,30,0.0,105.0,0.9,12.0,105.0,101.84,79.47
2016,5,6,15,45,4.0,144.0,0.9,12.0,146.5,143.82,114.32
2016,5,6,16,0,8.0,183.0,0.9,12.0,188.0,186.55,149.34
2016,5,6,16,15,4.0,127.0,0.85,12.0,129.5,126.84,100.81
2016,5,6,16,30,0.0,71.0,0.8,12.0,71.0,68.65,52.71
2016,5,6,16,45,0.0,47.5,0.8,12.0,47.5,45.89,33.7
2016,5,6,17,0,0.0,24.0,0.8,12.0,24.0,23.16,14.35
2016,5,6,17,15,0.0,20.5,0.7,11.5,20.5,19.78,11.53
2016,5,6,17,30,0.0,17.0,0.6,11.0,17.0,16.4,8.64
2016,5,6,17,45,0.0,13.0,0.55,11.0,13.0,12.53,5.26
2016,5,6,18,0,0.0,9.0,0.5,11.0,9.0,8.67,1.85
2016,5,6,18,15,0.0,6.0,0.45,11.0,6.0,5.78,0.0
2016,5,6,18,30,0.0,3.0,0.4,11.0,3.0,2.89,0.0
2016,5,6,18,45,0.0,1.5,0.4,11.0,1.5,1.44,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,0.6,9.5,8.0,7.86,0.0
2016,5,7,5,30,0.0,16.0,0.6,10.0,16.0,15.44,3.77
2016,5,7,5,45,6.5,35.5,0.6,10.5,36.5,33.46,23.45
2016,5,7,6,0,13.0,55.0,0.6,11.0,57.0,50.9,39.77
2016,5,7,6,15,27.0,77.0,0.6,11.0,83.5,67.56,55.16
2016,5,7,6,30,41.0,99.0,0.6,11.0,110.0,89.5,70.02
2016,5,7,6,45,55.5,120.0,0.6,11.0,138.0,113.07,88.75
2016,5,7,7,0,70.0,141.0,0.6,11.0,166.0,138.5,109.12
2016,5,7,7,15,66.5,162.5,0.6,11.0,189.5,162.21,128.82
2016,5,7,7,30,63.0,184.0,0.6,11.0,213.0,185.68,148.1
2016,5,7,7,45,90.5,211.5,0.65,11.5,258.0,224.24,178.36
2016,5,7,8,0,118.0,239.0,0.7,12.0,303.0,263.64,209.0
2016,5,7,8,15,97.5,257.5,0.7,12.0,314.0,282.06,223.44
2016,5,7,8,30,77.0,276.0,0.7,12.0,325.0,295.85,233.88
2016,5,7,8,45,115.0,304.5,0.7,12.5,383.0,346.58,272.41
2016,5,7,9,0,153.0,333.0,0.7,13.0,441.0,403.05,314.34
2016,5,7,9,15,106.0,338.0,0.7,13.0,414.5,388.34,301.88
2016,5,7,9,30,59.0,343.0,0.7,13.0,388.0,367.73,285.21
2016,5,7,9,45,46.0,340.0,0.7,13.5,376.5,359.76,278.23
2016,5,7,10,0,33.0,337.0,0.7,14.0,365.0,350.4,270.08
2016,5,7,10,15,23.0,298.5,0.7,14.0,318.5,307.94,237.81
2016,5,7,10,30,13.0,260.0,0.7,14.0,272.0,262.74,203.28
2016,5,7,10,45,6.5,196.0,0.7,14.5,202.0,195.75,151.27
2016,5,7,11,0,0.0,132.0,0.7,15.0,132.0,128.08,97.86
2016,5,7,11,15,6.5,191.5,0.7,15.0,197.5,192.08,148.58
2016,5,7,11,30,13.0,251.0,0.7,15.0,263.0,256.71,198.16
2016,5,7,11,45,13.5,256.5,0.7,15.0,269.0,263.12,202.61
2016,5,7,12,0,14.0,262.0,0.7,15.0,275.0,269.51,207.41
2016,5,7,12,15,12.0,236.5,0.7,15.0,248.0,242.8,187.02
2016,5,7,12,30,10.0,211.0,0.7,15.0,221.0,215.93,166.55
2016,5,7,12,45,9.5,205.5,0.75,15.5,214.5,210.17,162.06
2016,5,7,13,0,9.0,200.0,0.8,16.0,208.0,204.35,157.43
2016,5,7,13,15,11.5,234.5,0.8,15.5,245.0,241.13,186.26
2016,5,7,13,30,14.0,269.0,0.8,15.0,282.0,278.16,214.89
2016,5,7,13,45,11.0,232.5,0.85,15.0,242.5,238.78,184.83
2016,5,7,14,0,8.0,196.0,0.9,15.0,203.0,199.47,154.77
2016,5,7,14,15,7.5,196.0,0.9,15.0,202.5,198.97,154.75
2016,5,7,14,30,7.0,196.0,0.9,15.0,202.0,198.49,154.6
2016,5,7,14,45,9.0,209.5,0.9,15.0,216.5,213.83,166.97
2016,5,7,15,0,11.0,223.0,0.9,15.0,231.0,229.24,179.33
2016,5,7,15,15,12.0,221.5,0.85,14.5,230.0,228.6,179.47
2016,5,7,15,30,13.0,220.0,0.8,14.0,229.0,227.95,179.7
2016,5,7,15,45,6.5,170.0,0.8,14.0,174.5,171.96,135.61
2016,5,7,16,0,0.0,120.0,0.8,14.0,120.0,116.88,91.46
2016,5,7,16,15,0.0,98.5,0.75,14.0,98.5,95.55,74.39
2016,5,7,16,30,0.0,77.0,0.7,14.0,77.0,74.46,57.18
2016,5,7,16,45,6.5,107.0,0.7,14.0,110.0,108.31,85.76
2016,5,7,17,0,13.0,137.0,0.7,14.0,143.0,143.18,114.79
2016,5,7,17,15,7.0,118.0,0.65,13.5,121.0,120.72,96.44
2016,5,7,17,30,1.0,99.0,0.6,13.0,99.0,98.83,78.47
2016,5,7,17,45,191.5,80.0,0.6,13.0,117.5,162.42,129.31
2016,5,7,18,0,382.0,61.0,0.6,13.0,136.0,198.06,151.63
2016,5,7,18,15,285.5,47.5,0.6,12.5,94.5,136.31,98.93
2016,5,7,18,30,189.0,34.0,0.6,12.0,53.0,85.29,55.44
2016,5,7,18,45,94.5,17.0,0.6,11.5,26.5,36.25,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.0,0.6,10.0,15.5,11.8,0.0
2016,5,8,5,30,112.0,24.0,0.5,10.0,31.0,18.68,6.66
2016,5,8,5,45,217.5,39.0,0.45,10.5,69.0,29.84,20.42
2016,5,8,6,0,323.0,54.0,0.4,11.0,107.0,40.46,30.58
2016,5,8,6,15,161.5,49.0,0.4,11.5,75.5,39.67,30.2
2016,5,8,6,30,0.0,44.0,0.4,12.0,44.0,42.49,31.09
2016,5,8,6,45,0.0,55.5,0.4,12.5,55.5,53.62,40.55
2016,5,8,7,0,0.0,67.0,0.4,13.0,67.0,64.76,49.82
2016,5,8,7,15,40.0,128.0,0.4,13.0,146.0,127.48,100.5
2016,5,8,7,30,80.0,189.0,0.4,13.0,225.0,194.78,153.77
2016,5,8,7,45,45.0,185.5,0.4,13.5,206.5,186.92,147.64
2016,5,8,8,0,10.0,182.0,0.4,14.0,188.0,176.63,139.42
2016,5,8,8,15,63.0,234.0,0.4,14.0,274.0,246.26,193.86
2016,5,8,8,30,116.0,286.0,0.4,14.0,360.0,322.16,251.66
2016,5,8,8,45,448.5,209.5,0.45,14.0,522.5,437.72,341.42
2016,5,8,9,0,781.0,133.0,0.5,14.0,685.0,587.65,454.52
2016,5,8,9,15,419.0,237.5,0.5,14.0,536.0,492.25,380.29
2016,5,8,9,30,57.0,342.0,0.5,14.0,387.0,365.47,280.51
2016,5,8,9,45,67.5,366.0,0.55,14.5,421.0,399.91,306.61
2016,5,8,10,0,78.0,390.0,0.6,15.0,455.0,435.3,331.67
2016,5,8,10,15,51.0,360.5,0.65,15.0,403.5,390.08,297.72
2016,5,8,10,30,24.0,331.0,0.7,15.0,352.0,340.64,260.73
2016,5,8,10,45,20.5,317.0,0.75,15.5,335.5,325.41,249.17
2016,5,8,11,0,17.0,303.0,0.8,16.0,319.0,309.76,237.02
2016,5,8,11,15,16.5,299.0,0.85,16.0,314.5,306.29,234.53
2016,5,8,11,30,16.0,295.0,0.9,16.0,310.0,302.69,231.89
2016,5,8,11,45,25.5,345.0,0.95,16.5,369.5,366.52,279.23
2016,5,8,12,0,35.0,395.0,1.0,17.0,429.0,427.72,323.22
2016,5,8,12,15,51.5,420.0,1.0,16.5,469.5,471.11,355.19
2016,5,8,12,30,68.0,445.0,1.0,16.0,510.0,514.91,387.32
2016,5,8,12,45,73.0,437.0,1.05,16.0,505.0,513.38,386.57
2016,5,8,13,0,78.0,429.0,1.1,16.0,500.0,511.46,385.99
2016,5,8,13,15,65.5,415.5,1.1,16.0,474.5,486.07,367.68
2016,5,8,13,30,53.0,402.0,1.1,16.0,449.0,460.45,349.28
2016,5,8,13,45,31.5,310.0,1.1,16.0,337.5,343.99,263.88
2016,5,8,14,0,10.0,218.0,1.1,16.0,226.0,223.32,172.5
2016,5,8,14,15,9.5,219.0,1.1,15.5,227.0,223.84,173.97
2016,5,8,14,30,9.0,220.0,1.1,15.0,228.0,224.38,174.97
2016,5,8,14,45,10.5,225.5,1.1,15.0,234.0,231.29,180.73
2016,5,8,15,0,12.0,231.0,1.1,15.0,240.0,238.2,186.51
2016,5,8,15,15,16.0,234.0,1.05,15.0,245.5,244.65,192.01
2016,5,8,15,30,20.0,237.0,1.0,15.0,251.0,250.96,197.43
2016,5,8,15,45,30.0,233.0,1.0,15.0,252.0,261.07,206.15
2016,5,8,16,0,40.0,229.0,1.0,15.0,253.0,263.86,209.16
2016,5,8,16,15,381.5,161.5,1.0,14.5,349.5,441.72,355.75
2016,5,8,16,30,723.0,94.0,1.0,14.0,446.0,570.14,456.41
2016,5,8,16,45,694.0,88.0,1.0,14.0,395.0,512.62,410.91
2016,5,8,17,0,665.0,82.0,1.0,14.0,344.0,456.48,366.94
2016,5,8,17,15,620.5,76.0,0.95,13.5,292.5,394.49,317.25
2016,5,8,17,30,576.0,70.0,0.9,13.0,241.0,336.07,268.71
2016,5,8,17,45,514.5,62.0,0.9,13.0,192.0,272.87,214.71
2016,5,8,18,0,453.0,54.0,0.9,13.0,143.0,215.69,164.56
2016,5,8,18,15,355.0,43.0,0.85,12.5,100.0,151.77,109.84
2016,5,8,18,30,257.0,32.0,0.8,12.0,57.0,98.64,64.01
2016,5,8,18,45,128.5,16.0,0.8,12.0,28.5,40.9,1.12
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,74.0,13.0,0.8,9.0,18.0,12.78,0.0
2016,5,9,5,30,148.0,26.0,0.8,9.0,36.0,20.3,8.54
2016,5,9,5,45,262.0,39.0,0.8,9.5,75.5,29.78,20.5
2016,5,9,6,0,376.0,52.0,0.8,10.0,115.0,39.25,29.62
2016,5,9,6,15,188.0,43.0,0.8,10.0,74.5,30.4,22.0
2016,5,9,6,30,0.0,34.0,0.8,10.0,34.0,32.82,22.95
2016,5,9,6,45,0.0,42.5,0.85,10.0,42.5,41.04,30.09
2016,5,9,7,0,0.0,51.0,0.9,10.0,51.0,49.27,37.11
2016,5,9,7,15,0.0,65.5,0.9,10.0,65.5,63.31,49.01
2016,5,9,7,30,0.0,80.0,0.9,10.0,80.0,77.37,60.76
2016,5,9,7,45,0.0,98.0,0.9,10.5,98.0,94.51,74.81
2016,5,9,8,0,0.0,116.0,0.9,11.0,116.0,111.63,88.61
2016,5,9,8,15,0.0,134.0,0.9,11.0,134.0,128.81,102.43
2016,5,9,8,30,0.0,152.0,0.9,11.0,152.0,146.05,116.15
2016,5,9,8,45,5.5,186.0,0.95,11.5,190.0,181.43,144.23
2016,5,9,9,0,11.0,220.0,1.0,12.0,228.0,217.47,172.31
2016,5,9,9,15,13.0,238.5,1.0,12.5,248.0,237.3,187.1
2016,5,9,9,30,15.0,257.0,1.0,13.0,268.0,257.37,201.99
2016,5,9,9,45,20.5,289.0,1.0,13.5,305.5,293.08,228.81
2016,5,9,10,0,26.0,321.0,1.0,14.0,343.0,329.74,255.81
2016,5,9,10,15,104.0,381.0,1.0,14.0,472.0,453.54,349.67
2016,5,9,10,30,182.0,441.0,1.0,14.0,601.0,582.4,442.9
2016,5,9,10,45,329.0,410.0,1.05,14.5,707.5,690.04,520.67
2016,5,9,11,0,476.0,379.0,1.1,15.0,814.0,805.61,601.47
2016,5,9,11,15,493.0,369.0,1.1,15.0,825.0,826.49,614.52
2016,5,9,11,30,510.0,359.0,1.1,15.0,836.0,846.28,627.97
2016,5,9,11,45,720.0,238.5,1.15,15.5,915.0,939.62,694.43
2016,5,9,12,0,930.0,118.0,1.2,16.0,994.0,1026.34,748.31
2016,5,9,12,15,929.5,117.5,1.2,16.0,991.5,1036.15,753.3
2016,5,9,12,30,929.0,117.0,1.2,16.0,989.0,1042.59,757.36
2016,5,9,12,45,927.5,116.5,1.2,16.0,979.0,1044.65,758.83
2016,5,9,13,0,926.0,116.0,1.2,16.0,969.0,1043.29,758.33
2016,5,9,13,15,922.5,115.0,1.2,16.0,951.0,1036.03,754.27
2016,5,9,13,30,919.0,114.0,1.2,16.0,933.0,1025.4,748.27
2016,5,9,13,45,913.0,113.5,1.25,16.0,908.0,1009.59,740.01
2016,5,9,14,0,907.0,113.0,1.3,16.0,883.0,990.63,729.81
2016,5,9,14,15,900.0,111.0,1.25,16.0,851.5,966.12,714.35
2016,5,9,14,30,893.0,109.0,1.2,16.0,820.0,938.75,697.12
2016,5,9,14,45,882.5,107.5,1.2,16.0,782.0,906.09,677.23
2016,5,9,15,0,872.0,106.0,1.2,16.0,744.0,871.1,655.7
2016,5,9,15,15,859.0,103.5,1.2,15.5,701.0,830.81,631.58
2016,5,9,15,30,846.0,101.0,1.2,15.0,658.0,792.96,608.8
2016,5,9,15,45,828.5,98.0,1.2,15.0,610.5,745.2,577.57
2016,5,9,16,0,811.0,95.0,1.2,15.0,563.0,696.5,545.23
2016,5,9,16,15,788.0,91.5,1.15,14.5,512.5,642.85,508.66
2016,5,9,16,30,765.0,88.0,1.1,14.0,462.0,589.29,469.78
2016,5,9,16,45,734.0,83.5,1.1,14.0,409.5,530.33,425.1
2016,5,9,17,0,703.0,79.0,1.1,14.0,357.0,474.24,381.12
2016,5,9,17,15,659.0,73.5,1.1,13.5,304.5,411.16,330.81
2016,5,9,17,30,615.0,68.0,1.1,13.0,252.0,351.53,281.39
2016,5,9,17,45,547.0,61.0,1.1,12.5,201.0,284.85,224.85
2016,5,9,18,0,479.0,54.0,1.1,12.0,150.0,224.84,172.48
2016,5,9,18,15,378.5,43.5,1.05,11.5,105.5,159.22,115.97
2016,5,9,18,30,278.0,33.0,1.0,11.0,61.0,104.61,68.72
2016,5,9,18,45,139.0,16.5,1.0,10.5,30.5,44.49,5.94
2016,5,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,15,70.0,13.5,0.5,9.0,18.5,13.27,0.0
2016,5,10,5,30,140.0,27.0,0.5,9.0,37.0,21.06,9.74
2016,5,10,5,45,257.0,40.5,0.5,9.5,77.5,30.92,21.59
2016,5,10,6,0,374.0,54.0,0.5,10.0,118.0,40.96,31.21
2016,5,10,6,15,449.5,64.0,0.5,10.0,166.5,46.72,36.78
2016,5,10,6,30,525.0,74.0,0.5,10.0,215.0,86.18,51.5
2016,5,10,6,45,298.0,109.5,0.5,10.5,193.0,125.93,89.09
2016,5,10,7,0,71.0,145.0,0.5,11.0,171.0,142.64,112.38
2016,5,10,7,15,102.5,170.0,0.45,11.0,214.0,174.11,137.09
2016,5,10,7,30,134.0,195.0,0.4,11.0,257.0,212.51,167.46
2016,5,10,7,45,183.0,216.0,0.4,11.5,311.0,257.05,202.02
2016,5,10,8,0,232.0,237.0,0.4,12.0,365.0,306.92,240.58
2016,5,10,8,15,209.0,263.5,0.4,12.5,386.5,334.96,262.17
2016,5,10,8,30,186.0,290.0,0.4,13.0,408.0,360.6,281.24
2016,5,10,8,45,253.5,300.5,0.4,13.5,474.0,417.11,323.51
2016,5,10,9,0,321.0,311.0,0.4,14.0,540.0,481.74,370.71
2016,5,10,9,15,586.5,220.5,0.4,14.5,666.5,584.45,447.94
2016,5,10,9,30,852.0,130.0,0.4,15.0,793.0,708.74,537.58
2016,5,10,9,45,850.5,138.0,0.4,15.5,824.0,752.42,564.31
2016,5,10,10,0,849.0,146.0,0.4,16.0,855.0,793.92,589.43
2016,5,10,10,15,856.0,148.0,0.4,16.5,882.5,834.08,613.28
2016,5,10,10,30,863.0,150.0,0.4,17.0,910.0,872.32,635.53
2016,5,10,10,45,869.5,150.0,0.45,17.5,930.5,903.41,653.96
2016,5,10,11,0,876.0,150.0,0.5,18.0,951.0,934.29,672.27
2016,5,10,11,15,879.0,151.0,0.55,18.0,964.0,960.44,688.83
2016,5,10,11,30,882.0,152.0,0.6,18.0,977.0,983.83,703.78
2016,5,10,11,45,884.5,151.0,0.7,18.5,982.5,1001.9,715.31
2016,5,10,12,0,887.0,150.0,0.8,19.0,988.0,1016.97,725.1
2016,5,10,12,15,886.0,150.0,0.85,19.0,985.0,1026.51,731.87
2016,5,10,12,30,885.0,150.0,0.9,19.0,982.0,1032.86,736.86
2016,5,10,12,45,883.5,149.0,0.95,19.0,971.5,1034.47,739.08
2016,5,10,13,0,882.0,148.0,1.0,19.0,961.0,1032.82,739.45
2016,5,10,13,15,877.5,147.0,1.05,19.0,942.5,1024.95,736.08
2016,5,10,13,30,873.0,146.0,1.1,19.0,924.0,1013.89,730.87
2016,5,10,13,45,865.5,144.5,1.15,19.0,898.5,996.29,721.61
2016,5,10,14,0,858.0,143.0,1.2,19.0,873.0,981.66,714.32
2016,5,10,14,15,849.0,141.0,1.2,18.5,841.0,956.21,700.53
2016,5,10,14,30,840.0,139.0,1.2,18.0,809.0,928.12,685.07
2016,5,10,14,45,829.5,136.0,1.25,18.0,771.0,895.12,665.79
2016,5,10,15,0,819.0,133.0,1.3,18.0,733.0,859.9,644.82
2016,5,10,15,15,803.5,129.5,1.3,17.5,690.0,817.96,619.54
2016,5,10,15,30,788.0,126.0,1.3,17.0,647.0,774.54,592.87
2016,5,10,15,45,771.5,121.5,1.3,17.0,600.5,728.05,562.49
2016,5,10,16,0,755.0,117.0,1.3,17.0,554.0,682.82,532.52
2016,5,10,16,15,729.5,112.0,1.3,16.5,503.5,628.13,494.48
2016,5,10,16,30,704.0,107.0,1.3,16.0,453.0,573.89,455.58
2016,5,10,16,45,675.0,100.5,1.3,16.0,402.0,516.69,412.35
2016,5,10,17,0,646.0,94.0,1.3,16.0,351.0,460.88,368.81
2016,5,10,17,15,600.0,87.0,1.25,15.0,299.0,397.9,319.25
2016,5,10,17,30,554.0,80.0,1.2,14.0,247.0,338.62,270.83
2016,5,10,17,45,492.0,70.5,1.2,13.5,197.5,274.59,216.77
2016,5,10,18,0,430.0,61.0,1.2,13.0,148.0,216.61,166.45
2016,5,10,18,15,333.0,48.5,1.15,12.5,104.5,151.41,110.73
2016,5,10,18,30,236.0,36.0,1.1,12.0,61.0,98.33,65.36
2016,5,10,18,45,118.0,18.0,1.05,12.0,30.5,42.2,8.72
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,12.5,0.7,9.5,20.0,12.29,0.0
2016,5,11,5,30,201.0,25.0,0.7,10.0,40.0,19.52,9.02
2016,5,11,5,45,314.5,37.0,0.7,10.5,81.5,28.07,19.03
2016,5,11,6,0,428.0,49.0,0.7,11.0,123.0,36.04,26.69
2016,5,11,6,15,237.5,75.5,0.65,11.0,119.0,60.46,48.95
2016,5,11,6,30,47.0,102.0,0.6,11.0,115.0,93.1,72.8
2016,5,11,6,45,55.5,123.5,0.6,11.5,142.0,116.79,91.63
2016,5,11,7,0,64.0,145.0,0.6,12.0,169.0,141.68,111.55
2016,5,11,7,15,73.5,168.5,0.55,12.0,200.0,169.59,134.04
2016,5,11,7,30,83.0,192.0,0.5,12.0,231.0,198.77,157.38
2016,5,11,7,45,83.5,215.0,0.45,12.5,258.0,225.71,178.49
2016,5,11,8,0,84.0,238.0,0.4,13.0,285.0,252.82,199.24
2016,5,11,8,15,213.5,251.0,0.4,13.5,383.5,326.27,255.13
2016,5,11,8,30,343.0,264.0,0.4,14.0,482.0,413.35,320.51
2016,5,11,8,45,593.5,190.5,0.4,14.5,600.0,501.04,386.84
2016,5,11,9,0,844.0,117.0,0.4,15.0,718.0,612.68,469.35
2016,5,11,9,15,855.5,119.5,0.4,15.0,757.5,662.82,504.61
2016,5,11,9,30,867.0,122.0,0.4,15.0,797.0,712.61,539.39
2016,5,11,9,45,870.5,127.0,0.45,15.5,830.0,757.02,568.11
2016,5,11,10,0,874.0,132.0,0.5,16.0,863.0,799.55,594.78
2016,5,11,10,15,880.5,133.5,0.55,16.0,890.0,839.09,620.33
2016,5,11,10,30,887.0,135.0,0.6,16.0,917.0,876.58,644.42
2016,5,11,10,45,705.0,250.5,0.65,16.5,881.0,863.69,634.07
2016,5,11,11,0,523.0,366.0,0.7,17.0,845.0,835.51,609.57
2016,5,11,11,15,713.5,251.0,0.75,17.0,914.5,913.87,667.44
2016,5,11,11,30,904.0,136.0,0.8,17.0,984.0,989.38,714.93
2016,5,11,11,45,908.5,134.0,0.85,17.5,990.0,1008.64,725.33
2016,5,11,12,0,913.0,132.0,0.9,18.0,996.0,1024.87,734.75
2016,5,11,12,15,912.5,132.0,0.95,18.0,993.0,1035.05,741.9
2016,5,11,12,30,912.0,132.0,1.0,18.0,990.0,1041.94,747.22
2016,5,11,12,45,915.0,127.5,1.05,18.5,980.5,1044.43,748.55
2016,5,11,13,0,918.0,123.0,1.1,19.0,971.0,1043.5,747.91
2016,5,11,13,15,914.0,122.0,1.15,19.0,953.0,1035.82,744.62
2016,5,11,13,30,910.0,121.0,1.2,19.0,935.0,1024.83,739.42
2016,5,11,13,45,904.5,119.5,1.25,19.0,909.5,1008.61,731.0
2016,5,11,14,0,899.0,118.0,1.3,19.0,884.0,989.26,720.65
2016,5,11,14,15,890.5,116.5,1.3,18.5,852.0,964.08,707.09
2016,5,11,14,30,882.0,115.0,1.3,18.0,820.0,936.14,691.72
2016,5,11,14,45,871.5,112.5,1.3,18.0,781.5,902.76,671.4
2016,5,11,15,0,861.0,110.0,1.3,18.0,743.0,867.07,649.45
2016,5,11,15,15,847.0,107.5,1.25,17.5,700.0,830.83,627.48
2016,5,11,15,30,833.0,105.0,1.2,17.0,657.0,788.25,600.9
2016,5,11,15,45,815.5,101.5,1.15,17.0,609.5,740.47,569.31
2016,5,11,16,0,798.0,98.0,1.1,17.0,562.0,691.78,536.7
2016,5,11,16,15,774.0,94.5,1.05,16.5,511.5,638.05,500.29
2016,5,11,16,30,750.0,91.0,1.0,16.0,461.0,584.51,461.81
2016,5,11,16,45,719.0,86.0,1.0,16.0,409.0,527.14,418.77
2016,5,11,17,0,688.0,81.0,1.0,16.0,357.0,469.87,374.44
2016,5,11,17,15,644.0,75.5,1.0,15.5,304.5,407.52,325.27
2016,5,11,17,30,600.0,70.0,1.0,15.0,252.0,348.63,277.01
2016,5,11,17,45,537.0,62.5,1.0,14.5,202.0,284.01,222.72
2016,5,11,18,0,474.0,55.0,1.0,14.0,152.0,225.52,172.1
2016,5,11,18,15,378.0,44.5,0.95,13.5,108.0,161.18,117.06
2016,5,11,18,30,282.0,34.0,0.9,13.0,64.0,107.3,70.92
2016,5,11,18,45,141.0,17.0,0.85,12.5,32.0,46.27,12.66
2016,5,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,76.5,13.5,0.9,9.0,19.5,13.27,0.0
2016,5,12,5,30,153.0,27.0,0.9,9.0,39.0,20.93,10.55
2016,5,12,5,45,253.0,41.5,0.95,9.5,78.5,31.58,22.25
2016,5,12,6,0,353.0,56.0,1.0,10.0,118.0,41.7,31.89
2016,5,12,6,15,189.5,78.0,1.0,10.0,112.5,62.64,51.1
2016,5,12,6,30,26.0,100.0,1.0,10.0,107.0,90.56,71.64
2016,5,12,6,45,34.5,120.5,1.05,10.5,132.5,112.21,89.15
2016,5,12,7,0,43.0,141.0,1.1,11.0,158.0,135.03,107.56
2016,5,12,7,15,47.5,163.5,1.1,11.0,184.0,159.73,127.77
2016,5,12,7,30,52.0,186.0,1.1,11.0,210.0,185.12,148.39
2016,5,12,7,45,132.0,213.5,1.1,11.5,284.5,238.31,189.54
2016,5,12,8,0,212.0,241.0,1.1,12.0,359.0,303.26,240.09
2016,5,12,8,15,493.0,182.0,1.05,12.5,488.0,384.66,302.84
2016,5,12,8,30,774.0,123.0,1.0,13.0,617.0,499.05,391.1
2016,5,12,8,45,793.0,125.0,0.95,13.5,661.5,551.3,430.48
2016,5,12,9,0,812.0,127.0,0.9,14.0,706.0,604.05,469.29
2016,5,12,9,15,824.0,129.5,0.85,14.0,745.5,653.03,504.86
2016,5,12,9,30,836.0,132.0,0.8,14.0,785.0,701.34,538.85
2016,5,12,9,45,846.0,134.0,0.75,14.5,819.0,746.83,567.99
2016,5,12,10,0,856.0,136.0,0.7,15.0,853.0,790.26,594.2
2016,5,12,10,15,862.5,137.5,0.7,15.0,880.0,829.12,618.78
2016,5,12,10,30,869.0,139.0,0.7,15.0,907.0,865.98,641.85
2016,5,12,10,45,873.0,140.5,0.7,15.5,927.0,898.51,660.7
2016,5,12,11,0,877.0,142.0,0.7,16.0,947.0,928.57,677.81
2016,5,12,11,15,879.5,143.0,0.75,16.0,959.5,954.18,694.29
2016,5,12,11,30,882.0,144.0,0.8,16.0,972.0,977.0,709.1
2016,5,12,11,45,883.0,144.5,0.85,16.5,977.0,995.0,719.63
2016,5,12,12,0,884.0,145.0,0.9,17.0,982.0,1009.99,728.37
2016,5,12,12,15,883.5,145.0,0.9,17.0,979.5,1019.93,734.38
2016,5,12,12,30,883.0,145.0,0.9,17.0,977.0,1026.7,738.59
2016,5,12,12,45,868.0,152.5,0.95,17.5,963.0,1023.38,736.35
2016,5,12,13,0,853.0,160.0,1.0,18.0,949.0,1023.28,736.35
2016,5,12,13,15,849.0,159.0,1.0,18.0,931.5,1016.15,732.38
2016,5,12,13,30,845.0,158.0,1.0,18.0,914.0,1005.88,726.65
2016,5,12,13,45,845.0,152.5,1.05,18.0,891.0,991.68,719.54
2016,5,12,14,0,845.0,147.0,1.1,18.0,868.0,974.32,710.49
2016,5,12,14,15,836.5,145.0,1.1,17.5,836.5,949.63,697.17
2016,5,12,14,30,828.0,143.0,1.1,17.0,805.0,922.3,682.16
2016,5,12,14,45,822.5,137.0,1.1,17.0,769.0,890.92,663.14
2016,5,12,15,0,817.0,131.0,1.1,17.0,733.0,857.05,642.38
2016,5,12,15,15,802.5,128.0,1.1,16.5,690.5,816.6,618.16
2016,5,12,15,30,788.0,125.0,1.1,16.0,648.0,774.6,592.55
2016,5,12,15,45,773.0,119.5,1.1,16.0,602.0,728.25,562.36
2016,5,12,16,0,758.0,114.0,1.1,16.0,556.0,680.89,530.99
2016,5,12,16,15,733.0,109.5,1.1,15.5,506.0,629.0,495.29
2016,5,12,16,30,708.0,105.0,1.1,15.0,456.0,575.52,457.05
2016,5,12,16,45,676.0,99.5,1.15,14.5,404.5,517.51,414.38
2016,5,12,17,0,644.0,94.0,1.2,14.0,353.0,461.15,371.33
2016,5,12,17,15,599.0,87.0,1.2,13.5,301.5,398.75,321.63
2016,5,12,17,30,554.0,80.0,1.2,13.0,250.0,339.95,273.08
2016,5,12,17,45,487.0,71.5,1.25,12.5,200.0,274.96,218.29
2016,5,12,18,0,420.0,63.0,1.3,12.0,150.0,216.51,167.63
2016,5,12,18,15,326.5,50.5,1.25,11.5,106.5,152.63,112.77
2016,5,12,18,30,233.0,38.0,1.2,11.0,63.0,100.4,68.05
2016,5,12,18,45,116.5,19.0,1.2,11.0,31.5,43.81,14.47
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,14.0,0.95,9.0,21.5,13.76,0.0
2016,5,13,5,30,180.0,28.0,1.0,9.0,43.0,21.71,11.5
2016,5,13,5,45,291.5,41.0,1.05,9.5,84.5,31.11,21.88
2016,5,13,6,0,403.0,54.0,1.1,10.0,126.0,40.36,30.7
2016,5,13,6,15,201.5,59.0,1.1,10.0,95.0,44.04,34.36
2016,5,13,6,30,0.0,64.0,1.1,10.0,64.0,61.42,47.64
2016,5,13,6,45,0.0,79.0,1.15,10.5,79.0,75.53,59.59
2016,5,13,7,0,0.0,94.0,1.2,11.0,94.0,89.72,71.37
2016,5,13,7,15,0.0,108.0,1.15,11.0,108.0,103.08,82.37
2016,5,13,7,30,0.0,122.0,1.1,11.0,122.0,116.48,93.25
2016,5,13,7,45,0.0,129.5,1.1,11.5,129.5,123.92,98.87
2016,5,13,8,0,0.0,137.0,1.1,12.0,137.0,131.32,104.41
2016,5,13,8,15,3.0,163.0,1.05,12.0,165.0,157.33,125.26
2016,5,13,8,30,6.0,189.0,1.0,12.0,193.0,183.77,146.13
2016,5,13,8,45,41.0,256.0,1.0,12.5,285.5,264.35,209.57
2016,5,13,9,0,76.0,323.0,1.0,13.0,378.0,350.28,275.02
2016,5,13,9,15,50.5,309.0,0.95,13.0,346.5,326.38,255.32
2016,5,13,9,30,25.0,295.0,0.9,13.0,315.0,300.32,234.48
2016,5,13,9,45,34.0,327.5,0.9,13.5,355.5,339.22,263.59
2016,5,13,10,0,43.0,360.0,0.9,14.0,396.0,379.93,293.13
2016,5,13,10,15,75.5,397.5,0.95,14.0,463.5,445.29,341.8
2016,5,13,10,30,108.0,435.0,1.0,14.0,531.0,513.19,391.27
2016,5,13,10,45,300.0,407.0,1.05,14.5,681.0,662.39,501.52
2016,5,13,11,0,492.0,379.0,1.1,15.0,831.0,820.72,612.15
2016,5,13,11,15,367.0,425.5,1.1,15.0,765.5,763.94,568.21
2016,5,13,11,30,242.0,472.0,1.1,15.0,700.0,699.4,520.79
2016,5,13,11,45,589.0,294.5,1.15,15.0,853.0,870.67,649.7
2016,5,13,12,0,936.0,117.0,1.2,15.0,1006.0,1033.13,756.22
2016,5,13,12,15,935.5,117.0,1.2,15.0,1003.0,1043.43,760.42
2016,5,13,12,30,935.0,117.0,1.2,15.0,1000.0,1050.38,764.8
2016,5,13,12,45,933.0,116.5,1.3,15.0,989.5,1051.93,767.86
2016,5,13,13,0,931.0,116.0,1.4,15.0,979.0,1050.07,768.87
2016,5,13,13,15,927.5,115.5,1.4,15.0,961.5,1043.31,765.1
2016,5,13,13,30,924.0,115.0,1.4,15.0,944.0,1033.2,759.36
2016,5,13,13,45,920.0,113.0,1.45,15.0,919.5,1017.74,751.16
2016,5,13,14,0,916.0,111.0,1.5,15.0,895.0,999.07,740.96
2016,5,13,14,15,908.5,109.5,1.5,14.5,863.0,974.52,727.51
2016,5,13,14,30,901.0,108.0,1.5,14.0,831.0,947.12,712.17
2016,5,13,14,45,893.5,105.0,1.55,14.0,794.0,915.41,693.26
2016,5,13,15,0,886.0,102.0,1.6,14.0,757.0,881.18,672.46
