Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,15,873.5,100.0,1.6,13.5,714.0,841.51,648.28
2016,5,13,15,30,861.0,98.0,1.6,13.0,671.0,800.02,622.51
2016,5,13,15,45,849.0,93.5,1.6,13.0,624.5,754.6,592.39
2016,5,13,16,0,837.0,89.0,1.6,13.0,578.0,711.38,563.44
2016,5,13,16,15,815.5,85.5,1.55,13.0,527.5,657.78,525.94
2016,5,13,16,30,794.0,82.0,1.5,13.0,477.0,604.09,485.73
2016,5,13,16,45,770.5,77.0,1.5,13.0,425.5,547.77,442.64
2016,5,13,17,0,747.0,72.0,1.5,13.0,374.0,492.14,398.64
2016,5,13,17,15,707.5,67.0,1.5,12.5,321.0,429.61,348.3
2016,5,13,17,30,668.0,62.0,1.5,12.0,268.0,369.96,298.39
2016,5,13,17,45,614.0,55.5,1.5,11.5,217.0,307.49,244.52
2016,5,13,18,0,560.0,49.0,1.5,11.0,166.0,249.01,192.46
2016,5,13,18,15,467.0,40.5,1.45,10.5,120.0,182.84,134.37
2016,5,13,18,30,374.0,32.0,1.4,10.0,74.0,126.73,84.96
2016,5,13,18,45,187.0,16.0,1.35,10.0,37.0,53.88,20.16
2016,5,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,5,15,122.0,13.5,0.6,10.0,23.5,13.27,0.0
2016,5,14,5,30,244.0,27.0,0.6,10.0,47.0,21.03,11.2
2016,5,14,5,45,357.5,36.5,0.65,10.5,89.0,27.14,18.36
2016,5,14,6,0,471.0,46.0,0.7,11.0,131.0,32.87,23.92
2016,5,14,6,15,540.0,53.5,0.7,11.5,180.5,41.78,32.16
2016,5,14,6,30,609.0,61.0,0.7,12.0,230.0,84.11,45.12
2016,5,14,6,45,652.5,67.0,0.7,12.5,282.0,129.97,76.21
2016,5,14,7,0,696.0,73.0,0.7,13.0,334.0,180.74,116.85
2016,5,14,7,15,464.5,133.0,0.7,13.0,318.0,220.68,161.26
2016,5,14,7,30,233.0,193.0,0.7,13.0,302.0,237.15,183.62
2016,5,14,7,45,164.5,218.0,0.7,13.5,299.5,253.65,198.81
2016,5,14,8,0,96.0,243.0,0.7,14.0,297.0,262.33,206.38
2016,5,14,8,15,119.0,268.5,0.7,14.0,341.5,300.19,235.68
2016,5,14,8,30,142.0,294.0,0.7,14.0,386.0,343.08,268.35
2016,5,14,8,45,133.0,315.5,0.7,14.5,406.0,367.2,285.59
2016,5,14,9,0,124.0,337.0,0.7,15.0,426.0,390.4,301.84
2016,5,14,9,15,105.5,351.5,0.7,15.5,430.5,401.13,308.39
2016,5,14,9,30,87.0,366.0,0.7,16.0,435.0,408.64,312.46
2016,5,14,9,45,202.5,377.5,0.75,16.5,546.0,509.27,387.32
2016,5,14,10,0,318.0,389.0,0.8,17.0,657.0,619.66,465.94
2016,5,14,10,15,278.5,413.0,0.8,17.0,653.5,625.41,467.31
2016,5,14,10,30,239.0,437.0,0.8,17.0,650.0,626.51,466.51
2016,5,14,10,45,336.0,412.0,0.85,17.0,718.0,698.6,519.0
2016,5,14,11,0,433.0,387.0,0.9,17.0,786.0,775.68,573.12
2016,5,14,11,15,446.5,394.5,0.95,17.0,811.0,809.36,595.2
2016,5,14,11,30,460.0,402.0,1.0,17.0,836.0,842.22,617.14
2016,5,14,11,45,693.0,261.0,1.05,17.5,918.0,937.65,686.15
2016,5,14,12,0,926.0,120.0,1.1,18.0,1000.0,1026.8,740.91
2016,5,14,12,15,925.5,120.0,1.1,18.0,997.5,1037.0,746.02
2016,5,14,12,30,925.0,120.0,1.1,18.0,995.0,1043.89,750.31
2016,5,14,12,45,706.0,253.5,1.15,18.0,917.5,976.45,708.93
2016,5,14,13,0,487.0,387.0,1.2,18.0,840.0,895.4,651.9
2016,5,14,13,15,397.5,407.5,1.2,17.5,772.5,821.73,603.8
2016,5,14,13,30,308.0,428.0,1.2,17.0,705.0,753.88,558.06
2016,5,14,13,45,209.0,423.0,1.25,17.0,609.0,642.57,480.93
2016,5,14,14,0,110.0,418.0,1.3,17.0,513.0,532.5,402.11
2016,5,14,14,15,320.5,353.0,1.3,17.0,614.0,677.34,513.2
2016,5,14,14,30,531.0,288.0,1.3,17.0,715.0,804.04,605.41
2016,5,14,14,45,453.5,300.0,1.35,17.0,653.0,734.72,555.95
2016,5,14,15,0,376.0,312.0,1.4,17.0,591.0,660.7,504.41
2016,5,14,15,15,597.5,212.0,1.4,16.5,625.0,738.54,568.08
2016,5,14,15,30,819.0,112.0,1.4,16.0,659.0,786.48,605.15
2016,5,14,15,45,801.0,108.5,1.45,16.0,612.0,738.93,573.39
2016,5,14,16,0,783.0,105.0,1.5,16.0,565.0,690.53,541.46
2016,5,14,16,15,759.5,101.0,1.5,15.5,515.0,637.27,505.05
2016,5,14,16,30,736.0,97.0,1.5,15.0,465.0,585.79,467.87
2016,5,14,16,45,702.0,93.0,1.5,15.0,413.0,527.03,423.08
2016,5,14,17,0,668.0,89.0,1.5,15.0,361.0,470.06,378.34
2016,5,14,17,15,624.5,83.0,1.45,14.5,309.0,408.32,328.92
2016,5,14,17,30,581.0,77.0,1.4,14.0,257.0,349.99,280.59
2016,5,14,17,45,517.5,69.0,1.35,13.5,207.0,285.43,225.97
2016,5,14,18,0,454.0,61.0,1.3,13.0,157.0,227.02,175.22
2016,5,14,18,15,360.0,50.0,1.2,12.5,113.0,163.38,120.53
2016,5,14,18,30,266.0,39.0,1.1,12.0,69.0,109.46,74.45
2016,5,14,18,45,133.0,19.5,1.05,12.0,34.5,47.94,19.76
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.5,1.05,11.0,22.5,15.24,0.0
2016,5,15,5,30,161.0,31.0,1.1,11.0,45.0,24.08,13.8
2016,5,15,5,45,271.5,44.0,1.2,11.5,86.0,33.41,23.77
2016,5,15,6,0,382.0,57.0,1.3,12.0,127.0,42.27,32.18
2016,5,15,6,15,454.0,66.5,1.3,12.0,175.0,53.27,36.49
2016,5,15,6,30,526.0,76.0,1.3,12.0,223.0,92.81,55.17
2016,5,15,6,45,286.0,110.5,1.35,12.5,192.5,128.21,90.86
2016,5,15,7,0,46.0,145.0,1.4,13.0,162.0,139.27,110.15
2016,5,15,7,15,73.0,171.5,1.3,13.0,204.0,172.7,136.62
2016,5,15,7,30,100.0,198.0,1.2,13.0,246.0,209.43,165.71
2016,5,15,7,45,142.5,222.5,1.15,13.5,298.5,250.2,197.35
2016,5,15,8,0,185.0,247.0,1.1,14.0,351.0,298.62,234.86
2016,5,15,8,15,122.5,261.5,1.05,14.0,333.0,295.76,232.93
2016,5,15,8,30,60.0,276.0,1.0,14.0,315.0,288.2,226.67
2016,5,15,8,45,149.5,304.5,1.0,14.5,410.0,366.5,286.86
2016,5,15,9,0,239.0,333.0,1.0,15.0,505.0,455.59,353.33
2016,5,15,9,15,204.5,357.0,1.0,15.0,510.0,469.01,361.77
2016,5,15,9,30,170.0,381.0,1.0,15.0,515.0,479.14,368.05
2016,5,15,9,45,204.0,395.0,1.0,15.5,562.5,526.83,402.2
2016,5,15,10,0,238.0,409.0,1.0,16.0,610.0,576.85,437.07
2016,5,15,10,15,579.5,260.0,1.0,16.0,769.0,722.71,547.96
2016,5,15,10,30,921.0,111.0,1.0,16.0,928.0,884.22,657.95
2016,5,15,10,45,924.5,112.0,1.05,16.5,948.0,917.17,676.25
2016,5,15,11,0,928.0,113.0,1.1,17.0,968.0,947.48,694.47
2016,5,15,11,15,931.0,113.5,1.15,17.0,981.0,974.06,711.57
2016,5,15,11,30,934.0,114.0,1.2,17.0,994.0,997.71,726.87
2016,5,15,11,45,934.0,115.0,1.25,17.5,999.0,1015.94,737.44
2016,5,15,12,0,934.0,116.0,1.3,18.0,1004.0,1030.96,746.08
2016,5,15,12,15,934.0,115.5,1.35,17.5,1001.5,1041.2,754.65
2016,5,15,12,30,934.0,115.0,1.4,17.0,999.0,1048.1,761.32
2016,5,15,12,45,937.5,111.5,1.5,17.0,990.5,1052.04,765.7
2016,5,15,13,0,941.0,108.0,1.6,17.0,982.0,1052.52,768.0
2016,5,15,13,15,938.0,107.0,1.65,17.0,964.5,1045.67,764.93
2016,5,15,13,30,935.0,106.0,1.7,17.0,947.0,1035.42,759.85
2016,5,15,13,45,929.0,105.5,1.75,17.0,922.0,1019.45,751.18
2016,5,15,14,0,923.0,105.0,1.8,17.0,897.0,1000.31,740.53
2016,5,15,14,15,916.5,103.5,1.8,16.5,866.0,976.58,727.59
2016,5,15,14,30,910.0,102.0,1.8,16.0,835.0,949.95,712.71
2016,5,15,14,45,901.0,100.0,1.8,16.0,797.5,917.78,692.74
2016,5,15,15,0,892.0,98.0,1.8,16.0,760.0,883.16,671.03
2016,5,15,15,15,880.0,96.0,1.8,15.5,717.0,843.77,647.09
2016,5,15,15,30,868.0,94.0,1.8,15.0,674.0,802.51,621.53
2016,5,15,15,45,850.0,92.0,1.85,15.0,627.0,755.04,590.43
2016,5,15,16,0,832.0,90.0,1.9,15.0,580.0,710.24,560.73
2016,5,15,16,15,810.5,86.5,1.9,14.5,529.5,656.91,524.76
2016,5,15,16,30,789.0,83.0,1.9,14.0,479.0,603.5,485.91
2016,5,15,16,45,756.0,80.0,1.9,14.0,426.0,544.04,440.11
2016,5,15,17,0,723.0,77.0,1.9,14.0,373.0,486.15,394.14
2016,5,15,17,15,682.0,72.0,1.85,13.5,320.0,425.28,344.85
2016,5,15,17,30,641.0,67.0,1.8,13.0,267.0,366.32,295.43
2016,5,15,17,45,577.0,61.0,1.8,13.0,216.0,300.68,238.88
2016,5,15,18,0,513.0,55.0,1.8,13.0,165.0,241.19,186.28
2016,5,15,18,15,420.0,45.5,1.7,12.5,119.5,176.21,129.82
2016,5,15,18,30,327.0,36.0,1.6,12.0,74.0,121.23,82.19
2016,5,15,18,45,185.5,23.0,1.55,11.5,42.0,61.6,28.29
2016,5,15,19,0,44.0,10.0,1.5,11.0,10.0,15.14,0.0
2016,5,15,19,15,22.0,5.0,1.5,11.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,85.5,15.5,1.15,10.0,23.0,12.12,0.0
2016,5,16,5,30,171.0,31.0,1.1,10.0,46.0,24.02,14.05
2016,5,16,5,45,271.5,44.5,1.1,10.5,86.5,33.74,24.21
2016,5,16,6,0,372.0,58.0,1.1,11.0,127.0,42.98,32.98
2016,5,16,6,15,260.5,84.5,1.05,11.5,140.0,70.17,52.24
2016,5,16,6,30,149.0,111.0,1.0,12.0,153.0,104.44,78.31
2016,5,16,6,45,171.5,130.5,0.95,12.5,188.5,134.22,100.75
2016,5,16,7,0,194.0,150.0,0.9,13.0,224.0,166.66,126.36
2016,5,16,7,15,440.5,126.5,0.85,13.0,326.0,210.76,154.5
2016,5,16,7,30,687.0,103.0,0.8,13.0,428.0,286.69,211.78
2016,5,16,7,45,718.5,106.0,0.75,13.5,479.5,339.2,256.49
2016,5,16,8,0,750.0,109.0,0.7,14.0,531.0,396.92,304.2
2016,5,16,8,15,770.0,112.5,0.7,14.5,578.5,449.8,347.11
2016,5,16,8,30,790.0,116.0,0.7,15.0,626.0,503.78,389.39
2016,5,16,8,45,809.5,117.0,0.7,15.5,671.0,555.99,428.94
2016,5,16,9,0,829.0,118.0,0.7,16.0,716.0,608.7,467.49
2016,5,16,9,15,840.5,120.0,0.7,16.0,754.5,657.43,502.85
2016,5,16,9,30,852.0,122.0,0.7,16.0,793.0,705.91,537.07
2016,5,16,9,45,874.0,116.5,0.75,16.5,830.0,753.02,567.77
2016,5,16,10,0,896.0,111.0,0.8,17.0,867.0,799.59,597.33
2016,5,16,10,15,902.0,112.0,0.85,17.0,894.0,838.73,622.72
2016,5,16,10,30,908.0,113.0,0.9,17.0,921.0,875.73,646.65
2016,5,16,10,45,912.0,114.5,0.95,17.5,941.0,909.19,666.92
2016,5,16,11,0,916.0,116.0,1.0,18.0,961.0,940.07,685.44
2016,5,16,11,15,919.0,116.5,1.05,18.0,974.0,966.34,702.27
2016,5,16,11,30,922.0,117.0,1.1,18.0,987.0,989.73,717.36
2016,5,16,11,45,922.5,117.5,1.15,18.5,992.0,1007.73,727.75
2016,5,16,12,0,923.0,118.0,1.2,19.0,997.0,1022.58,736.27
2016,5,16,12,15,923.0,118.0,1.2,19.0,994.5,1033.21,742.74
2016,5,16,12,30,923.0,118.0,1.2,19.0,992.0,1040.56,747.32
2016,5,16,12,45,922.0,117.0,1.3,19.0,982.5,1042.56,750.57
2016,5,16,13,0,921.0,116.0,1.4,19.0,973.0,1041.2,751.84
2016,5,16,13,15,918.0,115.0,1.4,19.0,956.0,1034.49,748.12
2016,5,16,13,30,915.0,114.0,1.4,19.0,939.0,1024.47,742.5
2016,5,16,13,45,913.0,111.0,1.45,19.0,915.5,1010.05,735.04
2016,5,16,14,0,911.0,108.0,1.5,19.0,892.0,992.39,725.58
2016,5,16,14,15,904.0,107.0,1.5,18.5,860.5,968.99,713.04
2016,5,16,14,30,897.0,106.0,1.5,18.0,829.0,942.75,698.66
2016,5,16,14,45,888.5,103.5,1.55,18.0,792.5,910.87,679.85
2016,5,16,15,0,880.0,101.0,1.6,18.0,756.0,876.54,659.25
2016,5,16,15,15,868.0,99.0,1.6,17.5,713.5,837.57,635.88
2016,5,16,15,30,856.0,97.0,1.6,17.0,671.0,796.77,610.92
2016,5,16,15,45,835.5,95.5,1.6,17.0,623.0,752.27,581.85
2016,5,16,16,0,815.0,94.0,1.6,17.0,575.0,703.0,548.95
2016,5,16,16,15,793.0,90.5,1.55,16.5,525.0,650.06,513.3
2016,5,16,16,30,771.0,87.0,1.5,16.0,475.0,597.12,474.97
2016,5,16,16,45,733.5,85.0,1.45,16.0,422.0,536.89,429.0
2016,5,16,17,0,696.0,83.0,1.4,16.0,369.0,480.08,384.35
2016,5,16,17,15,654.0,77.5,1.3,15.5,317.0,418.29,335.03
2016,5,16,17,30,612.0,72.0,1.2,15.0,265.0,359.71,286.69
2016,5,16,17,45,546.5,65.5,1.2,14.5,214.0,294.35,231.91
2016,5,16,18,0,481.0,59.0,1.2,14.0,163.0,235.29,180.95
2016,5,16,18,15,388.5,49.0,1.15,13.5,118.5,171.49,126.24
2016,5,16,18,30,296.0,39.0,1.1,13.0,74.0,117.59,80.17
2016,5,16,18,45,164.5,24.5,1.1,12.5,42.5,60.16,29.33
2016,5,16,19,0,33.0,10.0,1.1,12.0,11.0,13.86,0.0
2016,5,16,19,15,16.5,5.0,1.1,11.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,127.5,14.5,0.65,10.5,25.5,11.07,0.0
2016,5,17,5,30,255.0,29.0,0.6,11.0,51.0,22.56,12.98
2016,5,17,5,45,364.0,39.0,0.6,11.5,94.0,29.07,20.06
2016,5,17,6,0,473.0,49.0,0.6,12.0,137.0,35.14,25.9
2016,5,17,6,15,541.0,56.5,0.55,12.5,187.0,47.12,29.18
2016,5,17,6,30,609.0,64.0,0.5,13.0,237.0,89.63,48.76
2016,5,17,6,45,658.5,68.5,0.5,13.5,290.0,135.01,79.63
2016,5,17,7,0,708.0,73.0,0.5,14.0,343.0,188.64,122.37
2016,5,17,7,15,741.0,77.5,0.5,14.5,396.0,240.83,166.95
2016,5,17,7,30,774.0,82.0,0.5,15.0,449.0,296.42,214.77
2016,5,17,7,45,801.5,84.5,0.55,16.0,501.5,351.44,261.41
2016,5,17,8,0,829.0,87.0,0.6,17.0,554.0,408.76,308.53
2016,5,17,8,15,847.0,89.5,0.65,17.5,603.0,466.45,355.0
2016,5,17,8,30,865.0,92.0,0.7,18.0,652.0,522.0,398.4
2016,5,17,8,45,880.0,94.0,0.75,18.5,697.0,575.89,439.17
2016,5,17,9,0,895.0,96.0,0.8,19.0,742.0,629.69,478.54
2016,5,17,9,15,905.5,98.0,0.8,19.5,782.0,680.24,513.84
2016,5,17,9,30,916.0,100.0,0.8,20.0,822.0,729.79,546.6
2016,5,17,9,45,924.0,101.5,0.8,20.5,856.0,775.8,574.87
2016,5,17,10,0,932.0,103.0,0.8,21.0,890.0,820.14,601.54
2016,5,17,10,15,937.5,104.0,0.8,21.0,917.5,860.1,626.13
2016,5,17,10,30,943.0,105.0,0.8,21.0,945.0,897.8,649.06
2016,5,17,10,45,947.0,106.0,0.85,21.5,965.0,931.77,669.1
2016,5,17,11,0,951.0,107.0,0.9,22.0,985.0,963.06,687.37
2016,5,17,11,15,953.0,107.5,0.9,22.0,998.0,989.19,702.74
2016,5,17,11,30,955.0,108.0,0.9,22.0,1011.0,1012.29,716.28
2016,5,17,11,45,955.0,108.5,0.95,22.5,1015.5,1030.32,726.43
2016,5,17,12,0,955.0,109.0,1.0,23.0,1020.0,1045.07,734.68
2016,5,17,12,15,954.5,109.0,1.05,23.0,1017.0,1055.49,741.84
2016,5,17,12,30,954.0,109.0,1.1,23.0,1014.0,1062.5,747.1
2016,5,17,12,45,953.0,107.5,1.15,23.0,1003.5,1064.04,749.18
2016,5,17,13,0,952.0,106.0,1.2,23.0,993.0,1062.1,749.32
2016,5,17,13,15,948.0,105.5,1.2,23.0,975.0,1054.75,745.34
2016,5,17,13,30,944.0,105.0,1.2,23.0,957.0,1043.99,739.46
2016,5,17,13,45,938.0,104.5,1.25,23.0,931.5,1027.95,731.36
2016,5,17,14,0,932.0,104.0,1.3,23.0,906.0,1008.72,721.34
2016,5,17,14,15,925.0,102.5,1.3,22.5,874.5,984.41,708.68
2016,5,17,14,30,918.0,101.0,1.3,22.0,843.0,957.19,694.17
2016,5,17,14,45,907.5,99.5,1.35,22.0,804.5,924.08,675.21
2016,5,17,15,0,897.0,98.0,1.4,22.0,766.0,888.58,654.51
2016,5,17,15,15,884.5,96.0,1.4,21.5,723.0,848.69,631.21
2016,5,17,15,30,872.0,94.0,1.4,21.0,680.0,806.95,606.34
2016,5,17,15,45,856.0,91.0,1.4,21.0,633.0,759.84,576.23
2016,5,17,16,0,840.0,88.0,1.4,21.0,586.0,715.18,547.38
2016,5,17,16,15,819.0,85.0,1.4,20.5,535.5,662.48,513.27
2016,5,17,16,30,798.0,82.0,1.4,20.0,485.0,609.64,476.48
2016,5,17,16,45,769.5,78.0,1.4,19.5,432.5,551.38,434.08
2016,5,17,17,0,741.0,74.0,1.4,19.0,380.0,494.27,390.99
2016,5,17,17,15,701.5,69.0,1.3,18.5,327.0,432.06,341.93
2016,5,17,17,30,662.0,64.0,1.2,18.0,274.0,373.84,294.32
2016,5,17,17,45,602.0,58.5,1.15,17.5,222.5,309.18,240.41
2016,5,17,18,0,542.0,53.0,1.1,17.0,171.0,250.23,189.71
2016,5,17,18,15,453.5,44.0,1.0,16.0,125.0,185.33,134.51
2016,5,17,18,30,365.0,35.0,0.9,15.0,79.0,129.92,87.22
2016,5,17,18,45,222.5,23.0,0.85,14.5,46.0,70.12,35.06
2016,5,17,19,0,80.0,11.0,0.8,14.0,13.0,20.71,0.0
2016,5,17,19,15,40.0,5.5,0.75,13.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,111.0,15.5,0.8,11.5,25.5,12.05,0.0
2016,5,18,5,30,222.0,31.0,0.8,12.0,51.0,23.93,14.17
2016,5,18,5,45,326.0,42.5,0.8,12.5,93.0,32.23,22.76
2016,5,18,6,0,430.0,54.0,0.8,13.0,135.0,39.54,29.7
2016,5,18,6,15,498.0,62.5,0.75,13.5,184.0,52.51,33.5
2016,5,18,6,30,566.0,71.0,0.7,14.0,233.0,93.56,53.21
2016,5,18,6,45,615.0,76.5,0.65,14.5,284.5,137.35,83.16
2016,5,18,7,0,664.0,82.0,0.6,15.0,336.0,186.68,122.26
2016,5,18,7,15,698.0,87.0,0.6,15.5,388.0,237.39,165.33
2016,5,18,7,30,732.0,92.0,0.6,16.0,440.0,291.6,211.69
2016,5,18,7,45,758.5,95.5,0.6,16.5,491.0,347.56,258.98
2016,5,18,8,0,785.0,99.0,0.6,17.0,542.0,403.11,304.77
2016,5,18,8,15,803.5,102.0,0.6,17.5,590.0,456.58,347.64
2016,5,18,8,30,822.0,105.0,0.6,18.0,638.0,510.94,389.62
2016,5,18,8,45,837.5,107.0,0.6,18.5,682.5,563.34,428.7
2016,5,18,9,0,853.0,109.0,0.6,19.0,727.0,617.31,467.43
2016,5,18,9,15,864.0,111.0,0.6,19.5,766.0,666.29,501.41
2016,5,18,9,30,875.0,113.0,0.6,20.0,805.0,714.39,533.6
2016,5,18,9,45,886.5,113.0,0.65,20.5,839.0,759.87,562.22
2016,5,18,10,0,898.0,113.0,0.7,21.0,873.0,804.02,589.58
2016,5,18,10,15,904.0,114.0,0.75,21.0,900.0,843.17,614.52
2016,5,18,10,30,910.0,115.0,0.8,21.0,927.0,880.19,637.99
2016,5,18,10,45,912.5,117.0,0.85,21.5,946.0,912.83,657.33
2016,5,18,11,0,915.0,119.0,0.9,22.0,965.0,942.83,674.93
2016,5,18,11,15,917.0,120.0,0.9,22.0,977.5,968.61,690.22
2016,5,18,11,30,919.0,121.0,0.9,22.0,990.0,991.49,703.73
2016,5,18,11,45,918.0,122.5,0.95,22.0,994.5,1008.98,714.99
2016,5,18,12,0,917.0,124.0,1.0,22.0,999.0,1023.3,724.45
2016,5,18,12,15,916.5,123.5,1.05,22.0,996.5,1032.91,731.16
2016,5,18,12,30,916.0,123.0,1.1,22.0,994.0,1039.25,736.03
2016,5,18,12,45,914.5,122.0,1.15,22.0,983.5,1040.78,738.09
2016,5,18,13,0,913.0,121.0,1.2,22.0,973.0,1038.98,738.27
2016,5,18,13,15,909.5,120.5,1.2,22.0,955.5,1032.39,734.7
2016,5,18,13,30,906.0,120.0,1.2,22.0,938.0,1022.52,729.28
2016,5,18,13,45,902.5,117.5,1.2,22.0,914.0,1007.36,720.7
2016,5,18,14,0,899.0,115.0,1.2,22.0,890.0,989.04,710.27
2016,5,18,14,15,891.5,113.5,1.2,21.5,859.0,964.95,697.61
2016,5,18,14,30,884.0,112.0,1.2,21.0,828.0,938.08,683.16
2016,5,18,14,45,876.0,109.0,1.25,21.0,791.0,906.54,665.09
2016,5,18,15,0,868.0,106.0,1.3,21.0,754.0,872.55,645.25
2016,5,18,15,15,855.0,103.5,1.3,20.5,711.5,832.67,621.76
2016,5,18,15,30,842.0,101.0,1.3,20.0,669.0,791.06,596.78
2016,5,18,15,45,823.5,99.0,1.3,20.0,622.0,748.17,569.4
2016,5,18,16,0,805.0,97.0,1.3,20.0,575.0,700.33,538.13
2016,5,18,16,15,783.0,93.5,1.25,19.0,525.5,647.87,504.31
2016,5,18,16,30,761.0,90.0,1.2,18.0,476.0,595.42,467.87
2016,5,18,16,45,727.5,87.0,1.15,17.5,423.5,536.95,424.74
2016,5,18,17,0,694.0,84.0,1.1,17.0,371.0,481.55,382.49
2016,5,18,17,15,653.0,78.0,1.05,16.5,319.5,419.79,333.98
2016,5,18,17,30,612.0,72.0,1.0,16.0,268.0,361.15,286.26
2016,5,18,17,45,554.5,65.0,0.95,15.5,218.0,298.33,233.8
2016,5,18,18,0,497.0,58.0,0.9,15.0,168.0,240.97,184.43
2016,5,18,18,15,408.5,48.0,0.8,14.5,123.0,177.28,130.0
2016,5,18,18,30,320.0,38.0,0.7,14.0,78.0,123.06,83.77
2016,5,18,18,45,190.5,24.5,0.65,13.5,45.5,65.74,34.37
2016,5,18,19,0,61.0,11.0,0.6,13.0,13.0,18.46,0.0
2016,5,18,19,15,30.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,93.0,18.0,1.35,10.0,26.5,14.09,0.0
2016,5,19,5,30,186.0,36.0,1.4,10.0,53.0,28.03,17.86
2016,5,19,5,45,291.5,49.0,1.45,10.0,95.0,37.22,27.43
2016,5,19,6,0,397.0,62.0,1.5,10.0,137.0,45.96,35.82
2016,5,19,6,15,466.5,71.0,1.6,10.0,186.0,60.41,40.62
2016,5,19,6,30,536.0,80.0,1.7,10.0,235.0,100.23,60.72
2016,5,19,6,45,587.0,86.5,1.8,10.5,286.5,143.44,91.05
2016,5,19,7,0,638.0,93.0,1.9,11.0,338.0,192.47,130.78
2016,5,19,7,15,673.0,98.5,1.9,11.0,390.0,242.43,174.55
2016,5,19,7,30,708.0,104.0,1.9,11.0,442.0,296.05,222.15
2016,5,19,7,45,739.5,106.0,1.9,11.5,493.5,348.75,268.46
2016,5,19,8,0,771.0,108.0,1.9,12.0,545.0,406.59,317.88
2016,5,19,8,15,791.5,111.5,1.8,12.0,594.0,460.69,363.5
2016,5,19,8,30,812.0,115.0,1.7,12.0,643.0,515.91,408.53
2016,5,19,8,45,832.0,116.0,1.6,12.5,688.5,569.37,449.95
2016,5,19,9,0,852.0,117.0,1.5,13.0,734.0,623.35,490.16
2016,5,19,9,15,865.0,119.5,1.5,13.0,775.0,675.42,529.12
2016,5,19,9,30,878.0,122.0,1.5,13.0,816.0,725.44,565.63
2016,5,19,9,45,886.0,125.0,1.55,13.5,851.0,771.33,596.1
2016,5,19,10,0,894.0,128.0,1.6,14.0,886.0,815.66,624.96
2016,5,19,10,15,902.0,129.5,1.6,14.0,915.0,856.79,651.91
2016,5,19,10,30,910.0,131.0,1.6,14.0,944.0,895.96,677.27
2016,5,19,10,45,920.5,129.5,1.6,14.5,967.0,932.24,699.2
2016,5,19,11,0,931.0,128.0,1.6,15.0,990.0,966.29,719.43
2016,5,19,11,15,934.5,128.5,1.6,15.0,1003.5,993.38,736.31
2016,5,19,11,30,938.0,129.0,1.6,15.0,1017.0,1017.59,751.37
2016,5,19,11,45,938.5,130.0,1.6,15.0,1022.5,1036.39,762.98
2016,5,19,12,0,939.0,131.0,1.6,15.0,1028.0,1052.0,772.66
2016,5,19,12,15,938.0,131.0,1.65,15.0,1025.5,1061.89,779.63
2016,5,19,12,30,937.0,131.0,1.7,15.0,1023.0,1068.45,784.64
2016,5,19,12,45,940.0,127.0,1.75,15.0,1013.5,1071.56,787.61
2016,5,19,13,0,943.0,123.0,1.8,15.0,1004.0,1071.23,788.52
2016,5,19,13,15,939.0,122.5,1.85,15.0,986.0,1064.06,785.18
2016,5,19,13,30,935.0,122.0,1.9,15.0,968.0,1053.52,779.83
2016,5,19,13,45,694.5,234.0,1.95,15.0,853.0,936.32,704.07
2016,5,19,14,0,454.0,346.0,2.0,15.0,738.0,810.4,614.0
2016,5,19,14,15,478.5,323.5,2.1,14.5,723.5,803.02,613.86
2016,5,19,14,30,503.0,301.0,2.2,14.0,709.0,792.72,610.44
2016,5,19,14,45,694.0,207.5,2.3,14.0,742.5,856.81,662.43
2016,5,19,15,0,885.0,114.0,2.4,14.0,776.0,896.41,691.61
2016,5,19,15,15,871.5,111.5,2.4,13.5,732.5,855.66,665.46
2016,5,19,15,30,858.0,109.0,2.4,13.0,689.0,817.39,641.52
2016,5,19,15,45,835.0,108.0,2.4,13.0,640.0,767.47,607.6
2016,5,19,16,0,812.0,107.0,2.4,13.0,591.0,716.98,572.82
2016,5,19,16,15,790.0,93.5,2.4,12.5,531.0,653.36,528.44
2016,5,19,16,30,768.0,80.0,2.4,12.0,471.0,589.62,481.36
2016,5,19,16,45,614.5,104.0,2.45,11.5,395.5,490.3,403.12
2016,5,19,17,0,461.0,128.0,2.5,11.0,320.0,399.16,329.52
2016,5,19,17,15,411.5,121.5,2.5,10.5,275.5,344.37,284.62
2016,5,19,17,30,362.0,115.0,2.5,10.0,231.0,293.9,242.03
2016,5,19,17,45,320.0,98.5,2.5,10.0,187.5,240.32,195.63
2016,5,19,18,0,278.0,82.0,2.5,10.0,144.0,190.88,151.97
2016,5,19,18,15,219.5,64.5,2.4,10.0,105.5,136.35,104.22
2016,5,19,18,30,161.0,47.0,2.3,10.0,67.0,92.1,65.64
2016,5,19,18,45,80.5,29.5,2.25,10.0,39.5,49.53,27.96
2016,5,19,19,0,0.0,12.0,2.2,10.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,2.2,10.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,15,8.5,15.5,2.3,9.0,16.5,14.81,0.0
2016,5,20,5,30,17.0,31.0,2.3,9.0,33.0,28.65,18.58
2016,5,20,5,45,42.0,51.5,2.3,9.5,59.0,46.06,35.33
2016,5,20,6,0,67.0,72.0,2.3,10.0,85.0,60.22,48.59
2016,5,20,6,15,83.0,94.0,2.3,10.0,114.5,79.63,61.95
2016,5,20,6,30,99.0,116.0,2.3,10.0,144.0,105.77,81.81
2016,5,20,6,45,116.0,136.5,2.3,10.5,176.0,133.01,103.17
2016,5,20,7,0,133.0,157.0,2.3,11.0,208.0,162.3,126.78
2016,5,20,7,15,141.5,180.5,2.25,11.0,242.0,194.05,153.23
2016,5,20,7,30,150.0,204.0,2.2,11.0,276.0,226.93,180.55
2016,5,20,7,45,204.0,223.0,2.2,11.5,332.5,272.87,217.06
2016,5,20,8,0,258.0,242.0,2.2,12.0,389.0,321.83,255.99
2016,5,20,8,15,227.0,270.0,2.15,12.0,407.5,351.12,279.78
2016,5,20,8,30,196.0,298.0,2.1,12.0,426.0,374.52,298.15
2016,5,20,8,45,103.0,259.5,2.1,12.0,327.5,300.53,239.77
2016,5,20,9,0,10.0,221.0,2.1,12.0,229.0,217.92,172.93
2016,5,20,9,15,101.5,302.0,2.1,12.0,383.0,352.16,280.35
2016,5,20,9,30,193.0,383.0,2.1,12.0,537.0,497.12,391.38
2016,5,20,9,45,125.5,383.0,2.1,12.5,484.5,458.33,358.86
2016,5,20,10,0,58.0,383.0,2.1,13.0,432.0,413.21,322.21
2016,5,20,10,15,55.0,392.0,2.1,13.0,440.0,423.31,329.61
2016,5,20,10,30,52.0,401.0,2.1,13.0,448.0,433.07,336.45
2016,5,20,10,45,35.5,360.5,2.15,13.0,393.0,382.55,297.83
2016,5,20,11,0,19.0,320.0,2.2,13.0,338.0,328.0,255.91
2016,5,20,11,15,17.0,300.0,2.2,13.0,316.5,307.61,240.32
2016,5,20,11,30,15.0,280.0,2.2,13.0,295.0,286.93,224.33
2016,5,20,11,45,15.5,288.5,2.2,13.0,303.5,296.39,231.67
2016,5,20,12,0,16.0,297.0,2.2,13.0,312.0,305.85,238.9
2016,5,20,12,15,16.5,304.0,2.2,13.0,320.0,313.8,244.99
2016,5,20,12,30,17.0,311.0,2.2,13.0,328.0,321.72,251.1
2016,5,20,12,45,44.5,378.5,2.2,13.0,421.0,424.12,329.84
2016,5,20,13,0,72.0,446.0,2.2,13.0,514.0,522.18,402.91
2016,5,20,13,15,43.5,365.0,2.15,13.0,406.0,411.07,319.26
2016,5,20,13,30,15.0,284.0,2.1,13.0,298.0,293.93,229.73
2016,5,20,13,45,12.5,254.5,2.1,13.0,266.0,262.06,205.61
2016,5,20,14,0,10.0,225.0,2.1,13.0,234.0,230.18,180.91
2016,5,20,14,15,9.0,212.5,2.1,13.0,220.0,216.73,170.61
2016,5,20,14,30,8.0,200.0,2.1,13.0,206.0,203.27,160.2
2016,5,20,14,45,8.0,204.0,2.1,13.0,210.0,207.22,163.66
2016,5,20,15,0,8.0,208.0,2.1,13.0,214.0,211.22,167.15
2016,5,20,15,15,25.5,243.5,2.1,12.5,261.0,268.3,213.82
2016,5,20,15,30,43.0,279.0,2.1,12.0,308.0,319.93,255.69
2016,5,20,15,45,174.5,264.0,2.1,12.0,370.0,411.6,331.82
2016,5,20,16,0,306.0,249.0,2.1,12.0,432.0,492.45,397.35
2016,5,20,16,15,239.0,234.5,2.05,11.5,370.0,418.5,339.45
2016,5,20,16,30,172.0,220.0,2.0,11.0,308.0,343.45,280.41
2016,5,20,16,45,238.5,188.0,2.0,11.0,296.0,347.32,285.42
2016,5,20,17,0,305.0,156.0,2.0,11.0,284.0,338.09,278.78
2016,5,20,17,15,277.0,140.5,1.95,10.5,244.5,292.58,241.39
2016,5,20,17,30,249.0,125.0,1.9,10.0,205.0,249.5,205.31
2016,5,20,17,45,359.5,95.0,1.85,10.0,188.5,252.6,205.19
2016,5,20,18,0,470.0,65.0,1.8,10.0,172.0,240.35,189.45
2016,5,20,18,15,379.0,54.5,1.7,10.0,126.5,176.56,133.37
2016,5,20,18,30,288.0,44.0,1.6,10.0,81.0,122.05,86.03
2016,5,20,18,45,144.0,30.0,1.55,10.0,48.5,64.79,37.62
2016,5,20,19,0,0.0,16.0,1.5,10.0,16.0,15.73,0.0
2016,5,20,19,15,0.0,8.0,1.45,10.0,8.0,7.86,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,100.5,17.5,0.85,10.0,27.5,13.61,0.0
2016,5,21,5,30,201.0,35.0,0.9,10.0,55.0,27.08,17.32
2016,5,21,5,45,299.0,47.5,0.95,10.0,96.0,35.88,26.32
2016,5,21,6,0,397.0,60.0,1.0,10.0,137.0,44.24,34.33
2016,5,21,6,15,464.5,69.5,1.0,10.0,185.5,60.19,39.61
2016,5,21,6,30,532.0,79.0,1.0,10.0,234.0,100.35,60.6
2016,5,21,6,45,574.5,87.0,1.05,10.5,284.0,143.63,91.57
2016,5,21,7,0,617.0,95.0,1.1,11.0,334.0,191.77,130.8
2016,5,21,7,15,411.5,148.0,1.1,11.0,317.0,224.91,168.57
2016,5,21,7,30,206.0,201.0,1.1,11.0,300.0,241.08,189.56
2016,5,21,7,45,107.5,193.0,1.1,11.5,245.0,213.66,169.91
2016,5,21,8,0,9.0,185.0,1.1,12.0,190.0,179.34,143.08
2016,5,21,8,15,7.0,184.5,1.1,12.0,189.0,179.2,142.72
2016,5,21,8,30,5.0,184.0,1.1,12.0,188.0,178.66,141.89
2016,5,21,8,45,14.5,227.0,1.15,12.5,238.0,224.96,178.31
2016,5,21,9,0,24.0,270.0,1.2,13.0,288.0,272.34,214.71
2016,5,21,9,15,38.5,308.5,1.2,13.0,339.0,318.22,249.77
2016,5,21,9,30,53.0,347.0,1.2,13.0,390.0,367.49,286.9
2016,5,21,9,45,33.5,304.0,1.25,13.0,331.5,316.48,247.23
2016,5,21,10,0,14.0,261.0,1.3,13.0,273.0,262.68,205.39
2016,5,21,10,15,15.0,276.0,1.3,13.0,290.0,278.88,217.93
2016,5,21,10,30,16.0,291.0,1.3,13.0,307.0,295.18,230.16
2016,5,21,10,45,18.5,311.5,1.3,13.0,329.5,318.22,247.53
2016,5,21,11,0,21.0,332.0,1.3,13.0,352.0,341.47,264.91
2016,5,21,11,15,27.0,361.5,1.3,13.0,387.0,380.21,293.89
2016,5,21,11,30,33.0,391.0,1.3,13.0,422.0,417.06,321.07
2016,5,21,11,45,30.0,382.0,1.35,13.0,410.5,407.2,313.52
2016,5,21,12,0,27.0,373.0,1.4,13.0,399.0,396.97,306.03
2016,5,21,12,15,20.0,310.5,1.4,13.0,329.5,323.67,250.97
2016,5,21,12,30,13.0,248.0,1.4,13.0,260.0,255.36,198.9
2016,5,21,12,45,19.5,305.0,1.45,13.0,323.5,318.65,248.13
2016,5,21,13,0,26.0,362.0,1.5,13.0,387.0,389.7,301.77
2016,5,21,13,15,101.5,409.5,1.5,13.0,502.5,522.22,402.28
2016,5,21,13,30,177.0,457.0,1.5,13.0,618.0,647.03,493.21
2016,5,21,13,45,145.5,440.5,1.55,13.0,570.5,598.62,457.48
2016,5,21,14,0,114.0,424.0,1.6,13.0,523.0,550.29,422.84
2016,5,21,14,15,177.5,407.0,1.6,13.0,554.5,591.55,456.1
2016,5,21,14,30,241.0,390.0,1.6,13.0,586.0,629.58,485.96
2016,5,21,14,45,247.0,369.5,1.6,13.0,562.5,616.43,477.17
2016,5,21,15,0,253.0,349.0,1.6,13.0,539.0,593.9,462.16
2016,5,21,15,15,354.5,298.0,1.55,13.0,548.0,617.59,483.57
2016,5,21,15,30,456.0,247.0,1.5,13.0,557.0,641.1,503.89
2016,5,21,15,45,348.5,254.0,1.5,13.0,481.5,542.08,429.33
2016,5,21,16,0,241.0,261.0,1.5,13.0,406.0,458.08,365.01
2016,5,21,16,15,232.0,238.5,1.45,12.5,368.0,411.47,331.07
2016,5,21,16,30,223.0,216.0,1.4,12.0,330.0,372.04,301.57
2016,5,21,16,45,451.5,152.0,1.4,12.0,352.0,442.44,360.59
2016,5,21,17,0,680.0,88.0,1.4,12.0,374.0,480.43,391.06
2016,5,21,17,15,639.5,82.5,1.35,11.5,322.5,420.14,341.85
2016,5,21,17,30,599.0,77.0,1.3,11.0,271.0,362.91,294.24
2016,5,21,17,45,546.5,68.5,1.3,11.0,222.0,301.0,241.12
2016,5,21,18,0,494.0,60.0,1.3,11.0,173.0,244.04,190.83
2016,5,21,18,15,409.5,50.5,1.2,10.5,128.0,181.89,136.62
2016,5,21,18,30,325.0,41.0,1.1,10.0,83.0,128.7,90.31
2016,5,21,18,45,200.5,27.5,1.05,10.0,50.0,72.69,42.14
2016,5,21,19,0,76.0,14.0,1.0,10.0,17.0,23.65,0.0
2016,5,21,19,15,38.0,7.0,1.0,9.5,8.5,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,17.5,0.7,9.0,29.0,13.59,0.0
2016,5,22,5,30,231.0,35.0,0.7,9.0,58.0,27.04,17.48
2016,5,22,5,45,328.5,47.0,0.75,9.5,100.0,35.43,26.02
2016,5,22,6,0,426.0,59.0,0.8,10.0,142.0,43.67,33.85
2016,5,22,6,15,228.0,83.5,0.8,10.0,129.5,71.5,52.64
2016,5,22,6,30,30.0,108.0,0.8,10.0,117.0,98.41,78.05
2016,5,22,6,45,37.5,128.5,0.8,10.5,142.0,120.27,95.66
2016,5,22,7,0,45.0,149.0,0.8,11.0,167.0,143.17,114.05
2016,5,22,7,15,71.5,176.0,0.75,11.5,208.5,177.02,140.59
2016,5,22,7,30,98.0,203.0,0.7,12.0,250.0,214.09,169.55
2016,5,22,7,45,53.5,194.5,0.7,12.5,221.0,198.9,157.88
2016,5,22,8,0,9.0,186.0,0.7,13.0,192.0,180.27,142.97
2016,5,22,8,15,32.0,231.5,0.7,13.0,252.5,231.03,183.0
2016,5,22,8,30,55.0,277.0,0.7,13.0,313.0,286.87,226.03
2016,5,22,8,45,30.5,233.0,0.7,13.5,253.0,237.61,186.58
2016,5,22,9,0,6.0,189.0,0.7,14.0,193.0,185.29,144.8
2016,5,22,9,15,10.5,225.5,0.7,14.0,234.0,223.46,174.75
2016,5,22,9,30,15.0,262.0,0.7,14.0,275.0,262.17,204.23
2016,5,22,9,45,161.5,329.0,0.75,14.0,466.5,434.07,336.99
2016,5,22,10,0,308.0,396.0,0.8,14.0,658.0,619.07,471.14
2016,5,22,10,15,168.0,373.0,0.85,14.0,516.5,497.44,379.86
2016,5,22,10,30,28.0,350.0,0.9,14.0,375.0,363.48,278.55
2016,5,22,10,45,220.5,373.5,0.95,14.5,578.0,560.56,428.84
2016,5,22,11,0,413.0,397.0,1.0,15.0,781.0,767.57,574.15
2016,5,22,11,15,226.5,403.5,1.05,15.0,615.0,612.43,460.8
2016,5,22,11,30,40.0,410.0,1.1,15.0,449.0,442.51,334.91
2016,5,22,11,45,56.0,434.5,1.15,15.0,488.5,484.72,367.43
2016,5,22,12,0,72.0,459.0,1.2,15.0,528.0,527.52,398.46
2016,5,22,12,15,499.0,288.5,1.2,15.0,765.0,795.66,600.63
2016,5,22,12,30,926.0,118.0,1.2,15.0,1002.0,1045.02,764.67
2016,5,22,12,45,921.0,119.0,1.3,15.0,991.0,1045.14,763.25
2016,5,22,13,0,916.0,120.0,1.4,15.0,980.0,1041.94,763.39
2016,5,22,13,15,912.5,119.5,1.45,14.5,962.0,1035.41,762.02
2016,5,22,13,30,909.0,119.0,1.5,14.0,944.0,1025.61,758.66
2016,5,22,13,45,658.5,241.5,1.55,14.0,831.0,909.44,683.76
2016,5,22,14,0,408.0,364.0,1.6,14.0,718.0,784.84,593.5
2016,5,22,14,15,439.5,337.0,1.6,14.0,706.0,780.48,593.81
2016,5,22,14,30,471.0,310.0,1.6,14.0,694.0,772.98,590.7
2016,5,22,14,45,386.5,324.0,1.65,14.0,630.0,693.39,533.98
2016,5,22,15,0,302.0,338.0,1.7,14.0,566.0,624.86,484.3
2016,5,22,15,15,413.0,280.0,1.7,13.5,572.5,655.06,512.07
2016,5,22,15,30,524.0,222.0,1.7,13.0,579.0,669.7,527.62
2016,5,22,15,45,659.0,162.0,1.7,13.0,579.0,694.12,549.44
2016,5,22,16,0,794.0,102.0,1.7,13.0,579.0,700.3,556.18
2016,5,22,16,15,679.5,120.5,1.7,12.5,504.0,610.31,490.36
2016,5,22,16,30,565.0,139.0,1.7,12.0,429.0,526.12,426.44
2016,5,22,16,45,448.0,146.5,1.7,12.0,361.5,434.8,354.72
2016,5,22,17,0,331.0,154.0,1.7,12.0,294.0,350.74,287.11
2016,5,22,17,15,472.0,114.0,1.7,11.5,284.5,367.92,301.7
2016,5,22,17,30,613.0,74.0,1.7,11.0,275.0,366.67,298.69
2016,5,22,17,45,561.5,66.5,1.7,11.0,225.5,305.52,245.48
2016,5,22,18,0,510.0,59.0,1.7,11.0,176.0,249.17,195.36
2016,5,22,18,15,427.5,49.5,1.6,10.5,131.0,186.69,140.54
2016,5,22,18,30,345.0,40.0,1.5,10.0,86.0,132.95,93.43
2016,5,22,18,45,224.0,27.0,1.45,10.0,52.0,77.62,45.68
2016,5,22,19,0,103.0,14.0,1.4,10.0,18.0,27.32,0.0
2016,5,22,19,15,51.5,7.0,1.35,9.5,9.0,11.09,0.0
2016,5,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,5,15,49.0,17.5,0.95,10.0,22.5,14.86,0.0
2016,5,23,5,30,98.0,35.0,1.0,10.0,45.0,28.92,19.06
2016,5,23,5,45,151.5,53.5,1.05,10.5,78.5,43.25,32.83
2016,5,23,6,0,205.0,72.0,1.1,11.0,112.0,57.08,45.68
2016,5,23,6,15,239.5,90.5,1.1,11.0,151.0,77.29,57.0
2016,5,23,6,30,274.0,109.0,1.1,11.0,190.0,110.67,78.74
2016,5,23,6,45,312.0,122.5,1.1,11.0,231.5,144.55,103.71
2016,5,23,7,0,350.0,136.0,1.1,11.0,273.0,178.92,131.2
2016,5,23,7,15,343.0,159.5,1.1,11.0,309.5,222.3,168.87
2016,5,23,7,30,336.0,183.0,1.1,11.0,346.0,261.45,202.8
2016,5,23,7,45,288.0,214.5,1.1,11.5,365.0,292.49,229.86
2016,5,23,8,0,240.0,246.0,1.1,12.0,384.0,318.57,251.6
2016,5,23,8,15,279.5,262.0,1.1,12.0,435.5,365.92,289.02
2016,5,23,8,30,319.0,278.0,1.1,12.0,487.0,417.07,328.79
2016,5,23,8,45,345.5,292.0,1.1,12.5,532.0,462.79,363.13
2016,5,23,9,0,372.0,306.0,1.1,13.0,577.0,510.59,398.32
2016,5,23,9,15,334.0,336.0,1.1,13.0,589.5,533.16,413.94
2016,5,23,9,30,296.0,366.0,1.1,13.0,602.0,552.0,426.54
2016,5,23,9,45,585.5,242.5,1.1,13.5,733.0,663.49,512.78
2016,5,23,10,0,875.0,119.0,1.1,14.0,864.0,793.65,605.14
2016,5,23,10,15,881.5,120.5,1.1,14.0,891.0,832.72,629.29
2016,5,23,10,30,888.0,122.0,1.1,14.0,918.0,869.79,652.99
2016,5,23,10,45,892.5,122.5,1.1,14.0,937.5,901.97,673.26
2016,5,23,11,0,897.0,123.0,1.1,14.0,957.0,931.68,691.85
2016,5,23,11,15,899.5,123.5,1.05,14.0,969.5,956.94,706.6
2016,5,23,11,30,902.0,124.0,1.0,14.0,982.0,979.39,719.48
2016,5,23,11,45,671.0,270.0,1.0,14.0,910.5,926.36,684.33
2016,5,23,12,0,440.0,416.0,1.0,14.0,839.0,857.7,631.72
