Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,15,673.5,269.5,1.0,14.0,914.0,949.85,701.5
2016,5,23,12,30,907.0,123.0,1.0,14.0,989.0,1031.32,752.54
2016,5,23,12,45,881.0,138.5,1.0,14.0,973.0,1025.1,747.6
2016,5,23,13,0,855.0,154.0,1.0,14.0,957.0,1015.68,742.08
2016,5,23,13,15,851.0,153.0,1.0,14.0,939.5,1008.61,738.2
2016,5,23,13,30,847.0,152.0,1.0,14.0,922.0,1004.66,736.37
2016,5,23,13,45,847.5,146.5,1.05,14.0,899.5,985.17,725.64
2016,5,23,14,0,848.0,141.0,1.1,14.0,877.0,968.75,717.07
2016,5,23,14,15,840.0,139.0,1.1,14.0,846.5,950.52,706.38
2016,5,23,14,30,832.0,137.0,1.1,14.0,816.0,923.89,690.23
2016,5,23,14,45,826.0,132.0,1.15,14.0,780.5,893.39,672.35
2016,5,23,15,0,820.0,127.0,1.2,14.0,745.0,860.46,652.66
2016,5,23,15,15,806.5,124.0,1.2,14.0,703.5,821.12,627.66
2016,5,23,15,30,793.0,121.0,1.2,14.0,662.0,780.18,601.33
2016,5,23,15,45,780.0,115.5,1.25,14.0,617.0,735.58,572.64
2016,5,23,16,0,767.0,110.0,1.3,14.0,572.0,689.82,542.56
2016,5,23,16,15,744.0,106.0,1.3,13.5,523.0,637.82,507.1
2016,5,23,16,30,721.0,102.0,1.3,13.0,474.0,587.62,470.94
2016,5,23,16,45,696.0,95.5,1.3,13.0,424.0,532.3,429.0
2016,5,23,17,0,671.0,89.0,1.3,13.0,374.0,477.94,386.51
2016,5,23,17,15,631.0,83.5,1.3,12.5,323.0,418.35,339.11
2016,5,23,17,30,591.0,78.0,1.3,12.0,272.0,361.76,292.46
2016,5,23,17,45,539.0,69.5,1.3,12.0,223.5,300.41,240.08
2016,5,23,18,0,487.0,61.0,1.3,12.0,175.0,243.95,190.49
2016,5,23,18,15,405.0,51.5,1.25,11.5,130.0,182.74,137.31
2016,5,23,18,30,323.0,42.0,1.2,11.0,85.0,130.18,91.67
2016,5,23,18,45,205.0,28.5,1.2,11.0,51.5,75.1,44.83
2016,5,23,19,0,87.0,15.0,1.2,11.0,18.0,28.98,0.0
2016,5,23,19,15,43.5,7.5,1.2,10.5,9.0,10.98,0.0
2016,5,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,5,15,16.5,17.0,1.05,10.0,18.5,16.22,0.41
2016,5,24,5,30,33.0,34.0,1.1,10.0,37.0,31.22,21.1
2016,5,24,5,45,58.5,53.5,1.15,10.5,63.5,45.69,35.0
2016,5,24,6,0,84.0,73.0,1.2,11.0,90.0,61.12,49.29
2016,5,24,6,15,100.0,94.5,1.2,11.0,120.5,81.21,62.53
2016,5,24,6,30,116.0,116.0,1.2,11.0,151.0,107.88,82.43
2016,5,24,6,45,128.5,137.5,1.2,11.5,182.5,136.18,104.65
2016,5,24,7,0,141.0,159.0,1.2,12.0,214.0,166.11,128.77
2016,5,24,7,15,99.5,177.5,1.2,12.0,219.5,185.24,146.34
2016,5,24,7,30,58.0,196.0,1.2,12.0,225.0,196.52,156.83
2016,5,24,7,45,152.5,221.0,1.2,12.0,306.5,253.76,201.29
2016,5,24,8,0,247.0,246.0,1.2,12.0,388.0,321.52,254.32
2016,5,24,8,15,314.5,254.0,1.15,12.0,450.0,374.91,296.12
2016,5,24,8,30,382.0,262.0,1.1,12.0,512.0,434.77,342.56
2016,5,24,8,45,232.0,297.0,1.1,12.5,452.5,404.3,317.89
2016,5,24,9,0,82.0,332.0,1.1,13.0,393.0,362.44,283.49
2016,5,24,9,15,70.0,342.5,1.1,13.0,396.5,370.09,288.98
2016,5,24,9,30,58.0,353.0,1.1,13.0,400.0,376.5,293.09
2016,5,24,9,45,40.5,334.5,1.1,13.5,368.0,350.38,272.11
2016,5,24,10,0,23.0,316.0,1.1,14.0,336.0,322.28,249.74
2016,5,24,10,15,47.0,369.0,1.1,14.0,411.5,394.63,304.55
2016,5,24,10,30,71.0,422.0,1.1,14.0,487.0,469.16,359.06
2016,5,24,10,45,206.0,428.0,1.1,14.0,619.5,598.94,455.65
2016,5,24,11,0,341.0,434.0,1.1,14.0,752.0,736.84,553.54
2016,5,24,11,15,252.0,460.0,1.1,14.0,696.5,691.45,517.86
2016,5,24,11,30,163.0,486.0,1.1,14.0,641.0,638.09,478.25
2016,5,24,11,45,324.5,448.5,1.15,14.5,759.5,766.03,571.55
2016,5,24,12,0,486.0,411.0,1.2,15.0,878.0,897.7,661.85
2016,5,24,12,15,353.0,447.5,1.2,15.0,786.5,807.08,596.42
2016,5,24,12,30,220.0,484.0,1.2,15.0,695.0,711.16,528.42
2016,5,24,12,45,253.5,471.0,1.2,15.0,712.0,740.63,550.87
2016,5,24,13,0,287.0,458.0,1.2,15.0,729.0,763.09,567.23
2016,5,24,13,15,288.0,448.5,1.2,15.0,716.0,755.32,562.24
2016,5,24,13,30,289.0,439.0,1.2,15.0,703.0,746.23,556.74
2016,5,24,13,45,344.5,404.0,1.25,15.0,710.0,762.43,571.14
2016,5,24,14,0,400.0,369.0,1.3,15.0,717.0,775.57,583.19
2016,5,24,14,15,427.0,343.5,1.3,15.0,703.0,775.52,584.66
2016,5,24,14,30,454.0,318.0,1.3,15.0,689.0,765.82,579.89
2016,5,24,14,45,463.5,297.5,1.3,15.0,662.0,742.53,565.34
2016,5,24,15,0,473.0,277.0,1.3,15.0,635.0,717.0,549.25
2016,5,24,15,15,659.0,189.5,1.3,14.5,657.0,770.1,593.95
2016,5,24,15,30,845.0,102.0,1.3,14.0,679.0,797.98,615.51
2016,5,24,15,45,831.0,98.0,1.35,14.0,633.0,756.44,588.24
2016,5,24,16,0,817.0,94.0,1.4,14.0,587.0,709.63,557.51
2016,5,24,16,15,796.0,90.5,1.4,13.5,537.5,657.57,522.87
2016,5,24,16,30,775.0,87.0,1.4,13.0,488.0,605.41,485.61
2016,5,24,16,45,748.5,83.0,1.4,13.0,437.0,549.57,443.2
2016,5,24,17,0,722.0,79.0,1.4,13.0,386.0,494.7,400.21
2016,5,24,17,15,684.0,74.0,1.4,12.5,334.5,435.32,352.9
2016,5,24,17,30,646.0,69.0,1.4,12.0,283.0,377.59,305.22
2016,5,24,17,45,592.5,62.5,1.45,12.0,232.5,315.01,251.72
2016,5,24,18,0,539.0,56.0,1.5,12.0,182.0,257.4,200.93
2016,5,24,18,15,457.5,47.5,1.45,11.5,136.5,194.61,146.02
2016,5,24,18,30,376.0,39.0,1.4,11.0,91.0,140.4,98.51
2016,5,24,18,45,247.5,27.5,1.4,11.0,56.0,83.16,49.97
2016,5,24,19,0,119.0,16.0,1.4,11.0,21.0,34.63,0.0
2016,5,24,19,15,59.5,8.0,1.35,10.5,10.5,12.88,0.0
2016,5,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,5,15,133.0,17.0,1.0,10.0,30.5,13.11,0.0
2016,5,25,5,30,266.0,34.0,1.0,10.0,61.0,26.53,17.16
2016,5,25,5,45,363.5,44.0,1.05,10.5,103.5,32.84,23.65
2016,5,25,6,0,461.0,54.0,1.1,11.0,146.0,38.74,29.31
2016,5,25,6,15,230.5,69.5,1.1,11.0,115.5,56.89,39.46
2016,5,25,6,30,0.0,85.0,1.1,11.0,85.0,80.16,63.45
2016,5,25,6,45,0.0,102.5,1.1,11.5,102.5,96.62,77.16
2016,5,25,7,0,0.0,120.0,1.1,12.0,120.0,113.2,90.68
2016,5,25,7,15,0.0,124.5,1.1,12.0,124.5,118.22,94.52
2016,5,25,7,30,0.0,129.0,1.1,12.0,129.0,123.04,98.16
2016,5,25,7,45,6.5,162.0,1.1,12.5,166.0,156.17,124.7
2016,5,25,8,0,13.0,195.0,1.1,13.0,203.0,190.14,151.39
2016,5,25,8,15,18.5,219.5,1.1,13.0,231.5,216.73,172.1
2016,5,25,8,30,24.0,244.0,1.1,13.0,260.0,244.0,193.18
2016,5,25,8,45,58.0,290.0,1.1,13.5,331.5,304.98,240.12
2016,5,25,9,0,92.0,336.0,1.1,14.0,403.0,372.12,290.59
2016,5,25,9,15,91.0,354.5,1.1,14.0,424.5,394.78,306.76
2016,5,25,9,30,90.0,373.0,1.1,14.0,446.0,417.28,322.95
2016,5,25,9,45,59.5,354.5,1.15,14.0,404.0,383.17,296.55
2016,5,25,10,0,29.0,336.0,1.2,14.0,362.0,345.93,267.8
2016,5,25,10,15,116.5,392.0,1.2,14.0,496.5,473.76,365.28
2016,5,25,10,30,204.0,448.0,1.2,14.0,631.0,607.49,462.17
2016,5,25,10,45,563.0,279.5,1.3,14.5,800.5,770.32,585.88
2016,5,25,11,0,922.0,111.0,1.4,15.0,970.0,942.73,702.95
2016,5,25,11,15,525.5,296.5,1.4,15.0,787.5,786.69,592.07
2016,5,25,11,30,129.0,482.0,1.4,15.0,605.0,601.86,451.6
2016,5,25,11,45,530.0,296.5,1.45,15.0,805.5,816.45,616.81
2016,5,25,12,0,931.0,111.0,1.5,15.0,1006.0,1025.22,756.58
2016,5,25,12,15,930.5,111.0,1.5,15.0,1003.5,1035.43,760.36
2016,5,25,12,30,930.0,111.0,1.5,15.0,1001.0,1042.37,764.8
2016,5,25,12,45,923.5,113.5,1.5,15.0,990.0,1042.55,765.06
2016,5,25,13,0,917.0,116.0,1.5,15.0,979.0,1039.42,763.42
2016,5,25,13,15,913.5,115.5,1.55,15.0,961.5,1032.94,760.61
2016,5,25,13,30,910.0,115.0,1.6,15.0,944.0,1023.2,755.81
2016,5,25,13,45,907.5,112.0,1.65,15.0,920.5,1008.63,747.97
2016,5,25,14,0,905.0,109.0,1.7,15.0,897.0,990.87,738.12
2016,5,25,14,15,898.0,107.5,1.7,15.0,866.0,967.35,723.81
2016,5,25,14,30,891.0,106.0,1.7,15.0,835.0,941.03,707.69
2016,5,25,14,45,883.5,103.5,1.75,15.0,799.0,910.54,689.36
2016,5,25,15,0,876.0,101.0,1.8,15.0,763.0,877.59,669.21
2016,5,25,15,15,864.0,98.5,1.8,14.5,721.5,838.55,645.32
2016,5,25,15,30,852.0,96.0,1.8,14.0,680.0,797.7,619.85
2016,5,25,15,45,837.0,93.5,1.8,14.0,634.0,752.96,590.09
2016,5,25,16,0,822.0,91.0,1.8,14.0,588.0,710.62,561.66
2016,5,25,16,15,535.0,153.5,1.8,13.5,466.5,543.85,436.77
2016,5,25,16,30,248.0,216.0,1.8,13.0,345.0,394.95,318.91
2016,5,25,16,45,487.5,147.0,1.85,13.0,366.5,460.35,374.99
2016,5,25,17,0,727.0,78.0,1.9,13.0,388.0,497.15,405.01
2016,5,25,17,15,689.5,73.0,1.9,12.5,337.0,437.73,356.59
2016,5,25,17,30,652.0,68.0,1.9,12.0,286.0,379.96,308.47
2016,5,25,17,45,594.5,63.0,1.9,12.0,235.5,317.09,254.28
2016,5,25,18,0,537.0,58.0,1.9,12.0,185.0,259.56,203.31
2016,5,25,18,15,455.0,49.5,1.8,11.5,139.0,196.61,148.11
2016,5,25,18,30,373.0,41.0,1.7,11.0,93.0,142.28,100.43
2016,5,25,18,45,237.0,29.5,1.65,11.0,57.5,83.55,51.16
2016,5,25,19,0,101.0,18.0,1.6,11.0,22.0,34.66,0.0
2016,5,25,19,15,50.5,9.0,1.6,10.5,11.0,13.18,0.0
2016,5,25,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,101.0,19.5,1.1,10.0,30.0,15.13,1.44
2016,5,26,5,30,202.0,39.0,1.1,10.0,60.0,30.18,20.34
2016,5,26,5,45,297.0,51.5,1.1,10.5,101.5,38.87,29.01
2016,5,26,6,0,392.0,64.0,1.1,11.0,143.0,47.12,36.82
2016,5,26,6,15,196.0,70.0,1.05,11.0,109.5,61.59,43.98
2016,5,26,6,30,0.0,76.0,1.0,11.0,76.0,72.36,56.8
2016,5,26,6,45,0.0,92.0,1.0,11.5,92.0,87.42,69.38
2016,5,26,7,0,0.0,108.0,1.0,12.0,108.0,102.56,81.76
2016,5,26,7,15,38.0,154.5,1.0,12.0,173.5,151.2,120.57
2016,5,26,7,30,76.0,201.0,1.0,12.0,239.0,206.21,164.2
2016,5,26,7,45,56.0,213.0,1.0,12.5,242.5,215.98,171.9
2016,5,26,8,0,36.0,225.0,1.0,13.0,246.0,223.44,177.49
2016,5,26,8,15,198.0,246.5,0.95,13.0,375.5,317.92,251.29
2016,5,26,8,30,360.0,268.0,0.9,13.0,505.0,429.22,336.54
2016,5,26,8,45,588.0,197.0,0.9,13.5,614.5,509.88,398.52
2016,5,26,9,0,816.0,126.0,0.9,14.0,724.0,612.63,476.09
2016,5,26,9,15,828.0,128.5,0.9,14.5,762.5,661.25,510.23
2016,5,26,9,30,840.0,131.0,0.9,15.0,801.0,709.23,543.43
2016,5,26,9,45,846.0,135.0,0.9,15.5,833.5,753.36,571.84
2016,5,26,10,0,852.0,139.0,0.9,16.0,866.0,795.26,597.81
2016,5,26,10,15,858.5,140.5,0.9,16.0,892.5,833.54,622.13
2016,5,26,10,30,865.0,142.0,0.9,16.0,919.0,869.88,644.98
2016,5,26,10,45,870.0,143.0,0.95,16.5,939.0,902.33,664.73
2016,5,26,11,0,875.0,144.0,1.0,17.0,959.0,932.43,682.88
2016,5,26,11,15,878.0,144.5,1.0,17.0,972.0,957.71,698.27
2016,5,26,11,30,881.0,145.0,1.0,17.0,985.0,980.29,711.98
2016,5,26,11,45,882.5,145.0,1.05,17.0,990.5,998.14,723.72
2016,5,26,12,0,884.0,145.0,1.1,17.0,996.0,1013.05,733.74
2016,5,26,12,15,883.5,145.0,1.1,17.0,994.0,1022.99,739.8
2016,5,26,12,30,883.0,145.0,1.1,17.0,992.0,1029.83,744.08
2016,5,26,12,45,886.0,141.5,1.15,17.5,983.5,1033.52,746.12
2016,5,26,13,0,889.0,138.0,1.2,18.0,975.0,1034.0,746.27
2016,5,26,13,15,885.5,137.0,1.2,18.0,958.0,1027.28,742.51
2016,5,26,13,30,882.0,136.0,1.2,18.0,941.0,1017.4,736.97
2016,5,26,13,45,878.5,133.5,1.25,18.0,917.5,1002.86,729.5
2016,5,26,14,0,875.0,131.0,1.3,18.0,894.0,985.26,720.15
2016,5,26,14,15,867.5,129.5,1.3,17.5,863.5,961.96,707.66
2016,5,26,14,30,860.0,128.0,1.3,17.0,833.0,935.97,693.43
2016,5,26,14,45,850.0,126.0,1.35,17.0,796.5,909.72,678.42
2016,5,26,15,0,840.0,124.0,1.4,17.0,760.0,875.99,658.26
2016,5,26,15,15,827.0,121.0,1.4,16.5,718.5,836.58,634.63
2016,5,26,15,30,814.0,118.0,1.4,16.0,677.0,795.48,609.52
2016,5,26,15,45,797.0,115.0,1.45,16.0,631.0,749.85,580.22
2016,5,26,16,0,780.0,112.0,1.5,16.0,585.0,703.3,549.73
2016,5,26,16,15,758.0,108.0,1.5,15.5,536.0,651.55,514.82
2016,5,26,16,30,736.0,104.0,1.5,15.0,487.0,601.5,479.03
2016,5,26,16,45,706.0,99.5,1.55,15.0,436.0,544.75,436.48
2016,5,26,17,0,676.0,95.0,1.6,15.0,385.0,489.37,393.63
2016,5,26,17,15,636.0,89.0,1.6,14.5,334.0,428.94,345.89
2016,5,26,17,30,596.0,83.0,1.6,14.0,283.0,371.49,298.88
2016,5,26,17,45,535.5,76.0,1.6,13.5,232.5,307.9,245.56
2016,5,26,18,0,475.0,69.0,1.6,13.0,182.0,249.98,195.58
2016,5,26,18,15,391.5,58.5,1.55,12.5,136.5,187.55,141.71
2016,5,26,18,30,308.0,48.0,1.5,12.0,91.0,133.43,95.08
2016,5,26,18,45,187.0,33.0,1.5,11.5,56.0,77.44,48.57
2016,5,26,19,0,66.0,18.0,1.5,11.0,21.0,28.82,0.0
2016,5,26,19,15,33.0,9.0,1.45,10.5,10.5,11.72,0.0
2016,5,26,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,97.5,20.0,0.8,10.0,30.5,15.51,2.19
2016,5,27,5,30,195.0,40.0,0.8,10.0,61.0,30.97,21.09
2016,5,27,5,45,293.5,53.0,0.85,10.5,103.0,40.04,30.08
2016,5,27,6,0,392.0,66.0,0.9,11.0,145.0,48.66,38.22
2016,5,27,6,15,271.5,93.0,0.85,11.0,155.5,81.13,59.16
2016,5,27,6,30,151.0,120.0,0.8,11.0,166.0,114.16,86.23
2016,5,27,6,45,176.5,138.5,0.8,11.5,201.5,143.87,108.77
2016,5,27,7,0,202.0,157.0,0.8,12.0,237.0,176.47,134.55
2016,5,27,7,15,452.0,132.0,0.75,12.5,343.5,222.77,164.46
2016,5,27,7,30,702.0,107.0,0.7,13.0,450.0,301.11,223.27
2016,5,27,7,45,733.0,109.5,0.65,13.5,501.0,353.57,267.58
2016,5,27,8,0,764.0,112.0,0.6,14.0,552.0,411.24,314.79
2016,5,27,8,15,783.5,115.5,0.55,14.5,600.0,464.25,357.01
2016,5,27,8,30,803.0,119.0,0.5,15.0,648.0,518.31,398.37
2016,5,27,8,45,821.0,120.5,0.5,15.5,692.5,570.44,437.27
2016,5,27,9,0,839.0,122.0,0.5,16.0,737.0,622.92,475.07
2016,5,27,9,15,850.5,124.0,0.45,16.5,775.5,671.75,508.34
2016,5,27,9,30,862.0,126.0,0.4,17.0,814.0,720.35,540.24
2016,5,27,9,45,879.5,122.5,0.4,17.5,849.5,766.22,568.53
2016,5,27,10,0,897.0,119.0,0.4,18.0,885.0,811.24,595.58
2016,5,27,10,15,903.0,120.0,0.4,18.5,912.0,850.15,618.2
2016,5,27,10,30,909.0,121.0,0.4,19.0,939.0,886.96,639.23
2016,5,27,10,45,915.0,120.5,0.45,19.5,959.5,920.07,658.7
2016,5,27,11,0,921.0,120.0,0.5,20.0,980.0,950.73,676.59
2016,5,27,11,15,923.5,120.5,0.55,20.0,992.5,976.54,692.74
2016,5,27,11,30,926.0,121.0,0.6,20.0,1005.0,999.47,707.24
2016,5,27,11,45,927.5,121.0,0.65,20.5,1010.0,1017.98,717.78
2016,5,27,12,0,929.0,121.0,0.7,21.0,1015.0,1033.4,726.54
2016,5,27,12,15,928.0,121.0,0.75,21.0,1012.5,1043.19,733.39
2016,5,27,12,30,927.0,121.0,0.8,21.0,1010.0,1049.71,738.46
2016,5,27,12,45,923.5,121.5,0.9,21.0,999.5,1050.95,741.57
2016,5,27,13,0,920.0,122.0,1.0,21.0,989.0,1048.87,742.77
2016,5,27,13,15,916.0,121.0,1.05,21.0,971.5,1041.47,739.75
2016,5,27,13,30,912.0,120.0,1.1,21.0,954.0,1030.8,734.85
2016,5,27,13,45,905.0,120.0,1.15,21.0,929.0,1015.04,726.86
2016,5,27,14,0,898.0,120.0,1.2,21.0,904.0,996.26,717.04
2016,5,27,14,15,890.5,118.5,1.2,20.5,873.0,972.53,704.59
2016,5,27,14,30,883.0,117.0,1.2,20.0,842.0,946.05,690.36
2016,5,27,14,45,872.5,115.0,1.25,20.0,805.0,913.73,671.76
2016,5,27,15,0,862.0,113.0,1.3,20.0,768.0,879.14,651.49
2016,5,27,15,15,849.0,111.0,1.3,19.5,726.0,840.36,628.7
2016,5,27,15,30,836.0,109.0,1.3,19.0,684.0,804.07,607.3
2016,5,27,15,45,820.0,105.5,1.35,19.0,637.5,757.92,578.15
2016,5,27,16,0,804.0,102.0,1.4,19.0,591.0,710.73,547.79
2016,5,27,16,15,783.0,98.5,1.35,18.5,542.0,659.3,513.85
2016,5,27,16,30,762.0,95.0,1.3,18.0,493.0,607.77,477.28
2016,5,27,16,45,734.0,90.5,1.3,18.0,442.0,551.1,435.27
2016,5,27,17,0,706.0,86.0,1.3,18.0,391.0,496.88,393.78
2016,5,27,17,15,667.5,81.0,1.25,17.5,339.5,436.91,347.0
2016,5,27,17,30,629.0,76.0,1.2,17.0,288.0,379.73,300.82
2016,5,27,17,45,575.0,69.0,1.15,16.5,237.5,317.14,248.98
2016,5,27,18,0,521.0,62.0,1.1,16.0,187.0,259.55,199.79
2016,5,27,18,15,440.0,53.0,1.0,15.0,141.5,197.01,146.59
2016,5,27,18,30,359.0,44.0,0.9,14.0,96.0,142.94,100.35
2016,5,27,18,45,238.5,31.0,0.85,13.5,60.0,85.22,52.6
2016,5,27,19,0,118.0,18.0,0.8,13.0,24.0,37.57,0.0
2016,5,27,19,15,59.0,9.0,0.75,12.5,12.0,14.06,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,115.5,18.5,0.5,11.5,31.0,14.27,1.96
2016,5,28,5,30,231.0,37.0,0.4,12.0,62.0,28.45,18.82
2016,5,28,5,45,329.0,48.5,0.35,12.5,104.5,36.38,26.66
2016,5,28,6,0,427.0,60.0,0.3,13.0,147.0,43.97,33.79
2016,5,28,6,15,491.0,68.5,0.25,13.5,195.5,63.08,39.1
2016,5,28,6,30,555.0,77.0,0.2,14.0,244.0,103.73,60.7
2016,5,28,6,45,604.0,82.5,0.2,14.5,295.5,146.95,91.12
2016,5,28,7,0,653.0,88.0,0.2,15.0,347.0,195.68,129.87
2016,5,28,7,15,686.0,93.0,0.2,15.5,398.5,245.38,171.76
2016,5,28,7,30,719.0,98.0,0.2,16.0,450.0,298.46,216.58
2016,5,28,7,45,745.5,101.5,0.25,16.5,500.5,353.64,262.69
2016,5,28,8,0,772.0,105.0,0.3,17.0,551.0,408.23,307.26
2016,5,28,8,15,791.0,108.5,0.3,17.5,598.5,461.38,349.16
2016,5,28,8,30,810.0,112.0,0.3,18.0,646.0,515.51,390.27
2016,5,28,8,45,712.5,164.0,0.35,19.0,656.5,548.8,413.67
2016,5,28,9,0,615.0,216.0,0.4,20.0,667.0,573.95,429.87
2016,5,28,9,15,739.0,168.5,0.45,20.0,739.0,640.11,478.93
2016,5,28,9,30,863.0,121.0,0.5,20.0,811.0,716.45,533.62
2016,5,28,9,45,871.0,123.5,0.55,20.5,844.0,760.98,561.12
2016,5,28,10,0,879.0,126.0,0.6,21.0,877.0,804.0,587.66
2016,5,28,10,15,885.5,127.5,0.65,21.0,904.0,843.17,612.54
2016,5,28,10,30,892.0,129.0,0.7,21.0,931.0,880.32,636.02
2016,5,28,10,45,895.0,130.5,0.8,21.5,951.0,912.25,655.78
2016,5,28,11,0,898.0,132.0,0.9,22.0,971.0,941.65,673.92
2016,5,28,11,15,901.0,133.0,0.95,22.0,984.0,967.91,690.46
2016,5,28,11,30,904.0,134.0,1.0,22.0,997.0,991.4,705.34
2016,5,28,11,45,904.0,135.0,1.05,22.0,1002.0,1009.14,716.74
2016,5,28,12,0,904.0,136.0,1.1,22.0,1007.0,1023.84,726.43
2016,5,28,12,15,903.5,136.0,1.1,22.0,1004.5,1033.97,732.47
2016,5,28,12,30,903.0,136.0,1.1,22.0,1002.0,1040.93,736.73
2016,5,28,12,45,896.0,138.0,1.15,22.0,990.5,1040.21,737.38
2016,5,28,13,0,889.0,140.0,1.2,22.0,979.0,1036.28,736.26
2016,5,28,13,15,885.0,139.5,1.2,22.0,962.0,1029.65,732.68
2016,5,28,13,30,881.0,139.0,1.2,22.0,945.0,1019.87,727.29
2016,5,28,13,45,874.0,138.0,1.3,22.0,920.0,1003.55,719.68
2016,5,28,14,0,867.0,137.0,1.4,22.0,895.0,984.31,710.2
2016,5,28,14,15,859.0,135.5,1.4,21.5,864.5,960.78,697.74
2016,5,28,14,30,851.0,134.0,1.4,21.0,834.0,939.99,687.04
2016,5,28,14,45,840.0,132.0,1.4,21.0,797.0,907.93,667.63
2016,5,28,15,0,829.0,130.0,1.4,21.0,760.0,873.69,646.79
2016,5,28,15,15,815.5,127.0,1.35,20.5,718.5,834.27,622.9
2016,5,28,15,30,802.0,124.0,1.3,20.0,677.0,793.24,597.67
2016,5,28,15,45,785.5,120.0,1.3,20.0,631.0,747.42,568.25
2016,5,28,16,0,769.0,116.0,1.3,20.0,585.0,700.67,537.76
2016,5,28,16,15,746.0,112.0,1.25,19.5,536.0,650.52,504.08
2016,5,28,16,30,723.0,108.0,1.2,19.0,487.0,598.72,467.52
2016,5,28,16,45,694.0,96.5,1.2,18.5,430.0,535.49,421.95
2016,5,28,17,0,665.0,85.0,1.2,18.0,373.0,473.56,375.77
2016,5,28,17,15,597.5,89.5,1.1,17.5,323.5,411.2,326.71
2016,5,28,17,30,530.0,94.0,1.0,17.0,274.0,354.13,280.57
2016,5,28,17,45,482.0,83.5,0.95,16.5,226.0,295.2,232.11
2016,5,28,18,0,434.0,73.0,0.9,16.0,178.0,239.26,184.8
2016,5,28,18,15,375.0,60.5,0.8,15.0,136.0,184.58,138.11
2016,5,28,18,30,316.0,48.0,0.7,14.0,94.0,136.14,96.32
2016,5,28,18,45,205.0,33.5,0.65,13.5,59.0,81.84,51.52
2016,5,28,19,0,94.0,19.0,0.6,13.0,24.0,35.59,0.85
2016,5,28,19,15,47.0,9.5,0.55,12.5,12.0,13.56,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,127.0,18.5,0.65,10.5,32.0,14.25,2.35
2016,5,29,5,30,254.0,37.0,0.6,11.0,64.0,28.42,18.91
2016,5,29,5,45,352.0,47.5,0.55,11.5,107.5,35.82,26.27
2016,5,29,6,0,450.0,58.0,0.5,12.0,151.0,42.05,32.2
2016,5,29,6,15,225.0,65.5,0.45,12.0,112.0,54.44,36.9
2016,5,29,6,30,0.0,73.0,0.4,12.0,73.0,69.77,54.38
2016,5,29,6,45,0.0,88.5,0.4,12.5,88.5,84.35,66.46
2016,5,29,7,0,0.0,104.0,0.4,13.0,104.0,99.01,78.36
2016,5,29,7,15,11.5,141.5,0.4,13.5,147.0,136.3,108.23
2016,5,29,7,30,23.0,179.0,0.4,14.0,190.0,174.96,138.55
2016,5,29,7,45,16.5,184.5,0.45,14.5,193.0,180.14,142.09
2016,5,29,8,0,10.0,190.0,0.5,15.0,196.0,184.39,144.94
2016,5,29,8,15,18.5,220.0,0.55,15.5,232.5,217.21,170.12
2016,5,29,8,30,27.0,250.0,0.6,16.0,269.0,248.42,193.56
2016,5,29,8,45,72.0,297.0,0.65,16.5,349.5,319.1,247.07
2016,5,29,9,0,117.0,344.0,0.7,17.0,430.0,392.81,301.4
2016,5,29,9,15,155.0,365.0,0.7,17.0,485.5,444.67,339.07
2016,5,29,9,30,193.0,386.0,0.7,17.0,541.0,499.8,378.68
2016,5,29,9,45,537.0,256.0,0.75,17.5,710.5,640.81,485.52
2016,5,29,10,0,881.0,126.0,0.8,18.0,880.0,805.57,600.24
2016,5,29,10,15,887.5,127.5,0.85,18.0,907.0,844.79,623.93
2016,5,29,10,30,894.0,129.0,0.9,18.0,934.0,882.0,647.86
2016,5,29,10,45,897.0,131.0,0.95,18.5,954.0,914.47,667.36
2016,5,29,11,0,900.0,133.0,1.0,19.0,974.0,944.4,685.18
2016,5,29,11,15,902.5,133.5,1.0,19.0,986.5,969.77,700.44
2016,5,29,11,30,905.0,134.0,1.0,19.0,999.0,992.34,713.99
2016,5,29,11,45,904.5,135.5,1.05,19.0,1004.0,1010.11,725.55
2016,5,29,12,0,904.0,137.0,1.1,19.0,1009.0,1024.84,735.37
2016,5,29,12,15,903.5,137.0,1.1,19.0,1007.0,1034.99,741.49
2016,5,29,12,30,903.0,137.0,1.1,19.0,1005.0,1041.99,745.81
2016,5,29,12,45,896.5,140.0,1.15,19.0,994.0,1042.8,747.43
2016,5,29,13,0,890.0,143.0,1.2,19.0,983.0,1040.42,747.25
2016,5,29,13,15,886.5,142.0,1.2,19.0,966.0,1033.83,743.63
2016,5,29,13,30,883.0,141.0,1.2,19.0,949.0,1024.08,738.2
2016,5,29,13,45,878.0,139.5,1.2,19.0,925.0,1009.23,729.69
2016,5,29,14,0,873.0,138.0,1.2,19.0,901.0,991.39,719.42
2016,5,29,14,15,865.5,136.0,1.2,19.0,870.5,967.76,705.54
2016,5,29,14,30,858.0,134.0,1.2,19.0,840.0,941.46,689.99
2016,5,29,14,45,848.0,132.0,1.2,19.0,804.0,915.54,674.68
2016,5,29,15,0,838.0,130.0,1.2,19.0,768.0,881.99,654.29
2016,5,29,15,15,825.0,127.0,1.15,18.5,726.0,842.77,630.52
2016,5,29,15,30,812.0,124.0,1.1,18.0,684.0,801.87,605.39
2016,5,29,15,45,796.0,120.0,1.1,18.0,638.5,756.12,576.12
2016,5,29,16,0,780.0,116.0,1.1,18.0,593.0,709.37,545.73
2016,5,29,16,15,757.5,112.0,1.1,17.5,544.0,657.36,511.41
2016,5,29,16,30,735.0,108.0,1.1,17.0,495.0,607.19,476.38
2016,5,29,16,45,708.0,102.5,1.1,17.0,444.0,551.25,435.13
2016,5,29,17,0,681.0,97.0,1.1,17.0,393.0,496.4,393.44
2016,5,29,17,15,640.5,91.0,1.05,16.5,341.5,435.46,346.14
2016,5,29,17,30,600.0,85.0,1.0,16.0,290.0,377.52,299.61
2016,5,29,17,45,546.0,77.0,0.95,15.5,239.5,315.2,248.25
2016,5,29,18,0,492.0,69.0,0.9,15.0,189.0,257.89,199.54
2016,5,29,18,15,410.0,59.0,0.85,14.0,143.0,195.28,146.6
2016,5,29,18,30,328.0,49.0,0.8,13.0,97.0,140.62,100.14
2016,5,29,18,45,212.0,34.5,0.75,12.5,61.0,84.56,53.91
2016,5,29,19,0,96.0,20.0,0.7,12.0,25.0,37.24,3.9
2016,5,29,19,15,48.0,10.0,0.7,11.5,12.5,14.21,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,138.5,18.5,0.65,9.5,33.5,14.24,2.7
2016,5,30,5,30,277.0,37.0,0.6,10.0,67.0,28.4,19.02
2016,5,30,5,45,376.5,47.0,0.6,10.5,111.0,35.28,25.91
2016,5,30,6,0,476.0,57.0,0.6,11.0,155.0,41.08,31.47
2016,5,30,6,15,539.0,64.0,0.55,11.5,204.5,61.04,36.37
2016,5,30,6,30,602.0,71.0,0.5,12.0,254.0,102.94,58.6
2016,5,30,6,45,475.5,105.0,0.5,12.5,266.0,149.95,100.15
2016,5,30,7,0,349.0,139.0,0.5,13.0,278.0,182.79,133.0
2016,5,30,7,15,553.0,114.5,0.5,13.5,370.0,232.43,167.93
2016,5,30,7,30,757.0,90.0,0.5,14.0,462.0,305.81,224.28
2016,5,30,7,45,782.0,93.5,0.5,14.5,512.5,359.58,269.87
2016,5,30,8,0,807.0,97.0,0.5,15.0,563.0,415.41,315.91
2016,5,30,8,15,825.0,100.0,0.5,15.5,611.0,469.36,359.1
2016,5,30,8,30,843.0,103.0,0.5,16.0,659.0,524.13,401.32
2016,5,30,8,45,857.0,105.5,0.55,16.5,703.0,578.76,442.36
2016,5,30,9,0,871.0,108.0,0.6,17.0,747.0,630.95,480.41
2016,5,30,9,15,881.5,110.0,0.6,17.5,786.5,680.03,514.53
2016,5,30,9,30,892.0,112.0,0.6,18.0,826.0,728.18,546.51
2016,5,30,9,45,895.5,116.0,0.65,18.5,858.0,771.93,574.06
2016,5,30,10,0,899.0,120.0,0.7,19.0,890.0,813.79,600.03
2016,5,30,10,15,905.0,121.5,0.75,19.0,917.0,853.21,625.3
2016,5,30,10,30,911.0,123.0,0.8,19.0,944.0,890.56,649.08
2016,5,30,10,45,915.5,123.5,0.85,19.5,964.5,923.37,668.62
2016,5,30,11,0,920.0,124.0,0.9,20.0,985.0,953.68,686.49
2016,5,30,11,15,922.5,125.0,0.9,20.0,997.5,979.98,702.14
2016,5,30,11,30,925.0,126.0,0.9,20.0,1010.0,1003.43,716.05
2016,5,30,11,45,926.0,126.0,0.95,20.5,1015.5,1021.5,726.32
2016,5,30,12,0,927.0,126.0,1.0,21.0,1021.0,1036.48,734.81
2016,5,30,12,15,926.5,126.0,1.0,21.0,1018.5,1046.83,740.95
2016,5,30,12,30,926.0,126.0,1.0,21.0,1016.0,1053.95,745.27
2016,5,30,12,45,924.0,125.5,1.05,21.0,1006.0,1055.79,747.56
2016,5,30,13,0,922.0,125.0,1.1,21.0,996.0,1054.31,748.0
2016,5,30,13,15,918.0,124.5,1.1,21.0,978.5,1047.54,744.32
2016,5,30,13,30,914.0,124.0,1.1,21.0,961.0,1037.51,738.82
2016,5,30,13,45,909.0,122.5,1.15,21.0,937.0,1022.27,731.17
2016,5,30,14,0,904.0,121.0,1.2,21.0,913.0,1003.93,721.65
2016,5,30,14,15,897.0,119.5,1.2,21.0,882.0,980.71,708.2
2016,5,30,14,30,890.0,118.0,1.2,21.0,851.0,954.69,693.03
2016,5,30,14,45,881.0,115.5,1.2,21.0,814.5,923.17,674.3
2016,5,30,15,0,872.0,113.0,1.2,21.0,778.0,889.26,653.95
2016,5,30,15,15,859.5,110.5,1.2,20.5,736.0,850.19,631.26
2016,5,30,15,30,847.0,108.0,1.2,20.0,694.0,813.52,609.86
2016,5,30,15,45,831.5,104.5,1.2,20.0,647.5,767.48,580.59
2016,5,30,16,0,816.0,101.0,1.2,20.0,601.0,720.34,550.18
2016,5,30,16,15,795.0,98.0,1.15,19.5,552.0,669.07,516.8
2016,5,30,16,30,774.0,95.0,1.1,19.0,503.0,617.66,480.94
2016,5,30,16,45,747.5,90.5,1.1,18.5,451.5,561.44,440.66
2016,5,30,17,0,721.0,86.0,1.1,18.0,400.0,507.44,400.56
2016,5,30,17,15,683.0,80.5,1.05,17.5,348.0,446.45,353.4
2016,5,30,17,30,645.0,75.0,1.0,17.0,296.0,388.17,306.72
2016,5,30,17,45,593.0,68.5,0.95,16.5,245.5,326.05,255.56
2016,5,30,18,0,541.0,62.0,0.9,16.0,195.0,268.69,206.74
2016,5,30,18,15,461.5,53.5,0.8,15.0,148.5,205.84,153.4
2016,5,30,18,30,382.0,45.0,0.7,14.0,102.0,151.24,106.69
2016,5,30,18,45,261.5,32.5,0.6,13.5,65.0,93.06,58.77
2016,5,30,19,0,141.0,20.0,0.5,13.0,28.0,43.98,7.69
2016,5,30,19,15,70.5,10.0,0.5,12.5,14.0,16.35,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,31,5,15,152.0,18.0,0.55,10.5,34.5,13.44,2.46
2016,5,31,5,30,304.0,36.0,0.5,11.0,69.0,28.03,18.65
2016,5,31,5,45,399.0,45.5,0.45,11.5,113.0,33.81,24.52
2016,5,31,6,0,494.0,55.0,0.4,12.0,157.0,39.23,29.71
2016,5,31,6,15,556.5,62.0,0.4,12.5,206.5,60.07,34.9
2016,5,31,6,30,619.0,69.0,0.4,13.0,256.0,102.89,57.58
2016,5,31,6,45,663.0,73.5,0.4,13.5,308.0,148.05,89.95
2016,5,31,7,0,707.0,78.0,0.4,14.0,360.0,198.11,130.56
2016,5,31,7,15,738.0,82.5,0.4,14.5,412.0,252.34,176.84
2016,5,31,7,30,769.0,87.0,0.4,15.0,464.0,306.84,223.48
2016,5,31,7,45,792.5,90.0,0.45,16.0,515.0,360.23,268.48
2016,5,31,8,0,816.0,93.0,0.5,17.0,566.0,415.49,313.59
2016,5,31,8,15,833.5,96.0,0.5,17.5,613.5,469.64,356.65
2016,5,31,8,30,851.0,99.0,0.5,18.0,661.0,526.91,400.33
2016,5,31,8,45,864.5,101.0,0.55,18.5,705.0,578.82,439.18
2016,5,31,9,0,878.0,103.0,0.6,19.0,749.0,630.55,476.68
2016,5,31,9,15,888.5,105.0,0.65,19.5,788.0,679.89,511.39
2016,5,31,9,30,899.0,107.0,0.7,20.0,827.0,728.3,543.88
2016,5,31,9,45,905.5,109.5,0.75,20.5,860.0,773.08,571.99
2016,5,31,10,0,912.0,112.0,0.8,21.0,893.0,816.18,598.62
2016,5,31,10,15,918.0,113.0,0.85,21.0,920.0,855.55,623.7
2016,5,31,10,30,924.0,114.0,0.9,21.0,947.0,892.8,647.3
2016,5,31,10,45,928.0,115.0,0.95,21.5,967.5,926.01,666.96
2016,5,31,11,0,932.0,116.0,1.0,22.0,988.0,956.66,684.92
2016,5,31,11,15,934.5,116.5,1.0,22.0,1001.0,982.73,700.37
2016,5,31,11,30,937.0,117.0,1.0,22.0,1014.0,1005.91,714.06
2016,5,31,11,45,938.5,117.0,1.05,22.0,1019.0,1024.63,726.04
2016,5,31,12,0,940.0,117.0,1.1,22.0,1024.0,1040.25,736.24
2016,5,31,12,15,939.5,117.0,1.1,22.0,1022.0,1050.71,742.43
2016,5,31,12,30,939.0,117.0,1.1,22.0,1020.0,1057.89,746.79
2016,5,31,12,45,939.5,115.0,1.1,22.5,1011.0,1060.72,747.21
2016,5,31,13,0,940.0,113.0,1.1,23.0,1002.0,1060.18,745.75
2016,5,31,13,15,937.0,112.5,1.1,23.0,985.0,1054.3,742.64
2016,5,31,13,30,934.0,112.0,1.1,23.0,968.0,1045.09,737.68
2016,5,31,13,45,929.5,110.5,1.15,23.5,944.0,1030.09,728.86
2016,5,31,14,0,925.0,109.0,1.2,24.0,920.0,1011.92,718.18
2016,5,31,14,15,918.0,108.0,1.2,23.5,889.5,988.83,706.38
2016,5,31,14,30,911.0,107.0,1.2,23.0,859.0,962.9,692.78
2016,5,31,14,45,902.5,105.0,1.2,23.0,822.5,931.84,674.55
2016,5,31,15,0,894.0,103.0,1.2,23.0,786.0,898.31,654.67
2016,5,31,15,15,882.5,101.0,1.2,23.0,744.0,859.97,631.5
2016,5,31,15,30,871.0,99.0,1.2,23.0,702.0,819.73,606.88
2016,5,31,15,45,855.5,96.5,1.2,23.0,656.0,774.18,578.38
2016,5,31,16,0,840.0,94.0,1.2,23.0,610.0,731.02,551.12
2016,5,31,16,15,820.0,91.0,1.15,22.5,560.5,679.51,518.08
2016,5,31,16,30,800.0,88.0,1.1,22.0,511.0,627.75,482.93
2016,5,31,16,45,773.5,84.5,1.1,21.5,459.5,571.5,443.16
2016,5,31,17,0,747.0,81.0,1.1,21.0,408.0,516.14,402.61
2016,5,31,17,15,710.5,76.5,1.05,20.0,355.5,456.86,357.96
2016,5,31,17,30,674.0,72.0,1.0,19.0,303.0,399.03,312.66
2016,5,31,17,45,621.5,66.0,0.95,18.5,252.0,335.76,260.99
2016,5,31,18,0,569.0,60.0,0.9,18.0,201.0,277.27,211.61
2016,5,31,18,15,490.5,52.0,0.8,17.0,153.5,213.73,157.98
2016,5,31,18,30,412.0,44.0,0.7,16.0,106.0,158.31,110.74
2016,5,31,18,45,287.5,32.5,0.65,15.5,68.0,98.59,61.92
2016,5,31,19,0,163.0,21.0,0.6,15.0,30.0,48.61,11.15
2016,5,31,19,15,81.5,10.5,0.65,14.5,15.0,17.97,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,152.0,18.5,0.9,11.0,35.5,13.87,2.91
2016,6,1,5,30,304.0,37.0,0.9,11.0,71.0,28.97,19.45
2016,6,1,5,45,399.5,47.0,0.95,11.5,115.5,35.17,25.7
2016,6,1,6,0,495.0,57.0,1.0,12.0,160.0,40.98,31.23
2016,6,1,6,15,558.0,64.0,0.95,12.5,210.0,62.09,36.42
2016,6,1,6,30,621.0,71.0,0.9,13.0,260.0,105.01,59.3
2016,6,1,6,45,667.5,75.5,0.85,13.5,313.0,150.6,92.08
2016,6,1,7,0,714.0,80.0,0.8,14.0,366.0,201.37,133.38
2016,6,1,7,15,745.5,84.5,0.8,14.5,418.5,256.18,180.44
2016,6,1,7,30,777.0,89.0,0.8,15.0,471.0,311.2,227.91
2016,6,1,7,45,801.0,92.5,0.85,15.5,522.5,365.63,274.58
2016,6,1,8,0,825.0,96.0,0.9,16.0,574.0,421.99,321.58
2016,6,1,8,15,842.5,98.5,0.9,16.5,622.0,476.12,365.28
2016,6,1,8,30,860.0,101.0,0.9,17.0,670.0,533.35,409.63
2016,6,1,8,45,874.0,103.5,0.9,17.5,714.5,586.43,449.43
2016,6,1,9,0,888.0,106.0,0.9,18.0,759.0,639.37,487.74
2016,6,1,9,15,898.5,108.0,0.9,18.5,798.5,689.16,522.56
2016,6,1,9,30,909.0,110.0,0.9,19.0,838.0,738.01,555.06
2016,6,1,9,45,915.5,112.5,0.9,19.5,871.5,783.21,582.94
2016,6,1,10,0,922.0,115.0,0.9,20.0,905.0,826.69,609.21
2016,6,1,10,15,928.0,116.5,0.9,20.0,932.5,866.91,634.12
2016,6,1,10,30,934.0,118.0,0.9,20.0,960.0,904.99,657.43
2016,6,1,10,45,936.0,120.0,0.95,20.5,980.0,937.75,676.78
2016,6,1,11,0,938.0,122.0,1.0,21.0,1000.0,967.81,694.38
2016,6,1,11,15,940.5,123.0,1.0,21.0,1013.0,994.56,710.25
2016,6,1,11,30,943.0,124.0,1.0,21.0,1026.0,1018.39,724.34
2016,6,1,11,45,941.5,126.0,1.05,21.0,1030.5,1036.36,735.86
2016,6,1,12,0,940.0,128.0,1.1,21.0,1035.0,1051.14,745.58
2016,6,1,12,15,939.0,128.0,1.1,21.0,1033.0,1061.2,751.54
2016,6,1,12,30,938.0,128.0,1.1,21.0,1031.0,1067.98,755.66
2016,6,1,12,45,926.5,134.0,1.15,21.0,1018.0,1066.99,756.19
2016,6,1,13,0,915.0,140.0,1.2,21.0,1005.0,1062.7,754.91
2016,6,1,13,15,696.0,260.0,1.2,21.0,911.5,975.71,701.26
2016,6,1,13,30,477.0,380.0,1.2,21.0,818.0,877.14,633.07
2016,6,1,13,45,684.5,259.0,1.2,21.0,869.5,954.09,691.22
2016,6,1,14,0,892.0,138.0,1.2,21.0,921.0,1010.5,726.64
2016,6,1,14,15,884.5,136.0,1.15,21.0,890.0,986.68,710.94
2016,6,1,14,30,877.0,134.0,1.1,21.0,859.0,960.11,694.62
2016,6,1,14,45,657.0,215.0,1.1,21.0,744.5,834.94,615.09
2016,6,1,15,0,437.0,296.0,1.1,21.0,630.0,706.71,525.52
2016,6,1,15,15,632.5,210.5,1.05,20.5,665.0,772.34,578.16
2016,6,1,15,30,828.0,125.0,1.0,20.0,700.0,817.49,610.68
2016,6,1,15,45,811.5,121.5,0.95,20.0,653.5,771.43,579.95
2016,6,1,16,0,795.0,118.0,0.9,20.0,607.0,724.37,549.31
2016,6,1,16,15,618.0,150.0,0.85,19.5,511.5,604.45,464.88
2016,6,1,16,30,441.0,182.0,0.8,19.0,416.0,492.51,382.96
2016,6,1,16,45,569.5,140.0,0.8,19.0,410.5,508.58,397.61
2016,6,1,17,0,698.0,98.0,0.8,19.0,405.0,509.1,398.38
2016,6,1,17,15,658.5,92.5,0.75,18.0,353.0,448.38,352.25
2016,6,1,17,30,619.0,87.0,0.7,17.0,301.0,390.5,307.12
2016,6,1,17,45,569.5,78.5,0.65,16.5,250.5,328.44,256.63
2016,6,1,18,0,520.0,70.0,0.6,16.0,200.0,270.88,208.23
2016,6,1,18,15,439.0,60.0,0.6,15.0,152.5,206.85,154.69
2016,6,1,18,30,358.0,50.0,0.6,14.0,105.0,151.2,107.65
2016,6,1,18,45,243.0,36.5,0.65,13.5,67.5,93.66,60.45
2016,6,1,19,0,128.0,23.0,0.7,13.0,30.0,46.05,12.94
2016,6,1,19,15,64.0,11.5,0.7,12.5,15.0,17.4,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,4.5,0.75,9.5,5.0,0.0,0.0
2016,6,2,5,0,40.0,9.0,0.7,10.0,10.0,8.85,0.0
2016,6,2,5,15,177.5,23.0,0.65,10.0,41.0,17.9,5.69
2016,6,2,5,30,315.0,37.0,0.6,10.0,72.0,28.91,19.54
2016,6,2,5,45,412.0,46.5,0.55,10.5,117.0,34.65,25.38
2016,6,2,6,0,509.0,56.0,0.5,11.0,162.0,40.04,30.56
2016,6,2,6,15,571.0,63.0,0.45,11.5,212.5,61.81,35.97
2016,6,2,6,30,633.0,70.0,0.4,12.0,263.0,105.33,59.23
2016,6,2,6,45,677.5,75.0,0.4,12.5,315.5,151.72,92.69
2016,6,2,7,0,722.0,80.0,0.4,13.0,368.0,203.05,134.47
2016,6,2,7,15,753.0,84.0,0.35,13.5,421.0,257.68,181.11
2016,6,2,7,30,784.0,88.0,0.3,14.0,474.0,312.47,227.9
2016,6,2,7,45,807.5,91.5,0.3,15.0,525.5,367.07,273.59
2016,6,2,8,0,831.0,95.0,0.3,16.0,577.0,423.53,319.17
2016,6,2,8,15,848.5,98.0,0.3,16.5,625.5,478.4,362.56
2016,6,2,8,30,866.0,101.0,0.3,17.0,674.0,536.38,406.5
