Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,45,879.5,103.0,0.35,17.5,718.5,588.99,445.63
2016,6,2,9,0,893.0,105.0,0.4,18.0,763.0,641.39,483.38
2016,6,2,9,15,903.5,107.0,0.45,18.5,802.5,691.39,518.32
2016,6,2,9,30,914.0,109.0,0.5,19.0,842.0,740.43,551.02
2016,6,2,9,45,915.5,114.0,0.55,19.5,874.0,784.52,578.44
2016,6,2,10,0,917.0,119.0,0.6,20.0,906.0,826.51,604.18
2016,6,2,10,15,923.0,120.5,0.65,20.5,933.0,866.56,628.37
2016,6,2,10,30,929.0,122.0,0.7,21.0,960.0,904.5,650.98
2016,6,2,10,45,932.5,123.0,0.75,21.5,980.5,937.47,670.29
2016,6,2,11,0,936.0,124.0,0.8,22.0,1001.0,967.84,687.91
2016,6,2,11,15,938.5,124.5,0.8,22.0,1014.0,994.07,703.24
2016,6,2,11,30,941.0,125.0,0.8,22.0,1027.0,1017.4,716.82
2016,6,2,11,45,941.5,125.5,0.85,22.5,1032.0,1035.8,727.15
2016,6,2,12,0,942.0,126.0,0.9,23.0,1037.0,1051.08,735.69
2016,6,2,12,15,941.5,126.0,0.9,23.0,1034.5,1061.67,741.85
2016,6,2,12,30,941.0,126.0,0.9,23.0,1032.0,1068.99,746.21
2016,6,2,12,45,947.5,120.0,0.9,23.0,1024.5,1073.92,749.29
2016,6,2,13,0,954.0,114.0,0.9,23.0,1017.0,1075.42,750.46
2016,6,2,13,15,950.5,113.5,0.9,23.0,999.5,1069.07,747.09
2016,6,2,13,30,947.0,113.0,0.9,23.0,982.0,1059.37,741.92
2016,6,2,13,45,942.0,111.5,0.95,23.5,957.5,1043.84,733.01
2016,6,2,14,0,937.0,110.0,1.0,24.0,933.0,1025.11,722.26
2016,6,2,14,15,930.0,108.5,1.0,23.5,902.0,1001.39,710.26
2016,6,2,14,30,923.0,107.0,1.0,23.0,871.0,974.77,696.47
2016,6,2,14,45,914.0,105.5,1.0,23.0,834.0,943.6,678.42
2016,6,2,15,0,905.0,104.0,1.0,23.0,797.0,909.96,658.74
2016,6,2,15,15,893.0,101.5,1.0,22.5,754.5,870.42,636.32
2016,6,2,15,30,881.0,99.0,1.0,22.0,712.0,828.99,612.36
2016,6,2,15,45,865.5,96.5,1.0,22.0,665.0,783.16,583.92
2016,6,2,16,0,850.0,94.0,1.0,22.0,618.0,739.69,556.67
2016,6,2,16,15,830.0,91.0,1.0,21.5,568.5,687.85,524.12
2016,6,2,16,30,810.0,88.0,1.0,21.0,519.0,635.73,489.46
2016,6,2,16,45,782.5,84.5,1.0,20.5,466.5,578.46,449.07
2016,6,2,17,0,755.0,81.0,1.0,20.0,414.0,522.16,407.92
2016,6,2,17,15,719.0,76.5,0.95,19.5,361.5,461.66,361.75
2016,6,2,17,30,683.0,72.0,0.9,19.0,309.0,404.71,316.62
2016,6,2,17,45,632.5,66.0,0.85,18.5,257.5,341.76,265.38
2016,6,2,18,0,582.0,60.0,0.8,18.0,206.0,283.36,216.19
2016,6,2,18,15,505.0,52.0,0.75,17.0,158.0,219.45,162.42
2016,6,2,18,30,428.0,44.0,0.7,16.0,110.0,163.49,114.72
2016,6,2,18,45,308.5,33.0,0.65,15.0,71.5,104.11,66.1
2016,6,2,19,0,189.0,22.0,0.6,14.0,33.0,54.79,17.33
2016,6,2,19,15,94.5,11.0,0.55,13.5,16.5,19.93,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.1,12.0,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.1,12.0,11.0,9.83,0.0
2016,6,3,5,15,195.5,22.5,0.1,12.5,42.0,17.61,5.63
2016,6,3,5,30,336.0,35.0,0.1,13.0,73.0,26.9,17.62
2016,6,3,5,45,428.0,44.5,0.1,13.5,117.5,32.75,23.45
2016,6,3,6,0,520.0,54.0,0.1,14.0,162.0,38.23,28.62
2016,6,3,6,15,580.5,60.5,0.1,14.0,212.0,60.1,33.89
2016,6,3,6,30,641.0,67.0,0.1,14.0,262.0,103.57,56.87
2016,6,3,6,45,682.5,72.0,0.1,14.5,314.5,149.95,90.06
2016,6,3,7,0,724.0,77.0,0.1,15.0,367.0,203.77,133.46
2016,6,3,7,15,754.0,81.0,0.1,15.5,419.0,255.25,177.13
2016,6,3,7,30,784.0,85.0,0.1,16.0,471.0,309.77,223.38
2016,6,3,7,45,685.0,120.5,0.1,17.0,483.5,347.39,257.59
2016,6,3,8,0,586.0,156.0,0.1,18.0,496.0,377.15,283.33
2016,6,3,8,15,724.5,126.0,0.15,19.0,582.0,445.1,334.74
2016,6,3,8,30,863.0,96.0,0.2,20.0,668.0,530.19,397.13
2016,6,3,8,45,875.5,98.5,0.25,21.0,711.5,582.5,434.35
2016,6,3,9,0,888.0,101.0,0.3,22.0,755.0,634.53,470.36
2016,6,3,9,15,897.5,103.0,0.3,22.5,793.5,683.61,503.39
2016,6,3,9,30,907.0,105.0,0.3,23.0,832.0,731.67,533.97
2016,6,3,9,45,921.5,102.0,0.35,24.0,867.0,777.38,560.8
2016,6,3,10,0,936.0,99.0,0.4,25.0,902.0,821.96,586.41
2016,6,3,10,15,783.5,197.5,0.45,25.0,884.0,828.27,589.88
2016,6,3,10,30,631.0,296.0,0.5,25.0,866.0,822.67,583.45
2016,6,3,10,45,791.5,200.0,0.55,25.5,930.5,890.85,628.51
2016,6,3,11,0,952.0,104.0,0.6,26.0,995.0,962.65,670.78
2016,6,3,11,15,954.0,104.5,0.65,26.0,1008.0,988.71,686.11
2016,6,3,11,30,956.0,105.0,0.7,26.0,1021.0,1011.81,700.36
2016,6,3,11,45,955.5,106.0,0.75,26.5,1026.0,1029.93,710.34
2016,6,3,12,0,955.0,107.0,0.8,27.0,1031.0,1044.84,718.52
2016,6,3,12,15,954.5,107.0,0.85,26.5,1028.5,1055.48,727.13
2016,6,3,12,30,954.0,107.0,0.9,26.0,1026.0,1062.8,733.96
2016,6,3,12,45,942.5,113.0,0.95,26.0,1013.5,1061.86,734.59
2016,6,3,13,0,931.0,119.0,1.0,26.0,1001.0,1057.58,733.43
2016,6,3,13,15,927.0,118.0,1.0,26.0,983.5,1050.38,729.62
2016,6,3,13,30,923.0,117.0,1.0,26.0,966.0,1039.9,723.99
2016,6,3,13,45,918.0,116.0,1.05,26.0,942.0,1025.21,716.92
2016,6,3,14,0,913.0,115.0,1.1,26.0,918.0,1007.41,708.01
2016,6,3,14,15,905.5,113.5,1.1,26.0,887.0,983.71,694.58
2016,6,3,14,30,898.0,112.0,1.1,26.0,856.0,957.2,679.49
2016,6,3,14,45,888.0,110.0,1.1,26.0,819.0,925.27,660.95
2016,6,3,15,0,878.0,108.0,1.1,26.0,782.0,890.98,640.87
2016,6,3,15,15,866.0,106.0,1.1,25.5,740.0,852.86,619.35
2016,6,3,15,30,854.0,104.0,1.1,25.0,698.0,812.91,596.35
2016,6,3,15,45,837.0,101.5,1.1,25.0,652.0,770.77,570.38
2016,6,3,16,0,820.0,99.0,1.1,25.0,606.0,723.57,540.61
2016,6,3,16,15,799.0,96.0,1.05,24.5,556.5,672.27,508.01
2016,6,3,16,30,778.0,93.0,1.0,24.0,507.0,620.83,473.23
2016,6,3,16,45,750.0,89.0,1.0,24.0,456.0,564.16,432.76
2016,6,3,17,0,722.0,85.0,1.0,24.0,405.0,508.55,391.81
2016,6,3,17,15,685.0,80.0,0.95,23.0,353.0,449.78,348.21
2016,6,3,17,30,648.0,75.0,0.9,22.0,301.0,392.41,303.99
2016,6,3,17,45,595.5,69.0,0.85,21.5,250.5,330.38,254.1
2016,6,3,18,0,543.0,63.0,0.8,21.0,200.0,273.12,206.52
2016,6,3,18,15,467.0,54.5,0.75,20.0,153.5,210.95,154.9
2016,6,3,18,30,391.0,46.0,0.7,19.0,107.0,156.62,109.25
2016,6,3,18,45,276.5,34.0,0.65,18.0,69.5,99.04,62.75
2016,6,3,19,0,162.0,22.0,0.6,17.0,32.0,50.65,17.16
2016,6,3,19,15,81.0,11.0,0.6,16.5,16.0,18.73,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,15.0,5.0,4.91,0.0
2016,6,4,5,15,9.0,21.0,0.55,15.0,22.0,19.8,7.06
2016,6,4,5,30,18.0,37.0,0.5,15.0,39.0,33.93,23.4
2016,6,4,5,45,36.0,57.0,0.5,15.5,63.5,50.84,38.96
2016,6,4,6,0,54.0,77.0,0.5,16.0,88.0,67.42,53.91
2016,6,4,6,15,66.0,98.0,0.5,16.0,115.5,87.59,66.92
2016,6,4,6,30,78.0,119.0,0.5,16.0,143.0,111.65,85.15
2016,6,4,6,45,88.0,140.5,0.55,16.5,172.0,137.42,105.12
2016,6,4,7,0,98.0,162.0,0.6,17.0,201.0,161.09,123.61
2016,6,4,7,15,67.5,176.0,0.6,17.0,204.5,176.68,137.27
2016,6,4,7,30,37.0,190.0,0.6,17.0,208.0,185.41,144.94
2016,6,4,7,45,164.0,216.0,0.6,17.5,309.5,253.92,196.18
2016,6,4,8,0,291.0,242.0,0.6,18.0,411.0,336.21,257.81
2016,6,4,8,15,218.5,273.0,0.6,18.0,406.0,350.6,269.08
2016,6,4,8,30,146.0,304.0,0.6,18.0,401.0,354.73,272.03
2016,6,4,8,45,146.0,325.5,0.6,18.0,427.5,383.76,293.4
2016,6,4,9,0,146.0,347.0,0.6,18.0,454.0,412.74,314.16
2016,6,4,9,15,87.5,330.5,0.6,18.0,396.0,370.07,281.61
2016,6,4,9,30,29.0,314.0,0.6,18.0,338.0,319.6,243.08
2016,6,4,9,45,23.0,299.5,0.65,18.5,318.5,304.79,231.72
2016,6,4,10,0,17.0,285.0,0.7,19.0,299.0,287.84,218.5
2016,6,4,10,15,270.5,319.0,0.7,19.0,562.5,528.43,400.27
2016,6,4,10,30,524.0,353.0,0.7,19.0,826.0,787.28,578.26
2016,6,4,10,45,327.5,412.0,0.75,19.5,710.5,690.07,504.81
2016,6,4,11,0,131.0,471.0,0.8,20.0,595.0,580.38,424.93
2016,6,4,11,15,115.0,473.0,0.85,20.5,583.0,573.51,420.27
2016,6,4,11,30,99.0,475.0,0.9,21.0,571.0,561.99,411.39
2016,6,4,11,45,132.5,485.0,0.95,21.5,613.5,612.18,446.26
2016,6,4,12,0,166.0,495.0,1.0,22.0,656.0,659.53,478.17
2016,6,4,12,15,170.5,493.5,1.0,22.0,659.0,666.85,482.77
2016,6,4,12,30,175.0,492.0,1.0,22.0,662.0,673.48,487.37
2016,6,4,12,45,293.0,450.0,1.0,22.5,730.5,757.66,546.26
2016,6,4,13,0,411.0,408.0,1.0,23.0,799.0,840.37,601.7
2016,6,4,13,15,649.0,268.5,1.0,23.0,872.0,937.54,670.98
2016,6,4,13,30,887.0,129.0,1.0,23.0,945.0,1016.73,719.88
2016,6,4,13,45,886.0,125.5,1.05,23.5,923.0,1003.88,711.1
2016,6,4,14,0,885.0,122.0,1.1,24.0,901.0,987.89,701.72
2016,6,4,14,15,878.5,120.5,1.1,24.0,871.5,965.7,689.01
2016,6,4,14,30,872.0,119.0,1.1,24.0,842.0,940.77,674.65
2016,6,4,14,45,865.5,115.5,1.1,24.0,807.0,911.12,657.29
2016,6,4,15,0,859.0,112.0,1.1,24.0,772.0,878.99,638.29
2016,6,4,15,15,847.0,109.5,1.1,23.5,731.0,840.96,616.5
2016,6,4,15,30,835.0,107.0,1.1,23.0,690.0,805.27,596.0
2016,6,4,15,45,821.0,104.0,1.1,23.0,645.0,761.59,568.65
2016,6,4,16,0,807.0,101.0,1.1,23.0,600.0,716.71,540.15
2016,6,4,16,15,787.0,97.5,1.05,22.5,551.5,666.13,507.67
2016,6,4,16,30,767.0,94.0,1.0,22.0,503.0,615.34,472.96
2016,6,4,16,45,741.0,89.5,1.0,21.5,453.0,559.87,433.85
2016,6,4,17,0,715.0,85.0,1.0,21.0,403.0,506.46,394.84
2016,6,4,17,15,679.5,80.0,0.95,20.0,352.0,447.63,350.69
2016,6,4,17,30,644.0,75.0,0.9,19.0,301.0,391.24,306.7
2016,6,4,17,45,594.0,68.5,0.85,18.5,251.0,329.89,256.78
2016,6,4,18,0,544.0,62.0,0.8,18.0,201.0,273.05,208.99
2016,6,4,18,15,470.5,53.5,0.7,17.0,154.5,211.56,157.19
2016,6,4,18,30,397.0,45.0,0.6,16.0,108.0,157.64,111.25
2016,6,4,18,45,286.5,33.5,0.55,15.5,70.5,100.94,64.69
2016,6,4,19,0,176.0,22.0,0.5,15.0,33.0,53.11,19.62
2016,6,4,19,15,88.0,11.0,0.45,14.5,16.5,19.53,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,4,45,34.0,4.5,0.65,10.5,5.5,0.0,0.0
2016,6,5,5,0,68.0,9.0,0.6,11.0,11.0,8.85,0.0
2016,6,5,5,15,200.5,22.0,0.55,11.5,42.0,17.06,5.58
2016,6,5,5,30,333.0,35.0,0.5,12.0,73.0,26.83,17.62
2016,6,5,5,45,423.5,44.0,0.45,12.5,117.0,32.22,23.04
2016,6,5,6,0,514.0,53.0,0.4,13.0,161.0,37.28,27.86
2016,6,5,6,15,573.0,60.0,0.4,13.0,210.5,59.65,33.66
2016,6,5,6,30,632.0,67.0,0.4,13.0,260.0,102.98,56.99
2016,6,5,6,45,674.0,72.0,0.4,13.5,312.0,148.89,90.16
2016,6,5,7,0,716.0,77.0,0.4,14.0,364.0,202.29,133.61
2016,6,5,7,15,746.0,81.0,0.4,14.5,416.0,253.28,177.33
2016,6,5,7,30,776.0,85.0,0.4,15.0,468.0,307.3,223.69
2016,6,5,7,45,798.5,88.5,0.45,15.5,518.5,361.02,269.47
2016,6,5,8,0,821.0,92.0,0.5,16.0,569.0,416.5,315.43
2016,6,5,8,15,838.0,95.0,0.5,16.5,616.5,470.54,358.58
2016,6,5,8,30,855.0,98.0,0.5,17.0,664.0,527.71,402.35
2016,6,5,8,45,868.5,100.0,0.55,17.5,708.0,579.7,441.4
2016,6,5,9,0,882.0,102.0,0.6,18.0,752.0,631.51,479.11
2016,6,5,9,15,892.0,104.0,0.6,18.5,790.5,680.62,513.14
2016,6,5,9,30,902.0,106.0,0.6,19.0,829.0,728.77,544.79
2016,6,5,9,45,914.5,104.5,0.65,19.5,863.5,774.24,573.36
2016,6,5,10,0,927.0,103.0,0.7,20.0,898.0,818.45,600.73
2016,6,5,10,15,932.5,104.0,0.75,20.0,925.0,857.9,625.84
2016,6,5,10,30,938.0,105.0,0.8,20.0,952.0,895.19,649.46
2016,6,5,10,45,941.0,106.5,0.85,20.5,972.0,928.43,669.15
2016,6,5,11,0,944.0,108.0,0.9,21.0,992.0,959.03,687.09
2016,6,5,11,15,946.5,108.5,0.95,21.0,1005.0,985.42,703.68
2016,6,5,11,30,949.0,109.0,1.0,21.0,1018.0,1008.89,718.53
2016,6,5,11,45,949.5,109.5,1.05,21.0,1023.5,1027.43,730.42
2016,6,5,12,0,950.0,110.0,1.1,21.0,1029.0,1042.8,740.51
2016,6,5,12,15,949.5,110.0,1.1,21.0,1027.5,1053.47,746.85
2016,6,5,12,30,949.0,110.0,1.1,21.0,1026.0,1060.85,751.33
2016,6,5,12,45,942.5,112.5,1.15,21.0,1015.0,1061.42,752.8
2016,6,5,13,0,936.0,115.0,1.2,21.0,1004.0,1058.65,752.41
2016,6,5,13,15,933.0,114.5,1.2,21.0,987.0,1053.0,749.42
2016,6,5,13,30,930.0,114.0,1.2,21.0,970.0,1044.05,744.54
2016,6,5,13,45,925.5,113.0,1.2,21.0,946.5,1029.86,736.55
2016,6,5,14,0,921.0,112.0,1.2,21.0,923.0,1012.52,726.74
2016,6,5,14,15,914.5,110.5,1.2,21.0,893.0,989.7,713.56
2016,6,5,14,30,908.0,109.0,1.2,21.0,863.0,964.02,698.64
2016,6,5,14,45,899.5,107.0,1.2,21.0,826.5,933.29,680.46
2016,6,5,15,0,891.0,105.0,1.2,21.0,790.0,900.09,660.64
2016,6,5,15,15,879.5,103.0,1.2,20.5,748.5,862.08,638.72
2016,6,5,15,30,868.0,101.0,1.2,20.0,707.0,822.17,615.26
2016,6,5,15,45,853.5,98.0,1.2,20.0,661.5,777.18,586.82
2016,6,5,16,0,839.0,95.0,1.2,20.0,616.0,734.51,559.61
2016,6,5,16,15,820.0,92.0,1.15,19.5,567.0,683.92,526.85
2016,6,5,16,30,801.0,89.0,1.1,19.0,518.0,632.97,492.11
2016,6,5,16,45,775.5,85.0,1.1,19.0,466.5,576.86,451.29
2016,6,5,17,0,750.0,81.0,1.1,19.0,415.0,521.54,409.77
2016,6,5,17,15,715.0,76.5,1.05,18.5,363.0,461.82,363.96
2016,6,5,17,30,680.0,72.0,1.0,18.0,311.0,405.5,319.12
2016,6,5,17,45,632.0,66.0,0.95,17.5,260.0,343.69,268.54
2016,6,5,18,0,584.0,60.0,0.9,17.0,209.0,286.15,219.83
2016,6,5,18,15,510.5,52.0,0.8,16.0,161.5,223.03,166.31
2016,6,5,18,30,437.0,44.0,0.7,15.0,114.0,167.46,118.56
2016,6,5,18,45,323.5,33.0,0.65,14.5,75.0,108.39,69.7
2016,6,5,19,0,210.0,22.0,0.6,14.0,36.0,59.34,23.53
2016,6,5,19,15,105.0,11.0,0.6,13.5,18.0,21.35,0.0
2016,6,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,0.8,10.5,5.5,0.0,0.0
2016,6,6,5,0,68.0,10.0,0.8,11.0,11.0,9.83,0.0
2016,6,6,5,15,199.5,22.0,0.8,11.5,41.5,17.03,5.66
2016,6,6,5,30,331.0,34.0,0.8,12.0,72.0,25.84,16.75
2016,6,6,5,45,420.5,43.0,0.85,12.5,115.5,31.29,22.19
2016,6,6,6,0,510.0,52.0,0.9,13.0,159.0,36.39,27.02
2016,6,6,6,15,567.5,58.5,0.85,13.0,207.5,58.25,32.53
2016,6,6,6,30,625.0,65.0,0.8,13.0,256.0,100.71,55.4
2016,6,6,6,45,665.0,69.5,0.8,13.5,307.0,145.51,87.95
2016,6,6,7,0,705.0,74.0,0.8,14.0,358.0,197.41,130.56
2016,6,6,7,15,734.0,78.0,0.75,14.5,408.5,247.52,173.9
2016,6,6,7,30,763.0,82.0,0.7,15.0,459.0,300.56,219.78
2016,6,6,7,45,785.0,85.5,0.7,15.5,508.5,353.37,265.02
2016,6,6,8,0,807.0,89.0,0.7,16.0,558.0,407.91,310.35
2016,6,6,8,15,823.5,91.5,0.7,16.5,604.5,460.49,352.79
2016,6,6,8,30,840.0,94.0,0.7,17.0,651.0,516.22,395.95
2016,6,6,8,45,853.5,96.0,0.75,17.5,694.0,567.43,434.8
2016,6,6,9,0,867.0,98.0,0.8,18.0,737.0,618.49,472.35
2016,6,6,9,15,876.5,100.0,0.8,18.0,775.0,666.57,507.05
2016,6,6,9,30,886.0,102.0,0.8,18.0,813.0,713.67,539.45
2016,6,6,9,45,893.5,103.5,0.85,18.5,845.5,757.63,567.49
2016,6,6,10,0,901.0,105.0,0.9,19.0,878.0,800.03,594.12
2016,6,6,10,15,906.5,106.0,0.95,19.0,904.5,838.56,619.05
2016,6,6,10,30,912.0,107.0,1.0,19.0,931.0,874.99,642.49
2016,6,6,10,45,916.0,107.5,1.05,19.5,951.0,907.36,661.96
2016,6,6,11,0,920.0,108.0,1.1,20.0,971.0,937.22,679.73
2016,6,6,11,15,922.5,108.5,1.1,20.0,984.0,963.04,695.33
2016,6,6,11,30,925.0,109.0,1.1,20.0,997.0,986.03,709.17
2016,6,6,11,45,925.5,109.5,1.1,20.0,1002.0,1004.17,720.01
2016,6,6,12,0,926.0,110.0,1.1,20.0,1007.0,1019.23,729.04
2016,6,6,12,15,926.0,110.0,1.1,20.0,1005.5,1030.16,735.62
2016,6,6,12,30,926.0,110.0,1.1,20.0,1004.0,1037.89,740.36
2016,6,6,12,45,915.5,115.5,1.15,20.0,992.0,1037.45,741.17
2016,6,6,13,0,905.0,121.0,1.2,20.0,980.0,1033.78,740.17
2016,6,6,13,15,901.5,120.0,1.2,20.0,963.5,1027.3,736.64
2016,6,6,13,30,898.0,119.0,1.2,20.0,947.0,1017.63,731.24
2016,6,6,13,45,893.0,118.0,1.2,20.0,923.5,1003.36,723.09
2016,6,6,14,0,888.0,117.0,1.2,20.0,900.0,986.05,713.15
2016,6,6,14,15,881.0,115.5,1.2,20.0,870.0,963.4,699.89
2016,6,6,14,30,874.0,114.0,1.2,20.0,840.0,938.02,684.93
2016,6,6,14,45,864.5,112.5,1.2,20.0,804.5,907.79,666.82
2016,6,6,15,0,855.0,111.0,1.2,20.0,769.0,875.26,647.15
2016,6,6,15,15,843.0,108.5,1.15,19.5,728.5,837.43,624.31
2016,6,6,15,30,831.0,106.0,1.1,19.0,688.0,801.93,602.85
2016,6,6,15,45,815.5,103.5,1.1,19.0,643.0,757.84,574.75
2016,6,6,16,0,800.0,101.0,1.1,19.0,598.0,712.68,545.58
2016,6,6,16,15,779.5,97.5,1.1,18.5,550.0,662.09,513.03
2016,6,6,16,30,759.0,94.0,1.1,18.0,502.0,611.36,478.19
2016,6,6,16,45,733.5,90.0,1.1,17.5,452.0,557.13,439.22
2016,6,6,17,0,708.0,86.0,1.1,17.0,402.0,504.95,400.39
2016,6,6,17,15,672.5,81.0,1.1,16.5,351.5,446.46,355.32
2016,6,6,17,30,637.0,76.0,1.1,16.0,301.0,390.4,310.52
2016,6,6,17,45,589.0,69.0,1.1,15.5,251.5,329.65,260.51
2016,6,6,18,0,541.0,62.0,1.1,15.0,202.0,273.21,212.43
2016,6,6,18,15,468.0,54.0,1.1,14.5,156.0,212.44,160.26
2016,6,6,18,30,395.0,46.0,1.1,14.0,110.0,159.16,114.04
2016,6,6,18,45,287.5,34.5,1.1,13.5,72.5,102.9,67.23
2016,6,6,19,0,180.0,23.0,1.1,13.0,35.0,55.58,23.36
2016,6,6,19,15,90.0,11.5,1.1,12.5,17.5,20.45,0.0
2016,6,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,0.7,11.5,5.5,0.0,0.0
2016,6,7,5,0,53.0,10.0,0.7,12.0,11.0,9.83,0.0
2016,6,7,5,15,176.5,23.0,0.7,12.0,40.5,17.84,6.27
2016,6,7,5,30,300.0,36.0,0.7,12.0,70.0,27.74,18.4
2016,6,7,5,45,392.0,45.0,0.7,12.5,113.0,33.09,23.79
2016,6,7,6,0,484.0,54.0,0.7,13.0,156.0,38.1,28.56
2016,6,7,6,15,354.5,84.5,0.65,13.0,170.0,73.99,50.33
2016,6,7,6,30,225.0,115.0,0.6,13.0,184.0,113.46,81.91
2016,6,7,6,45,243.5,134.0,0.6,13.5,221.5,146.41,106.98
2016,6,7,7,0,262.0,153.0,0.6,14.0,259.0,181.58,135.11
2016,6,7,7,15,505.5,119.5,0.6,14.5,357.5,225.89,163.82
2016,6,7,7,30,749.0,86.0,0.6,15.0,456.0,299.86,219.39
2016,6,7,7,45,771.5,89.5,0.6,15.5,505.5,352.09,263.82
2016,6,7,8,0,794.0,93.0,0.6,16.0,555.0,406.11,308.55
2016,6,7,8,15,811.5,96.0,0.6,16.5,602.0,458.94,350.97
2016,6,7,8,30,829.0,99.0,0.6,17.0,649.0,512.57,392.46
2016,6,7,8,45,842.0,102.0,0.65,17.5,692.0,566.34,432.97
2016,6,7,9,0,855.0,105.0,0.7,18.0,735.0,617.52,470.4
2016,6,7,9,15,865.5,107.0,0.7,18.0,773.5,665.74,505.04
2016,6,7,9,30,876.0,109.0,0.7,18.0,812.0,713.09,537.75
2016,6,7,9,45,887.5,108.5,0.75,18.5,846.0,757.72,566.15
2016,6,7,10,0,899.0,108.0,0.8,19.0,880.0,801.09,593.34
2016,6,7,10,15,905.0,109.0,0.85,19.0,907.0,839.98,618.41
2016,6,7,10,30,911.0,110.0,0.9,19.0,934.0,876.81,642.03
2016,6,7,10,45,914.5,112.0,0.95,19.5,954.0,910.2,662.08
2016,6,7,11,0,918.0,114.0,1.0,20.0,974.0,941.06,680.42
2016,6,7,11,15,920.5,114.5,1.0,20.0,987.5,966.89,695.91
2016,6,7,11,30,923.0,115.0,1.0,20.0,1001.0,989.89,709.67
2016,6,7,11,45,924.5,115.0,1.05,20.0,1007.0,1008.52,721.71
2016,6,7,12,0,926.0,115.0,1.1,20.0,1013.0,1024.11,732.0
2016,6,7,12,15,926.0,115.0,1.1,20.0,1011.5,1035.1,738.6
2016,6,7,12,30,926.0,115.0,1.1,20.0,1010.0,1042.91,743.38
2016,6,7,12,45,919.5,118.0,1.15,20.0,999.5,1044.0,745.14
2016,6,7,13,0,913.0,121.0,1.2,20.0,989.0,1041.84,745.08
2016,6,7,13,15,910.0,120.5,1.2,19.5,972.5,1036.4,743.58
2016,6,7,13,30,907.0,120.0,1.2,19.0,956.0,1027.73,740.21
2016,6,7,13,45,899.0,121.0,1.2,19.0,932.0,1012.54,731.46
2016,6,7,14,0,891.0,122.0,1.2,19.0,908.0,994.4,721.0
2016,6,7,14,15,884.0,120.5,1.2,18.5,878.0,971.77,709.09
2016,6,7,14,30,877.0,119.0,1.2,18.0,848.0,946.4,695.42
2016,6,7,14,45,865.0,118.5,1.2,18.0,812.0,914.96,676.43
2016,6,7,15,0,853.0,118.0,1.2,18.0,776.0,881.34,655.96
2016,6,7,15,15,841.0,115.5,1.2,17.5,735.0,848.09,636.78
2016,6,7,15,30,829.0,113.0,1.2,17.0,694.0,808.41,612.96
2016,6,7,15,45,811.0,110.5,1.2,17.0,648.5,762.47,583.38
2016,6,7,16,0,793.0,108.0,1.2,17.0,603.0,715.64,552.77
2016,6,7,16,15,772.5,104.5,1.2,16.5,554.5,665.35,520.12
2016,6,7,16,30,752.0,101.0,1.2,16.0,506.0,614.91,484.9
2016,6,7,16,45,722.5,97.5,1.2,16.0,455.0,560.48,444.54
2016,6,7,17,0,693.0,94.0,1.2,16.0,404.0,505.89,402.91
2016,6,7,17,15,655.5,88.5,1.2,15.5,353.0,446.49,356.99
2016,6,7,17,30,618.0,83.0,1.2,15.0,302.0,389.72,311.51
2016,6,7,17,45,564.5,76.5,1.2,14.5,252.0,328.08,260.69
2016,6,7,18,0,511.0,70.0,1.2,14.0,202.0,271.28,212.34
2016,6,7,18,15,435.5,60.5,1.15,13.5,156.0,209.55,159.39
2016,6,7,18,30,360.0,51.0,1.1,13.0,110.0,155.57,112.74
2016,6,7,18,45,251.0,38.0,1.05,13.0,72.5,98.54,65.36
2016,6,7,19,0,142.0,25.0,1.0,13.0,35.0,52.3,23.41
2016,6,7,19,15,71.0,12.5,1.0,12.5,17.5,19.59,0.0
2016,6,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,5.5,1.1,11.0,6.5,0.0,0.0
2016,6,8,5,0,84.0,11.0,1.1,11.0,13.0,10.81,0.0
2016,6,8,5,15,221.0,22.5,1.1,11.0,44.5,17.49,6.13
2016,6,8,5,30,358.0,34.0,1.1,11.0,76.0,25.82,16.81
2016,6,8,5,45,446.5,42.5,1.15,11.5,120.0,30.82,21.86
2016,6,8,6,0,535.0,51.0,1.2,12.0,164.0,35.51,26.35
2016,6,8,6,15,381.5,83.5,1.2,12.0,175.0,73.97,49.96
2016,6,8,6,30,228.0,116.0,1.2,12.0,186.0,114.45,83.05
2016,6,8,6,45,244.5,134.5,1.2,12.5,222.0,146.9,108.01
2016,6,8,7,0,261.0,153.0,1.2,13.0,258.0,181.33,135.91
2016,6,8,7,15,522.5,116.5,1.2,13.0,362.5,226.76,165.63
2016,6,8,7,30,784.0,80.0,1.2,13.0,467.0,304.73,225.37
2016,6,8,7,45,804.5,83.0,1.25,13.5,516.5,357.61,271.62
2016,6,8,8,0,825.0,86.0,1.3,14.0,566.0,412.04,318.07
2016,6,8,8,15,841.5,88.5,1.3,14.0,613.0,468.3,364.95
2016,6,8,8,30,858.0,91.0,1.3,14.0,660.0,522.11,408.61
2016,6,8,8,45,869.5,93.5,1.3,14.5,703.0,573.51,448.33
2016,6,8,9,0,881.0,96.0,1.3,15.0,746.0,624.55,486.42
2016,6,8,9,15,891.0,98.0,1.3,15.0,784.5,673.56,522.77
2016,6,8,9,30,901.0,100.0,1.3,15.0,823.0,721.62,556.67
2016,6,8,9,45,897.5,108.0,1.3,15.5,853.0,764.3,583.92
2016,6,8,10,0,894.0,116.0,1.3,16.0,883.0,804.57,609.11
2016,6,8,10,15,900.0,117.0,1.35,16.0,910.0,843.32,634.74
2016,6,8,10,30,906.0,118.0,1.4,16.0,937.0,880.04,658.85
2016,6,8,10,45,906.5,121.0,1.45,16.0,956.0,911.67,679.48
2016,6,8,11,0,907.0,124.0,1.5,16.0,975.0,940.64,698.37
2016,6,8,11,15,909.5,124.5,1.55,16.0,988.0,966.26,715.09
2016,6,8,11,30,912.0,125.0,1.6,16.0,1001.0,989.11,730.05
2016,6,8,11,45,911.0,127.0,1.65,16.0,1006.0,1007.18,742.0
2016,6,8,12,0,910.0,129.0,1.7,16.0,1011.0,1022.2,752.11
2016,6,8,12,15,910.0,128.5,1.7,16.0,1009.5,1032.65,758.66
2016,6,8,12,30,910.0,128.0,1.7,16.0,1008.0,1039.96,763.33
2016,6,8,12,45,720.5,254.5,1.75,16.5,947.0,993.05,732.47
2016,6,8,13,0,531.0,381.0,1.8,17.0,886.0,933.16,687.46
2016,6,8,13,15,694.0,267.0,1.8,16.5,914.5,981.04,727.34
2016,6,8,13,30,857.0,153.0,1.8,16.0,943.0,1011.93,748.89
2016,6,8,13,45,671.5,251.5,1.85,16.0,861.5,934.38,698.76
2016,6,8,14,0,486.0,350.0,1.9,16.0,780.0,846.66,635.61
2016,6,8,14,15,661.5,246.0,1.85,16.0,809.5,900.69,679.45
2016,6,8,14,30,837.0,142.0,1.8,16.0,839.0,939.0,705.21
2016,6,8,14,45,830.0,138.0,1.8,16.0,804.0,909.27,685.99
2016,6,8,15,0,823.0,134.0,1.8,16.0,769.0,877.18,665.85
2016,6,8,15,15,711.5,169.5,1.8,15.5,697.5,798.74,614.63
2016,6,8,15,30,600.0,205.0,1.8,15.0,626.0,721.62,561.48
2016,6,8,15,45,563.0,199.5,1.8,15.0,574.0,662.72,520.13
2016,6,8,16,0,526.0,194.0,1.8,15.0,522.0,607.94,480.66
2016,6,8,16,15,628.0,152.0,1.75,14.5,513.0,616.93,490.99
2016,6,8,16,30,730.0,110.0,1.7,14.0,504.0,612.29,490.13
2016,6,8,16,45,530.5,138.0,1.7,14.0,409.5,483.09,389.69
2016,6,8,17,0,331.0,166.0,1.7,14.0,315.0,368.48,298.6
2016,6,8,17,15,304.5,151.0,1.65,13.5,275.0,322.79,262.68
2016,6,8,17,30,278.0,136.0,1.6,13.0,235.0,279.27,227.22
2016,6,8,17,45,261.5,116.0,1.6,13.0,197.5,236.81,191.45
2016,6,8,18,0,245.0,96.0,1.6,13.0,160.0,195.76,155.98
2016,6,8,18,15,210.0,77.5,1.55,12.5,124.0,152.05,118.15
2016,6,8,18,30,175.0,59.0,1.5,12.0,88.0,111.92,83.13
2016,6,8,18,45,121.0,41.5,1.45,12.0,58.5,72.6,49.59
2016,6,8,19,0,67.0,24.0,1.4,12.0,29.0,37.66,17.14
2016,6,8,19,15,33.5,12.0,1.3,12.0,14.5,15.28,0.0
2016,6,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.5,1.45,11.0,6.0,0.0,0.0
2016,6,9,5,0,44.0,11.0,1.5,11.0,12.0,10.81,0.0
2016,6,9,5,15,163.0,25.0,1.5,11.0,42.0,19.5,7.52
2016,6,9,5,30,282.0,39.0,1.5,11.0,72.0,29.89,20.33
2016,6,9,5,45,375.0,49.0,1.55,11.5,115.0,36.81,27.17
2016,6,9,6,0,468.0,59.0,1.6,12.0,158.0,42.56,32.64
2016,6,9,6,15,234.0,72.5,1.55,12.0,122.0,60.76,41.77
2016,6,9,6,30,0.0,86.0,1.5,12.0,86.0,81.21,64.1
2016,6,9,6,45,0.0,103.0,1.5,12.5,103.0,97.21,77.35
2016,6,9,7,0,0.0,120.0,1.5,13.0,120.0,113.31,90.43
2016,6,9,7,15,15.0,153.0,1.45,13.0,160.5,147.36,117.79
2016,6,9,7,30,30.0,186.0,1.4,13.0,201.0,179.82,143.56
2016,6,9,7,45,18.0,182.5,1.4,13.5,192.0,178.84,142.35
2016,6,9,8,0,6.0,179.0,1.4,14.0,183.0,172.67,136.86
2016,6,9,8,15,18.5,217.5,1.3,14.0,230.0,214.85,170.15
2016,6,9,8,30,31.0,256.0,1.2,14.0,277.0,255.61,201.67
2016,6,9,8,45,443.5,182.5,1.2,14.5,508.5,415.29,328.73
2016,6,9,9,0,856.0,109.0,1.2,15.0,740.0,621.25,484.43
2016,6,9,9,15,867.0,111.0,1.2,15.0,779.0,669.85,518.75
2016,6,9,9,30,878.0,113.0,1.2,15.0,818.0,717.64,552.89
2016,6,9,9,45,889.0,113.0,1.2,15.5,852.0,762.49,581.59
2016,6,9,10,0,900.0,113.0,1.2,16.0,886.0,806.05,608.92
2016,6,9,10,15,906.0,114.0,1.2,16.0,913.0,845.02,633.89
2016,6,9,10,30,912.0,115.0,1.2,16.0,940.0,881.93,657.31
2016,6,9,10,45,919.0,114.0,1.2,16.5,961.0,915.56,677.11
2016,6,9,11,0,926.0,113.0,1.2,17.0,982.0,946.83,695.2
2016,6,9,11,15,928.5,113.5,1.2,17.0,995.0,972.89,711.14
2016,6,9,11,30,931.0,114.0,1.2,17.0,1008.0,996.12,725.3
2016,6,9,11,45,934.0,113.0,1.3,17.5,1014.0,1015.4,737.4
2016,6,9,12,0,937.0,112.0,1.4,18.0,1020.0,1031.65,747.64
2016,6,9,12,15,936.5,112.0,1.45,18.0,1018.0,1042.33,755.02
2016,6,9,12,30,936.0,112.0,1.5,18.0,1016.0,1049.77,760.52
2016,6,9,12,45,936.0,110.0,1.55,18.0,1007.5,1052.41,763.14
2016,6,9,13,0,936.0,108.0,1.6,18.0,999.0,1051.7,763.81
2016,6,9,13,15,932.5,107.5,1.65,17.5,982.0,1045.68,762.69
2016,6,9,13,30,929.0,107.0,1.7,17.0,965.0,1036.38,759.59
2016,6,9,13,45,924.0,106.5,1.75,17.0,941.5,1022.38,752.13
2016,6,9,14,0,919.0,106.0,1.8,17.0,918.0,1005.25,742.72
2016,6,9,14,15,912.5,104.5,1.8,16.5,888.0,982.63,730.45
2016,6,9,14,30,906.0,103.0,1.8,16.0,858.0,957.15,716.31
2016,6,9,14,45,896.5,101.5,1.85,16.0,822.0,926.25,697.76
2016,6,9,15,0,887.0,100.0,1.9,16.0,786.0,892.95,677.46
2016,6,9,15,15,876.0,98.0,1.9,15.5,745.0,855.63,654.9
2016,6,9,15,30,865.0,96.0,1.9,15.0,704.0,816.41,630.72
2016,6,9,15,45,849.5,94.0,1.95,15.0,658.5,771.96,601.77
2016,6,9,16,0,834.0,92.0,2.0,15.0,613.0,729.86,574.06
2016,6,9,16,15,815.0,89.5,2.0,14.5,565.0,680.16,540.93
2016,6,9,16,30,796.0,87.0,2.0,14.0,517.0,630.11,505.93
2016,6,9,16,45,769.5,83.5,2.0,14.0,466.0,574.24,463.5
2016,6,9,17,0,743.0,80.0,2.0,14.0,415.0,519.25,420.53
2016,6,9,17,15,709.0,76.0,1.95,13.5,364.0,460.96,374.17
2016,6,9,17,30,675.0,72.0,1.9,13.0,313.0,405.91,328.81
2016,6,9,17,45,625.0,66.5,1.9,13.0,262.5,343.98,276.13
2016,6,9,18,0,575.0,61.0,1.9,13.0,212.0,286.5,225.77
2016,6,9,18,15,504.5,53.5,1.8,12.5,165.0,225.09,171.98
2016,6,9,18,30,434.0,46.0,1.7,12.0,118.0,170.86,123.98
2016,6,9,18,45,323.0,35.5,1.65,12.0,79.0,112.45,74.57
2016,6,9,19,0,212.0,25.0,1.6,12.0,40.0,64.46,30.7
2016,6,9,19,15,106.0,12.5,1.55,11.5,20.0,23.44,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,48.0,5.5,1.1,10.5,6.5,0.0,0.0
2016,6,10,5,0,96.0,11.0,1.1,11.0,13.0,10.81,0.0
2016,6,10,5,15,233.0,22.0,1.15,11.0,44.5,16.99,5.86
2016,6,10,5,30,370.0,33.0,1.2,11.0,76.0,24.86,15.98
2016,6,10,5,45,456.5,41.0,1.3,11.5,119.5,29.47,20.66
2016,6,10,6,0,543.0,49.0,1.4,12.0,163.0,33.8,24.81
2016,6,10,6,15,598.5,54.5,1.4,12.5,212.0,55.62,29.8
2016,6,10,6,30,654.0,60.0,1.4,13.0,261.0,101.48,55.0
2016,6,10,6,45,692.0,64.5,1.45,13.5,312.0,147.16,88.32
2016,6,10,7,0,730.0,69.0,1.5,14.0,363.0,197.1,129.71
2016,6,10,7,15,757.5,72.5,1.5,14.0,413.5,247.64,174.37
2016,6,10,7,30,785.0,76.0,1.5,14.0,464.0,300.91,221.82
2016,6,10,7,45,805.0,79.5,1.5,14.5,513.0,354.06,268.4
2016,6,10,8,0,825.0,83.0,1.5,15.0,562.0,411.8,317.27
2016,6,10,8,15,841.0,85.5,1.5,15.0,609.0,464.72,361.7
2016,6,10,8,30,857.0,88.0,1.5,15.0,656.0,518.2,405.24
2016,6,10,8,45,868.0,90.5,1.5,15.5,698.5,569.23,444.81
2016,6,10,9,0,879.0,93.0,1.5,16.0,741.0,619.87,482.75
2016,6,10,9,15,888.5,95.0,1.5,16.0,779.5,668.45,518.93
2016,6,10,9,30,898.0,97.0,1.5,16.0,818.0,716.04,552.59
2016,6,10,9,45,908.0,96.5,1.5,16.5,851.5,760.41,581.17
2016,6,10,10,0,918.0,96.0,1.5,17.0,885.0,803.36,608.32
2016,6,10,10,15,924.0,97.0,1.55,17.0,912.0,842.91,634.49
2016,6,10,10,30,930.0,98.0,1.6,17.0,939.0,880.36,659.11
2016,6,10,10,45,933.5,99.0,1.65,17.5,959.5,913.36,679.38
2016,6,10,11,0,937.0,100.0,1.7,18.0,980.0,943.78,697.85
2016,6,10,11,15,940.0,100.5,1.7,18.0,993.5,970.54,714.55
2016,6,10,11,30,943.0,101.0,1.7,18.0,1007.0,994.45,729.39
2016,6,10,11,45,944.0,101.5,1.75,18.0,1013.0,1013.46,741.84
2016,6,10,12,0,945.0,102.0,1.8,18.0,1019.0,1029.37,752.42
2016,6,10,12,15,945.5,102.0,1.85,18.0,1018.5,1041.1,760.45
2016,6,10,12,30,946.0,102.0,1.9,18.0,1018.0,1049.58,766.55
2016,6,10,12,45,930.5,112.0,1.95,18.0,1005.0,1048.92,766.94
2016,6,10,13,0,915.0,122.0,2.0,18.0,992.0,1044.98,765.44
2016,6,10,13,15,912.5,121.0,2.0,18.0,976.5,1039.66,762.51
2016,6,10,13,30,910.0,120.0,2.0,18.0,961.0,1031.1,757.62
2016,6,10,13,45,906.0,119.0,2.0,18.0,938.5,1017.88,749.85
2016,6,10,14,0,902.0,118.0,2.0,18.0,916.0,1001.56,740.19
2016,6,10,14,15,895.5,116.5,2.0,17.5,886.5,979.35,728.12
2016,6,10,14,30,889.0,115.0,2.0,17.0,857.0,954.33,714.2
2016,6,10,14,45,880.5,113.5,2.05,17.0,821.5,924.84,696.47
2016,6,10,15,0,872.0,112.0,2.1,17.0,786.0,892.95,676.99
2016,6,10,15,15,860.5,109.5,2.1,16.5,745.0,855.21,654.08
2016,6,10,15,30,849.0,107.0,2.1,16.0,704.0,815.63,629.6
2016,6,10,15,45,833.5,104.5,2.1,16.0,659.0,775.15,602.99
2016,6,10,16,0,818.0,102.0,2.1,16.0,614.0,729.45,572.28
2016,6,10,16,15,798.0,99.0,2.05,15.5,565.5,679.15,538.47
2016,6,10,16,30,778.0,96.0,2.0,15.0,517.0,628.6,502.51
2016,6,10,16,45,750.5,92.0,2.0,15.0,466.0,572.35,460.01
2016,6,10,17,0,723.0,88.0,2.0,15.0,415.0,518.31,417.97
2016,6,10,17,15,687.0,83.5,1.95,14.5,363.5,459.38,371.38
2016,6,10,17,30,651.0,79.0,1.9,14.0,312.0,402.87,325.2
2016,6,10,17,45,598.5,73.0,1.9,13.5,261.5,340.47,273.02
2016,6,10,18,0,546.0,67.0,1.9,13.0,211.0,282.78,223.23
2016,6,10,18,15,473.0,58.5,1.8,12.5,164.0,220.9,169.34
2016,6,10,18,30,400.0,50.0,1.7,12.0,117.0,166.46,121.52
2016,6,10,18,45,289.5,38.5,1.65,12.0,78.5,108.76,72.96
2016,6,10,19,0,179.0,27.0,1.6,12.0,40.0,61.32,30.38
2016,6,10,19,15,89.5,13.5,1.55,11.5,20.0,22.79,0.0
2016,6,10,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,15.0,5.0,0.9,9.5,5.5,0.0,0.0
2016,6,11,5,0,30.0,10.0,0.9,10.0,11.0,9.83,0.0
2016,6,11,5,15,145.0,25.5,0.8,10.5,41.0,19.91,7.88
2016,6,11,5,30,260.0,41.0,0.7,11.0,71.0,31.54,21.79
2016,6,11,5,45,358.0,51.0,0.65,11.5,114.5,38.74,28.92
2016,6,11,6,0,456.0,61.0,0.6,12.0,158.0,44.4,34.33
2016,6,11,6,15,518.5,69.0,0.55,12.5,207.0,65.52,39.98
2016,6,11,6,30,581.0,77.0,0.5,13.0,256.0,106.87,62.37
2016,6,11,6,45,630.5,82.0,0.45,13.5,308.0,150.84,93.68
2016,6,11,7,0,680.0,87.0,0.4,14.0,360.0,200.33,133.35
2016,6,11,7,15,712.0,91.5,0.35,14.5,411.5,250.42,175.9
2016,6,11,7,30,744.0,96.0,0.3,15.0,463.0,303.77,221.16
2016,6,11,7,45,770.0,99.0,0.25,16.0,514.0,359.23,266.82
2016,6,11,8,0,796.0,102.0,0.2,17.0,565.0,414.08,310.48
2016,6,11,8,15,814.0,105.0,0.2,17.5,612.5,467.21,352.26
2016,6,11,8,30,832.0,108.0,0.2,18.0,660.0,521.2,393.16
2016,6,11,8,45,847.0,110.0,0.2,18.5,703.5,573.21,431.16
2016,6,11,9,0,862.0,112.0,0.2,19.0,747.0,626.93,468.94
2016,6,11,9,15,872.5,114.0,0.3,19.5,786.0,675.5,503.24
2016,6,11,9,30,883.0,116.0,0.4,20.0,825.0,723.2,536.09
2016,6,11,9,45,890.0,118.0,0.5,20.5,858.0,767.24,564.27
2016,6,11,10,0,897.0,120.0,0.6,21.0,891.0,809.7,591.17
2016,6,11,10,15,902.5,121.5,0.65,21.0,918.0,848.7,615.91
2016,6,11,10,30,908.0,123.0,0.7,21.0,945.0,885.62,639.2
2016,6,11,10,45,911.5,124.5,0.75,21.5,964.5,918.57,658.63
2016,6,11,11,0,915.0,126.0,0.8,22.0,984.0,949.01,676.4
2016,6,11,11,15,917.5,126.5,0.85,22.0,997.0,974.92,692.64
2016,6,11,11,30,920.0,127.0,0.9,22.0,1010.0,998.03,707.22
2016,6,11,11,45,919.5,128.0,1.0,22.5,1015.5,1015.85,718.25
2016,6,11,12,0,919.0,129.0,1.1,23.0,1021.0,1030.61,727.49
2016,6,11,12,15,918.5,129.0,1.1,23.0,1018.5,1041.27,733.8
2016,6,11,12,30,918.0,129.0,1.1,23.0,1016.0,1048.77,738.33
2016,6,11,12,45,920.5,125.0,1.1,23.0,1008.0,1052.04,740.42
2016,6,11,13,0,923.0,121.0,1.1,23.0,1000.0,1052.01,740.68
2016,6,11,13,15,919.0,120.5,1.15,22.5,983.0,1045.71,739.67
2016,6,11,13,30,915.0,120.0,1.2,22.0,966.0,1036.19,736.82
2016,6,11,13,45,905.5,121.5,1.25,22.0,941.0,1020.14,728.58
2016,6,11,14,0,896.0,123.0,1.3,22.0,916.0,1001.17,718.58
2016,6,11,14,15,710.5,214.5,1.35,21.5,830.5,915.22,667.05
2016,6,11,14,30,525.0,306.0,1.4,21.0,745.0,821.62,605.04
2016,6,11,14,45,471.5,307.0,1.45,21.0,688.5,762.36,566.54
2016,6,11,15,0,418.0,308.0,1.5,21.0,632.0,704.08,527.43
2016,6,11,15,15,398.0,298.0,1.45,20.5,593.5,657.47,496.91
2016,6,11,15,30,378.0,288.0,1.4,20.0,555.0,618.09,470.66
2016,6,11,15,45,584.0,199.5,1.4,19.5,581.0,682.99,523.92
2016,6,11,16,0,790.0,111.0,1.4,19.0,607.0,718.82,553.56
2016,6,11,16,15,769.5,107.5,1.35,18.5,558.5,668.75,519.84
2016,6,11,16,30,749.0,104.0,1.3,18.0,510.0,618.53,484.56
2016,6,11,16,45,720.5,100.0,1.3,18.0,459.5,564.42,444.73
2016,6,11,17,0,692.0,96.0,1.3,18.0,409.0,509.97,403.53
2016,6,11,17,15,655.5,90.5,1.25,17.5,358.0,451.11,358.17
2016,6,11,17,30,619.0,85.0,1.2,17.0,307.0,394.78,313.27
2016,6,11,17,45,569.5,77.5,1.15,16.5,257.5,333.58,263.18
2016,6,11,18,0,520.0,70.0,1.1,16.0,208.0,276.83,215.24
2016,6,11,18,15,449.5,61.0,1.05,15.5,162.0,216.49,163.81
2016,6,11,18,30,379.0,52.0,1.0,15.0,116.0,163.33,118.0
2016,6,11,18,45,277.5,39.0,0.95,14.5,78.0,106.3,70.72
2016,6,11,19,0,176.0,26.0,0.9,14.0,40.0,60.04,29.89
2016,6,11,19,15,88.0,13.0,0.9,13.5,20.0,22.23,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,0.9,11.0,11.0,9.83,0.0
2016,6,12,5,15,130.5,26.0,0.95,11.5,40.5,20.32,8.09
2016,6,12,5,30,237.0,42.0,1.0,12.0,70.0,32.36,22.39
2016,6,12,5,45,333.0,53.0,1.05,12.5,112.5,39.77,29.68
2016,6,12,6,0,429.0,64.0,1.1,13.0,155.0,47.21,36.66
2016,6,12,6,15,492.0,72.5,1.1,13.0,203.5,67.73,42.38
2016,6,12,6,30,555.0,81.0,1.1,13.0,252.0,108.06,64.5
2016,6,12,6,45,609.0,85.5,1.1,13.5,304.0,150.73,94.8
