Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,0,663.0,90.0,1.1,14.0,356.0,199.43,133.98
2016,6,12,7,15,529.0,132.0,1.1,14.0,362.5,241.5,176.32
2016,6,12,7,30,395.0,174.0,1.1,14.0,369.0,268.51,204.66
2016,6,12,7,45,590.5,138.5,1.1,14.5,464.5,328.75,251.07
2016,6,12,8,0,786.0,103.0,1.1,15.0,560.0,410.58,315.31
2016,6,12,8,15,804.0,106.0,1.05,15.5,607.0,463.19,357.75
2016,6,12,8,30,822.0,109.0,1.0,16.0,654.0,516.67,399.47
2016,6,12,8,45,839.0,110.5,1.0,16.5,698.5,568.83,439.05
2016,6,12,9,0,856.0,112.0,1.0,17.0,743.0,622.92,478.61
2016,6,12,9,15,866.5,114.0,1.0,17.0,781.5,671.22,513.76
2016,6,12,9,30,877.0,116.0,1.0,17.0,820.0,718.66,547.31
2016,6,12,9,45,893.5,112.5,1.05,17.5,855.5,764.23,576.66
2016,6,12,10,0,910.0,109.0,1.1,18.0,891.0,808.91,605.0
2016,6,12,10,15,915.5,110.5,1.1,18.0,918.0,848.34,629.95
2016,6,12,10,30,921.0,112.0,1.1,18.0,945.0,885.67,653.32
2016,6,12,10,45,926.0,112.0,1.15,18.5,965.5,918.84,673.35
2016,6,12,11,0,931.0,112.0,1.2,19.0,986.0,949.55,691.69
2016,6,12,11,15,933.5,112.5,1.2,19.0,999.0,975.82,707.62
2016,6,12,11,30,936.0,113.0,1.2,19.0,1012.0,999.23,721.77
2016,6,12,11,45,937.0,113.0,1.3,19.5,1017.5,1017.76,733.27
2016,6,12,12,0,938.0,113.0,1.4,20.0,1023.0,1033.21,742.92
2016,6,12,12,15,937.5,113.0,1.4,20.0,1021.5,1044.02,749.48
2016,6,12,12,30,937.0,113.0,1.4,20.0,1020.0,1051.61,754.17
2016,6,12,12,45,930.0,116.0,1.45,20.0,1009.0,1052.44,755.67
2016,6,12,13,0,923.0,119.0,1.5,20.0,998.0,1050.0,755.3
2016,6,12,13,15,919.5,118.0,1.5,20.0,981.5,1043.73,751.84
2016,6,12,13,30,916.0,117.0,1.5,20.0,965.0,1034.21,746.49
2016,6,12,13,45,911.0,116.0,1.5,20.0,941.5,1020.02,738.33
2016,6,12,14,0,906.0,115.0,1.5,20.0,918.0,1002.74,728.33
2016,6,12,14,15,899.0,113.5,1.5,19.5,888.0,980.06,716.3
2016,6,12,14,30,892.0,112.0,1.5,19.0,858.0,954.58,702.48
2016,6,12,14,45,883.0,110.0,1.5,19.0,822.0,924.11,684.02
2016,6,12,15,0,874.0,108.0,1.5,19.0,786.0,891.25,663.93
2016,6,12,15,15,862.0,106.0,1.45,18.5,745.0,853.63,641.1
2016,6,12,15,30,850.0,104.0,1.4,18.0,704.0,814.19,616.83
2016,6,12,15,45,834.5,101.5,1.35,18.0,658.5,773.69,590.42
2016,6,12,16,0,819.0,99.0,1.3,18.0,613.0,728.02,560.12
2016,6,12,16,15,799.5,96.0,1.25,17.5,565.0,678.09,527.43
2016,6,12,16,30,780.0,93.0,1.2,17.0,517.0,627.87,492.81
2016,6,12,16,45,753.5,89.5,1.2,17.0,466.0,572.73,452.3
2016,6,12,17,0,727.0,86.0,1.2,17.0,415.0,518.48,411.23
2016,6,12,17,15,692.0,81.0,1.15,16.5,364.0,460.48,366.4
2016,6,12,17,30,657.0,76.0,1.1,16.0,313.0,403.66,321.0
2016,6,12,17,45,607.0,70.0,1.05,16.0,262.5,342.0,269.84
2016,6,12,18,0,557.0,64.0,1.0,16.0,212.0,284.78,220.96
2016,6,12,18,15,487.5,56.0,0.9,15.5,165.5,223.9,168.87
2016,6,12,18,30,418.0,48.0,0.8,15.0,119.0,170.09,122.27
2016,6,12,18,45,310.0,37.0,0.75,14.5,80.0,112.29,74.39
2016,6,12,19,0,202.0,26.0,0.7,14.0,41.0,64.52,32.56
2016,6,12,19,15,101.0,13.0,0.7,13.5,20.5,23.73,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.0,0.95,10.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,10.0,1.0,11.0,12.0,9.83,0.0
2016,6,13,5,15,170.5,24.0,1.0,11.0,41.5,18.66,6.96
2016,6,13,5,30,289.0,38.0,1.0,11.0,71.0,29.7,20.18
2016,6,13,5,45,383.0,47.0,1.0,11.5,114.0,34.94,25.52
2016,6,13,6,0,477.0,56.0,1.0,12.0,157.0,39.88,30.26
2016,6,13,6,15,238.5,69.5,0.9,12.0,120.0,58.21,39.66
2016,6,13,6,30,0.0,83.0,0.8,12.0,83.0,78.6,61.87
2016,6,13,6,45,0.0,100.0,0.7,12.5,100.0,94.56,75.06
2016,6,13,7,0,0.0,117.0,0.6,13.0,117.0,110.63,88.04
2016,6,13,7,15,6.5,143.0,0.6,13.5,146.5,136.39,108.52
2016,6,13,7,30,13.0,169.0,0.6,14.0,176.0,163.03,129.35
2016,6,13,7,45,147.0,206.0,0.6,14.5,291.0,238.73,186.86
2016,6,13,8,0,281.0,243.0,0.6,15.0,406.0,331.91,257.54
2016,6,13,8,15,562.5,169.0,0.65,15.0,530.0,408.25,316.05
2016,6,13,8,30,844.0,95.0,0.7,15.0,654.0,516.87,399.7
2016,6,13,8,45,859.5,96.0,0.8,15.5,698.0,568.41,439.03
2016,6,13,9,0,875.0,97.0,0.9,16.0,742.0,619.99,477.82
2016,6,13,9,15,885.5,99.0,0.95,16.0,781.0,669.06,514.18
2016,6,13,9,30,896.0,101.0,1.0,16.0,820.0,717.25,548.41
2016,6,13,9,45,908.0,100.0,1.1,16.5,854.5,762.58,578.33
2016,6,13,10,0,920.0,99.0,1.2,17.0,889.0,806.66,607.07
2016,6,13,10,15,926.0,100.0,1.2,17.0,916.5,846.35,632.42
2016,6,13,10,30,932.0,101.0,1.2,17.0,944.0,883.95,656.17
2016,6,13,10,45,937.0,101.5,1.3,17.0,965.0,917.92,678.87
2016,6,13,11,0,942.0,102.0,1.4,17.0,986.0,949.39,699.95
2016,6,13,11,15,945.0,103.0,1.45,16.5,1000.5,976.86,719.03
2016,6,13,11,30,948.0,104.0,1.5,16.0,1015.0,1001.48,736.39
2016,6,13,11,45,949.0,104.5,1.55,16.0,1021.0,1020.71,749.01
2016,6,13,12,0,950.0,105.0,1.6,16.0,1027.0,1036.82,759.77
2016,6,13,12,15,950.0,105.5,1.65,16.0,1026.0,1048.76,767.99
2016,6,13,12,30,950.0,106.0,1.7,16.0,1025.0,1057.44,774.27
2016,6,13,12,45,943.0,109.0,1.8,16.0,1014.5,1058.34,776.49
2016,6,13,13,0,936.0,112.0,1.9,16.0,1004.0,1055.91,776.73
2016,6,13,13,15,932.5,111.5,1.9,15.5,987.5,1050.12,774.92
2016,6,13,13,30,929.0,111.0,1.9,15.0,971.0,1041.03,771.12
2016,6,13,13,45,925.5,109.0,1.9,15.0,948.0,1027.16,762.89
2016,6,13,14,0,922.0,107.0,1.9,15.0,925.0,1010.1,752.7
2016,6,13,14,15,915.5,105.5,1.9,15.0,894.5,987.63,739.02
2016,6,13,14,30,909.0,104.0,1.9,15.0,864.0,962.29,723.51
2016,6,13,14,45,899.5,103.0,1.9,15.0,828.0,932.03,704.68
2016,6,13,15,0,890.0,102.0,1.9,15.0,792.0,899.37,684.18
2016,6,13,15,15,878.0,100.0,1.9,14.5,751.0,861.29,661.05
2016,6,13,15,30,866.0,98.0,1.9,14.0,710.0,821.35,636.33
2016,6,13,15,45,848.0,97.0,1.95,14.0,663.5,776.13,606.78
2016,6,13,16,0,830.0,96.0,2.0,14.0,617.0,733.5,578.63
2016,6,13,16,15,811.0,92.5,2.0,13.5,569.0,682.97,544.81
2016,6,13,16,30,792.0,89.0,2.0,13.0,521.0,632.08,509.16
2016,6,13,16,45,770.0,84.5,2.0,13.0,471.0,578.15,468.18
2016,6,13,17,0,748.0,80.0,2.0,13.0,421.0,524.68,426.36
2016,6,13,17,15,715.0,76.0,1.95,12.5,369.5,466.69,380.18
2016,6,13,17,30,682.0,72.0,1.9,12.0,318.0,411.78,334.88
2016,6,13,17,45,639.0,66.0,1.9,12.0,268.5,351.83,283.67
2016,6,13,18,0,596.0,60.0,1.9,12.0,219.0,295.6,234.11
2016,6,13,18,15,527.5,53.0,1.85,11.5,171.5,234.05,179.98
2016,6,13,18,30,459.0,46.0,1.8,11.0,124.0,179.44,131.31
2016,6,13,18,45,345.0,36.0,1.75,11.0,84.0,119.12,80.02
2016,6,13,19,0,231.0,26.0,1.7,11.0,44.0,70.17,36.46
2016,6,13,19,15,115.5,13.0,1.65,11.0,22.0,25.42,0.0
2016,6,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,1.3,10.0,6.0,0.0,0.0
2016,6,14,5,0,42.0,11.0,1.3,10.0,12.0,10.81,0.0
2016,6,14,5,15,164.5,24.5,1.35,10.0,41.5,19.08,7.23
2016,6,14,5,30,287.0,38.0,1.4,10.0,71.0,29.72,20.26
2016,6,14,5,45,386.0,47.0,1.45,10.5,114.5,34.96,25.63
2016,6,14,6,0,485.0,56.0,1.5,11.0,158.0,39.91,30.39
2016,6,14,6,15,544.5,62.5,1.5,11.5,206.5,59.94,35.16
2016,6,14,6,30,604.0,69.0,1.5,12.0,255.0,101.05,57.02
2016,6,14,6,45,455.0,107.5,1.5,12.5,262.0,148.64,100.32
2016,6,14,7,0,306.0,146.0,1.5,13.0,269.0,183.4,135.9
2016,6,14,7,15,534.0,115.0,1.5,13.0,364.5,226.88,165.43
2016,6,14,7,30,762.0,84.0,1.5,13.0,460.0,299.85,222.22
2016,6,14,7,45,787.5,86.0,1.5,13.5,510.0,352.29,268.06
2016,6,14,8,0,813.0,88.0,1.5,14.0,560.0,406.84,314.56
2016,6,14,8,15,829.5,91.0,1.5,14.0,607.0,460.06,359.4
2016,6,14,8,30,846.0,94.0,1.5,14.0,654.0,516.51,405.26
2016,6,14,8,45,861.0,95.0,1.5,14.5,697.5,567.86,445.22
2016,6,14,9,0,876.0,96.0,1.5,15.0,741.0,619.2,483.87
2016,6,14,9,15,885.5,98.0,1.5,15.0,779.5,667.67,520.13
2016,6,14,9,30,895.0,100.0,1.5,15.0,818.0,715.18,554.07
2016,6,14,9,45,906.0,99.5,1.55,15.5,852.0,760.21,583.72
2016,6,14,10,0,917.0,99.0,1.6,16.0,886.0,803.94,612.06
2016,6,14,10,15,922.5,100.0,1.6,16.0,913.0,843.14,637.59
2016,6,14,10,30,928.0,101.0,1.6,16.0,940.0,880.22,661.49
2016,6,14,10,45,932.5,101.5,1.65,16.0,960.5,913.66,683.41
2016,6,14,11,0,937.0,102.0,1.7,16.0,981.0,944.59,703.64
2016,6,14,11,15,939.5,102.5,1.7,16.0,994.5,971.02,720.23
2016,6,14,11,30,942.0,103.0,1.7,16.0,1008.0,994.58,734.96
2016,6,14,11,45,942.5,103.5,1.75,16.0,1014.0,1013.25,747.28
2016,6,14,12,0,943.0,104.0,1.8,16.0,1020.0,1028.82,757.72
2016,6,14,12,15,943.0,104.0,1.85,16.0,1018.5,1040.21,765.59
2016,6,14,12,30,943.0,104.0,1.9,16.0,1017.0,1048.36,771.52
2016,6,14,12,45,941.5,103.5,1.95,16.0,1008.0,1051.21,774.18
2016,6,14,13,0,940.0,103.0,2.0,16.0,999.0,1050.73,774.86
2016,6,14,13,15,937.0,102.5,2.05,16.0,982.5,1045.4,772.54
2016,6,14,13,30,934.0,102.0,2.1,16.0,966.0,1036.78,768.21
2016,6,14,13,45,929.0,101.0,2.15,16.0,943.0,1022.41,760.23
2016,6,14,14,0,924.0,100.0,2.2,16.0,920.0,1004.9,750.28
2016,6,14,14,15,918.0,99.0,2.2,15.5,890.5,983.4,738.52
2016,6,14,14,30,912.0,98.0,2.2,15.0,861.0,959.02,724.84
2016,6,14,14,45,904.5,96.0,2.25,15.0,825.5,929.46,706.78
2016,6,14,15,0,897.0,94.0,2.3,15.0,790.0,897.37,686.89
2016,6,14,15,15,886.0,92.0,2.3,14.5,749.5,859.94,663.9
2016,6,14,15,30,875.0,90.0,2.3,14.0,709.0,820.56,639.27
2016,6,14,15,45,862.0,87.5,2.35,14.0,664.5,777.34,610.75
2016,6,14,16,0,849.0,85.0,2.4,14.0,620.0,732.76,580.8
2016,6,14,16,15,831.0,82.5,2.4,13.5,571.5,683.51,547.62
2016,6,14,16,30,813.0,80.0,2.4,13.0,523.0,636.74,515.25
2016,6,14,16,45,657.0,107.0,2.4,13.0,442.5,534.27,434.87
2016,6,14,17,0,501.0,134.0,2.4,13.0,362.0,439.55,359.08
2016,6,14,17,15,599.0,100.5,2.4,12.5,341.0,433.78,355.28
2016,6,14,17,30,697.0,67.0,2.4,12.0,320.0,413.16,337.47
2016,6,14,17,45,644.5,63.0,2.4,12.0,269.0,351.44,284.29
2016,6,14,18,0,592.0,59.0,2.4,12.0,218.0,293.56,233.2
2016,6,14,18,15,524.0,52.5,2.3,11.5,171.0,232.89,179.55
2016,6,14,18,30,456.0,46.0,2.2,11.0,124.0,179.09,131.38
2016,6,14,18,45,336.5,36.5,2.15,10.5,84.0,118.15,79.87
2016,6,14,19,0,217.0,27.0,2.1,10.0,44.0,69.28,36.92
2016,6,14,19,15,108.5,13.5,2.05,10.0,22.0,25.25,0.0
2016,6,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,45,24.0,5.5,1.3,9.5,6.0,0.0,0.0
2016,6,15,5,0,48.0,11.0,1.3,10.0,12.0,10.81,0.0
2016,6,15,5,15,176.5,24.0,1.35,10.0,42.5,18.68,6.88
2016,6,15,5,30,305.0,37.0,1.4,10.0,73.0,28.75,19.41
2016,6,15,5,45,405.0,45.0,1.45,10.5,116.5,33.13,24.0
2016,6,15,6,0,505.0,53.0,1.5,11.0,160.0,37.29,28.04
2016,6,15,6,15,330.0,86.5,1.5,11.5,163.5,73.97,51.52
2016,6,15,6,30,155.0,120.0,1.5,12.0,167.0,114.76,86.33
2016,6,15,6,45,169.5,140.0,1.55,12.5,200.5,144.12,109.09
2016,6,15,7,0,184.0,160.0,1.6,13.0,234.0,175.25,134.18
2016,6,15,7,15,256.0,173.5,1.6,13.0,291.5,213.11,163.44
2016,6,15,7,30,328.0,187.0,1.6,13.0,349.0,262.3,202.77
2016,6,15,7,45,573.5,136.5,1.6,13.5,455.0,319.96,246.3
2016,6,15,8,0,819.0,86.0,1.6,14.0,561.0,406.95,315.03
2016,6,15,8,15,587.5,178.0,1.6,14.0,533.5,427.21,334.59
2016,6,15,8,30,356.0,270.0,1.6,14.0,506.0,427.0,335.25
2016,6,15,8,45,619.5,181.0,1.65,14.0,624.0,509.51,401.67
2016,6,15,9,0,883.0,92.0,1.7,14.0,742.0,619.18,487.56
2016,6,15,9,15,892.5,94.0,1.75,14.0,780.5,667.95,524.22
2016,6,15,9,30,902.0,96.0,1.8,14.0,819.0,715.75,559.0
2016,6,15,9,45,911.5,96.0,1.85,14.5,852.5,760.45,588.72
2016,6,15,10,0,921.0,96.0,1.9,15.0,886.0,803.71,617.05
2016,6,15,10,15,926.5,97.0,1.9,15.0,913.5,843.06,643.04
2016,6,15,10,30,932.0,98.0,1.9,15.0,941.0,880.29,667.38
2016,6,15,10,45,937.0,98.0,1.95,15.0,961.5,913.82,689.58
2016,6,15,11,0,942.0,98.0,2.0,15.0,982.0,944.84,710.08
2016,6,15,11,15,945.0,98.5,2.0,15.0,996.0,971.88,727.3
2016,6,15,11,30,948.0,99.0,2.0,15.0,1010.0,996.05,742.64
2016,6,15,11,45,949.5,99.0,2.0,15.0,1016.0,1015.31,754.79
2016,6,15,12,0,951.0,99.0,2.0,15.0,1022.0,1031.47,765.01
2016,6,15,12,15,682.0,259.0,2.0,15.0,920.5,945.98,708.4
2016,6,15,12,30,413.0,419.0,2.0,15.0,819.0,845.56,632.54
2016,6,15,12,45,675.0,263.0,2.0,15.0,909.5,955.7,717.27
2016,6,15,13,0,937.0,107.0,2.0,15.0,1000.0,1051.84,779.63
2016,6,15,13,15,934.5,106.0,2.0,15.0,984.0,1046.58,775.5
2016,6,15,13,30,932.0,105.0,2.0,15.0,968.0,1038.02,770.55
2016,6,15,13,45,666.5,239.5,2.0,15.0,849.5,917.78,691.56
2016,6,15,14,0,401.0,374.0,2.0,15.0,731.0,789.28,597.1
2016,6,15,14,15,429.5,349.0,1.95,15.0,719.5,785.24,596.97
2016,6,15,14,30,458.0,324.0,1.9,15.0,708.0,778.32,593.67
2016,6,15,14,45,681.5,208.0,1.9,15.0,752.0,853.45,653.1
2016,6,15,15,0,905.0,92.0,1.9,15.0,796.0,902.68,687.25
2016,6,15,15,15,894.5,90.5,1.85,15.0,755.0,866.01,662.45
2016,6,15,15,30,884.0,89.0,1.8,15.0,714.0,827.35,637.07
2016,6,15,15,45,872.5,86.0,1.8,15.0,669.5,784.48,608.99
2016,6,15,16,0,861.0,83.0,1.8,15.0,625.0,740.1,579.51
2016,6,15,16,15,843.0,80.0,1.75,14.5,576.5,689.84,545.93
2016,6,15,16,30,825.0,77.0,1.7,14.0,528.0,639.09,511.28
2016,6,15,16,45,804.0,73.5,1.7,14.0,478.0,588.37,473.06
2016,6,15,17,0,783.0,70.0,1.7,14.0,428.0,535.06,431.77
2016,6,15,17,15,751.5,66.5,1.65,13.5,376.5,476.8,385.8
2016,6,15,17,30,720.0,63.0,1.6,13.0,325.0,420.41,339.72
2016,6,15,17,45,679.0,58.0,1.55,13.0,274.5,360.48,288.73
2016,6,15,18,0,638.0,53.0,1.5,13.0,224.0,303.99,239.08
2016,6,15,18,15,573.0,47.0,1.4,12.5,176.5,243.2,185.6
2016,6,15,18,30,508.0,41.0,1.3,12.0,129.0,188.21,136.51
2016,6,15,18,45,408.0,32.5,1.2,11.5,88.5,129.75,86.32
2016,6,15,19,0,308.0,24.0,1.1,11.0,48.0,81.48,42.6
2016,6,15,19,15,154.0,12.0,1.05,10.5,24.0,28.95,0.0
2016,6,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,45,36.5,5.0,0.4,10.5,6.0,0.0,0.0
2016,6,16,5,0,73.0,10.0,0.4,11.0,12.0,9.83,0.0
2016,6,16,5,15,204.0,22.0,0.35,11.5,42.0,17.04,5.66
2016,6,16,5,30,335.0,34.0,0.3,12.0,72.0,25.87,16.81
2016,6,16,5,45,426.0,42.0,0.25,12.5,115.0,30.43,21.47
2016,6,16,6,0,517.0,50.0,0.2,13.0,158.0,34.72,25.6
2016,6,16,6,15,573.5,56.0,0.15,13.5,206.0,54.63,30.18
2016,6,16,6,30,630.0,62.0,0.1,14.0,254.0,96.54,51.78
2016,6,16,6,45,671.0,66.0,0.1,14.5,304.5,143.74,85.51
2016,6,16,7,0,712.0,70.0,0.1,15.0,355.0,192.47,124.68
2016,6,16,7,15,740.5,73.5,0.15,15.0,405.5,242.13,167.43
2016,6,16,7,30,769.0,77.0,0.2,15.0,456.0,294.65,212.99
2016,6,16,7,45,791.0,80.0,0.25,15.5,505.5,347.09,257.75
2016,6,16,8,0,813.0,83.0,0.3,16.0,555.0,401.27,302.71
2016,6,16,8,15,829.5,85.5,0.35,16.0,601.5,456.86,347.97
2016,6,16,8,30,846.0,88.0,0.4,16.0,648.0,509.98,390.16
2016,6,16,8,45,859.0,90.0,0.5,16.5,691.0,561.1,429.44
2016,6,16,9,0,872.0,92.0,0.6,17.0,734.0,612.06,467.47
2016,6,16,9,15,881.5,93.5,0.65,17.0,772.0,659.87,502.61
2016,6,16,9,30,891.0,95.0,0.7,17.0,810.0,706.73,535.51
2016,6,16,9,45,602.0,245.5,0.75,17.5,737.5,674.58,507.26
2016,6,16,10,0,313.0,396.0,0.8,18.0,665.0,619.82,461.89
2016,6,16,10,15,272.5,420.5,0.85,18.0,660.0,624.68,464.95
2016,6,16,10,30,232.0,445.0,0.9,18.0,655.0,625.67,464.53
2016,6,16,10,45,214.0,458.5,1.0,18.0,655.5,632.84,469.53
2016,6,16,11,0,196.0,472.0,1.1,18.0,656.0,638.46,473.33
2016,6,16,11,15,199.0,479.0,1.15,18.0,668.0,655.7,485.39
2016,6,16,11,30,202.0,486.0,1.2,18.0,680.0,672.49,497.01
2016,6,16,11,45,216.0,475.5,1.3,18.5,684.5,681.98,503.81
2016,6,16,12,0,230.0,465.0,1.4,19.0,689.0,690.95,510.32
2016,6,16,12,15,345.0,442.5,1.4,19.0,777.5,791.82,581.78
2016,6,16,12,30,460.0,420.0,1.4,19.0,866.0,893.32,650.7
2016,6,16,12,45,261.0,432.0,1.45,19.0,685.0,706.38,520.92
2016,6,16,13,0,62.0,444.0,1.5,19.0,504.0,508.53,378.85
2016,6,16,13,15,138.5,453.0,1.5,19.0,583.0,602.53,449.53
2016,6,16,13,30,215.0,462.0,1.5,19.0,662.0,688.61,510.92
2016,6,16,13,45,574.0,274.0,1.5,19.0,788.5,862.14,640.53
2016,6,16,14,0,933.0,86.0,1.5,19.0,915.0,999.24,730.81
2016,6,16,14,15,927.5,85.0,1.5,19.0,886.0,978.08,716.35
2016,6,16,14,30,922.0,84.0,1.5,19.0,857.0,953.99,702.03
2016,6,16,14,45,915.0,82.5,1.5,19.0,822.5,925.19,684.64
2016,6,16,15,0,908.0,81.0,1.5,19.0,788.0,893.82,665.52
2016,6,16,15,15,898.5,79.5,1.45,18.5,747.5,857.91,643.84
2016,6,16,15,30,889.0,78.0,1.4,18.0,707.0,819.93,620.58
2016,6,16,15,45,877.0,75.5,1.4,18.0,663.0,777.01,593.08
2016,6,16,16,0,865.0,73.0,1.4,18.0,619.0,732.62,564.2
2016,6,16,16,15,848.5,71.0,1.4,17.5,571.5,684.36,533.11
2016,6,16,16,30,832.0,69.0,1.4,17.0,524.0,635.48,500.88
2016,6,16,16,45,810.5,66.0,1.4,17.0,474.0,582.01,461.65
2016,6,16,17,0,789.0,63.0,1.4,17.0,424.0,528.91,421.17
2016,6,16,17,15,759.5,60.0,1.3,16.5,373.5,474.38,378.41
2016,6,16,17,30,730.0,57.0,1.2,16.0,323.0,419.16,333.72
2016,6,16,17,45,689.0,52.5,1.2,16.0,273.0,359.3,283.75
2016,6,16,18,0,648.0,48.0,1.2,16.0,223.0,302.88,234.99
2016,6,16,18,15,586.0,43.0,1.05,15.5,176.0,242.8,182.63
2016,6,16,18,30,524.0,38.0,0.9,15.0,129.0,188.89,134.86
2016,6,16,18,45,424.0,30.5,0.8,14.5,88.5,131.41,86.05
2016,6,16,19,0,324.0,23.0,0.7,14.0,48.0,83.46,43.24
2016,6,16,19,15,162.0,11.5,0.65,13.5,24.0,29.48,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,17,4,45,57.5,5.0,0.5,12.0,6.5,0.0,0.0
2016,6,17,5,0,115.0,10.0,0.5,12.0,13.0,9.83,0.0
2016,6,17,5,15,249.0,20.0,0.45,12.5,43.5,15.17,4.28
2016,6,17,5,30,383.0,30.0,0.4,13.0,74.0,22.18,13.52
2016,6,17,5,45,465.5,37.0,0.4,13.5,116.5,26.08,17.51
2016,6,17,6,0,548.0,44.0,0.4,14.0,159.0,29.75,21.02
2016,6,17,6,15,601.0,49.0,0.4,14.0,206.5,52.01,27.55
2016,6,17,6,30,654.0,54.0,0.4,14.0,254.0,93.96,48.82
2016,6,17,6,45,500.0,96.5,0.45,14.5,266.0,144.24,93.62
2016,6,17,7,0,346.0,139.0,0.5,15.0,278.0,184.52,133.42
2016,6,17,7,15,564.0,103.5,0.5,15.5,365.0,222.8,158.36
2016,6,17,7,30,782.0,68.0,0.5,16.0,452.0,289.89,209.34
2016,6,17,7,45,802.5,70.5,0.55,16.5,500.5,345.34,256.67
2016,6,17,8,0,823.0,73.0,0.6,17.0,549.0,398.77,301.4
2016,6,17,8,15,838.5,75.0,0.65,17.0,595.0,450.75,344.42
2016,6,17,8,30,854.0,77.0,0.7,17.0,641.0,503.27,386.59
2016,6,17,8,45,506.5,211.5,0.75,17.5,552.5,474.5,364.26
2016,6,17,9,0,159.0,346.0,0.8,18.0,464.0,418.25,318.67
2016,6,17,9,15,180.0,365.5,0.85,18.0,505.0,459.43,349.47
2016,6,17,9,30,201.0,385.0,0.9,18.0,546.0,502.27,380.34
2016,6,17,9,45,170.5,403.0,0.95,18.5,543.5,507.66,382.39
2016,6,17,10,0,140.0,421.0,1.0,19.0,541.0,510.36,382.68
2016,6,17,10,15,81.5,377.5,1.05,19.0,448.5,429.33,323.49
2016,6,17,10,30,23.0,334.0,1.1,19.0,356.0,342.06,258.6
2016,6,17,10,45,26.5,354.0,1.2,19.5,379.0,367.15,277.17
2016,6,17,11,0,30.0,374.0,1.3,20.0,402.0,391.86,294.65
2016,6,17,11,15,26.0,360.5,1.3,20.0,385.0,377.09,283.5
2016,6,17,11,30,22.0,347.0,1.3,20.0,368.0,358.68,269.94
2016,6,17,11,45,79.5,419.5,1.35,20.0,497.0,490.81,367.38
2016,6,17,12,0,137.0,492.0,1.4,20.0,626.0,626.98,463.03
2016,6,17,12,15,127.0,489.5,1.45,20.0,613.0,618.72,456.16
2016,6,17,12,30,117.0,487.0,1.5,20.0,600.0,609.62,450.02
2016,6,17,12,45,135.5,485.0,1.55,20.0,615.0,628.83,464.49
2016,6,17,13,0,154.0,483.0,1.6,20.0,630.0,647.48,478.36
2016,6,17,13,15,135.5,471.5,1.6,20.0,599.5,618.6,458.02
2016,6,17,13,30,117.0,460.0,1.6,20.0,569.0,589.16,437.57
2016,6,17,13,45,284.5,409.0,1.6,20.0,664.0,708.67,526.92
2016,6,17,14,0,452.0,358.0,1.6,20.0,759.0,822.56,608.33
2016,6,17,14,15,482.5,334.5,1.55,19.5,750.0,821.08,608.56
2016,6,17,14,30,513.0,311.0,1.5,19.0,741.0,816.51,607.97
2016,6,17,14,45,426.5,326.0,1.5,19.0,673.0,741.97,555.99
2016,6,17,15,0,340.0,341.0,1.5,19.0,605.0,663.75,501.15
2016,6,17,15,15,299.5,330.5,1.45,18.5,554.5,608.75,463.6
2016,6,17,15,30,259.0,320.0,1.4,18.0,504.0,555.26,426.19
2016,6,17,15,45,160.5,294.0,1.4,18.0,406.0,434.2,336.63
2016,6,17,16,0,62.0,268.0,1.4,18.0,308.0,320.42,249.76
2016,6,17,16,15,44.5,236.0,1.4,17.5,263.5,272.33,213.97
2016,6,17,16,30,27.0,204.0,1.4,17.0,219.0,225.56,178.08
2016,6,17,16,45,68.0,197.5,1.4,17.0,230.0,244.01,194.31
2016,6,17,17,0,109.0,191.0,1.4,17.0,241.0,264.0,211.06
2016,6,17,17,15,81.0,165.5,1.35,16.5,200.0,212.38,170.06
2016,6,17,17,30,53.0,140.0,1.3,16.0,159.0,168.55,134.9
2016,6,17,17,45,46.5,119.5,1.3,15.5,134.5,142.12,113.49
2016,6,17,18,0,40.0,99.0,1.3,15.0,110.0,116.27,92.04
2016,6,17,18,15,30.0,79.0,1.3,14.5,86.5,90.44,70.25
2016,6,17,18,30,20.0,59.0,1.3,14.0,63.0,65.58,49.02
2016,6,17,18,45,10.0,41.0,1.3,13.5,43.0,42.7,29.38
2016,6,17,19,0,0.0,23.0,1.3,13.0,23.0,22.31,10.93
2016,6,17,19,15,0.0,11.5,1.3,12.5,11.5,11.3,0.0
2016,6,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,52.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,105.0,10.0,0.9,11.0,12.0,9.83,0.0
2016,6,18,5,15,242.5,20.5,0.95,11.0,43.0,15.66,4.52
2016,6,18,5,30,380.0,31.0,1.0,11.0,74.0,23.12,14.43
2016,6,18,5,45,466.5,38.0,1.05,11.5,117.5,26.97,18.42
2016,6,18,6,0,553.0,45.0,1.1,12.0,161.0,30.6,21.93
2016,6,18,6,15,608.5,50.5,1.05,12.5,209.5,53.13,28.75
2016,6,18,6,30,664.0,56.0,1.0,13.0,258.0,96.07,50.54
2016,6,18,6,45,703.0,60.0,1.0,13.5,309.0,141.74,83.25
2016,6,18,7,0,742.0,64.0,1.0,14.0,360.0,191.76,124.31
2016,6,18,7,15,770.5,67.0,0.95,14.5,411.5,242.53,168.52
2016,6,18,7,30,799.0,70.0,0.9,15.0,463.0,296.14,215.38
2016,6,18,7,45,820.5,73.0,0.9,15.5,513.0,353.29,264.54
2016,6,18,8,0,842.0,76.0,0.9,16.0,563.0,408.54,310.94
2016,6,18,8,15,858.5,78.0,0.9,16.0,610.5,461.98,355.22
2016,6,18,8,30,875.0,80.0,0.9,16.0,658.0,516.04,398.55
2016,6,18,8,45,888.0,82.0,0.9,16.5,702.5,568.54,438.53
2016,6,18,9,0,901.0,84.0,0.9,17.0,747.0,620.83,476.93
2016,6,18,9,15,911.0,86.0,0.9,17.5,786.5,670.74,512.33
2016,6,18,9,30,921.0,88.0,0.9,18.0,826.0,719.7,544.85
2016,6,18,9,45,926.0,91.0,0.95,18.5,859.0,764.78,573.64
2016,6,18,10,0,931.0,94.0,1.0,19.0,892.0,808.07,600.85
2016,6,18,10,15,937.0,95.0,1.0,19.0,920.0,848.26,626.12
2016,6,18,10,30,943.0,96.0,1.0,19.0,948.0,886.35,649.77
2016,6,18,10,45,948.5,96.0,1.0,19.5,969.5,920.73,669.58
2016,6,18,11,0,954.0,96.0,1.0,20.0,991.0,952.63,687.61
2016,6,18,11,15,956.5,96.5,1.0,20.0,1005.0,979.6,703.73
2016,6,18,11,30,959.0,97.0,1.0,20.0,1019.0,1003.66,718.05
2016,6,18,11,45,961.5,97.0,1.05,20.5,1025.5,1024.2,729.83
2016,6,18,12,0,964.0,97.0,1.1,21.0,1032.0,1041.64,739.75
2016,6,18,12,15,963.5,96.5,1.15,21.0,1031.0,1052.41,747.09
2016,6,18,12,30,963.0,96.0,1.2,21.0,1030.0,1059.85,752.58
2016,6,18,12,45,963.5,95.0,1.25,21.0,1022.0,1064.41,756.44
2016,6,18,13,0,964.0,94.0,1.3,21.0,1014.0,1065.57,758.35
2016,6,18,13,15,961.5,93.5,1.35,21.0,998.0,1060.81,756.74
2016,6,18,13,30,959.0,93.0,1.4,21.0,982.0,1052.67,753.19
2016,6,18,13,45,953.5,93.0,1.45,21.0,958.5,1038.75,746.14
2016,6,18,14,0,948.0,93.0,1.5,21.0,935.0,1021.63,737.16
2016,6,18,14,15,942.5,92.0,1.5,21.0,906.0,1000.35,724.81
2016,6,18,14,30,937.0,91.0,1.5,21.0,877.0,976.09,710.62
2016,6,18,14,45,928.5,90.0,1.5,21.0,841.5,946.25,692.82
2016,6,18,15,0,920.0,89.0,1.5,21.0,806.0,913.86,673.34
2016,6,18,15,15,910.0,87.5,1.5,20.5,765.5,877.28,652.22
2016,6,18,15,30,900.0,86.0,1.5,20.0,725.0,838.62,629.44
2016,6,18,15,45,885.0,84.5,1.5,20.0,679.5,794.15,601.18
2016,6,18,16,0,870.0,83.0,1.5,20.0,634.0,748.4,571.68
2016,6,18,16,15,853.0,80.5,1.45,19.5,585.5,699.1,539.8
2016,6,18,16,30,836.0,78.0,1.4,19.0,537.0,649.21,506.86
2016,6,18,16,45,812.0,75.0,1.4,19.0,486.0,596.74,468.49
2016,6,18,17,0,788.0,72.0,1.4,19.0,435.0,541.91,427.25
2016,6,18,17,15,756.5,68.5,1.4,18.5,383.0,483.39,382.6
2016,6,18,17,30,725.0,65.0,1.4,18.0,331.0,426.72,337.68
2016,6,18,17,45,682.5,60.0,1.4,18.0,280.0,365.83,287.29
2016,6,18,18,0,640.0,55.0,1.4,18.0,229.0,308.5,238.2
2016,6,18,18,15,575.0,49.0,1.3,17.0,180.5,247.52,186.04
2016,6,18,18,30,510.0,43.0,1.2,16.0,132.0,192.25,137.86
2016,6,18,18,45,409.5,34.0,1.2,15.5,91.0,132.75,87.64
2016,6,18,19,0,309.0,25.0,1.2,15.0,50.0,83.86,44.56
2016,6,18,19,15,154.5,12.5,1.15,14.5,25.0,29.87,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,0.65,11.5,6.0,0.0,0.0
2016,6,19,5,0,105.0,10.0,0.6,12.0,12.0,9.83,0.0
2016,6,19,5,15,248.0,21.0,0.6,12.5,44.0,16.17,4.65
2016,6,19,5,30,391.0,32.0,0.6,13.0,76.0,24.1,15.13
2016,6,19,5,45,477.5,39.5,0.65,13.5,120.5,28.32,19.46
2016,6,19,6,0,564.0,47.0,0.7,14.0,165.0,32.3,23.27
2016,6,19,6,15,619.5,52.5,0.7,14.5,214.0,54.76,29.95
2016,6,19,6,30,675.0,58.0,0.7,15.0,263.0,98.22,51.59
2016,6,19,6,45,712.5,62.5,0.7,15.5,314.5,144.68,84.51
2016,6,19,7,0,750.0,67.0,0.7,16.0,366.0,195.35,125.64
2016,6,19,7,15,777.5,70.5,0.7,16.5,417.5,246.74,169.88
2016,6,19,7,30,805.0,74.0,0.7,17.0,469.0,300.89,216.68
2016,6,19,7,45,824.5,77.0,0.7,18.0,518.5,354.32,261.96
2016,6,19,8,0,844.0,80.0,0.7,19.0,568.0,412.35,309.19
2016,6,19,8,15,860.0,82.5,0.7,19.0,615.5,466.17,352.92
2016,6,19,8,30,876.0,85.0,0.7,19.0,663.0,520.55,395.68
2016,6,19,8,45,888.0,87.0,0.7,19.5,706.5,572.6,434.55
2016,6,19,9,0,900.0,89.0,0.7,20.0,750.0,624.34,471.79
2016,6,19,9,15,909.5,90.5,0.7,20.5,789.0,673.45,505.93
2016,6,19,9,30,919.0,92.0,0.7,21.0,828.0,721.57,537.39
2016,6,19,9,45,932.5,89.5,0.7,21.5,863.0,767.55,565.51
2016,6,19,10,0,946.0,87.0,0.7,22.0,898.0,812.35,592.34
2016,6,19,10,15,951.5,88.0,0.75,22.0,925.5,852.68,617.85
2016,6,19,10,30,957.0,89.0,0.8,22.0,953.0,890.83,641.86
2016,6,19,10,45,958.5,91.0,0.85,22.5,973.5,924.14,661.42
2016,6,19,11,0,960.0,93.0,0.9,23.0,994.0,954.7,679.19
2016,6,19,11,15,962.5,93.5,0.95,23.0,1007.5,981.85,696.13
2016,6,19,11,30,965.0,94.0,1.0,23.0,1021.0,1006.07,711.31
2016,6,19,11,45,962.0,97.0,1.05,23.5,1026.0,1024.45,721.59
2016,6,19,12,0,959.0,100.0,1.1,24.0,1031.0,1039.56,729.99
2016,6,19,12,15,959.0,100.0,1.15,24.0,1030.0,1051.34,737.89
2016,6,19,12,30,959.0,100.0,1.2,24.0,1029.0,1059.82,743.93
2016,6,19,12,45,952.5,103.0,1.3,24.0,1019.0,1061.52,746.9
2016,6,19,13,0,946.0,106.0,1.4,24.0,1009.0,1059.86,747.96
2016,6,19,13,15,943.5,105.0,1.45,24.0,993.0,1054.76,746.14
2016,6,19,13,30,941.0,104.0,1.5,24.0,977.0,1046.33,742.38
2016,6,19,13,45,939.0,102.0,1.55,24.0,955.0,1034.06,736.33
2016,6,19,14,0,937.0,100.0,1.6,24.0,933.0,1018.52,728.33
2016,6,19,14,15,931.0,98.5,1.6,23.5,903.5,996.51,716.96
2016,6,19,14,30,925.0,97.0,1.6,23.0,874.0,971.55,703.75
2016,6,19,14,45,918.5,95.0,1.65,23.0,839.0,942.81,687.37
2016,6,19,15,0,912.0,93.0,1.7,23.0,804.0,911.44,669.16
2016,6,19,15,15,901.5,91.0,1.7,22.5,763.0,874.18,647.57
2016,6,19,15,30,891.0,89.0,1.7,22.0,722.0,834.89,624.35
2016,6,19,15,45,877.0,87.0,1.75,22.0,677.0,791.02,596.97
2016,6,19,16,0,863.0,85.0,1.8,22.0,632.0,745.8,568.21
2016,6,19,16,15,845.5,82.5,1.8,21.5,583.5,696.46,536.65
2016,6,19,16,30,828.0,80.0,1.8,21.0,535.0,649.51,505.97
2016,6,19,16,45,802.5,77.5,1.8,21.0,484.0,594.1,465.38
2016,6,19,17,0,777.0,75.0,1.8,21.0,433.0,539.39,424.13
2016,6,19,17,15,745.5,71.0,1.75,20.0,381.5,480.83,379.96
2016,6,19,17,30,714.0,67.0,1.7,19.0,330.0,424.13,335.48
2016,6,19,17,45,669.5,62.5,1.7,18.5,279.0,363.44,285.75
2016,6,19,18,0,625.0,58.0,1.7,18.0,228.0,307.46,238.14
2016,6,19,18,15,559.5,51.5,1.65,17.5,180.0,245.65,184.98
2016,6,19,18,30,494.0,45.0,1.6,17.0,132.0,190.42,136.67
2016,6,19,18,45,392.5,35.5,1.55,16.5,91.0,130.93,86.63
2016,6,19,19,0,291.0,26.0,1.5,16.0,50.0,82.24,44.12
2016,6,19,19,15,145.5,13.0,1.45,15.5,25.0,29.45,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,6,20,5,0,103.0,11.0,1.2,11.0,13.0,10.81,0.0
2016,6,20,5,15,251.0,21.5,1.15,11.5,45.5,16.69,4.82
2016,6,20,5,30,399.0,32.0,1.1,12.0,78.0,24.14,15.2
2016,6,20,5,45,492.5,39.0,1.1,12.5,123.0,27.93,19.17
2016,6,20,6,0,586.0,46.0,1.1,13.0,168.0,34.49,25.3
2016,6,20,6,15,641.5,51.5,1.05,13.5,218.5,53.91,29.24
2016,6,20,6,30,697.0,57.0,1.0,14.0,269.0,98.5,51.33
2016,6,20,6,45,738.0,60.5,1.0,14.5,321.5,145.69,84.68
2016,6,20,7,0,779.0,64.0,1.0,15.0,374.0,197.47,126.86
2016,6,20,7,15,805.5,67.0,1.0,15.5,426.0,249.71,172.31
2016,6,20,7,30,832.0,70.0,1.0,16.0,478.0,308.1,223.05
2016,6,20,7,45,853.0,72.5,1.05,16.5,529.0,362.86,270.51
2016,6,20,8,0,874.0,75.0,1.1,17.0,580.0,419.14,318.0
2016,6,20,8,15,888.5,77.0,1.1,17.5,627.5,473.32,362.28
2016,6,20,8,30,903.0,79.0,1.1,18.0,675.0,527.89,405.24
2016,6,20,8,45,915.0,80.5,1.15,18.5,718.5,580.76,445.77
2016,6,20,9,0,927.0,82.0,1.2,19.0,762.0,633.28,484.71
2016,6,20,9,15,935.0,83.0,1.2,19.0,801.0,682.16,520.42
2016,6,20,9,30,943.0,84.0,1.2,19.0,840.0,729.86,553.08
2016,6,20,9,45,935.5,93.5,1.25,19.5,869.0,773.01,580.59
2016,6,20,10,0,928.0,103.0,1.3,20.0,898.0,813.37,605.9
2016,6,20,10,15,933.0,104.5,1.35,20.5,925.5,853.24,630.59
2016,6,20,10,30,938.0,106.0,1.4,21.0,953.0,890.94,653.6
2016,6,20,10,45,942.0,106.5,1.45,21.5,973.5,924.48,673.7
2016,6,20,11,0,946.0,107.0,1.5,22.0,994.0,955.47,692.06
2016,6,20,11,15,948.0,107.5,1.5,22.0,1007.5,981.92,708.09
2016,6,20,11,30,950.0,108.0,1.5,22.0,1021.0,1005.46,722.3
2016,6,20,11,45,952.5,107.0,1.55,22.0,1027.5,1025.0,734.81
2016,6,20,12,0,955.0,106.0,1.6,22.0,1034.0,1041.45,745.51
2016,6,20,12,15,955.0,106.0,1.65,22.0,1033.0,1053.27,753.44
2016,6,20,12,30,955.0,106.0,1.7,22.0,1032.0,1061.81,759.48
2016,6,20,12,45,957.5,103.0,1.75,22.5,1024.5,1066.47,761.78
2016,6,20,13,0,960.0,100.0,1.8,23.0,1017.0,1067.73,762.1
2016,6,20,13,15,957.5,99.5,1.8,22.5,1001.0,1063.13,761.11
2016,6,20,13,30,955.0,99.0,1.8,22.0,985.0,1055.14,758.19
2016,6,20,13,45,950.0,99.0,1.85,22.0,962.5,1041.89,751.32
2016,6,20,14,0,945.0,99.0,1.9,22.0,940.0,1025.43,742.51
2016,6,20,14,15,939.5,97.5,1.9,21.5,910.5,1003.8,731.2
2016,6,20,14,30,934.0,96.0,1.9,21.0,881.0,979.18,717.98
2016,6,20,14,45,925.5,95.5,1.9,21.0,845.5,950.05,700.41
2016,6,20,15,0,917.0,95.0,1.9,21.0,810.0,918.38,681.14
2016,6,20,15,15,906.5,93.0,1.9,20.5,769.0,881.02,659.21
2016,6,20,15,30,896.0,91.0,1.9,20.0,728.0,841.6,635.64
2016,6,20,15,45,883.0,89.0,1.9,20.0,683.0,798.38,607.92
2016,6,20,16,0,870.0,87.0,1.9,20.0,638.0,753.73,578.85
2016,6,20,16,15,528.5,162.5,1.85,19.5,489.5,558.79,437.43
2016,6,20,16,30,187.0,238.0,1.8,19.0,341.0,375.41,295.21
2016,6,20,16,45,232.5,209.0,1.8,19.0,324.5,371.06,294.21
2016,6,20,17,0,278.0,180.0,1.8,19.0,308.0,355.8,283.37
2016,6,20,17,15,139.0,127.0,1.75,18.5,191.0,206.56,165.01
2016,6,20,17,30,0.0,74.0,1.7,18.0,74.0,71.63,54.31
2016,6,20,17,45,0.0,62.5,1.65,17.5,62.5,60.41,45.32
2016,6,20,18,0,0.0,51.0,1.6,17.0,51.0,49.27,36.06
2016,6,20,18,15,252.0,47.5,1.5,16.0,92.5,138.51,105.71
2016,6,20,18,30,504.0,44.0,1.4,15.0,134.0,192.47,139.4
2016,6,20,18,45,399.0,35.0,1.3,14.5,92.5,132.14,88.06
2016,6,20,19,0,294.0,26.0,1.2,14.0,51.0,83.07,45.19
2016,6,20,19,15,147.0,13.0,1.2,13.5,25.5,29.73,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,46.0,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,92.0,10.0,0.6,12.0,12.0,9.83,0.0
2016,6,21,5,15,235.5,21.0,0.6,12.5,43.5,16.24,4.31
2016,6,21,5,30,379.0,32.0,0.6,13.0,75.0,24.18,15.16
2016,6,21,5,45,473.0,39.0,0.6,13.5,119.5,27.96,19.12
2016,6,21,6,0,567.0,46.0,0.6,14.0,164.0,31.54,22.59
2016,6,21,6,15,623.0,51.5,0.6,14.5,213.5,52.92,28.93
2016,6,21,6,30,679.0,57.0,0.6,15.0,263.0,96.51,50.24
2016,6,21,6,45,721.5,60.5,0.65,15.5,315.5,142.9,82.66
2016,6,21,7,0,764.0,64.0,0.7,16.0,368.0,194.02,123.91
2016,6,21,7,15,791.0,67.0,0.75,16.5,419.5,245.56,168.43
2016,6,21,7,30,818.0,70.0,0.8,17.0,471.0,303.31,218.31
2016,6,21,7,45,839.5,72.5,0.85,17.5,521.5,357.49,264.95
2016,6,21,8,0,861.0,75.0,0.9,18.0,572.0,413.25,311.67
2016,6,21,8,15,876.0,77.0,0.9,18.5,619.0,467.0,355.26
2016,6,21,8,30,891.0,79.0,0.9,19.0,666.0,521.2,397.59
2016,6,21,8,45,902.5,80.5,0.95,19.5,709.5,573.21,437.21
2016,6,21,9,0,914.0,82.0,1.0,20.0,753.0,624.86,475.26
2016,6,21,9,15,922.5,83.5,1.0,20.5,791.5,673.97,509.85
2016,6,21,9,30,931.0,85.0,1.0,21.0,830.0,721.97,541.43
2016,6,21,9,45,931.0,90.0,1.05,21.5,861.5,765.82,569.11
2016,6,21,10,0,931.0,95.0,1.1,22.0,893.0,807.48,595.0
2016,6,21,10,15,936.0,96.0,1.15,22.0,919.5,846.97,620.35
2016,6,21,10,30,941.0,97.0,1.2,22.0,946.0,884.29,644.13
2016,6,21,10,45,943.0,98.0,1.25,22.5,966.0,916.67,663.36
2016,6,21,11,0,945.0,99.0,1.3,23.0,986.0,946.38,680.82
2016,6,21,11,15,947.5,99.5,1.3,23.0,999.5,973.27,696.99
2016,6,21,11,30,950.0,100.0,1.3,23.0,1013.0,997.28,711.35
2016,6,21,11,45,949.5,101.0,1.35,23.5,1018.5,1015.92,721.84
2016,6,21,12,0,949.0,102.0,1.4,24.0,1024.0,1031.4,730.48
2016,6,21,12,15,949.0,102.0,1.4,24.0,1023.0,1043.17,737.51
2016,6,21,12,30,949.0,102.0,1.4,24.0,1022.0,1051.68,742.67
2016,6,21,12,45,946.0,102.5,1.45,24.0,1013.0,1054.4,745.27
2016,6,21,13,0,943.0,103.0,1.5,24.0,1004.0,1053.77,745.99
2016,6,21,13,15,940.5,102.5,1.55,24.0,988.0,1049.27,744.46
2016,6,21,13,30,938.0,102.0,1.6,24.0,972.0,1041.46,740.99
2016,6,21,13,45,933.5,101.0,1.65,24.0,949.5,1027.87,734.04
2016,6,21,14,0,929.0,100.0,1.7,24.0,927.0,1011.11,725.18
2016,6,21,14,15,923.0,99.0,1.7,23.5,898.0,989.84,714.2
2016,6,21,14,30,917.0,98.0,1.7,23.0,869.0,965.67,701.38
2016,6,21,14,45,909.0,97.0,1.75,23.0,834.0,936.9,684.83
2016,6,21,15,0,901.0,96.0,1.8,23.0,799.0,905.6,666.53
2016,6,21,15,15,890.5,94.0,1.8,22.5,759.0,868.75,645.07
2016,6,21,15,30,880.0,92.0,1.8,22.0,719.0,829.88,622.0
2016,6,21,15,45,867.0,90.0,1.8,22.0,674.0,787.24,594.85
2016,6,21,16,0,854.0,88.0,1.8,22.0,629.0,743.21,566.4
2016,6,21,16,15,837.0,85.0,1.8,21.0,581.5,694.09,535.96
2016,6,21,16,30,820.0,82.0,1.8,20.0,534.0,647.35,506.26
2016,6,21,16,45,797.5,79.0,1.8,19.5,483.5,593.63,467.66
2016,6,21,17,0,775.0,76.0,1.8,19.0,433.0,540.34,428.1
2016,6,21,17,15,744.0,72.0,1.75,18.5,382.0,482.13,383.15
2016,6,21,17,30,713.0,68.0,1.7,18.0,331.0,425.72,338.05
2016,6,21,17,45,670.0,63.0,1.65,17.5,280.5,365.14,288.15
2016,6,21,18,0,627.0,58.0,1.6,17.0,230.0,309.12,240.31
2016,6,21,18,15,562.5,51.5,1.5,16.0,182.0,247.45,187.42
2016,6,21,18,30,498.0,45.0,1.4,15.0,134.0,192.26,139.13
2016,6,21,18,45,395.5,36.0,1.3,14.5,92.5,132.71,88.71
2016,6,21,19,0,293.0,27.0,1.2,14.0,51.0,84.21,46.25
2016,6,21,19,15,146.5,13.5,1.1,13.5,25.5,30.26,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
