Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,48.5,5.5,1.15,10.5,6.0,0.0,0.0
2016,6,22,5,0,97.0,11.0,1.2,11.0,12.0,10.81,0.0
2016,6,22,5,15,247.5,21.5,1.2,11.0,44.5,16.77,4.43
2016,6,22,5,30,398.0,32.0,1.2,11.0,77.0,24.23,15.31
2016,6,22,5,45,485.0,39.5,1.3,11.5,121.5,28.45,19.7
2016,6,22,6,0,572.0,47.0,1.4,12.0,166.0,32.43,23.55
2016,6,22,6,15,629.0,52.5,1.4,12.5,216.0,53.4,29.8
2016,6,22,6,30,686.0,58.0,1.4,13.0,266.0,97.33,51.26
2016,6,22,6,45,725.0,62.5,1.4,13.5,318.0,144.48,84.69
2016,6,22,7,0,764.0,67.0,1.4,14.0,370.0,196.01,126.88
2016,6,22,7,15,791.5,70.0,1.35,14.0,422.0,247.66,172.33
2016,6,22,7,30,819.0,73.0,1.3,14.0,474.0,302.06,220.68
2016,6,22,7,45,841.5,75.5,1.3,14.5,525.0,360.16,271.17
2016,6,22,8,0,864.0,78.0,1.3,15.0,576.0,416.46,319.01
2016,6,22,8,15,879.0,80.0,1.3,15.0,623.5,470.39,364.32
2016,6,22,8,30,894.0,82.0,1.3,15.0,671.0,524.77,408.55
2016,6,22,8,45,908.0,83.0,1.35,15.5,715.5,577.88,449.95
2016,6,22,9,0,922.0,84.0,1.4,16.0,760.0,630.85,489.91
2016,6,22,9,15,931.0,85.5,1.4,16.0,799.5,680.68,526.93
2016,6,22,9,30,940.0,87.0,1.4,16.0,839.0,729.44,561.11
2016,6,22,9,45,948.0,87.5,1.4,16.5,873.0,775.2,590.37
2016,6,22,10,0,956.0,88.0,1.4,17.0,907.0,819.36,618.04
2016,6,22,10,15,961.0,89.0,1.4,17.0,934.5,859.76,643.95
2016,6,22,10,30,966.0,90.0,1.4,17.0,962.0,897.94,668.14
2016,6,22,10,45,970.5,90.0,1.4,17.5,983.0,932.29,688.35
2016,6,22,11,0,975.0,90.0,1.4,18.0,1004.0,964.04,706.67
2016,6,22,11,15,977.0,90.5,1.4,18.0,1018.0,991.22,723.29
2016,6,22,11,30,979.0,91.0,1.4,18.0,1032.0,1015.4,738.0
2016,6,22,11,45,980.5,91.0,1.45,18.0,1038.5,1035.5,751.02
2016,6,22,12,0,982.0,91.0,1.5,18.0,1045.0,1052.4,762.13
2016,6,22,12,15,982.5,91.0,1.5,18.0,1044.0,1065.02,769.83
2016,6,22,12,30,983.0,91.0,1.5,18.0,1043.0,1074.28,775.56
2016,6,22,12,45,972.5,96.5,1.55,18.0,1032.0,1074.74,776.79
2016,6,22,13,0,962.0,102.0,1.6,18.0,1021.0,1071.77,776.08
2016,6,22,13,15,959.5,101.5,1.6,17.5,1005.5,1067.27,775.18
2016,6,22,13,30,957.0,101.0,1.6,17.0,990.0,1059.39,772.25
2016,6,22,13,45,952.5,100.5,1.6,17.0,966.5,1046.18,764.63
2016,6,22,14,0,948.0,100.0,1.6,17.0,943.0,1029.75,755.08
2016,6,22,14,15,942.0,98.5,1.6,17.0,913.5,1007.69,742.0
2016,6,22,14,30,936.0,97.0,1.6,17.0,884.0,982.64,727.06
2016,6,22,14,45,927.5,96.0,1.6,17.0,848.5,953.01,709.11
2016,6,22,15,0,919.0,95.0,1.6,17.0,813.0,920.83,689.43
2016,6,22,15,15,909.0,93.0,1.55,16.5,772.0,883.9,667.08
2016,6,22,15,30,899.0,91.0,1.5,16.0,731.0,844.88,643.1
2016,6,22,15,45,885.0,89.0,1.5,16.0,685.5,800.81,614.76
2016,6,22,16,0,871.0,87.0,1.5,16.0,640.0,755.37,585.11
2016,6,22,16,15,853.5,84.5,1.5,15.5,591.5,705.77,553.03
2016,6,22,16,30,836.0,82.0,1.5,15.0,543.0,658.57,521.88
2016,6,22,16,45,812.0,79.0,1.55,14.5,491.5,603.21,482.1
2016,6,22,17,0,788.0,76.0,1.6,14.0,440.0,548.38,441.24
2016,6,22,17,15,756.0,72.0,1.6,13.5,388.0,489.0,395.03
2016,6,22,17,30,724.0,68.0,1.6,13.0,336.0,431.51,348.59
2016,6,22,17,45,678.0,63.5,1.6,13.0,284.0,369.59,296.4
2016,6,22,18,0,632.0,59.0,1.6,13.0,232.0,312.55,246.66
2016,6,22,18,15,566.5,52.5,1.55,12.5,183.5,250.24,192.19
2016,6,22,18,30,501.0,46.0,1.5,12.0,135.0,194.49,142.58
2016,6,22,18,45,392.5,37.0,1.45,11.5,93.5,133.37,90.49
2016,6,22,19,0,284.0,28.0,1.4,11.0,52.0,83.98,47.16
2016,6,22,19,15,142.0,14.0,1.35,11.0,26.0,30.32,0.0
2016,6,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,53.5,5.0,1.2,9.5,6.0,0.0,0.0
2016,6,23,5,0,107.0,10.0,1.2,10.0,12.0,9.83,0.0
2016,6,23,5,15,257.0,20.5,1.2,10.5,44.0,15.85,3.63
2016,6,23,5,30,407.0,31.0,1.2,11.0,76.0,23.34,14.52
2016,6,23,5,45,499.0,37.5,1.3,11.5,121.0,26.74,18.18
2016,6,23,6,0,591.0,44.0,1.4,12.0,166.0,32.76,23.84
2016,6,23,6,15,646.5,49.0,1.4,12.0,216.0,50.04,27.07
2016,6,23,6,30,702.0,54.0,1.4,12.0,266.0,94.33,48.46
2016,6,23,6,45,743.0,57.5,1.4,12.5,318.5,141.7,81.92
2016,6,23,7,0,784.0,61.0,1.4,13.0,371.0,193.64,124.55
2016,6,23,7,15,811.0,64.0,1.35,13.5,423.5,249.86,173.69
2016,6,23,7,30,838.0,67.0,1.3,14.0,476.0,305.01,222.41
2016,6,23,7,45,860.0,68.5,1.3,14.5,527.0,359.48,270.24
2016,6,23,8,0,882.0,70.0,1.3,15.0,578.0,415.57,318.13
2016,6,23,8,15,897.0,72.0,1.3,15.5,626.0,470.36,363.57
2016,6,23,8,30,912.0,74.0,1.3,16.0,674.0,525.6,407.71
2016,6,23,8,45,924.5,75.5,1.3,16.5,718.5,579.19,449.05
2016,6,23,9,0,937.0,77.0,1.3,17.0,763.0,632.49,488.69
2016,6,23,9,15,945.5,78.5,1.3,17.0,802.5,682.67,525.73
2016,6,23,9,30,954.0,80.0,1.3,17.0,842.0,731.7,559.62
2016,6,23,9,45,956.0,84.0,1.3,17.5,874.5,777.05,588.34
2016,6,23,10,0,958.0,88.0,1.3,18.0,907.0,820.32,615.18
2016,6,23,10,15,962.0,88.5,1.3,18.5,934.0,859.55,638.9
2016,6,23,10,30,966.0,89.0,1.3,19.0,961.0,896.47,660.81
2016,6,23,10,45,969.0,90.0,1.35,19.5,981.5,930.54,681.34
2016,6,23,11,0,972.0,91.0,1.4,20.0,1002.0,961.93,700.02
2016,6,23,11,15,973.0,91.5,1.45,20.0,1014.5,988.17,716.7
2016,6,23,11,30,974.0,92.0,1.5,20.0,1027.0,1011.37,731.54
2016,6,23,11,45,974.0,92.0,1.55,20.0,1032.0,1029.99,743.55
2016,6,23,12,0,974.0,92.0,1.6,20.0,1037.0,1045.38,753.67
2016,6,23,12,15,972.5,92.0,1.65,20.0,1035.0,1055.99,760.9
2016,6,23,12,30,971.0,92.0,1.7,20.0,1033.0,1063.23,766.19
2016,6,23,12,45,967.5,92.0,1.75,20.0,1023.0,1065.07,768.22
2016,6,23,13,0,964.0,92.0,1.8,20.0,1013.0,1063.47,768.26
2016,6,23,13,15,960.5,91.5,1.8,20.0,996.5,1057.95,765.22
2016,6,23,13,30,957.0,91.0,1.8,20.0,980.0,1049.04,760.2
2016,6,23,13,45,953.0,90.0,1.85,20.0,957.0,1035.78,753.26
2016,6,23,14,0,949.0,89.0,1.9,20.0,934.0,1019.27,744.32
2016,6,23,14,15,943.5,88.0,1.9,19.5,905.0,998.18,733.21
2016,6,23,14,30,938.0,87.0,1.9,19.0,876.0,974.08,720.16
2016,6,23,14,45,932.0,84.5,1.95,19.0,841.0,945.06,703.07
2016,6,23,15,0,926.0,82.0,2.0,19.0,806.0,913.32,684.08
2016,6,23,15,15,916.5,80.5,2.0,18.5,765.5,877.13,662.64
2016,6,23,15,30,907.0,79.0,2.0,18.0,725.0,838.8,639.49
2016,6,23,15,45,897.5,76.0,2.0,18.0,681.0,796.89,612.35
2016,6,23,16,0,888.0,73.0,2.0,18.0,637.0,753.25,583.66
2016,6,23,16,15,871.5,71.0,1.95,17.5,588.5,704.2,551.36
2016,6,23,16,30,855.0,69.0,1.9,17.0,540.0,654.46,517.96
2016,6,23,16,45,834.5,66.0,1.9,16.5,489.5,600.67,479.44
2016,6,23,17,0,814.0,63.0,1.9,16.0,439.0,547.09,439.1
2016,6,23,17,15,784.5,60.0,1.85,15.5,387.5,491.36,395.34
2016,6,23,17,30,755.0,57.0,1.8,15.0,336.0,434.87,349.48
2016,6,23,17,45,711.5,53.0,1.75,15.0,284.5,373.09,297.32
2016,6,23,18,0,668.0,49.0,1.7,15.0,233.0,314.95,246.64
2016,6,23,18,15,606.5,44.0,1.6,14.5,185.0,253.7,192.94
2016,6,23,18,30,545.0,39.0,1.5,14.0,137.0,198.53,143.64
2016,6,23,18,45,439.0,32.0,1.45,13.5,95.0,138.62,92.45
2016,6,23,19,0,333.0,25.0,1.4,13.0,53.0,89.4,49.1
2016,6,23,19,15,166.5,12.5,1.3,12.5,26.5,31.79,0.0
2016,6,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,210.0,14.5,1.15,11.0,37.5,10.43,0.24
2016,6,24,5,30,420.0,29.0,1.2,11.0,75.0,21.55,12.95
2016,6,24,5,45,505.5,36.5,1.3,11.5,120.0,28.28,19.53
2016,6,24,6,0,591.0,44.0,1.4,12.0,165.0,32.82,23.88
2016,6,24,6,15,647.5,49.0,1.4,12.5,215.5,49.41,26.85
2016,6,24,6,30,704.0,54.0,1.4,13.0,266.0,93.77,47.88
2016,6,24,6,45,740.0,58.5,1.4,13.5,318.0,141.45,81.55
2016,6,24,7,0,776.0,63.0,1.4,14.0,370.0,193.18,123.96
2016,6,24,7,15,804.5,66.5,1.35,14.0,423.0,246.11,170.46
2016,6,24,7,30,833.0,70.0,1.3,14.0,476.0,305.43,222.77
2016,6,24,7,45,852.5,73.5,1.3,14.5,527.0,360.61,271.11
2016,6,24,8,0,872.0,77.0,1.3,15.0,578.0,417.19,319.29
2016,6,24,8,15,888.0,79.0,1.3,15.5,626.5,471.99,364.64
2016,6,24,8,30,904.0,81.0,1.3,16.0,675.0,527.35,408.79
2016,6,24,8,45,915.5,83.5,1.35,16.5,720.0,581.01,450.42
2016,6,24,9,0,927.0,86.0,1.4,17.0,765.0,634.29,490.41
2016,6,24,9,15,936.5,88.0,1.4,17.0,805.0,685.21,528.04
2016,6,24,9,30,946.0,90.0,1.4,17.0,845.0,735.1,562.97
2016,6,24,9,45,952.5,91.5,1.4,17.5,879.0,781.07,592.17
2016,6,24,10,0,959.0,93.0,1.4,18.0,913.0,825.31,619.71
2016,6,24,10,15,964.5,94.0,1.4,18.0,941.0,866.33,645.87
2016,6,24,10,30,970.0,95.0,1.4,18.0,969.0,905.15,670.34
2016,6,24,10,45,972.5,96.0,1.45,18.5,990.0,938.98,690.76
2016,6,24,11,0,975.0,97.0,1.5,19.0,1011.0,970.1,709.33
2016,6,24,11,15,977.5,97.5,1.5,19.0,1025.0,997.86,726.3
2016,6,24,11,30,980.0,98.0,1.5,19.0,1039.0,1022.66,741.37
2016,6,24,11,45,979.5,99.0,1.55,19.5,1045.0,1041.99,752.41
2016,6,24,12,0,979.0,100.0,1.6,20.0,1051.0,1058.06,761.49
2016,6,24,12,15,979.0,100.0,1.6,20.0,1049.5,1070.32,768.92
2016,6,24,12,30,979.0,100.0,1.6,20.0,1048.0,1079.21,774.4
2016,6,24,12,45,972.5,102.5,1.65,20.5,1038.0,1080.73,774.78
2016,6,24,13,0,966.0,105.0,1.7,21.0,1028.0,1078.82,773.2
2016,6,24,13,15,963.0,104.5,1.7,21.0,1011.5,1073.93,770.61
2016,6,24,13,30,960.0,104.0,1.7,21.0,995.0,1065.64,766.03
2016,6,24,13,45,955.5,103.0,1.75,21.0,972.0,1052.0,759.0
2016,6,24,14,0,951.0,102.0,1.8,21.0,949.0,1035.1,749.99
2016,6,24,14,15,945.0,100.5,1.8,20.5,919.0,1013.08,738.48
2016,6,24,14,30,939.0,99.0,1.8,20.0,889.0,988.07,725.06
2016,6,24,14,45,930.5,97.5,1.8,20.0,853.0,957.92,706.87
2016,6,24,15,0,922.0,96.0,1.8,20.0,817.0,925.19,686.95
2016,6,24,15,15,912.0,94.5,1.8,20.0,776.5,888.78,664.46
2016,6,24,15,30,902.0,93.0,1.8,20.0,736.0,850.27,640.38
2016,6,24,15,45,887.5,91.0,1.8,20.0,690.0,805.75,611.93
2016,6,24,16,0,873.0,89.0,1.8,20.0,644.0,759.88,582.19
2016,6,24,16,15,855.5,86.5,1.75,19.5,595.0,710.24,549.97
2016,6,24,16,30,838.0,84.0,1.7,19.0,546.0,663.01,518.74
2016,6,24,16,45,813.0,81.0,1.7,18.5,494.5,606.93,478.56
2016,6,24,17,0,788.0,78.0,1.7,18.0,443.0,551.46,437.49
2016,6,24,17,15,756.5,74.0,1.65,17.5,391.0,492.32,391.92
2016,6,24,17,30,725.0,70.0,1.6,17.0,339.0,435.01,346.15
2016,6,24,17,45,678.5,65.5,1.55,16.5,287.0,373.72,295.7
2016,6,24,18,0,632.0,61.0,1.5,16.0,235.0,315.5,246.15
2016,6,24,18,15,565.0,54.0,1.4,15.0,186.0,252.05,191.81
2016,6,24,18,30,498.0,47.0,1.3,14.0,137.0,195.33,142.25
2016,6,24,18,45,391.5,37.5,1.2,13.5,95.0,134.14,90.48
2016,6,24,19,0,285.0,28.0,1.1,13.0,53.0,84.5,47.34
2016,6,24,19,15,142.5,14.0,1.05,12.5,26.5,30.52,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,5,15,177.0,16.5,0.55,11.5,36.0,12.2,0.96
2016,6,25,5,30,354.0,33.0,0.5,12.0,72.0,25.35,16.15
2016,6,25,5,45,452.5,41.0,0.5,12.5,117.0,29.95,20.95
2016,6,25,6,0,551.0,49.0,0.5,13.0,162.0,34.28,25.13
2016,6,25,6,15,610.0,55.0,0.5,13.5,212.0,50.06,28.29
2016,6,25,6,30,669.0,61.0,0.5,14.0,262.0,96.74,51.63
2016,6,25,6,45,712.5,65.0,0.55,14.5,314.5,142.97,83.46
2016,6,25,7,0,756.0,69.0,0.6,15.0,367.0,194.1,124.43
2016,6,25,7,15,785.0,72.5,0.65,15.5,419.5,246.07,169.11
2016,6,25,7,30,814.0,76.0,0.7,16.0,472.0,300.98,216.73
2016,6,25,7,45,837.0,78.5,0.8,17.0,523.0,355.63,263.5
2016,6,25,8,0,860.0,81.0,0.9,18.0,574.0,415.26,312.76
2016,6,25,8,15,876.0,83.0,0.9,18.5,622.5,469.5,356.68
2016,6,25,8,30,892.0,85.0,0.9,19.0,671.0,524.29,399.44
2016,6,25,8,45,905.5,87.0,0.95,19.5,715.5,578.04,440.28
2016,6,25,9,0,919.0,89.0,1.0,20.0,760.0,631.62,479.64
2016,6,25,9,15,928.5,90.5,1.05,20.5,800.0,681.75,515.38
2016,6,25,9,30,938.0,92.0,1.1,21.0,840.0,730.86,548.6
2016,6,25,9,45,940.5,96.0,1.15,21.5,873.0,776.03,577.14
2016,6,25,10,0,943.0,100.0,1.2,22.0,906.0,819.19,603.97
2016,6,25,10,15,948.5,101.0,1.2,22.0,934.0,859.7,629.27
2016,6,25,10,30,954.0,102.0,1.2,22.0,962.0,898.05,652.92
2016,6,25,10,45,958.0,103.0,1.25,22.5,983.5,932.77,673.53
2016,6,25,11,0,962.0,104.0,1.3,23.0,1005.0,964.89,692.37
2016,6,25,11,15,964.5,104.5,1.3,23.0,1019.0,992.42,708.79
2016,6,25,11,30,967.0,105.0,1.3,23.0,1033.0,1017.01,723.41
2016,6,25,11,45,968.0,105.0,1.35,23.5,1039.5,1036.63,734.42
2016,6,25,12,0,969.0,105.0,1.4,24.0,1046.0,1053.08,743.57
2016,6,25,12,15,968.5,105.0,1.4,24.0,1045.0,1064.8,750.51
2016,6,25,12,30,968.0,105.0,1.4,24.0,1044.0,1073.19,755.56
2016,6,25,12,45,967.5,104.0,1.45,24.0,1035.5,1077.18,758.95
2016,6,25,13,0,967.0,103.0,1.5,24.0,1027.0,1077.75,760.42
2016,6,25,13,15,964.0,102.5,1.55,24.0,1011.0,1072.89,758.7
2016,6,25,13,30,961.0,102.0,1.6,24.0,995.0,1064.62,755.03
2016,6,25,13,45,956.5,101.0,1.65,24.0,971.5,1051.0,748.14
2016,6,25,14,0,952.0,100.0,1.7,24.0,948.0,1034.12,739.32
2016,6,25,14,15,946.0,99.0,1.7,23.5,918.5,1012.64,728.34
2016,6,25,14,30,940.0,98.0,1.7,23.0,889.0,988.17,715.48
2016,6,25,14,45,931.5,96.5,1.7,23.0,853.0,958.03,697.57
2016,6,25,15,0,923.0,95.0,1.7,23.0,817.0,925.3,677.95
2016,6,25,15,15,912.5,93.5,1.7,22.5,776.0,888.45,656.78
2016,6,25,15,30,902.0,92.0,1.7,22.0,735.0,849.53,633.95
2016,6,25,15,45,889.0,89.5,1.7,22.0,689.5,805.67,606.26
2016,6,25,16,0,876.0,87.0,1.7,22.0,644.0,760.35,577.21
2016,6,25,16,15,858.5,84.5,1.65,21.5,595.0,710.59,545.23
2016,6,25,16,30,841.0,82.0,1.6,21.0,546.0,663.22,514.34
2016,6,25,16,45,818.0,78.5,1.6,20.5,495.0,607.72,475.03
2016,6,25,17,0,795.0,75.0,1.6,20.0,444.0,552.65,434.69
2016,6,25,17,15,763.5,71.0,1.5,19.0,391.5,493.19,389.81
2016,6,25,17,30,732.0,67.0,1.4,18.0,339.0,435.55,344.62
2016,6,25,17,45,688.0,62.5,1.35,17.5,287.0,374.04,294.33
2016,6,25,18,0,644.0,58.0,1.3,17.0,235.0,317.14,246.05
2016,6,25,18,15,579.0,51.5,1.2,16.5,186.5,254.27,192.01
2016,6,25,18,30,514.0,45.0,1.1,16.0,138.0,197.9,142.68
2016,6,25,18,45,409.5,36.0,1.0,15.5,95.5,136.8,91.25
2016,6,25,19,0,305.0,27.0,0.9,15.0,53.0,87.06,48.15
2016,6,25,19,15,152.5,13.5,0.85,14.5,26.5,31.27,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,5,15,181.5,16.0,0.5,11.5,35.5,11.79,0.43
2016,6,26,5,30,363.0,32.0,0.5,12.0,71.0,24.46,15.35
2016,6,26,5,45,455.0,40.0,0.5,12.5,115.0,29.11,20.19
2016,6,26,6,0,547.0,48.0,0.5,13.0,159.0,33.48,24.41
2016,6,26,6,15,605.0,53.5,0.5,13.5,208.0,48.04,27.07
2016,6,26,6,30,663.0,59.0,0.5,14.0,257.0,93.76,49.53
2016,6,26,6,45,704.0,63.0,0.55,14.5,309.0,139.33,80.86
2016,6,26,7,0,745.0,67.0,0.6,15.0,361.0,189.52,121.13
2016,6,26,7,15,773.5,70.5,0.6,15.5,412.5,240.77,165.13
2016,6,26,7,30,802.0,74.0,0.6,16.0,464.0,294.89,211.98
2016,6,26,7,45,824.5,76.5,0.65,16.5,514.5,348.72,258.36
2016,6,26,8,0,847.0,79.0,0.7,17.0,565.0,407.5,307.33
2016,6,26,8,15,862.5,81.5,0.7,17.5,612.5,461.29,350.89
2016,6,26,8,30,878.0,84.0,0.7,18.0,660.0,515.63,393.28
2016,6,26,8,45,891.0,85.5,0.75,18.5,704.0,567.96,433.14
2016,6,26,9,0,904.0,87.0,0.8,19.0,748.0,620.1,471.55
2016,6,26,9,15,913.5,89.0,0.8,19.5,787.0,670.03,506.63
2016,6,26,9,30,923.0,91.0,0.8,20.0,826.0,718.99,539.17
2016,6,26,9,45,930.5,91.5,0.85,20.5,860.0,763.85,567.49
2016,6,26,10,0,938.0,92.0,0.9,21.0,894.0,807.1,594.39
2016,6,26,10,15,943.0,93.0,0.95,21.5,921.0,847.03,618.77
2016,6,26,10,30,948.0,94.0,1.0,22.0,948.0,884.78,641.51
2016,6,26,10,45,951.5,95.0,1.05,22.5,969.0,918.89,661.72
2016,6,26,11,0,955.0,96.0,1.1,23.0,990.0,950.39,680.18
2016,6,26,11,15,956.5,96.5,1.15,23.0,1003.0,976.83,696.74
2016,6,26,11,30,958.0,97.0,1.2,23.0,1016.0,1000.32,711.54
2016,6,26,11,45,958.0,97.5,1.25,23.0,1022.0,1019.31,723.63
2016,6,26,12,0,958.0,98.0,1.3,23.0,1028.0,1035.14,733.89
2016,6,26,12,15,957.5,98.0,1.35,23.0,1026.5,1046.73,741.68
2016,6,26,12,30,957.0,98.0,1.4,23.0,1025.0,1055.03,747.58
2016,6,26,12,45,945.0,104.0,1.45,23.5,1013.0,1054.59,746.8
2016,6,26,13,0,933.0,110.0,1.5,24.0,1001.0,1050.81,744.17
2016,6,26,13,15,929.5,109.5,1.55,24.0,985.0,1045.62,742.23
2016,6,26,13,30,926.0,109.0,1.6,24.0,969.0,1037.14,738.34
2016,6,26,13,45,920.5,108.0,1.65,24.0,945.5,1022.95,730.99
2016,6,26,14,0,915.0,107.0,1.7,24.0,922.0,1005.64,721.75
2016,6,26,14,15,908.0,106.0,1.7,24.0,892.5,983.88,709.06
2016,6,26,14,30,901.0,105.0,1.7,24.0,863.0,959.28,694.61
2016,6,26,14,45,891.5,103.5,1.75,24.0,827.5,929.18,677.21
2016,6,26,15,0,882.0,102.0,1.8,24.0,792.0,896.66,658.12
2016,6,26,15,15,871.0,100.0,1.8,23.5,752.0,860.09,636.86
2016,6,26,15,30,860.0,98.0,1.8,23.0,712.0,821.58,614.03
2016,6,26,15,45,845.0,96.0,1.8,23.0,667.0,778.18,586.37
2016,6,26,16,0,830.0,94.0,1.8,23.0,622.0,737.11,560.0
2016,6,26,16,15,811.5,91.0,1.75,22.5,574.5,687.71,528.01
2016,6,26,16,30,793.0,88.0,1.7,22.0,527.0,637.87,494.69
2016,6,26,16,45,769.0,84.5,1.7,21.5,477.0,583.85,456.26
2016,6,26,17,0,745.0,81.0,1.7,21.0,427.0,530.42,416.97
2016,6,26,17,15,713.0,77.0,1.65,20.0,376.0,473.04,373.79
2016,6,26,17,30,681.0,73.0,1.6,19.0,325.0,418.59,331.19
2016,6,26,17,45,636.5,67.5,1.55,18.5,275.0,358.34,281.94
2016,6,26,18,0,592.0,62.0,1.5,18.0,225.0,301.9,234.24
2016,6,26,18,15,527.0,55.0,1.4,17.0,178.0,241.14,182.54
2016,6,26,18,30,462.0,48.0,1.3,16.0,131.0,186.9,135.5
2016,6,26,18,45,364.0,38.0,1.2,15.5,90.5,128.89,86.63
2016,6,26,19,0,266.0,28.0,1.1,15.0,50.0,81.55,45.59
2016,6,26,19,15,133.0,14.0,1.05,14.5,25.0,29.51,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,5,15,190.5,15.0,0.45,11.5,35.5,10.95,0.0
2016,6,27,5,30,381.0,30.0,0.4,12.0,71.0,22.64,13.76
2016,6,27,5,45,469.5,37.5,0.4,12.5,114.5,26.94,18.28
2016,6,27,6,0,558.0,45.0,0.4,13.0,158.0,31.0,22.2
2016,6,27,6,15,614.5,50.5,0.4,13.5,207.0,48.02,27.42
2016,6,27,6,30,671.0,56.0,0.4,14.0,256.0,90.88,46.99
2016,6,27,6,45,709.5,60.5,0.4,14.5,307.0,137.01,78.66
2016,6,27,7,0,748.0,65.0,0.4,15.0,358.0,187.46,119.07
2016,6,27,7,15,776.0,68.0,0.45,15.5,409.5,238.28,162.71
2016,6,27,7,30,804.0,71.0,0.5,16.0,461.0,291.93,209.25
2016,6,27,7,45,824.5,74.0,0.6,17.0,511.0,348.99,257.78
2016,6,27,8,0,845.0,77.0,0.7,18.0,561.0,404.06,303.56
2016,6,27,8,15,861.0,79.5,0.75,18.5,608.5,457.97,347.44
2016,6,27,8,30,877.0,82.0,0.8,19.0,656.0,512.48,390.29
2016,6,27,8,45,888.5,84.5,0.9,20.0,700.0,564.89,429.77
2016,6,27,9,0,900.0,87.0,1.0,21.0,744.0,616.98,467.66
2016,6,27,9,15,909.5,88.5,1.0,21.5,783.0,666.29,502.36
2016,6,27,9,30,919.0,90.0,1.0,22.0,822.0,714.62,534.57
2016,6,27,9,45,913.0,99.0,1.0,22.5,852.0,757.69,561.08
2016,6,27,10,0,907.0,108.0,1.0,23.0,882.0,798.16,585.46
2016,6,27,10,15,913.0,109.0,1.05,23.5,909.5,837.87,609.68
2016,6,27,10,30,919.0,110.0,1.1,24.0,937.0,875.55,632.33
2016,6,27,10,45,922.5,111.5,1.15,24.5,958.0,909.35,652.3
2016,6,27,11,0,926.0,113.0,1.2,25.0,979.0,940.65,670.58
2016,6,27,11,15,928.5,113.5,1.2,25.0,993.0,967.4,686.47
2016,6,27,11,30,931.0,114.0,1.2,25.0,1007.0,991.35,700.64
2016,6,27,11,45,931.5,114.5,1.25,25.5,1013.0,1010.45,711.33
2016,6,27,12,0,932.0,115.0,1.3,26.0,1019.0,1026.5,720.23
2016,6,27,12,15,932.0,115.0,1.35,26.0,1018.5,1038.43,728.13
2016,6,27,12,30,932.0,115.0,1.4,26.0,1018.0,1047.17,734.22
2016,6,27,12,45,933.0,113.0,1.45,26.0,1010.5,1051.64,737.86
2016,6,27,13,0,934.0,111.0,1.5,26.0,1003.0,1052.8,739.63
2016,6,27,13,15,931.0,110.5,1.55,26.0,987.5,1048.16,737.99
2016,6,27,13,30,928.0,110.0,1.6,26.0,972.0,1040.22,734.47
2016,6,27,13,45,924.5,108.5,1.65,26.0,950.0,1027.51,728.09
2016,6,27,14,0,921.0,107.0,1.7,26.0,928.0,1011.61,719.81
2016,6,27,14,15,915.0,106.0,1.75,25.5,899.0,990.74,709.85
2016,6,27,14,30,909.0,105.0,1.8,25.0,870.0,966.98,698.01
2016,6,27,14,45,902.5,103.0,1.85,25.0,835.5,938.93,681.97
2016,6,27,15,0,896.0,101.0,1.9,25.0,801.0,908.29,664.14
2016,6,27,15,15,885.0,99.0,1.9,24.5,761.0,871.33,642.74
2016,6,27,15,30,874.0,97.0,1.9,24.0,721.0,832.39,619.76
2016,6,27,15,45,862.0,94.0,1.9,24.0,676.5,789.81,592.81
2016,6,27,16,0,850.0,91.0,1.9,24.0,632.0,745.76,564.49
2016,6,27,16,15,832.5,88.0,1.85,23.5,584.0,699.79,535.11
2016,6,27,16,30,815.0,85.0,1.8,23.0,536.0,649.75,502.07
2016,6,27,16,45,793.5,81.0,1.8,22.5,485.5,595.79,463.89
2016,6,27,17,0,772.0,77.0,1.8,22.0,435.0,542.15,424.65
2016,6,27,17,15,740.5,73.0,1.7,21.0,383.5,483.76,380.7
2016,6,27,17,30,709.0,69.0,1.6,20.0,332.0,427.22,336.53
2016,6,27,17,45,667.0,63.5,1.55,19.5,281.5,366.61,287.16
2016,6,27,18,0,625.0,58.0,1.5,19.0,231.0,310.45,239.71
2016,6,27,18,15,560.5,51.5,1.35,18.0,183.0,248.68,187.17
2016,6,27,18,30,496.0,45.0,1.2,17.0,135.0,193.37,139.19
2016,6,27,18,45,397.0,36.0,1.1,16.5,93.5,134.37,89.5
2016,6,27,19,0,298.0,27.0,1.0,16.0,52.0,86.14,47.62
2016,6,27,19,15,149.0,13.5,0.95,15.5,26.0,30.96,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,153.0,16.5,0.5,12.0,32.5,12.32,0.0
2016,6,28,5,30,306.0,33.0,0.5,12.0,65.0,25.57,16.21
2016,6,28,5,45,399.0,42.0,0.5,12.5,107.5,31.05,21.88
2016,6,28,6,0,492.0,51.0,0.5,13.0,150.0,36.2,26.81
2016,6,28,6,15,551.5,58.0,0.5,13.5,198.0,49.46,29.94
2016,6,28,6,30,611.0,65.0,0.5,14.0,246.0,90.64,49.18
2016,6,28,6,45,655.0,69.5,0.55,14.5,297.0,134.46,79.01
2016,6,28,7,0,699.0,74.0,0.6,15.0,348.0,185.97,120.03
2016,6,28,7,15,729.0,78.5,0.6,15.5,399.0,235.95,162.63
2016,6,28,7,30,759.0,83.0,0.6,16.0,450.0,289.02,208.3
2016,6,28,7,45,783.0,86.0,0.6,17.0,500.0,341.56,252.74
2016,6,28,8,0,807.0,89.0,0.6,18.0,550.0,396.1,297.42
2016,6,28,8,15,824.0,91.5,0.6,18.5,597.5,448.82,339.88
2016,6,28,8,30,841.0,94.0,0.6,19.0,645.0,504.91,383.2
2016,6,28,8,45,855.0,96.5,0.65,19.5,688.5,557.02,422.59
2016,6,28,9,0,869.0,99.0,0.7,20.0,732.0,609.1,460.72
2016,6,28,9,15,879.5,100.5,0.75,20.5,771.0,657.73,495.3
2016,6,28,9,30,890.0,102.0,0.8,21.0,810.0,705.54,528.19
2016,6,28,9,45,899.5,102.5,0.85,21.5,844.5,750.61,556.7
2016,6,28,10,0,909.0,103.0,0.9,22.0,879.0,794.32,583.91
2016,6,28,10,15,915.0,104.5,0.95,22.0,906.5,834.6,609.7
2016,6,28,10,30,921.0,106.0,1.0,22.0,934.0,872.86,634.03
2016,6,28,10,45,925.5,106.5,1.1,22.5,955.5,906.64,654.91
2016,6,28,11,0,930.0,107.0,1.2,23.0,977.0,937.97,674.15
2016,6,28,11,15,932.5,107.5,1.2,23.0,991.0,964.85,690.26
2016,6,28,11,30,935.0,108.0,1.2,23.0,1005.0,988.9,704.61
2016,6,28,11,45,936.0,108.5,1.25,23.0,1011.5,1008.58,717.15
2016,6,28,12,0,937.0,109.0,1.3,23.0,1018.0,1025.2,727.91
2016,6,28,12,15,937.0,109.0,1.35,23.0,1017.5,1037.2,735.94
2016,6,28,12,30,937.0,109.0,1.4,23.0,1017.0,1045.99,742.14
2016,6,28,12,45,928.5,113.0,1.45,23.0,1006.5,1047.06,743.72
2016,6,28,13,0,920.0,117.0,1.5,23.0,996.0,1044.85,743.47
2016,6,28,13,15,917.5,116.5,1.5,23.0,981.0,1040.82,741.41
2016,6,28,13,30,915.0,116.0,1.5,23.0,966.0,1033.54,737.45
2016,6,28,13,45,911.0,114.5,1.55,23.0,944.0,1020.53,730.84
2016,6,28,14,0,907.0,113.0,1.6,23.0,922.0,1004.39,722.36
2016,6,28,14,15,901.0,112.0,1.6,22.5,893.0,983.82,711.77
2016,6,28,14,30,895.0,111.0,1.6,22.0,864.0,960.39,699.36
2016,6,28,14,45,887.5,108.5,1.6,22.0,829.5,931.28,681.92
2016,6,28,15,0,880.0,106.0,1.6,22.0,795.0,899.65,662.81
2016,6,28,15,15,869.0,104.0,1.6,21.5,754.5,863.2,641.62
2016,6,28,15,30,858.0,102.0,1.6,21.0,714.0,824.81,618.87
2016,6,28,15,45,846.0,98.5,1.6,21.0,670.0,782.28,591.81
2016,6,28,16,0,834.0,95.0,1.6,21.0,626.0,741.89,565.89
2016,6,28,16,15,815.5,92.0,1.55,20.5,578.0,692.34,533.74
2016,6,28,16,30,797.0,89.0,1.5,20.0,530.0,642.34,500.26
2016,6,28,16,45,775.0,85.0,1.45,19.5,480.5,588.84,461.89
2016,6,28,17,0,753.0,81.0,1.4,19.0,431.0,535.75,422.59
2016,6,28,17,15,721.0,76.5,1.3,18.5,379.5,477.42,377.74
2016,6,28,17,30,689.0,72.0,1.2,18.0,328.0,421.99,333.63
2016,6,28,17,45,646.0,66.5,1.2,17.5,278.0,361.94,284.87
2016,6,28,18,0,603.0,61.0,1.2,17.0,228.0,305.56,237.37
2016,6,28,18,15,538.0,54.0,1.15,16.0,180.5,244.16,185.19
2016,6,28,18,30,473.0,47.0,1.1,15.0,133.0,189.3,137.56
2016,6,28,18,45,373.5,37.5,1.05,14.5,92.0,130.81,88.17
2016,6,28,19,0,274.0,28.0,1.0,14.0,51.0,83.15,46.69
2016,6,28,19,15,137.0,14.0,0.95,13.5,25.5,30.07,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.0,0.8,10.5,35.0,11.03,0.0
2016,6,29,5,30,381.0,30.0,0.8,11.0,70.0,22.78,13.84
2016,6,29,5,45,474.5,37.5,0.8,11.5,114.0,27.08,18.43
2016,6,29,6,0,568.0,45.0,0.8,12.0,158.0,31.13,22.37
2016,6,29,6,15,626.0,50.5,0.8,12.0,208.0,46.71,27.42
2016,6,29,6,30,684.0,56.0,0.8,12.0,258.0,90.17,46.74
2016,6,29,6,45,724.5,60.0,0.85,12.5,310.0,136.73,78.62
2016,6,29,7,0,765.0,64.0,0.9,13.0,362.0,187.85,119.92
2016,6,29,7,15,793.0,67.0,0.9,13.5,414.0,239.57,164.9
2016,6,29,7,30,821.0,70.0,0.9,14.0,466.0,294.11,212.86
2016,6,29,7,45,842.5,72.5,0.95,14.5,517.0,351.98,263.16
2016,6,29,8,0,864.0,75.0,1.0,15.0,568.0,407.95,310.84
2016,6,29,8,15,880.0,77.5,1.0,15.0,616.5,462.86,356.78
2016,6,29,8,30,896.0,80.0,1.0,15.0,665.0,518.35,401.68
2016,6,29,8,45,908.5,81.5,1.05,15.5,709.5,571.35,442.87
2016,6,29,9,0,921.0,83.0,1.1,16.0,754.0,624.08,482.52
2016,6,29,9,15,930.5,84.5,1.1,16.0,794.0,674.4,519.68
2016,6,29,9,30,940.0,86.0,1.1,16.0,834.0,723.71,554.23
2016,6,29,9,45,941.5,91.0,1.15,16.5,867.0,769.35,583.74
2016,6,29,10,0,943.0,96.0,1.2,17.0,900.0,812.91,611.44
2016,6,29,10,15,949.0,97.0,1.2,17.0,928.0,853.98,637.64
2016,6,29,10,30,955.0,98.0,1.2,17.0,956.0,892.92,662.18
2016,6,29,10,45,959.5,98.5,1.25,17.5,978.0,927.79,683.34
2016,6,29,11,0,964.0,99.0,1.3,18.0,1000.0,960.09,702.72
2016,6,29,11,15,966.5,99.5,1.3,18.0,1014.5,987.84,719.63
2016,6,29,11,30,969.0,100.0,1.3,18.0,1029.0,1012.65,734.68
2016,6,29,11,45,971.0,99.5,1.35,18.0,1036.0,1032.94,747.8
2016,6,29,12,0,973.0,99.0,1.4,18.0,1043.0,1050.08,759.04
2016,6,29,12,15,973.5,99.0,1.45,18.0,1042.5,1063.0,767.76
2016,6,29,12,30,974.0,99.0,1.5,18.0,1042.0,1072.58,774.55
2016,6,29,12,45,965.0,104.0,1.55,18.0,1032.0,1074.36,776.59
2016,6,29,13,0,956.0,109.0,1.6,18.0,1022.0,1072.73,776.7
2016,6,29,13,15,953.5,108.5,1.6,17.5,1006.5,1068.61,776.02
2016,6,29,13,30,951.0,108.0,1.6,17.0,991.0,1061.12,773.33
2016,6,29,13,45,947.5,106.5,1.6,17.0,968.5,1048.25,765.91
2016,6,29,14,0,944.0,105.0,1.6,17.0,946.0,1032.13,756.56
2016,6,29,14,15,938.0,104.0,1.6,16.5,917.0,1010.95,745.45
2016,6,29,14,30,932.0,103.0,1.6,16.0,888.0,986.8,732.42
2016,6,29,14,45,924.5,101.0,1.6,16.0,852.5,957.36,714.54
2016,6,29,15,0,917.0,99.0,1.6,16.0,817.0,925.3,694.89
2016,6,29,15,15,907.0,97.0,1.55,15.5,776.5,888.63,672.65
2016,6,29,15,30,897.0,95.0,1.5,15.0,736.0,849.85,648.78
2016,6,29,15,45,884.0,92.5,1.5,15.0,690.5,806.24,620.71
2016,6,29,16,0,871.0,90.0,1.5,15.0,645.0,761.17,591.25
2016,6,29,16,15,853.5,87.5,1.45,14.5,596.5,711.65,558.72
2016,6,29,16,30,836.0,85.0,1.4,14.0,548.0,664.57,527.27
2016,6,29,16,45,813.5,81.5,1.4,14.0,496.5,609.59,486.66
2016,6,29,17,0,791.0,78.0,1.4,14.0,445.0,554.99,445.12
2016,6,29,17,15,759.5,74.0,1.3,13.5,392.5,495.66,398.78
2016,6,29,17,30,728.0,70.0,1.2,13.0,340.0,438.13,352.31
2016,6,29,17,45,684.5,65.0,1.2,12.5,288.5,376.39,301.34
2016,6,29,18,0,641.0,60.0,1.2,12.0,237.0,319.32,252.34
2016,6,29,18,15,575.0,53.5,1.15,11.5,188.0,256.11,197.27
2016,6,29,18,30,509.0,47.0,1.1,11.0,139.0,199.51,146.97
2016,6,29,18,45,405.0,37.5,1.05,11.0,96.5,138.05,94.12
2016,6,29,19,0,301.0,28.0,1.0,11.0,54.0,87.89,49.78
2016,6,29,19,15,150.5,14.0,0.95,10.5,27.0,31.71,0.0
2016,6,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,163.5,16.5,0.9,11.0,33.5,12.43,0.0
2016,6,30,5,30,327.0,33.0,0.9,11.0,67.0,25.76,16.31
2016,6,30,5,45,424.5,41.5,0.95,11.5,110.5,30.77,21.67
2016,6,30,6,0,522.0,50.0,1.0,12.0,154.0,35.49,26.25
2016,6,30,6,15,583.5,56.5,1.0,12.0,203.5,47.23,28.89
2016,6,30,6,30,645.0,63.0,1.0,12.0,253.0,89.72,48.0
2016,6,30,6,45,686.0,68.0,1.0,12.5,304.5,135.34,79.22
2016,6,30,7,0,727.0,73.0,1.0,13.0,356.0,188.33,121.89
2016,6,30,7,15,757.5,77.0,0.95,13.5,408.0,239.46,165.97
2016,6,30,7,30,788.0,81.0,0.9,14.0,460.0,293.73,213.26
2016,6,30,7,45,809.5,84.5,0.9,14.5,511.0,347.43,259.93
2016,6,30,8,0,831.0,88.0,0.9,15.0,562.0,402.85,306.77
2016,6,30,8,15,848.5,91.0,0.9,15.5,610.0,457.53,351.61
2016,6,30,8,30,866.0,94.0,0.9,16.0,658.0,515.6,397.29
2016,6,30,8,45,878.0,97.0,0.9,16.5,702.5,568.38,437.51
2016,6,30,9,0,890.0,100.0,0.9,17.0,747.0,620.9,476.12
2016,6,30,9,15,900.5,101.5,0.9,17.5,787.0,670.58,511.43
2016,6,30,9,30,911.0,103.0,0.9,18.0,827.0,719.38,544.87
2016,6,30,9,45,917.0,106.0,0.9,18.5,861.0,765.26,573.52
2016,6,30,10,0,923.0,109.0,0.9,19.0,895.0,809.48,600.56
2016,6,30,10,15,929.0,110.0,0.9,19.0,923.5,849.92,625.83
2016,6,30,10,30,935.0,111.0,0.9,19.0,952.0,888.29,649.53
2016,6,30,10,45,939.0,112.0,0.95,19.5,973.5,922.69,670.1
2016,6,30,11,0,943.0,113.0,1.0,20.0,995.0,954.56,688.95
2016,6,30,11,15,946.0,113.5,1.0,20.0,1009.5,982.36,705.56
2016,6,30,11,30,949.0,114.0,1.0,20.0,1024.0,1007.31,720.39
2016,6,30,11,45,950.0,114.5,1.05,20.5,1030.5,1027.38,731.84
2016,6,30,12,0,951.0,115.0,1.1,21.0,1037.0,1044.35,741.45
2016,6,30,12,15,951.0,115.0,1.1,21.0,1036.5,1056.66,748.72
2016,6,30,12,30,951.0,115.0,1.1,21.0,1036.0,1065.7,754.16
2016,6,30,12,45,938.5,122.0,1.15,21.0,1024.0,1065.99,755.4
2016,6,30,13,0,926.0,129.0,1.2,21.0,1012.0,1062.95,754.81
2016,6,30,13,15,922.5,128.0,1.2,21.0,996.0,1057.56,751.96
2016,6,30,13,30,919.0,127.0,1.2,21.0,980.0,1048.9,747.22
2016,6,30,13,45,913.5,126.0,1.25,21.0,957.0,1035.04,740.33
2016,6,30,14,0,908.0,125.0,1.3,21.0,934.0,1018.07,731.58
2016,6,30,14,15,901.0,124.0,1.3,21.0,904.5,996.66,719.21
2016,6,30,14,30,894.0,123.0,1.3,21.0,875.0,972.41,705.11
2016,6,30,14,45,884.0,121.0,1.35,21.0,839.0,941.68,687.62
2016,6,30,15,0,874.0,119.0,1.4,21.0,803.0,908.56,668.45
2016,6,30,15,15,862.0,117.0,1.4,20.5,762.0,871.52,647.04
2016,6,30,15,30,850.0,115.0,1.4,20.0,721.0,836.92,627.02
2016,6,30,15,45,833.5,112.0,1.4,20.0,675.5,791.45,598.11
2016,6,30,16,0,817.0,109.0,1.4,20.0,630.0,744.85,568.11
2016,6,30,16,15,797.0,106.0,1.35,19.5,581.5,694.88,535.78
2016,6,30,16,30,777.0,103.0,1.3,19.0,533.0,644.59,501.57
2016,6,30,16,45,749.0,99.0,1.3,18.5,481.5,588.12,461.49
2016,6,30,17,0,721.0,95.0,1.3,18.0,430.0,534.07,421.83
2016,6,30,17,15,685.5,90.0,1.25,17.5,378.5,474.75,376.53
2016,6,30,17,30,650.0,85.0,1.2,17.0,327.0,417.74,331.49
2016,6,30,17,45,599.0,79.0,1.2,16.5,275.5,355.48,281.06
2016,6,30,18,0,548.0,73.0,1.2,16.0,224.0,297.68,232.63
2016,6,30,18,15,477.5,64.0,1.1,15.0,176.5,235.0,179.64
2016,6,30,18,30,407.0,55.0,1.0,14.0,129.0,179.44,131.87
2016,6,30,18,45,301.5,43.0,0.95,13.5,88.5,119.72,82.06
2016,6,30,19,0,196.0,31.0,0.9,13.0,48.0,72.66,41.89
2016,6,30,19,15,98.0,15.5,0.85,12.5,24.0,26.94,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,5,15,133.0,17.5,0.8,10.5,31.0,13.56,0.0
2016,7,1,5,30,266.0,35.0,0.8,11.0,62.0,27.04,17.33
2016,7,1,5,45,364.5,45.0,0.8,11.5,104.0,34.15,24.65
2016,7,1,6,0,463.0,55.0,0.8,12.0,146.0,40.06,30.33
2016,7,1,6,15,256.5,83.0,0.8,12.0,136.0,69.04,51.2
2016,7,1,6,30,50.0,111.0,0.8,12.0,126.0,101.24,79.19
2016,7,1,6,45,59.0,131.5,0.8,12.5,152.5,124.26,97.33
2016,7,1,7,0,68.0,152.0,0.8,13.0,179.0,148.48,116.56
2016,7,1,7,15,62.0,172.0,0.8,13.5,199.0,169.99,134.09
2016,7,1,7,30,56.0,192.0,0.8,14.0,219.0,190.97,150.88
2016,7,1,7,45,125.0,220.0,0.85,14.5,289.0,240.32,188.55
2016,7,1,8,0,194.0,248.0,0.9,15.0,359.0,300.48,234.66
2016,7,1,8,15,514.5,175.0,0.9,15.5,502.5,384.14,298.06
2016,7,1,8,30,835.0,102.0,0.9,16.0,646.0,504.35,389.65
2016,7,1,8,45,850.0,104.5,0.9,16.5,690.5,559.32,430.86
2016,7,1,9,0,865.0,107.0,0.9,17.0,735.0,611.88,469.54
2016,7,1,9,15,876.0,109.0,0.9,17.0,775.0,661.28,505.65
2016,7,1,9,30,887.0,111.0,0.9,17.0,815.0,709.9,540.23
2016,7,1,9,45,895.5,112.5,0.9,17.5,849.5,755.24,569.02
2016,7,1,10,0,904.0,114.0,0.9,18.0,884.0,799.16,596.08
2016,7,1,10,15,910.5,115.5,0.9,18.0,912.0,839.84,621.72
2016,7,1,10,30,917.0,117.0,0.9,18.0,940.0,878.55,645.81
2016,7,1,10,45,921.5,117.5,0.95,18.5,961.5,912.41,666.18
2016,7,1,11,0,926.0,118.0,1.0,19.0,983.0,943.82,684.88
2016,7,1,11,15,928.5,119.0,1.05,19.0,997.5,971.29,702.34
2016,7,1,11,30,931.0,120.0,1.1,19.0,1012.0,995.94,718.08
2016,7,1,11,45,933.0,120.0,1.15,19.5,1019.0,1016.23,729.76
2016,7,1,12,0,935.0,120.0,1.2,20.0,1026.0,1033.49,739.63
2016,7,1,12,15,934.5,120.0,1.2,20.0,1025.0,1045.18,746.62
2016,7,1,12,30,934.0,120.0,1.2,20.0,1024.0,1053.66,751.78
2016,7,1,12,45,931.0,120.5,1.25,20.0,1015.5,1056.88,754.79
2016,7,1,13,0,928.0,121.0,1.3,20.0,1007.0,1056.8,755.92
2016,7,1,13,15,924.5,120.5,1.3,20.0,991.0,1051.9,753.3
2016,7,1,13,30,921.0,120.0,1.3,20.0,975.0,1043.73,748.81
2016,7,1,13,45,917.0,118.5,1.35,20.0,952.5,1030.8,742.37
2016,7,1,14,0,913.0,117.0,1.4,20.0,930.0,1014.72,734.02
2016,7,1,14,15,906.0,115.5,1.4,19.5,900.5,992.69,722.5
2016,7,1,14,30,899.0,114.0,1.4,19.0,871.0,967.8,709.17
2016,7,1,14,45,890.5,112.0,1.45,19.0,835.5,938.31,692.21
2016,7,1,15,0,882.0,110.0,1.5,19.0,800.0,906.33,673.48
2016,7,1,15,15,870.5,108.0,1.45,18.5,759.5,869.46,651.27
2016,7,1,15,30,859.0,106.0,1.4,18.0,719.0,830.67,627.56
2016,7,1,15,45,844.0,103.0,1.4,18.0,674.0,790.23,601.88
2016,7,1,16,0,829.0,100.0,1.4,18.0,629.0,744.4,572.1
2016,7,1,16,15,810.0,97.0,1.35,17.5,580.5,694.69,539.7
2016,7,1,16,30,791.0,94.0,1.3,17.0,532.0,644.56,505.76
2016,7,1,16,45,765.5,90.5,1.3,16.5,481.0,589.64,466.46
2016,7,1,17,0,740.0,87.0,1.3,16.0,430.0,535.42,426.35
2016,7,1,17,15,706.0,82.0,1.25,15.5,378.5,477.18,381.44
2016,7,1,17,30,672.0,77.0,1.2,15.0,327.0,419.94,335.81
2016,7,1,17,45,624.5,71.5,1.15,14.5,276.0,358.69,285.52
2016,7,1,18,0,577.0,66.0,1.1,14.0,225.0,301.56,236.99
2016,7,1,18,15,508.5,58.0,1.0,13.5,177.5,239.15,183.29
2016,7,1,18,30,440.0,50.0,0.9,13.0,130.0,183.65,134.8
2016,7,1,18,45,334.5,39.5,0.85,13.0,89.5,124.39,84.8
2016,7,1,19,0,229.0,29.0,0.8,13.0,49.0,76.11,43.15
2016,7,1,19,15,114.5,14.5,0.75,12.5,24.5,27.94,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
