Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,16.5,0.7,11.0,29.5,12.76,0.0
2016,7,2,5,30,263.0,33.0,0.7,11.0,59.0,25.94,16.34
2016,7,2,5,45,354.0,43.5,0.75,11.5,100.5,32.81,23.45
2016,7,2,6,0,445.0,54.0,0.8,12.0,142.0,39.23,29.59
2016,7,2,6,15,508.0,62.0,0.8,12.5,189.5,49.5,32.57
2016,7,2,6,30,571.0,70.0,0.8,13.0,237.0,89.18,50.43
2016,7,2,6,45,367.0,112.0,0.85,13.5,227.5,133.64,91.41
2016,7,2,7,0,163.0,154.0,0.9,14.0,218.0,162.91,123.99
2016,7,2,7,15,227.0,170.5,0.9,14.5,272.5,199.21,151.41
2016,7,2,7,30,291.0,187.0,0.9,15.0,327.0,246.11,187.97
2016,7,2,7,45,527.5,145.5,0.9,15.5,432.5,303.9,230.34
2016,7,2,8,0,764.0,104.0,0.9,16.0,538.0,389.76,296.49
2016,7,2,8,15,783.5,107.5,0.9,16.0,585.0,442.41,339.81
2016,7,2,8,30,803.0,111.0,0.9,16.0,632.0,496.18,382.93
2016,7,2,8,45,816.0,114.5,0.95,16.5,675.5,547.32,422.39
2016,7,2,9,0,829.0,118.0,1.0,17.0,719.0,598.45,460.61
2016,7,2,9,15,841.0,120.0,1.0,17.5,758.5,647.3,495.62
2016,7,2,9,30,853.0,122.0,1.0,18.0,798.0,696.42,529.69
2016,7,2,9,45,860.0,125.0,1.05,18.5,831.5,740.77,559.09
2016,7,2,10,0,867.0,128.0,1.1,19.0,865.0,783.67,586.35
2016,7,2,10,15,874.0,129.5,1.1,19.0,893.5,823.5,611.7
2016,7,2,10,30,881.0,131.0,1.1,19.0,922.0,861.48,635.59
2016,7,2,10,45,885.0,132.5,1.15,19.5,943.0,894.85,655.8
2016,7,2,11,0,889.0,134.0,1.2,20.0,964.0,925.85,674.38
2016,7,2,11,15,892.0,135.0,1.2,20.0,978.5,952.96,690.89
2016,7,2,11,30,895.0,136.0,1.2,20.0,993.0,977.39,705.71
2016,7,2,11,45,896.5,136.5,1.25,20.0,1000.0,997.14,718.45
2016,7,2,12,0,898.0,137.0,1.3,20.0,1007.0,1013.97,729.49
2016,7,2,12,15,898.0,137.0,1.35,20.0,1006.5,1025.86,737.55
2016,7,2,12,30,898.0,137.0,1.4,20.0,1006.0,1034.67,743.84
2016,7,2,12,45,903.5,132.0,1.45,20.0,1000.5,1040.85,748.62
2016,7,2,13,0,909.0,127.0,1.5,20.0,995.0,1043.79,751.52
2016,7,2,13,15,906.0,126.5,1.5,20.0,979.5,1039.51,749.2
2016,7,2,13,30,903.0,126.0,1.5,20.0,964.0,1032.01,745.06
2016,7,2,13,45,899.0,124.5,1.5,20.0,942.0,1019.32,737.78
2016,7,2,14,0,895.0,123.0,1.5,20.0,920.0,1003.52,728.68
2016,7,2,14,15,888.5,121.5,1.5,19.5,891.0,982.32,717.57
2016,7,2,14,30,882.0,120.0,1.5,19.0,862.0,958.3,704.66
2016,7,2,14,45,874.0,117.5,1.5,19.0,827.5,929.17,687.06
2016,7,2,15,0,866.0,115.0,1.5,19.0,793.0,897.58,667.8
2016,7,2,15,15,854.5,112.5,1.45,18.5,752.5,860.68,645.48
2016,7,2,15,30,843.0,110.0,1.4,18.0,712.0,826.12,624.57
2016,7,2,15,45,829.5,107.0,1.4,18.0,668.0,783.29,597.15
2016,7,2,16,0,816.0,104.0,1.4,18.0,624.0,739.13,568.5
2016,7,2,16,15,797.0,100.5,1.3,17.5,576.0,689.39,535.51
2016,7,2,16,30,778.0,97.0,1.2,17.0,528.0,639.25,500.94
2016,7,2,16,45,754.0,92.5,1.2,16.5,477.5,584.74,462.06
2016,7,2,17,0,730.0,88.0,1.2,16.0,427.0,530.83,422.29
2016,7,2,17,15,696.5,83.5,1.15,15.5,376.0,473.92,378.44
2016,7,2,17,30,663.0,79.0,1.1,15.0,325.0,417.92,333.83
2016,7,2,17,45,618.0,72.5,1.1,15.0,274.5,357.09,283.62
2016,7,2,18,0,573.0,66.0,1.1,15.0,224.0,300.14,235.05
2016,7,2,18,15,506.5,58.0,1.0,14.5,176.5,238.59,182.21
2016,7,2,18,30,440.0,50.0,0.9,14.0,129.0,183.73,134.36
2016,7,2,18,45,341.5,39.0,0.8,13.5,89.0,125.52,85.26
2016,7,2,19,0,243.0,28.0,0.7,13.0,49.0,78.09,43.99
2016,7,2,19,15,121.5,14.0,0.65,12.5,24.5,28.29,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,16.0,0.6,11.0,29.5,12.13,0.0
2016,7,3,5,30,271.0,32.0,0.6,11.0,59.0,25.05,15.52
2016,7,3,5,45,364.5,42.5,0.65,11.5,100.5,31.97,22.7
2016,7,3,6,0,458.0,53.0,0.7,12.0,142.0,38.43,28.87
2016,7,3,6,15,520.5,61.0,0.7,12.5,190.0,48.04,31.75
2016,7,3,6,30,583.0,69.0,0.7,13.0,238.0,88.29,49.49
2016,7,3,6,45,627.0,74.5,0.75,13.5,288.5,131.24,78.13
2016,7,3,7,0,671.0,80.0,0.8,14.0,339.0,179.15,115.95
2016,7,3,7,15,703.0,85.0,0.8,14.5,390.0,228.7,158.16
2016,7,3,7,30,735.0,90.0,0.8,15.0,441.0,284.27,205.92
2016,7,3,7,45,758.5,94.0,0.8,15.5,491.0,336.3,250.7
2016,7,3,8,0,782.0,98.0,0.8,16.0,541.0,390.33,296.01
2016,7,3,8,15,800.5,101.5,0.8,16.5,588.5,443.47,339.33
2016,7,3,8,30,819.0,105.0,0.8,17.0,636.0,497.61,381.89
2016,7,3,8,45,833.0,107.5,0.85,17.5,680.0,549.14,421.48
2016,7,3,9,0,847.0,110.0,0.9,18.0,724.0,602.52,461.07
2016,7,3,9,15,858.0,112.5,0.9,18.0,763.5,651.64,496.91
2016,7,3,9,30,869.0,115.0,0.9,18.0,803.0,700.03,531.29
2016,7,3,9,45,895.0,107.0,0.95,18.5,842.0,748.35,563.02
2016,7,3,10,0,921.0,99.0,1.0,19.0,881.0,796.51,593.61
2016,7,3,10,15,927.0,100.0,1.05,19.0,909.0,836.97,619.81
2016,7,3,10,30,933.0,101.0,1.1,19.0,937.0,875.37,644.56
2016,7,3,10,45,936.5,102.0,1.15,19.5,958.5,909.38,665.07
2016,7,3,11,0,940.0,103.0,1.2,20.0,980.0,940.84,683.84
2016,7,3,11,15,942.5,103.5,1.2,20.0,994.0,968.2,700.42
2016,7,3,11,30,945.0,104.0,1.2,20.0,1008.0,992.7,715.19
2016,7,3,11,45,945.5,104.5,1.25,20.5,1015.0,1012.32,726.43
2016,7,3,12,0,946.0,105.0,1.3,21.0,1022.0,1028.82,735.8
2016,7,3,12,15,946.0,105.0,1.3,21.0,1021.5,1041.14,743.2
2016,7,3,12,30,946.0,105.0,1.3,21.0,1021.0,1050.21,748.73
2016,7,3,12,45,932.0,113.0,1.35,21.0,1009.0,1050.1,749.61
2016,7,3,13,0,918.0,121.0,1.4,21.0,997.0,1046.67,748.65
2016,7,3,13,15,915.0,120.5,1.4,21.0,981.5,1042.36,746.43
2016,7,3,13,30,912.0,120.0,1.4,21.0,966.0,1034.81,742.29
2016,7,3,13,45,907.5,118.5,1.45,21.0,943.5,1021.54,735.54
2016,7,3,14,0,903.0,117.0,1.5,21.0,921.0,1005.14,726.91
2016,7,3,14,15,896.5,115.5,1.5,20.5,892.0,983.8,715.77
2016,7,3,14,30,890.0,114.0,1.5,20.0,863.0,959.62,702.83
2016,7,3,14,45,882.0,111.5,1.5,20.0,828.0,930.29,685.18
2016,7,3,15,0,874.0,109.0,1.5,20.0,793.0,898.48,665.86
2016,7,3,15,15,862.5,107.0,1.45,19.5,753.0,861.87,643.84
2016,7,3,15,30,851.0,105.0,1.4,19.0,713.0,823.35,620.34
2016,7,3,15,45,837.5,102.0,1.4,19.0,668.5,784.38,595.69
2016,7,3,16,0,824.0,99.0,1.4,19.0,624.0,739.93,566.91
2016,7,3,16,15,805.0,96.0,1.35,18.5,576.0,690.42,534.7
2016,7,3,16,30,786.0,93.0,1.3,18.0,528.0,640.5,501.02
2016,7,3,16,45,763.0,88.5,1.3,18.0,478.0,586.27,461.51
2016,7,3,17,0,740.0,84.0,1.3,18.0,428.0,532.54,421.2
2016,7,3,17,15,707.0,79.5,1.25,17.5,376.5,474.2,376.51
2016,7,3,17,30,674.0,75.0,1.2,17.0,325.0,419.01,332.7
2016,7,3,17,45,630.0,69.0,1.2,16.5,275.0,358.63,283.54
2016,7,3,18,0,586.0,63.0,1.2,16.0,225.0,302.01,235.75
2016,7,3,18,15,520.0,55.5,1.1,15.0,177.5,240.48,183.29
2016,7,3,18,30,454.0,48.0,1.0,14.0,130.0,185.61,135.57
2016,7,3,18,45,355.5,37.5,0.95,13.5,89.5,127.18,86.14
2016,7,3,19,0,257.0,27.0,0.9,13.0,49.0,79.47,44.38
2016,7,3,19,15,128.5,13.5,0.85,12.5,24.5,28.63,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,156.0,14.5,0.7,11.0,30.0,10.82,0.0
2016,7,4,5,30,312.0,29.0,0.7,11.0,60.0,22.23,13.05
2016,7,4,5,45,409.5,38.0,0.75,11.5,102.5,27.9,19.07
2016,7,4,6,0,507.0,47.0,0.8,12.0,145.0,33.2,24.17
2016,7,4,6,15,285.5,78.5,0.75,12.5,136.5,59.96,48.3
2016,7,4,6,30,64.0,110.0,0.7,13.0,128.0,100.85,78.15
2016,7,4,6,45,72.5,131.0,0.7,13.5,155.5,124.95,96.94
2016,7,4,7,0,81.0,152.0,0.7,14.0,183.0,150.21,116.94
2016,7,4,7,15,430.0,114.0,0.7,14.5,315.0,192.66,138.77
2016,7,4,7,30,779.0,76.0,0.7,15.0,447.0,282.91,203.57
2016,7,4,7,45,565.0,147.5,0.75,15.5,432.5,316.8,238.8
2016,7,4,8,0,351.0,219.0,0.8,16.0,418.0,332.15,255.81
2016,7,4,8,15,606.5,152.5,0.8,16.5,531.0,402.03,309.36
2016,7,4,8,30,862.0,86.0,0.8,17.0,644.0,502.78,386.2
2016,7,4,8,45,876.5,87.5,0.85,17.5,689.0,555.38,426.28
2016,7,4,9,0,891.0,89.0,0.9,18.0,734.0,607.97,465.49
2016,7,4,9,15,901.0,91.0,0.95,18.0,773.5,657.93,502.54
2016,7,4,9,30,911.0,93.0,1.0,18.0,813.0,707.0,537.75
2016,7,4,9,45,905.0,102.0,1.05,18.5,844.0,750.11,565.4
2016,7,4,10,0,899.0,111.0,1.1,19.0,875.0,790.64,590.99
2016,7,4,10,15,905.5,112.5,1.15,19.0,903.0,831.27,617.51
2016,7,4,10,30,912.0,114.0,1.2,19.0,931.0,869.93,642.54
2016,7,4,10,45,915.5,115.5,1.25,19.5,952.5,903.88,663.1
2016,7,4,11,0,919.0,117.0,1.3,20.0,974.0,935.33,681.94
2016,7,4,11,15,921.5,118.0,1.3,20.0,988.5,962.77,698.67
2016,7,4,11,30,924.0,119.0,1.3,20.0,1003.0,987.41,713.63
2016,7,4,11,45,924.5,120.0,1.35,20.0,1009.5,1007.25,726.41
2016,7,4,12,0,925.0,121.0,1.4,20.0,1016.0,1024.04,737.41
2016,7,4,12,15,925.0,121.0,1.4,20.0,1015.5,1036.25,744.81
2016,7,4,12,30,925.0,121.0,1.4,20.0,1015.0,1045.28,750.37
2016,7,4,12,45,932.0,115.0,1.45,20.0,1009.5,1052.02,755.5
2016,7,4,13,0,939.0,109.0,1.5,20.0,1004.0,1055.4,758.67
2016,7,4,13,15,936.0,108.5,1.45,19.5,989.0,1051.02,756.89
2016,7,4,13,30,933.0,108.0,1.4,19.0,974.0,1043.3,753.21
2016,7,4,13,45,928.5,107.0,1.4,19.0,951.5,1030.31,745.77
2016,7,4,14,0,924.0,106.0,1.4,19.0,929.0,1014.13,736.47
2016,7,4,14,15,918.0,104.5,1.35,19.0,900.0,992.9,723.22
2016,7,4,14,30,912.0,103.0,1.3,19.0,871.0,968.73,708.2
2016,7,4,14,45,904.0,101.5,1.3,19.0,836.0,939.93,691.03
2016,7,4,15,0,896.0,100.0,1.3,19.0,801.0,908.58,672.16
2016,7,4,15,15,885.0,98.0,1.25,18.5,760.5,871.74,650.08
2016,7,4,15,30,874.0,96.0,1.2,18.0,720.0,832.89,626.47
2016,7,4,15,45,860.0,93.5,1.2,18.0,675.0,789.33,598.88
2016,7,4,16,0,846.0,91.0,1.2,18.0,630.0,744.41,569.99
2016,7,4,16,15,828.0,88.5,1.15,17.5,582.0,698.85,540.68
2016,7,4,16,30,810.0,86.0,1.1,17.0,534.0,649.21,507.69
2016,7,4,16,45,785.5,82.5,1.1,17.0,483.0,594.08,467.66
2016,7,4,17,0,761.0,79.0,1.1,17.0,432.0,539.54,426.85
2016,7,4,17,15,728.5,75.0,1.05,16.5,380.5,481.02,382.09
2016,7,4,17,30,696.0,71.0,1.0,16.0,329.0,424.45,337.26
2016,7,4,17,45,649.0,66.0,1.0,15.5,278.0,363.72,287.82
2016,7,4,18,0,602.0,61.0,1.0,15.0,227.0,306.06,239.18
2016,7,4,18,15,536.5,54.0,0.9,14.5,179.0,244.41,186.12
2016,7,4,18,30,471.0,47.0,0.8,14.0,131.0,189.33,137.89
2016,7,4,18,45,366.0,37.0,0.75,13.5,90.0,129.05,87.16
2016,7,4,19,0,261.0,27.0,0.7,13.0,49.0,80.09,44.5
2016,7,4,19,15,130.5,13.5,0.7,12.5,24.5,28.85,0.0
2016,7,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.5,15.0,0.8,11.0,29.0,11.34,0.0
2016,7,5,5,30,293.0,30.0,0.8,11.0,58.0,23.3,13.85
2016,7,5,5,45,394.5,39.0,0.85,11.5,100.5,28.9,19.94
2016,7,5,6,0,496.0,48.0,0.9,12.0,143.0,34.16,25.02
2016,7,5,6,15,267.5,77.0,0.85,12.5,130.0,58.17,46.69
2016,7,5,6,30,39.0,106.0,0.8,13.0,117.0,96.16,75.09
2016,7,5,6,45,46.0,126.5,0.8,13.5,142.5,118.23,92.56
2016,7,5,7,0,53.0,147.0,0.8,14.0,168.0,141.29,110.88
2016,7,5,7,15,72.0,172.0,0.8,14.0,204.0,171.66,134.86
2016,7,5,7,30,91.0,197.0,0.8,14.0,240.0,204.37,160.69
2016,7,5,7,45,99.0,221.0,0.8,14.5,272.5,234.85,184.51
2016,7,5,8,0,107.0,245.0,0.8,15.0,305.0,266.33,208.75
2016,7,5,8,15,193.5,262.0,0.8,15.5,383.0,324.24,252.68
2016,7,5,8,30,280.0,279.0,0.8,16.0,461.0,391.28,303.14
2016,7,5,8,45,295.0,297.5,0.85,16.5,500.5,432.46,333.53
2016,7,5,9,0,310.0,316.0,0.9,17.0,540.0,474.82,364.38
2016,7,5,9,15,609.5,204.5,0.9,17.0,675.5,576.81,443.31
2016,7,5,9,30,909.0,93.0,0.9,17.0,811.0,704.9,538.18
2016,7,5,9,45,917.5,94.0,0.95,17.5,845.5,750.77,566.79
2016,7,5,10,0,926.0,95.0,1.0,18.0,880.0,795.17,594.97
2016,7,5,10,15,932.0,96.0,1.05,18.0,908.5,835.89,621.5
2016,7,5,10,30,938.0,97.0,1.1,18.0,937.0,874.55,646.51
2016,7,5,10,45,942.0,98.5,1.15,18.5,959.0,909.72,667.87
2016,7,5,11,0,946.0,100.0,1.2,19.0,981.0,942.36,687.45
2016,7,5,11,15,948.5,100.5,1.2,19.0,995.5,969.96,704.22
2016,7,5,11,30,951.0,101.0,1.2,19.0,1010.0,994.69,719.17
2016,7,5,11,45,951.5,102.0,1.25,19.0,1017.0,1015.0,732.27
2016,7,5,12,0,952.0,103.0,1.3,19.0,1024.0,1032.18,743.52
2016,7,5,12,15,952.5,103.0,1.3,18.5,1024.0,1045.14,752.79
2016,7,5,12,30,953.0,103.0,1.3,18.0,1024.0,1054.84,760.17
2016,7,5,12,45,945.0,107.0,1.35,18.0,1014.0,1056.78,762.35
2016,7,5,13,0,937.0,111.0,1.4,18.0,1004.0,1055.37,762.64
2016,7,5,13,15,934.0,110.5,1.4,18.0,988.5,1051.03,760.35
2016,7,5,13,30,931.0,110.0,1.4,18.0,973.0,1043.38,756.11
2016,7,5,13,45,927.0,108.5,1.45,18.0,951.0,1030.42,749.52
2016,7,5,14,0,923.0,107.0,1.5,18.0,929.0,1014.26,740.98
2016,7,5,14,15,917.0,105.5,1.5,17.5,900.0,993.07,729.84
2016,7,5,14,30,911.0,104.0,1.5,17.0,871.0,968.94,716.83
2016,7,5,14,45,903.5,102.0,1.55,17.0,836.0,940.11,700.07
2016,7,5,15,0,896.0,100.0,1.6,17.0,801.0,908.7,681.47
2016,7,5,15,15,885.5,98.0,1.6,16.5,761.0,872.3,659.96
2016,7,5,15,30,875.0,96.0,1.6,16.0,721.0,833.85,636.8
2016,7,5,15,45,863.0,93.0,1.6,16.0,676.5,791.3,609.3
2016,7,5,16,0,851.0,90.0,1.6,16.0,632.0,747.25,580.39
2016,7,5,16,15,833.5,87.0,1.55,15.5,584.0,701.28,550.28
2016,7,5,16,30,816.0,84.0,1.5,15.0,536.0,651.18,516.52
2016,7,5,16,45,795.5,80.0,1.5,15.0,486.0,597.76,477.0
2016,7,5,17,0,775.0,76.0,1.5,15.0,436.0,544.55,436.45
2016,7,5,17,15,743.5,72.5,1.5,14.5,384.5,486.46,391.5
2016,7,5,17,30,712.0,69.0,1.5,14.0,333.0,430.18,346.3
2016,7,5,17,45,669.0,63.5,1.5,13.5,282.0,368.82,295.45
2016,7,5,18,0,626.0,58.0,1.5,13.0,231.0,312.05,246.57
2016,7,5,18,15,561.0,51.5,1.45,12.5,182.5,249.86,192.24
2016,7,5,18,30,496.0,45.0,1.4,12.0,134.0,194.2,142.68
2016,7,5,18,45,388.0,36.0,1.4,12.0,92.5,132.96,90.25
2016,7,5,19,0,280.0,27.0,1.4,12.0,51.0,83.26,46.17
2016,7,5,19,15,140.0,13.5,1.35,11.5,25.5,29.97,0.0
2016,7,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,16.0,1.2,11.0,28.0,12.45,0.0
2016,7,6,5,30,261.0,32.0,1.2,11.0,56.0,25.4,15.47
2016,7,6,5,45,358.5,42.0,1.25,11.5,97.0,31.83,22.47
2016,7,6,6,0,456.0,52.0,1.3,12.0,138.0,37.85,28.28
2016,7,6,6,15,520.5,59.0,1.25,12.0,186.0,43.99,34.05
2016,7,6,6,30,585.0,66.0,1.2,12.0,234.0,83.29,46.17
2016,7,6,6,45,361.0,109.0,1.2,12.5,219.5,128.31,87.8
2016,7,6,7,0,137.0,152.0,1.2,13.0,205.0,155.79,119.84
2016,7,6,7,15,439.0,118.5,1.15,13.0,321.0,197.34,143.25
2016,7,6,7,30,741.0,85.0,1.1,13.0,437.0,278.6,203.16
2016,7,6,7,45,768.5,87.5,1.1,13.5,487.5,330.91,248.73
2016,7,6,8,0,796.0,90.0,1.1,14.0,538.0,385.64,295.4
2016,7,6,8,15,813.5,92.5,1.1,14.5,585.0,438.17,339.18
2016,7,6,8,30,831.0,95.0,1.1,15.0,632.0,491.59,382.14
2016,7,6,8,45,849.5,95.5,1.1,15.5,677.0,546.58,424.73
2016,7,6,9,0,868.0,96.0,1.1,16.0,722.0,599.41,464.34
2016,7,6,9,15,878.0,97.5,1.1,16.0,761.0,647.97,500.48
2016,7,6,9,30,888.0,99.0,1.1,16.0,800.0,695.67,535.04
2016,7,6,9,45,894.5,101.5,1.15,16.5,833.5,740.73,564.54
2016,7,6,10,0,901.0,104.0,1.2,17.0,867.0,784.22,592.48
2016,7,6,10,15,907.0,105.0,1.2,17.0,895.0,824.11,618.16
2016,7,6,10,30,913.0,106.0,1.2,17.0,923.0,861.99,642.26
2016,7,6,10,45,920.5,105.0,1.25,17.0,945.0,897.04,665.03
2016,7,6,11,0,928.0,104.0,1.3,17.0,967.0,929.82,686.24
2016,7,6,11,15,930.5,104.5,1.35,17.0,981.5,957.03,703.82
2016,7,6,11,30,933.0,105.0,1.4,17.0,996.0,981.41,719.64
2016,7,6,11,45,936.5,103.5,1.45,17.5,1003.5,1001.84,731.61
2016,7,6,12,0,940.0,102.0,1.5,18.0,1011.0,1019.25,741.72
2016,7,6,12,15,940.0,102.0,1.5,17.5,1010.5,1031.61,750.72
2016,7,6,12,30,940.0,102.0,1.5,17.0,1010.0,1040.74,757.84
2016,7,6,12,45,935.5,103.5,1.55,17.0,1001.0,1043.6,760.55
2016,7,6,13,0,931.0,105.0,1.6,17.0,992.0,1043.13,761.32
2016,7,6,13,15,928.0,104.5,1.6,17.0,976.5,1038.8,758.97
2016,7,6,13,30,925.0,104.0,1.6,17.0,961.0,1031.17,754.68
2016,7,6,13,45,920.0,103.0,1.65,17.0,938.5,1017.78,747.6
2016,7,6,14,0,915.0,102.0,1.7,17.0,916.0,1001.25,738.58
2016,7,6,14,15,908.5,101.0,1.7,16.5,887.0,980.22,727.33
2016,7,6,14,30,902.0,100.0,1.7,16.0,858.0,956.32,714.21
2016,7,6,14,45,893.0,98.5,1.75,16.0,823.0,926.84,696.65
2016,7,6,15,0,884.0,97.0,1.8,16.0,788.0,894.89,677.32
2016,7,6,15,15,873.5,95.0,1.8,15.5,748.5,858.83,655.67
2016,7,6,15,30,863.0,93.0,1.8,15.0,709.0,820.75,632.37
2016,7,6,15,45,849.0,91.0,1.8,15.0,664.5,778.1,604.37
2016,7,6,16,0,835.0,89.0,1.8,15.0,620.0,734.13,575.09
2016,7,6,16,15,817.0,86.0,1.75,14.5,572.5,688.42,544.75
2016,7,6,16,30,799.0,83.0,1.7,14.0,525.0,638.67,510.75
2016,7,6,16,45,776.0,79.5,1.7,14.0,475.0,584.96,470.5
2016,7,6,17,0,753.0,76.0,1.7,14.0,425.0,531.73,429.43
2016,7,6,17,15,721.5,72.0,1.65,13.5,374.5,474.12,384.18
2016,7,6,17,30,690.0,68.0,1.6,13.0,324.0,418.38,338.84
2016,7,6,17,45,647.0,63.0,1.55,13.0,274.0,359.58,289.0
2016,7,6,18,0,604.0,58.0,1.5,13.0,224.0,303.57,240.07
2016,7,6,18,15,539.0,51.0,1.45,12.5,176.5,241.98,186.29
2016,7,6,18,30,474.0,44.0,1.4,12.0,129.0,186.95,137.37
2016,7,6,18,45,373.0,35.0,1.35,11.5,88.5,128.5,87.27
2016,7,6,19,0,272.0,26.0,1.3,11.0,48.0,80.75,44.55
2016,7,6,19,15,136.0,13.0,1.25,11.0,24.0,28.97,0.0
2016,7,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,159.5,13.5,0.9,12.0,28.0,10.09,0.0
2016,7,7,5,30,319.0,27.0,0.9,12.0,56.0,20.61,11.34
2016,7,7,5,45,417.0,35.0,0.95,12.0,98.0,25.46,16.81
2016,7,7,6,0,515.0,43.0,1.0,12.0,140.0,30.01,21.29
2016,7,7,6,15,575.0,48.5,0.95,12.0,187.5,34.63,25.66
2016,7,7,6,30,635.0,54.0,0.9,12.0,235.0,78.0,40.3
2016,7,7,6,45,674.0,59.0,0.9,12.5,285.0,122.39,69.28
2016,7,7,7,0,713.0,64.0,0.9,13.0,335.0,171.19,107.95
2016,7,7,7,15,742.5,67.5,0.9,13.5,385.5,220.83,150.72
2016,7,7,7,30,772.0,71.0,0.9,14.0,436.0,273.5,196.95
2016,7,7,7,45,796.0,73.0,0.95,14.5,486.0,325.83,242.93
2016,7,7,8,0,820.0,75.0,1.0,15.0,536.0,383.33,291.94
2016,7,7,8,15,837.0,77.5,1.0,15.0,583.0,436.59,336.85
2016,7,7,8,30,854.0,80.0,1.0,15.0,630.0,490.61,380.96
2016,7,7,8,45,868.5,81.0,1.05,15.5,674.5,542.4,421.64
2016,7,7,9,0,883.0,82.0,1.1,16.0,719.0,594.21,461.01
2016,7,7,9,15,893.0,83.5,1.15,16.0,758.5,643.41,498.2
2016,7,7,9,30,903.0,85.0,1.2,16.0,798.0,691.74,533.43
2016,7,7,9,45,906.5,89.0,1.25,16.5,830.5,736.7,562.91
2016,7,7,10,0,910.0,93.0,1.3,17.0,863.0,779.84,590.73
2016,7,7,10,15,916.0,94.0,1.3,17.0,891.0,820.06,616.77
2016,7,7,10,30,922.0,95.0,1.3,17.0,919.0,858.25,641.21
2016,7,7,10,45,925.5,96.5,1.35,17.0,940.5,892.58,663.57
2016,7,7,11,0,929.0,98.0,1.4,17.0,962.0,924.39,684.24
2016,7,7,11,15,931.5,98.5,1.4,17.0,976.5,951.65,701.18
2016,7,7,11,30,934.0,99.0,1.4,17.0,991.0,976.07,716.29
2016,7,7,11,45,935.0,100.0,1.45,17.0,998.0,996.63,729.73
2016,7,7,12,0,936.0,101.0,1.5,17.0,1005.0,1014.11,741.31
2016,7,7,12,15,936.0,101.0,1.55,17.0,1005.0,1026.46,749.74
2016,7,7,12,30,936.0,101.0,1.6,17.0,1005.0,1035.58,756.26
2016,7,7,12,45,927.5,105.0,1.65,17.0,995.0,1037.0,758.01
2016,7,7,13,0,919.0,109.0,1.7,17.0,985.0,1035.12,757.85
2016,7,7,13,15,916.5,108.5,1.7,17.0,970.0,1031.37,755.88
2016,7,7,13,30,914.0,108.0,1.7,17.0,955.0,1024.35,751.94
2016,7,7,13,45,911.0,106.5,1.7,17.0,933.5,1012.56,745.07
2016,7,7,14,0,908.0,105.0,1.7,17.0,912.0,997.61,736.29
2016,7,7,14,15,902.0,103.5,1.7,16.5,883.5,976.68,725.07
2016,7,7,14,30,896.0,102.0,1.7,16.0,855.0,952.87,711.98
2016,7,7,14,45,889.5,99.5,1.7,16.0,821.0,924.77,694.69
2016,7,7,15,0,883.0,97.0,1.7,16.0,787.0,894.08,675.63
2016,7,7,15,15,872.5,95.0,1.7,16.0,747.5,858.04,652.84
2016,7,7,15,30,862.0,93.0,1.7,16.0,708.0,820.0,628.51
2016,7,7,15,45,850.5,90.0,1.7,16.0,664.5,778.28,601.35
2016,7,7,16,0,839.0,87.0,1.7,16.0,621.0,735.05,572.79
2016,7,7,16,15,821.5,84.0,1.7,15.5,573.0,686.22,540.76
2016,7,7,16,30,804.0,81.0,1.7,15.0,525.0,639.89,509.91
2016,7,7,16,45,783.0,77.5,1.7,14.5,476.0,587.22,471.43
2016,7,7,17,0,762.0,74.0,1.7,14.0,427.0,534.82,431.88
2016,7,7,17,15,731.0,70.0,1.7,13.5,376.0,477.05,386.7
2016,7,7,17,30,700.0,66.0,1.7,13.0,325.0,421.08,341.29
2016,7,7,17,45,660.0,60.5,1.7,13.0,275.0,361.63,290.94
2016,7,7,18,0,620.0,55.0,1.7,13.0,225.0,306.37,242.47
2016,7,7,18,15,556.0,49.0,1.65,12.5,177.5,245.38,188.91
2016,7,7,18,30,492.0,43.0,1.6,12.0,130.0,190.84,140.12
2016,7,7,18,45,394.0,34.0,1.55,11.5,89.5,132.11,89.45
2016,7,7,19,0,296.0,25.0,1.5,11.0,49.0,83.67,45.53
2016,7,7,19,15,148.0,12.5,1.45,11.0,24.5,29.87,0.0
2016,7,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,1.0,11.0,27.5,9.69,0.0
2016,7,8,5,30,325.0,26.0,1.0,11.0,55.0,19.76,10.58
2016,7,8,5,45,422.5,33.5,1.05,11.5,96.5,24.21,15.73
2016,7,8,6,0,520.0,41.0,1.1,12.0,138.0,28.41,19.83
2016,7,8,6,15,579.0,46.5,1.1,12.0,185.0,34.95,25.94
2016,7,8,6,30,638.0,52.0,1.1,12.0,232.0,75.43,38.34
2016,7,8,6,45,322.5,89.5,1.1,12.5,181.0,106.8,71.49
2016,7,8,7,0,7.0,127.0,1.1,13.0,130.0,119.87,95.66
2016,7,8,7,15,129.0,158.0,1.05,13.5,218.5,168.9,131.04
2016,7,8,7,30,251.0,189.0,1.0,14.0,307.0,234.4,180.51
2016,7,8,7,45,276.5,208.0,1.0,14.5,351.5,275.21,213.16
2016,7,8,8,0,302.0,227.0,1.0,15.0,396.0,318.7,247.62
2016,7,8,8,15,574.0,153.0,1.0,15.0,509.5,385.71,299.58
2016,7,8,8,30,846.0,79.0,1.0,15.0,623.0,484.89,377.14
2016,7,8,8,45,861.5,79.5,1.0,15.5,666.5,536.38,416.92
2016,7,8,9,0,877.0,80.0,1.0,16.0,710.0,587.98,455.78
2016,7,8,9,15,886.5,81.5,1.0,16.5,749.0,636.63,491.16
2016,7,8,9,30,896.0,83.0,1.0,17.0,788.0,684.37,524.34
2016,7,8,9,45,905.0,83.0,1.05,17.5,822.0,729.17,553.52
2016,7,8,10,0,914.0,83.0,1.1,18.0,856.0,772.57,581.33
2016,7,8,10,15,919.5,84.0,1.15,18.0,883.5,812.54,607.63
2016,7,8,10,30,925.0,85.0,1.2,18.0,911.0,850.44,632.39
2016,7,8,10,45,930.0,85.0,1.25,18.5,932.5,884.68,653.38
2016,7,8,11,0,935.0,85.0,1.3,19.0,954.0,916.48,672.64
2016,7,8,11,15,937.5,85.5,1.35,19.0,968.5,943.88,690.27
2016,7,8,11,30,940.0,86.0,1.4,19.0,983.0,968.42,706.12
2016,7,8,11,45,941.5,86.0,1.45,19.0,990.0,988.54,719.21
2016,7,8,12,0,943.0,86.0,1.5,19.0,997.0,1005.58,730.44
2016,7,8,12,15,943.0,86.0,1.55,19.0,997.0,1017.96,738.83
2016,7,8,12,30,943.0,86.0,1.6,19.0,997.0,1027.08,745.31
2016,7,8,12,45,935.5,90.5,1.65,19.5,987.5,1030.02,746.59
2016,7,8,13,0,928.0,95.0,1.7,20.0,978.0,1029.64,745.92
2016,7,8,13,15,925.5,94.5,1.7,19.5,963.5,1025.81,745.31
2016,7,8,13,30,923.0,94.0,1.7,19.0,949.0,1018.67,742.74
2016,7,8,13,45,919.0,93.0,1.75,19.0,927.0,1006.27,736.22
2016,7,8,14,0,915.0,92.0,1.8,19.0,905.0,990.7,727.76
2016,7,8,14,15,909.5,91.0,1.8,19.0,877.0,970.61,715.75
2016,7,8,14,30,904.0,90.0,1.8,19.0,849.0,947.59,701.9
2016,7,8,14,45,896.5,88.5,1.85,19.0,815.0,919.41,685.24
2016,7,8,15,0,889.0,87.0,1.9,19.0,781.0,888.68,666.77
2016,7,8,15,15,879.0,85.0,1.9,18.5,741.5,852.85,645.4
2016,7,8,15,30,869.0,83.0,1.9,18.0,702.0,814.97,622.38
2016,7,8,15,45,856.5,81.0,1.9,18.0,658.5,773.26,595.2
2016,7,8,16,0,844.0,79.0,1.9,18.0,615.0,730.1,566.69
2016,7,8,16,15,827.0,76.5,1.85,17.5,568.0,681.94,534.81
2016,7,8,16,30,810.0,74.0,1.8,17.0,521.0,633.18,501.9
2016,7,8,16,45,789.0,70.5,1.8,17.0,472.0,583.19,464.98
2016,7,8,17,0,768.0,67.0,1.8,17.0,423.0,530.52,424.6
2016,7,8,17,15,738.0,63.5,1.7,16.5,372.5,473.57,379.97
2016,7,8,17,30,708.0,60.0,1.6,16.0,322.0,418.33,335.2
2016,7,8,17,45,668.0,55.5,1.55,15.5,272.5,359.59,286.33
2016,7,8,18,0,628.0,51.0,1.5,15.0,223.0,304.17,238.53
2016,7,8,18,15,566.0,45.5,1.4,14.5,176.0,243.91,185.85
2016,7,8,18,30,504.0,40.0,1.3,14.0,129.0,190.8,138.48
2016,7,8,18,45,407.0,31.5,1.2,14.0,89.0,132.23,88.08
2016,7,8,19,0,310.0,23.0,1.1,14.0,49.0,83.75,44.14
2016,7,8,19,15,155.0,11.5,1.05,13.5,24.5,29.65,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,179.0,11.5,0.45,12.5,27.5,8.42,0.0
2016,7,9,5,30,358.0,23.0,0.4,13.0,55.0,18.55,9.39
2016,7,9,5,45,450.5,30.0,0.4,13.5,96.0,23.09,14.61
2016,7,9,6,0,543.0,37.0,0.4,14.0,137.0,27.39,18.79
2016,7,9,6,15,600.0,42.0,0.45,14.5,184.5,30.1,21.36
2016,7,9,6,30,657.0,47.0,0.5,15.0,232.0,71.12,33.97
2016,7,9,6,45,695.5,50.5,0.55,15.5,281.5,115.29,61.76
2016,7,9,7,0,734.0,54.0,0.6,16.0,331.0,163.79,99.53
2016,7,9,7,15,762.0,57.0,0.65,16.5,381.0,217.39,145.07
2016,7,9,7,30,790.0,60.0,0.7,17.0,431.0,270.08,190.92
2016,7,9,7,45,810.5,62.5,0.75,17.5,480.0,322.46,236.56
2016,7,9,8,0,831.0,65.0,0.8,18.0,529.0,376.41,282.45
2016,7,9,8,15,847.0,67.0,0.85,18.0,576.0,429.32,326.9
2016,7,9,8,30,863.0,69.0,0.9,18.0,623.0,482.88,370.55
2016,7,9,8,45,875.0,70.5,1.0,18.5,666.5,534.25,410.89
2016,7,9,9,0,887.0,72.0,1.1,19.0,710.0,585.39,449.83
2016,7,9,9,15,897.0,73.5,1.15,19.0,749.0,634.81,486.9
2016,7,9,9,30,907.0,75.0,1.2,19.0,788.0,683.35,521.75
2016,7,9,9,45,908.5,80.0,1.3,19.5,821.0,728.08,551.31
2016,7,9,10,0,910.0,85.0,1.4,20.0,854.0,770.83,579.19
2016,7,9,10,15,916.0,86.0,1.45,20.0,882.0,811.1,605.71
2016,7,9,10,30,922.0,87.0,1.5,20.0,910.0,849.36,630.71
2016,7,9,10,45,927.5,87.0,1.55,20.5,931.5,884.0,651.95
2016,7,9,11,0,933.0,87.0,1.6,21.0,953.0,916.22,671.46
2016,7,9,11,15,936.0,87.5,1.6,21.0,968.0,944.09,688.71
2016,7,9,11,30,939.0,88.0,1.6,21.0,983.0,969.12,704.13
2016,7,9,11,45,942.0,87.0,1.65,21.0,990.5,989.72,717.44
2016,7,9,12,0,945.0,86.0,1.7,21.0,998.0,1007.25,728.91
2016,7,9,12,15,945.0,86.0,1.7,20.5,998.0,1019.7,737.97
2016,7,9,12,30,945.0,86.0,1.7,20.0,998.0,1028.88,745.12
2016,7,9,12,45,943.0,86.5,1.75,20.0,990.5,1033.25,748.69
2016,7,9,13,0,941.0,87.0,1.8,20.0,983.0,1034.27,750.29
2016,7,9,13,15,938.5,86.5,1.8,20.0,968.0,1030.38,748.21
2016,7,9,13,30,936.0,86.0,1.8,20.0,953.0,1023.15,744.17
2016,7,9,13,45,934.0,84.0,1.85,20.0,932.0,1011.51,738.13
2016,7,9,14,0,932.0,82.0,1.9,20.0,911.0,996.6,730.07
2016,7,9,14,15,926.5,81.0,1.9,19.5,882.5,976.19,719.25
2016,7,9,14,30,921.0,80.0,1.9,19.0,854.0,952.8,706.5
2016,7,9,14,45,915.5,78.0,1.9,19.0,820.0,925.48,689.8
2016,7,9,15,0,910.0,76.0,1.9,19.0,786.0,895.43,671.26
2016,7,9,15,15,901.0,74.5,1.9,18.5,747.0,860.36,650.46
2016,7,9,15,30,892.0,73.0,1.9,18.0,708.0,823.1,627.94
2016,7,9,15,45,880.5,71.0,1.95,18.0,664.0,781.34,601.24
2016,7,9,16,0,869.0,69.0,2.0,18.0,620.0,737.99,573.01
2016,7,9,16,15,853.5,67.0,1.95,17.5,573.5,690.42,541.59
2016,7,9,16,30,838.0,65.0,1.9,17.0,527.0,642.07,509.02
2016,7,9,16,45,816.5,62.5,1.9,16.5,477.5,588.85,471.05
2016,7,9,17,0,795.0,60.0,1.9,16.0,428.0,535.92,431.08
2016,7,9,17,15,768.0,57.0,1.85,15.5,378.0,480.05,387.18
2016,7,9,17,30,741.0,54.0,1.8,15.0,328.0,427.62,344.35
2016,7,9,17,45,699.0,51.0,1.8,15.0,277.5,368.04,293.93
2016,7,9,18,0,657.0,48.0,1.8,15.0,227.0,311.92,244.82
2016,7,9,18,15,599.0,43.0,1.8,14.5,180.0,252.04,192.13
2016,7,9,18,30,541.0,38.0,1.8,14.0,133.0,197.88,143.43
2016,7,9,18,45,436.5,30.5,1.8,13.5,91.5,137.65,91.63
2016,7,9,19,0,332.0,23.0,1.8,13.0,50.0,87.28,45.7
2016,7,9,19,15,166.0,11.5,1.75,12.5,25.0,30.89,0.0
2016,7,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,166.5,13.0,1.25,11.5,27.5,12.78,0.0
2016,7,10,5,30,333.0,26.0,1.3,12.0,55.0,19.97,10.39
2016,7,10,5,45,433.5,34.0,1.4,12.5,97.5,24.85,16.15
2016,7,10,6,0,534.0,42.0,1.5,13.0,140.0,29.44,20.62
2016,7,10,6,15,596.0,47.5,1.5,13.0,188.5,34.65,25.53
2016,7,10,6,30,658.0,53.0,1.5,13.0,237.0,75.41,38.23
2016,7,10,6,45,699.5,57.5,1.55,13.5,288.5,120.79,66.92
2016,7,10,7,0,741.0,62.0,1.6,14.0,340.0,170.89,106.2
2016,7,10,7,15,771.0,65.5,1.6,14.5,392.0,222.15,150.37
2016,7,10,7,30,801.0,69.0,1.6,15.0,444.0,276.5,198.31
2016,7,10,7,45,823.5,71.5,1.6,15.5,495.0,333.75,248.54
2016,7,10,8,0,846.0,74.0,1.6,16.0,546.0,389.28,296.4
2016,7,10,8,15,863.0,76.5,1.6,16.0,594.5,443.99,342.96
2016,7,10,8,30,880.0,79.0,1.6,16.0,643.0,499.43,388.69
2016,7,10,8,45,894.0,80.5,1.65,16.5,688.0,552.83,430.95
2016,7,10,9,0,908.0,82.0,1.7,17.0,733.0,606.16,471.79
2016,7,10,9,15,918.5,83.5,1.7,17.0,773.5,656.98,510.15
2016,7,10,9,30,929.0,85.0,1.7,17.0,814.0,706.92,546.45
2016,7,10,9,45,936.5,86.5,1.7,17.5,849.0,753.61,576.77
2016,7,10,10,0,944.0,88.0,1.7,18.0,884.0,798.7,605.47
2016,7,10,10,15,950.0,89.0,1.7,18.0,913.0,840.32,632.54
2016,7,10,10,30,956.0,90.0,1.7,18.0,942.0,879.82,657.93
2016,7,10,10,45,960.0,91.0,1.7,18.5,964.5,915.31,679.16
2016,7,10,11,0,964.0,92.0,1.7,19.0,987.0,948.2,698.47
2016,7,10,11,15,967.0,92.5,1.7,19.0,1002.0,976.95,716.29
2016,7,10,11,30,970.0,93.0,1.7,19.0,1017.0,1002.76,732.21
2016,7,10,11,45,971.5,93.0,1.75,19.5,1025.0,1023.6,744.27
2016,7,10,12,0,973.0,93.0,1.8,20.0,1033.0,1041.24,754.37
2016,7,10,12,15,973.5,93.5,1.85,20.0,1033.0,1055.13,763.63
2016,7,10,12,30,974.0,94.0,1.9,20.0,1033.0,1065.66,770.9
2016,7,10,12,45,969.0,96.0,1.95,20.0,1024.0,1068.82,773.67
2016,7,10,13,0,964.0,98.0,2.0,20.0,1015.0,1068.53,774.44
2016,7,10,13,15,961.5,97.5,2.0,20.0,1000.0,1064.71,772.44
2016,7,10,13,30,959.0,97.0,2.0,20.0,985.0,1057.46,768.42
2016,7,10,13,45,957.0,95.0,2.0,20.0,963.5,1045.73,761.68
2016,7,10,14,0,955.0,93.0,2.0,20.0,942.0,1030.63,752.93
2016,7,10,14,15,949.5,92.0,2.0,20.0,913.0,1009.95,740.67
2016,7,10,14,30,944.0,91.0,2.0,20.0,884.0,986.19,726.51
2016,7,10,14,45,938.0,89.0,2.0,20.0,849.0,957.97,709.44
2016,7,10,15,0,932.0,87.0,2.0,20.0,814.0,926.98,690.51
2016,7,10,15,15,922.0,85.5,1.95,19.5,773.5,890.46,668.55
2016,7,10,15,30,912.0,84.0,1.9,19.0,733.0,851.76,644.92
2016,7,10,15,45,900.5,81.5,1.9,19.0,688.0,808.8,617.37
2016,7,10,16,0,889.0,79.0,1.9,19.0,643.0,764.19,588.33
2016,7,10,16,15,872.5,76.5,1.85,18.5,594.5,714.58,555.97
2016,7,10,16,30,856.0,74.0,1.8,18.0,546.0,664.21,522.47
2016,7,10,16,45,834.5,71.0,1.8,18.0,495.0,609.65,482.86
2016,7,10,17,0,813.0,68.0,1.8,18.0,444.0,557.87,443.45
2016,7,10,17,15,783.0,64.5,1.75,17.5,391.5,498.71,397.73
2016,7,10,17,30,753.0,61.0,1.7,17.0,339.0,441.19,351.64
2016,7,10,17,45,710.0,57.0,1.65,16.5,286.5,379.35,300.53
2016,7,10,18,0,667.0,53.0,1.6,16.0,234.0,321.06,250.54
2016,7,10,18,15,602.5,47.0,1.5,15.5,185.0,257.31,195.12
2016,7,10,18,30,538.0,41.0,1.4,15.0,136.0,201.08,145.18
2016,7,10,18,45,429.5,33.0,1.35,14.5,93.0,138.68,92.11
2016,7,10,19,0,321.0,25.0,1.3,14.0,50.0,87.22,45.34
2016,7,10,19,15,160.5,12.5,1.25,13.5,25.0,31.14,0.0
2016,7,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,12.5,0.65,11.5,26.5,12.29,0.0
2016,7,11,5,30,323.0,25.0,0.6,12.0,53.0,19.11,9.56
2016,7,11,5,45,424.5,33.5,0.6,12.5,95.0,24.49,15.85
2016,7,11,6,0,526.0,42.0,0.6,13.0,137.0,29.53,20.73
2016,7,11,6,15,588.0,48.0,0.55,13.5,186.0,32.15,23.28
2016,7,11,6,30,650.0,54.0,0.5,14.0,235.0,74.85,38.24
2016,7,11,6,45,693.0,58.0,0.5,14.5,286.0,119.47,65.77
2016,7,11,7,0,736.0,62.0,0.5,15.0,337.0,168.99,103.88
2016,7,11,7,15,765.5,65.5,0.5,15.5,389.0,219.87,146.98
2016,7,11,7,30,795.0,69.0,0.5,16.0,441.0,273.8,193.62
2016,7,11,7,45,817.5,72.0,0.55,17.0,491.5,331.19,242.51
2016,7,11,8,0,840.0,75.0,0.6,18.0,542.0,386.89,288.9
2016,7,11,8,15,856.5,77.0,0.65,18.5,590.0,440.65,333.05
2016,7,11,8,30,873.0,79.0,0.7,19.0,638.0,495.09,376.24
2016,7,11,8,45,886.0,81.0,0.75,19.5,682.5,548.12,416.94
2016,7,11,9,0,899.0,83.0,0.8,20.0,727.0,601.0,456.16
2016,7,11,9,15,908.5,84.5,0.85,20.0,766.5,650.84,492.93
2016,7,11,9,30,918.0,86.0,0.9,20.0,806.0,699.72,527.87
2016,7,11,9,45,915.5,93.5,0.95,20.5,838.0,744.61,556.5
2016,7,11,10,0,913.0,101.0,1.0,21.0,870.0,787.17,583.19
2016,7,11,10,15,919.0,102.0,1.05,21.0,898.5,827.75,609.4
2016,7,11,10,30,925.0,103.0,1.1,21.0,927.0,866.29,634.1
2016,7,11,10,45,928.5,104.0,1.15,21.5,948.5,900.47,654.61
2016,7,11,11,0,932.0,105.0,1.2,22.0,970.0,932.11,673.39
2016,7,11,11,15,935.0,105.5,1.2,22.0,984.5,960.14,690.3
2016,7,11,11,30,938.0,106.0,1.2,22.0,999.0,985.34,705.42
2016,7,11,11,45,939.0,106.5,1.25,22.5,1006.5,1005.69,717.02
2016,7,11,12,0,940.0,107.0,1.3,23.0,1014.0,1022.95,726.78
2016,7,11,12,15,940.5,107.0,1.35,23.0,1014.0,1036.04,735.46
2016,7,11,12,30,941.0,107.0,1.4,23.0,1014.0,1045.89,742.29
2016,7,11,12,45,944.5,103.5,1.45,23.0,1007.5,1051.85,746.87
2016,7,11,13,0,948.0,100.0,1.5,23.0,1001.0,1054.43,749.51
2016,7,11,13,15,945.5,99.5,1.55,22.5,986.5,1050.68,749.82
2016,7,11,13,30,943.0,99.0,1.6,22.0,972.0,1043.55,748.18
2016,7,11,13,45,940.0,98.0,1.65,22.0,950.5,1032.06,742.47
2016,7,11,14,0,937.0,97.0,1.7,22.0,929.0,1017.29,734.78
2016,7,11,14,15,932.0,96.0,1.7,21.5,900.5,997.4,724.59
2016,7,11,14,30,927.0,95.0,1.7,21.0,872.0,974.49,712.49
2016,7,11,14,45,920.0,93.0,1.75,21.0,838.0,945.76,695.89
2016,7,11,15,0,913.0,91.0,1.8,21.0,804.0,914.35,677.43
2016,7,11,15,15,904.0,89.5,1.8,20.5,764.0,879.26,657.06
2016,7,11,15,30,895.0,88.0,1.8,20.0,724.0,841.98,634.96
2016,7,11,15,45,883.5,85.5,1.8,20.0,680.0,799.61,607.9
2016,7,11,16,0,872.0,83.0,1.8,20.0,636.0,755.64,579.4
2016,7,11,16,15,856.0,80.5,1.75,19.5,588.0,707.06,547.87
2016,7,11,16,30,840.0,78.0,1.7,19.0,540.0,657.72,515.2
2016,7,11,16,45,820.0,74.5,1.7,19.0,489.5,607.07,478.35
2016,7,11,17,0,800.0,71.0,1.7,19.0,439.0,553.48,437.91
2016,7,11,17,15,770.0,67.5,1.65,18.0,387.0,494.91,393.62
2016,7,11,17,30,740.0,64.0,1.6,17.0,335.0,437.98,348.81
2016,7,11,17,45,699.5,59.0,1.55,16.5,283.5,376.76,298.27
2016,7,11,18,0,659.0,54.0,1.5,16.0,232.0,318.85,248.65
2016,7,11,18,15,594.0,48.0,1.4,15.5,183.0,256.33,194.3
2016,7,11,18,30,529.0,42.0,1.3,15.0,134.0,199.48,143.98
2016,7,11,18,45,425.0,33.0,1.25,14.5,91.5,137.5,91.19
2016,7,11,19,0,321.0,24.0,1.2,14.0,49.0,85.88,43.82
2016,7,11,19,15,160.5,12.0,1.2,13.5,24.5,30.56,0.0
