Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,175.5,12.0,1.0,11.0,26.5,11.8,0.0
2016,7,12,5,30,351.0,24.0,1.0,11.0,53.0,18.28,8.74
2016,7,12,5,45,450.0,31.5,1.05,11.5,95.0,22.81,14.4
2016,7,12,6,0,549.0,39.0,1.1,12.0,137.0,29.53,20.79
2016,7,12,6,15,609.0,44.5,1.05,12.5,185.5,32.14,23.34
2016,7,12,6,30,669.0,50.0,1.0,13.0,234.0,71.21,35.11
2016,7,12,6,45,710.0,53.5,1.0,13.5,285.5,116.22,62.79
2016,7,12,7,0,751.0,57.0,1.0,14.0,337.0,165.88,101.33
2016,7,12,7,15,780.0,60.5,1.0,14.0,388.5,217.45,145.84
2016,7,12,7,30,809.0,64.0,1.0,14.0,440.0,275.52,196.96
2016,7,12,7,45,830.5,66.5,1.05,14.5,490.5,329.38,244.53
2016,7,12,8,0,852.0,69.0,1.1,15.0,541.0,384.9,292.47
2016,7,12,8,15,868.5,71.0,1.15,15.5,589.5,439.27,338.24
2016,7,12,8,30,885.0,73.0,1.2,16.0,638.0,494.32,383.01
2016,7,12,8,45,897.5,75.0,1.25,16.5,682.5,547.68,425.03
2016,7,12,9,0,910.0,77.0,1.3,17.0,727.0,600.83,465.49
2016,7,12,9,15,920.0,78.5,1.3,17.0,767.5,651.5,503.42
2016,7,12,9,30,930.0,80.0,1.3,17.0,808.0,701.24,539.16
2016,7,12,9,45,936.5,81.5,1.35,17.0,842.5,747.33,570.33
2016,7,12,10,0,943.0,83.0,1.4,17.0,877.0,791.75,600.04
2016,7,12,10,15,949.0,84.0,1.4,17.0,906.5,833.41,627.02
2016,7,12,10,30,955.0,85.0,1.4,17.0,936.0,872.96,652.32
2016,7,12,10,45,959.5,86.0,1.45,17.5,958.0,908.93,674.44
2016,7,12,11,0,964.0,87.0,1.5,18.0,980.0,942.33,694.73
2016,7,12,11,15,967.5,87.5,1.5,18.0,995.5,971.6,712.84
2016,7,12,11,30,971.0,88.0,1.5,18.0,1011.0,997.96,729.07
2016,7,12,11,45,973.0,88.0,1.55,18.0,1019.0,1019.36,742.93
2016,7,12,12,0,975.0,88.0,1.6,18.0,1027.0,1037.57,754.87
2016,7,12,12,15,975.5,88.0,1.6,18.0,1027.5,1051.02,763.12
2016,7,12,12,30,976.0,88.0,1.6,18.0,1028.0,1061.09,769.38
2016,7,12,12,45,968.5,93.0,1.65,18.0,1019.0,1064.89,772.64
2016,7,12,13,0,961.0,98.0,1.7,18.0,1010.0,1065.23,773.9
2016,7,12,13,15,959.0,97.5,1.7,18.0,995.5,1061.97,772.25
2016,7,12,13,30,957.0,97.0,1.7,18.0,981.0,1055.27,768.58
2016,7,12,13,45,954.5,95.5,1.7,18.0,960.0,1043.62,761.91
2016,7,12,14,0,952.0,94.0,1.7,18.0,939.0,1028.63,753.24
2016,7,12,14,15,947.0,92.5,1.7,18.0,910.0,1007.97,741.03
2016,7,12,14,30,942.0,91.0,1.7,18.0,881.0,984.21,726.9
2016,7,12,14,45,935.5,89.5,1.75,18.0,846.5,956.13,710.61
2016,7,12,15,0,929.0,88.0,1.8,18.0,812.0,925.29,692.4
2016,7,12,15,15,919.5,86.5,1.8,17.5,771.5,889.29,671.26
2016,7,12,15,30,910.0,85.0,1.8,17.0,731.0,851.08,648.36
2016,7,12,15,45,898.5,82.5,1.8,17.0,686.5,808.17,620.71
2016,7,12,16,0,887.0,80.0,1.8,17.0,642.0,763.61,591.57
2016,7,12,16,15,870.0,77.5,1.75,16.5,593.0,713.69,558.8
2016,7,12,16,30,853.0,75.0,1.7,16.0,544.0,663.05,524.91
2016,7,12,16,45,832.0,72.0,1.7,16.0,493.0,608.9,485.32
2016,7,12,17,0,811.0,69.0,1.7,16.0,442.0,557.51,445.99
2016,7,12,17,15,781.0,65.5,1.65,15.5,389.5,498.4,400.02
2016,7,12,17,30,751.0,62.0,1.6,15.0,337.0,440.92,353.69
2016,7,12,17,45,709.0,57.5,1.55,15.0,285.0,379.03,301.64
2016,7,12,18,0,667.0,53.0,1.5,15.0,233.0,320.59,250.82
2016,7,12,18,15,602.0,47.0,1.35,14.5,183.5,256.67,195.01
2016,7,12,18,30,537.0,41.0,1.2,14.0,134.0,200.37,144.84
2016,7,12,18,45,429.0,32.5,1.1,13.5,91.5,137.66,91.35
2016,7,12,19,0,321.0,24.0,1.0,13.0,49.0,85.54,43.09
2016,7,12,19,15,160.5,12.0,0.95,12.5,24.5,30.46,0.0
2016,7,12,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,5,15,168.5,12.0,0.75,10.5,26.0,11.8,0.0
2016,7,13,5,30,337.0,24.0,0.7,11.0,52.0,18.37,8.62
2016,7,13,5,45,441.5,32.5,0.7,12.0,95.0,23.8,15.22
2016,7,13,6,0,546.0,41.0,0.7,13.0,138.0,28.87,20.12
2016,7,13,6,15,609.0,46.5,0.7,13.5,187.5,34.04,24.94
2016,7,13,6,30,672.0,52.0,0.7,14.0,237.0,72.04,36.01
2016,7,13,6,45,714.5,56.5,0.7,14.5,289.0,118.21,64.08
2016,7,13,7,0,757.0,61.0,0.7,15.0,341.0,169.22,103.21
2016,7,13,7,15,787.0,64.0,0.7,15.5,393.5,220.92,147.06
2016,7,13,7,30,817.0,67.0,0.7,16.0,446.0,275.71,194.66
2016,7,13,7,45,838.5,70.0,0.7,16.5,497.5,334.0,244.93
2016,7,13,8,0,860.0,73.0,0.7,17.0,549.0,390.48,292.63
2016,7,13,8,15,876.5,75.0,0.7,17.5,598.0,445.34,337.71
2016,7,13,8,30,893.0,77.0,0.7,18.0,647.0,500.88,381.62
2016,7,13,8,45,905.5,79.0,0.7,18.5,692.0,554.71,422.66
2016,7,13,9,0,918.0,81.0,0.7,19.0,737.0,608.33,461.99
2016,7,13,9,15,928.0,83.0,0.7,19.5,777.5,659.92,498.47
2016,7,13,9,30,938.0,85.0,0.7,20.0,818.0,710.58,532.78
2016,7,13,9,45,932.5,93.5,0.75,20.5,849.5,755.26,560.94
2016,7,13,10,0,927.0,102.0,0.8,21.0,881.0,797.34,587.04
2016,7,13,10,15,933.0,103.0,0.85,21.5,910.0,838.55,612.27
2016,7,13,10,30,939.0,104.0,0.9,22.0,939.0,877.69,635.86
2016,7,13,10,45,943.5,105.0,0.95,22.5,961.0,913.28,656.98
2016,7,13,11,0,948.0,106.0,1.0,23.0,983.0,946.35,676.38
2016,7,13,11,15,950.5,106.5,1.0,23.0,998.0,974.44,693.0
2016,7,13,11,30,953.0,107.0,1.0,23.0,1013.0,999.63,707.83
2016,7,13,11,45,954.5,107.5,1.05,23.5,1020.5,1020.85,719.83
2016,7,13,12,0,956.0,108.0,1.1,24.0,1028.0,1038.92,729.97
2016,7,13,12,15,956.0,108.0,1.15,24.0,1028.0,1051.81,738.47
2016,7,13,12,30,956.0,108.0,1.2,24.0,1028.0,1061.37,745.12
2016,7,13,12,45,955.5,107.0,1.25,24.0,1020.0,1066.05,748.95
2016,7,13,13,0,955.0,106.0,1.3,24.0,1012.0,1067.3,750.87
2016,7,13,13,15,952.0,105.5,1.35,24.0,997.0,1063.12,749.62
2016,7,13,13,30,949.0,105.0,1.4,24.0,982.0,1055.54,746.43
2016,7,13,13,45,944.5,104.0,1.45,24.0,959.5,1042.59,740.04
2016,7,13,14,0,940.0,103.0,1.5,24.0,937.0,1026.37,731.72
2016,7,13,14,15,934.0,102.0,1.5,24.0,907.5,1005.53,719.78
2016,7,13,14,30,928.0,101.0,1.5,24.0,878.0,981.68,706.02
2016,7,13,14,45,919.5,99.5,1.55,24.0,842.5,952.13,689.34
2016,7,13,15,0,911.0,98.0,1.6,24.0,807.0,919.97,670.87
2016,7,13,15,15,900.0,96.0,1.6,23.5,766.0,882.7,649.52
2016,7,13,15,30,889.0,94.0,1.6,23.0,725.0,843.34,626.53
2016,7,13,15,45,874.5,92.0,1.6,23.0,679.5,799.35,598.89
2016,7,13,16,0,860.0,90.0,1.6,23.0,634.0,753.98,569.95
2016,7,13,16,15,842.0,87.5,1.6,22.5,585.0,707.82,541.04
2016,7,13,16,30,824.0,85.0,1.6,22.0,536.0,657.45,508.38
2016,7,13,16,45,799.0,81.5,1.6,21.5,485.0,601.24,468.68
2016,7,13,17,0,774.0,78.0,1.6,21.0,434.0,545.63,428.05
2016,7,13,17,15,741.5,74.0,1.55,20.5,381.5,486.33,382.9
2016,7,13,17,30,709.0,70.0,1.5,20.0,329.0,428.94,337.6
2016,7,13,17,45,662.5,65.0,1.45,19.5,277.0,367.68,287.73
2016,7,13,18,0,616.0,60.0,1.4,19.0,225.0,309.4,238.63
2016,7,13,18,15,546.5,53.0,1.3,18.0,176.5,245.62,184.61
2016,7,13,18,30,477.0,46.0,1.2,17.0,128.0,188.89,135.59
2016,7,13,18,45,366.5,36.0,1.1,16.5,86.5,127.22,84.06
2016,7,13,19,0,256.0,26.0,1.0,16.0,45.0,76.2,37.68
2016,7,13,19,15,128.0,13.0,0.9,15.5,22.5,27.57,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,0.65,12.5,24.5,12.78,0.0
2016,7,14,5,30,283.0,26.0,0.6,13.0,49.0,20.42,9.81
2016,7,14,5,45,396.5,35.0,0.6,13.5,91.0,26.18,17.15
2016,7,14,6,0,510.0,44.0,0.6,14.0,133.0,31.58,22.41
2016,7,14,6,15,576.5,50.0,0.6,14.5,182.5,34.07,24.86
2016,7,14,6,30,643.0,56.0,0.6,15.0,232.0,73.19,38.1
2016,7,14,6,45,691.0,60.0,0.6,15.5,284.5,117.82,64.58
2016,7,14,7,0,739.0,64.0,0.6,16.0,337.0,167.93,102.42
2016,7,14,7,15,770.0,68.0,0.6,16.5,389.5,219.75,145.94
2016,7,14,7,30,801.0,72.0,0.6,17.0,442.0,274.81,193.3
2016,7,14,7,45,825.5,74.5,0.6,17.5,494.0,329.45,240.31
2016,7,14,8,0,850.0,77.0,0.6,18.0,546.0,389.29,290.18
2016,7,14,8,15,867.5,79.5,0.6,18.5,595.0,444.6,335.19
2016,7,14,8,30,885.0,82.0,0.6,19.0,644.0,500.69,379.16
2016,7,14,8,45,899.0,83.5,0.65,20.0,689.5,554.54,419.55
2016,7,14,9,0,913.0,85.0,0.7,21.0,735.0,608.31,458.34
2016,7,14,9,15,923.0,86.5,0.75,21.0,776.0,659.28,495.63
2016,7,14,9,30,933.0,88.0,0.8,21.0,817.0,709.3,531.22
2016,7,14,9,45,939.0,90.5,0.85,21.5,851.5,756.28,560.92
2016,7,14,10,0,945.0,93.0,0.9,22.0,886.0,801.54,589.05
2016,7,14,10,15,951.0,94.0,0.95,22.5,915.5,843.44,614.61
2016,7,14,10,30,957.0,95.0,1.0,23.0,945.0,883.21,638.54
2016,7,14,10,45,961.0,96.0,1.05,23.5,967.0,918.96,659.67
2016,7,14,11,0,965.0,97.0,1.1,24.0,989.0,952.11,679.04
2016,7,14,11,15,967.5,97.5,1.1,24.0,1004.5,980.65,695.91
2016,7,14,11,30,970.0,98.0,1.1,24.0,1020.0,1006.22,710.96
2016,7,14,11,45,971.0,98.5,1.15,24.0,1027.5,1027.29,724.2
2016,7,14,12,0,972.0,99.0,1.2,24.0,1035.0,1045.14,735.59
2016,7,14,12,15,972.0,99.0,1.2,24.0,1034.5,1058.2,743.26
2016,7,14,12,30,972.0,99.0,1.2,24.0,1034.0,1067.89,749.02
2016,7,14,12,45,964.5,103.0,1.3,24.0,1024.5,1070.75,752.68
2016,7,14,13,0,957.0,107.0,1.4,24.0,1015.0,1070.15,754.38
2016,7,14,13,15,954.0,106.5,1.4,24.0,999.5,1066.0,752.26
2016,7,14,13,30,951.0,106.0,1.4,24.0,984.0,1058.43,748.2
2016,7,14,13,45,946.0,105.5,1.4,24.0,961.0,1045.51,741.0
2016,7,14,14,0,941.0,105.0,1.4,24.0,938.0,1029.33,731.93
2016,7,14,14,15,934.5,103.5,1.35,23.5,908.5,1007.49,720.0
2016,7,14,14,30,928.0,102.0,1.3,23.0,879.0,982.64,706.25
2016,7,14,14,45,919.0,101.0,1.3,23.0,843.0,953.17,689.02
2016,7,14,15,0,910.0,100.0,1.3,23.0,807.0,921.12,670.11
2016,7,14,15,15,899.0,98.0,1.3,22.5,766.0,883.87,648.95
2016,7,14,15,30,888.0,96.0,1.3,22.0,725.0,844.55,626.17
2016,7,14,15,45,873.0,94.0,1.3,22.0,679.5,800.18,598.48
2016,7,14,16,0,858.0,92.0,1.3,22.0,634.0,754.48,569.52
2016,7,14,16,15,839.5,89.0,1.25,21.5,584.5,707.5,539.74
2016,7,14,16,30,821.0,86.0,1.2,21.0,535.0,656.33,506.23
2016,7,14,16,45,796.0,82.5,1.2,20.5,483.5,600.23,466.91
2016,7,14,17,0,771.0,79.0,1.2,20.0,432.0,544.72,426.63
2016,7,14,17,15,737.5,75.0,1.15,19.0,379.5,485.01,382.09
2016,7,14,17,30,704.0,71.0,1.1,18.0,327.0,427.3,337.28
2016,7,14,17,45,658.0,65.5,1.1,17.5,275.5,366.0,287.54
2016,7,14,18,0,612.0,60.0,1.1,17.0,224.0,307.58,238.36
2016,7,14,18,15,542.0,52.5,1.0,16.5,175.0,243.31,183.41
2016,7,14,18,30,472.0,45.0,0.9,16.0,126.0,186.18,133.73
2016,7,14,18,45,363.0,35.0,0.85,15.5,85.0,125.19,82.67
2016,7,14,19,0,254.0,25.0,0.8,15.0,44.0,74.51,35.95
2016,7,14,19,15,127.0,12.5,0.75,14.5,22.0,26.87,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.0,0.9,11.5,24.0,11.8,0.0
2016,7,15,5,30,304.0,24.0,0.9,12.0,48.0,18.59,8.16
2016,7,15,5,45,410.5,32.5,0.95,12.5,89.5,24.0,15.27
2016,7,15,6,0,517.0,41.0,1.0,13.0,131.0,29.06,20.23
2016,7,15,6,15,582.5,47.0,0.95,13.0,180.0,31.7,22.87
2016,7,15,6,30,648.0,53.0,0.9,13.0,229.0,69.64,35.7
2016,7,15,6,45,692.5,57.5,0.9,13.5,281.0,114.63,62.56
2016,7,15,7,0,737.0,62.0,0.9,14.0,333.0,164.71,100.79
2016,7,15,7,15,768.0,65.5,0.85,14.5,385.0,215.98,144.29
2016,7,15,7,30,799.0,69.0,0.8,15.0,437.0,270.48,191.72
2016,7,15,7,45,823.0,71.5,0.8,15.5,488.5,328.18,241.74
2016,7,15,8,0,847.0,74.0,0.8,16.0,540.0,384.39,289.53
2016,7,15,8,15,864.0,76.5,0.8,16.5,589.0,439.33,335.0
2016,7,15,8,30,881.0,79.0,0.8,17.0,638.0,495.02,379.4
2016,7,15,8,45,894.5,81.0,0.85,17.5,683.0,548.89,421.23
2016,7,15,9,0,908.0,83.0,0.9,18.0,728.0,602.66,461.58
2016,7,15,9,15,918.5,84.5,0.9,18.5,769.0,653.74,498.22
2016,7,15,9,30,929.0,86.0,0.9,19.0,810.0,703.93,532.9
2016,7,15,9,45,933.5,89.5,0.95,19.5,844.5,750.68,562.82
2016,7,15,10,0,938.0,93.0,1.0,20.0,879.0,795.6,591.11
2016,7,15,10,15,944.0,94.0,1.05,20.0,908.5,837.29,618.05
2016,7,15,10,30,950.0,95.0,1.1,20.0,938.0,876.87,643.44
2016,7,15,10,45,955.0,95.5,1.15,20.5,960.5,912.81,665.07
2016,7,15,11,0,960.0,96.0,1.2,21.0,983.0,946.23,684.94
2016,7,15,11,15,963.0,96.5,1.2,21.0,998.5,975.13,702.36
2016,7,15,11,30,966.0,97.0,1.2,21.0,1014.0,1001.1,717.93
2016,7,15,11,45,968.5,97.0,1.25,21.0,1022.0,1023.06,731.91
2016,7,15,12,0,971.0,97.0,1.3,21.0,1030.0,1041.85,744.03
2016,7,15,12,15,971.0,97.0,1.3,21.0,1030.0,1054.92,751.82
2016,7,15,12,30,971.0,97.0,1.3,21.0,1030.0,1064.62,757.69
2016,7,15,12,45,964.0,100.5,1.3,21.0,1021.0,1067.48,759.49
2016,7,15,13,0,957.0,104.0,1.3,21.0,1012.0,1066.88,759.38
2016,7,15,13,15,954.5,103.5,1.3,21.0,996.5,1063.22,757.54
2016,7,15,13,30,952.0,103.0,1.3,21.0,981.0,1056.14,753.75
2016,7,15,13,45,949.0,101.5,1.3,21.0,959.0,1044.13,747.04
2016,7,15,14,0,946.0,100.0,1.3,21.0,937.0,1028.78,738.41
2016,7,15,14,15,940.0,99.0,1.25,20.5,907.5,1007.84,726.89
2016,7,15,14,30,934.0,98.0,1.2,20.0,878.0,983.86,713.51
2016,7,15,14,45,925.0,96.5,1.2,20.0,842.5,953.69,695.71
2016,7,15,15,0,916.0,95.0,1.2,20.0,807.0,920.92,676.2
2016,7,15,15,15,905.5,93.5,1.15,20.0,766.0,884.44,653.4
2016,7,15,15,30,895.0,92.0,1.1,20.0,725.0,845.83,629.09
2016,7,15,15,45,879.0,90.5,1.1,20.0,679.5,800.94,601.06
2016,7,15,16,0,863.0,89.0,1.1,20.0,634.0,754.78,571.8
2016,7,15,16,15,845.0,86.0,1.1,19.5,584.5,704.52,540.23
2016,7,15,16,30,827.0,83.0,1.1,19.0,535.0,656.81,509.67
2016,7,15,16,45,799.5,81.0,1.1,18.5,483.0,600.52,469.92
2016,7,15,17,0,772.0,79.0,1.1,18.0,431.0,545.02,429.4
2016,7,15,17,15,738.5,74.5,1.05,17.5,378.5,484.69,383.44
2016,7,15,17,30,705.0,70.0,1.0,17.0,326.0,426.38,337.37
2016,7,15,17,45,652.5,65.5,0.95,16.5,273.5,363.28,285.97
2016,7,15,18,0,600.0,61.0,0.9,16.0,221.0,303.76,235.82
2016,7,15,18,15,528.5,54.0,0.85,15.5,172.5,240.18,181.52
2016,7,15,18,30,457.0,47.0,0.8,15.0,124.0,183.85,132.58
2016,7,15,18,45,341.0,36.5,0.75,14.5,83.5,121.63,80.74
2016,7,15,19,0,225.0,26.0,0.7,14.0,43.0,70.24,33.33
2016,7,15,19,15,112.5,13.0,0.7,13.5,21.5,25.61,0.0
2016,7,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,12.5,0.9,12.0,22.5,12.29,0.0
2016,7,16,5,30,262.0,25.0,0.9,12.0,45.0,19.69,8.61
2016,7,16,5,45,378.5,34.0,0.9,12.5,86.5,25.48,16.53
2016,7,16,6,0,495.0,43.0,0.9,13.0,128.0,30.92,21.87
2016,7,16,6,15,298.0,73.0,0.9,13.5,129.0,53.52,42.25
2016,7,16,6,30,101.0,103.0,0.9,14.0,130.0,91.1,69.08
2016,7,16,6,45,112.0,124.0,0.9,14.5,160.0,117.44,88.94
2016,7,16,7,0,123.0,145.0,0.9,15.0,190.0,145.26,110.79
2016,7,16,7,15,456.0,108.0,0.9,15.5,311.5,185.53,130.92
2016,7,16,7,30,789.0,71.0,0.9,16.0,433.0,268.52,189.94
2016,7,16,7,45,483.5,154.5,0.9,16.5,384.5,288.37,217.0
2016,7,16,8,0,178.0,238.0,0.9,17.0,336.0,281.92,218.34
2016,7,16,8,15,526.5,159.0,0.9,17.0,485.0,366.06,282.13
2016,7,16,8,30,875.0,80.0,0.9,17.0,634.0,492.1,378.52
2016,7,16,8,45,890.0,81.0,0.95,17.5,679.5,545.58,419.58
2016,7,16,9,0,905.0,82.0,1.0,18.0,725.0,599.1,459.94
2016,7,16,9,15,915.5,83.5,1.0,18.0,765.5,650.08,497.63
2016,7,16,9,30,926.0,85.0,1.0,18.0,806.0,700.19,533.53
2016,7,16,9,45,928.0,90.0,1.05,18.5,840.0,746.52,563.43
2016,7,16,10,0,930.0,95.0,1.1,19.0,874.0,790.86,591.56
2016,7,16,10,15,936.0,96.0,1.15,19.0,903.0,832.3,618.57
2016,7,16,10,30,942.0,97.0,1.2,19.0,932.0,871.66,644.02
2016,7,16,10,45,946.5,98.0,1.25,19.5,954.5,907.47,665.75
2016,7,16,11,0,951.0,99.0,1.3,20.0,977.0,940.74,685.7
2016,7,16,11,15,954.0,100.0,1.3,20.0,992.5,969.96,703.51
2016,7,16,11,30,957.0,101.0,1.3,20.0,1008.0,996.29,719.45
2016,7,16,11,45,958.5,101.0,1.35,20.5,1016.0,1017.17,731.45
2016,7,16,12,0,960.0,101.0,1.4,21.0,1024.0,1034.89,741.54
2016,7,16,12,15,960.5,101.0,1.4,21.0,1024.0,1048.37,749.66
2016,7,16,12,30,961.0,101.0,1.4,21.0,1024.0,1058.52,755.84
2016,7,16,12,45,957.0,103.0,1.45,21.0,1016.0,1062.83,759.42
2016,7,16,13,0,953.0,105.0,1.5,21.0,1008.0,1063.7,761.06
2016,7,16,13,15,950.5,104.5,1.5,20.5,993.0,1060.08,760.66
2016,7,16,13,30,948.0,104.0,1.5,20.0,978.0,1053.04,758.28
2016,7,16,13,45,945.0,103.0,1.5,20.0,956.5,1041.6,751.85
2016,7,16,14,0,942.0,102.0,1.5,20.0,935.0,1026.84,743.46
2016,7,16,14,15,936.0,100.5,1.45,20.0,906.0,1005.45,730.17
2016,7,16,14,30,930.0,99.0,1.4,20.0,877.0,981.01,715.08
2016,7,16,14,45,922.5,97.5,1.4,20.0,841.5,952.31,698.05
2016,7,16,15,0,915.0,96.0,1.4,20.0,806.0,920.93,679.26
2016,7,16,15,15,904.5,94.5,1.35,19.5,765.5,884.47,657.59
2016,7,16,15,30,894.0,93.0,1.3,19.0,725.0,845.88,634.32
2016,7,16,15,45,880.0,90.5,1.3,19.0,679.5,801.51,606.31
2016,7,16,16,0,866.0,88.0,1.3,19.0,634.0,755.7,576.96
2016,7,16,16,15,848.5,85.5,1.25,18.5,585.0,706.21,545.07
2016,7,16,16,30,831.0,83.0,1.2,18.0,536.0,659.22,514.3
2016,7,16,16,45,806.5,80.0,1.2,18.0,484.5,603.51,473.86
2016,7,16,17,0,782.0,77.0,1.2,18.0,433.0,548.33,432.61
2016,7,16,17,15,749.5,73.0,1.15,17.5,380.5,488.58,386.96
2016,7,16,17,30,717.0,69.0,1.1,17.0,328.0,430.75,341.12
2016,7,16,17,45,671.0,63.5,1.1,16.5,276.0,368.72,290.56
2016,7,16,18,0,625.0,58.0,1.1,16.0,224.0,309.63,240.57
2016,7,16,18,15,554.0,51.0,1.0,15.5,175.0,244.94,184.95
2016,7,16,18,30,483.0,44.0,0.9,15.0,126.0,187.49,134.73
2016,7,16,18,45,370.0,34.0,0.85,14.5,84.5,125.18,82.4
2016,7,16,19,0,257.0,24.0,0.8,14.0,43.0,73.19,33.11
2016,7,16,19,15,128.5,12.0,0.8,13.5,21.5,26.34,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.0,0.85,12.0,23.0,10.81,0.0
2016,7,17,5,30,320.0,22.0,0.9,12.0,46.0,16.9,6.21
2016,7,17,5,45,432.0,30.0,0.95,12.5,88.0,21.95,13.43
2016,7,17,6,0,544.0,38.0,1.0,13.0,130.0,29.11,20.25
2016,7,17,6,15,286.5,67.0,0.95,13.0,116.5,48.86,38.18
2016,7,17,6,30,29.0,96.0,0.9,13.0,103.0,86.15,67.19
2016,7,17,6,45,34.0,116.0,0.9,13.5,126.5,106.91,83.79
2016,7,17,7,0,39.0,136.0,0.9,14.0,150.0,128.45,101.03
2016,7,17,7,15,81.5,163.5,0.9,14.0,199.0,164.59,128.89
2016,7,17,7,30,124.0,191.0,0.9,14.0,248.0,202.64,158.44
2016,7,17,7,45,252.0,197.5,0.9,14.5,330.0,254.98,197.45
2016,7,17,8,0,380.0,204.0,0.9,15.0,412.0,323.99,250.41
2016,7,17,8,15,635.0,139.5,0.95,15.5,524.5,393.16,303.58
2016,7,17,8,30,890.0,75.0,1.0,16.0,637.0,493.59,381.33
2016,7,17,8,45,904.0,76.0,1.05,16.5,682.0,547.3,423.15
2016,7,17,9,0,918.0,77.0,1.1,17.0,727.0,600.94,463.9
2016,7,17,9,15,927.5,78.5,1.1,17.0,767.5,651.93,501.9
2016,7,17,9,30,937.0,80.0,1.1,17.0,808.0,701.93,537.85
2016,7,17,9,45,927.5,91.5,1.15,17.5,839.0,746.87,566.97
2016,7,17,10,0,918.0,103.0,1.2,18.0,870.0,788.88,593.73
2016,7,17,10,15,924.0,104.0,1.2,18.0,899.0,829.96,620.07
2016,7,17,10,30,930.0,105.0,1.2,18.0,928.0,868.99,644.75
2016,7,17,10,45,933.5,106.5,1.3,18.5,950.0,904.13,666.89
2016,7,17,11,0,937.0,108.0,1.4,19.0,972.0,936.71,687.27
2016,7,17,11,15,939.5,108.5,1.4,19.0,986.5,964.71,704.46
2016,7,17,11,30,942.0,109.0,1.4,19.0,1001.0,989.82,719.81
2016,7,17,11,45,943.5,109.5,1.45,19.0,1008.5,1011.0,733.48
2016,7,17,12,0,945.0,110.0,1.5,19.0,1016.0,1029.06,745.3
2016,7,17,12,15,944.5,110.0,1.5,18.5,1015.5,1041.45,754.26
2016,7,17,12,30,944.0,110.0,1.5,18.0,1015.0,1050.54,761.33
2016,7,17,12,45,940.0,111.0,1.55,18.0,1006.5,1053.81,764.28
2016,7,17,13,0,936.0,112.0,1.6,18.0,998.0,1053.69,765.28
2016,7,17,13,15,933.0,111.0,1.6,18.0,982.5,1049.14,762.81
2016,7,17,13,30,930.0,110.0,1.6,18.0,967.0,1041.22,758.38
2016,7,17,13,45,927.5,108.0,1.65,18.0,945.0,1029.43,752.39
2016,7,17,14,0,925.0,106.0,1.7,18.0,923.0,1014.35,744.38
2016,7,17,14,15,918.5,104.5,1.7,17.5,893.5,992.77,732.89
2016,7,17,14,30,912.0,103.0,1.7,17.0,864.0,968.22,719.5
2016,7,17,14,45,905.5,100.0,1.7,17.0,829.5,939.24,701.81
2016,7,17,15,0,899.0,97.0,1.7,17.0,795.0,907.57,682.29
2016,7,17,15,15,888.0,95.0,1.7,16.5,754.0,870.58,660.3
2016,7,17,15,30,877.0,93.0,1.7,16.0,713.0,831.55,636.65
2016,7,17,15,45,865.0,90.0,1.7,16.0,668.5,788.79,608.9
2016,7,17,16,0,853.0,87.0,1.7,16.0,624.0,744.48,579.71
2016,7,17,16,15,834.5,84.0,1.7,15.5,575.0,694.21,546.79
2016,7,17,16,30,816.0,81.0,1.7,15.0,526.0,646.55,515.01
2016,7,17,16,45,794.5,77.0,1.7,15.0,475.5,592.27,474.51
2016,7,17,17,0,773.0,73.0,1.7,15.0,425.0,538.28,433.02
2016,7,17,17,15,740.5,69.5,1.7,14.5,373.0,479.53,387.16
2016,7,17,17,30,708.0,66.0,1.7,14.0,321.0,422.71,341.11
2016,7,17,17,45,663.5,60.5,1.7,13.5,270.0,360.73,289.31
2016,7,17,18,0,619.0,55.0,1.7,13.0,219.0,303.59,239.68
2016,7,17,18,15,550.0,48.5,1.65,12.5,170.5,240.49,184.26
2016,7,17,18,30,481.0,42.0,1.6,12.0,122.0,184.44,134.22
2016,7,17,18,45,368.0,32.5,1.55,12.0,81.5,122.88,81.43
2016,7,17,19,0,255.0,23.0,1.5,12.0,41.0,71.42,31.09
2016,7,17,19,15,127.5,11.5,1.45,11.5,20.5,25.61,0.0
2016,7,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,135.5,11.5,1.1,11.0,21.0,11.3,0.0
2016,7,18,5,30,271.0,23.0,1.1,11.0,42.0,17.97,6.53
2016,7,18,5,45,388.5,31.5,1.15,11.5,83.5,23.41,14.71
2016,7,18,6,0,506.0,40.0,1.2,12.0,125.0,28.5,19.77
2016,7,18,6,15,253.0,54.5,1.15,12.0,97.0,39.22,29.69
2016,7,18,6,30,0.0,69.0,1.1,12.0,69.0,65.49,50.7
2016,7,18,6,45,0.0,85.0,1.1,12.5,85.0,80.51,63.36
2016,7,18,7,0,0.0,101.0,1.1,13.0,101.0,95.65,75.84
2016,7,18,7,15,394.5,83.5,1.05,13.5,263.5,149.21,104.62
2016,7,18,7,30,789.0,66.0,1.0,14.0,426.0,261.82,186.09
2016,7,18,7,45,416.0,141.0,1.0,14.5,333.0,253.98,193.16
2016,7,18,8,0,43.0,216.0,1.0,15.0,240.0,215.48,169.84
2016,7,18,8,15,456.5,145.5,1.0,15.0,431.5,323.22,252.54
2016,7,18,8,30,870.0,75.0,1.0,15.0,623.0,483.12,375.6
2016,7,18,8,45,884.0,76.0,1.0,15.5,667.5,535.88,416.09
2016,7,18,9,0,898.0,77.0,1.0,16.0,712.0,588.58,455.97
2016,7,18,9,15,907.5,79.0,1.0,16.0,752.0,639.16,493.8
2016,7,18,9,30,917.0,81.0,1.0,16.0,792.0,688.8,529.75
2016,7,18,9,45,919.5,85.0,1.05,16.5,825.5,734.24,559.4
2016,7,18,10,0,922.0,89.0,1.1,17.0,859.0,777.73,587.32
2016,7,18,10,15,928.0,90.0,1.15,17.0,887.5,818.95,614.5
2016,7,18,10,30,934.0,91.0,1.2,17.0,916.0,858.09,640.11
2016,7,18,10,45,938.0,91.5,1.25,17.5,938.0,892.79,661.4
2016,7,18,11,0,942.0,92.0,1.3,18.0,960.0,924.94,680.9
2016,7,18,11,15,945.0,92.5,1.35,18.0,974.5,953.48,699.28
2016,7,18,11,30,948.0,93.0,1.4,18.0,989.0,979.14,715.85
2016,7,18,11,45,949.5,93.0,1.45,18.0,996.5,999.88,729.33
2016,7,18,12,0,951.0,93.0,1.5,18.0,1004.0,1017.47,740.92
2016,7,18,12,15,951.0,93.0,1.5,18.0,1004.5,1030.36,748.84
2016,7,18,12,30,951.0,93.0,1.5,18.0,1005.0,1039.91,754.79
2016,7,18,12,45,954.0,90.0,1.55,18.0,998.5,1045.99,759.51
2016,7,18,13,0,957.0,87.0,1.6,18.0,992.0,1048.62,762.2
2016,7,18,13,15,954.5,86.5,1.6,18.0,977.0,1044.89,760.22
2016,7,18,13,30,952.0,86.0,1.6,18.0,962.0,1037.72,756.24
2016,7,18,13,45,950.0,84.0,1.65,18.0,940.5,1026.06,750.31
2016,7,18,14,0,948.0,82.0,1.7,18.0,919.0,1011.02,742.31
2016,7,18,14,15,943.0,81.0,1.7,18.0,890.5,990.88,730.36
2016,7,18,14,30,938.0,80.0,1.7,18.0,862.0,967.66,716.49
2016,7,18,14,45,932.5,78.0,1.7,18.0,828.0,939.92,699.67
2016,7,18,15,0,927.0,76.0,1.7,18.0,794.0,909.38,680.97
2016,7,18,15,15,918.0,74.5,1.65,17.5,754.0,873.73,659.41
2016,7,18,15,30,909.0,73.0,1.6,17.0,714.0,835.82,636.13
2016,7,18,15,45,898.0,70.5,1.6,17.0,669.5,793.17,608.69
2016,7,18,16,0,887.0,68.0,1.6,17.0,625.0,748.82,579.71
2016,7,18,16,15,871.5,66.0,1.55,16.5,577.0,700.34,547.95
2016,7,18,16,30,856.0,64.0,1.5,16.0,529.0,651.02,514.98
2016,7,18,16,45,836.0,61.0,1.5,16.0,478.5,597.18,475.95
2016,7,18,17,0,816.0,58.0,1.5,16.0,428.0,543.44,434.89
2016,7,18,17,15,787.0,55.0,1.45,15.5,376.5,485.29,389.5
2016,7,18,17,30,758.0,52.0,1.4,15.0,325.0,430.82,345.24
2016,7,18,17,45,717.0,48.5,1.4,15.0,273.5,370.12,294.06
2016,7,18,18,0,676.0,45.0,1.4,15.0,222.0,312.81,243.96
2016,7,18,18,15,612.5,40.0,1.35,14.5,173.5,250.16,188.97
2016,7,18,18,30,549.0,35.0,1.3,14.0,125.0,193.88,138.57
2016,7,18,18,45,439.5,27.5,1.3,13.5,83.5,131.61,85.11
2016,7,18,19,0,330.0,20.0,1.3,13.0,42.0,79.26,31.82
2016,7,18,19,15,165.0,10.0,1.25,12.5,21.0,28.18,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,171.0,10.0,1.0,10.5,22.0,9.83,0.0
2016,7,19,5,30,342.0,20.0,1.0,11.0,44.0,16.55,5.06
2016,7,19,5,45,451.5,27.0,1.0,11.5,86.0,21.17,12.73
2016,7,19,6,0,561.0,34.0,1.0,12.0,128.0,25.56,17.14
2016,7,19,6,15,624.0,39.5,0.95,12.0,176.5,28.36,19.95
2016,7,19,6,30,687.0,45.0,0.9,12.0,225.0,59.71,28.33
2016,7,19,6,45,728.0,48.5,0.9,12.5,277.0,105.57,54.31
2016,7,19,7,0,769.0,52.0,0.9,13.0,329.0,159.73,95.56
2016,7,19,7,15,797.5,55.0,0.9,13.5,381.0,211.74,139.86
2016,7,19,7,30,826.0,58.0,0.9,14.0,433.0,266.62,188.17
2016,7,19,7,45,847.0,60.0,0.9,14.5,484.0,320.92,236.24
2016,7,19,8,0,868.0,62.0,0.9,15.0,535.0,376.84,284.59
2016,7,19,8,15,883.5,64.0,0.9,15.0,583.0,431.85,331.43
2016,7,19,8,30,899.0,66.0,0.9,15.0,631.0,487.43,377.2
2016,7,19,8,45,910.0,68.0,0.95,15.5,675.5,540.99,419.54
2016,7,19,9,0,921.0,70.0,1.0,16.0,720.0,594.19,460.15
2016,7,19,9,15,930.0,71.5,1.05,16.5,760.5,645.07,497.76
2016,7,19,9,30,939.0,73.0,1.1,17.0,801.0,694.92,533.1
2016,7,19,9,45,938.5,79.5,1.15,17.5,834.0,741.63,563.52
2016,7,19,10,0,938.0,86.0,1.2,18.0,867.0,786.11,591.99
2016,7,19,10,15,943.5,87.0,1.2,18.0,896.0,827.57,618.58
2016,7,19,10,30,949.0,88.0,1.2,18.0,925.0,866.89,643.47
2016,7,19,10,45,952.0,89.0,1.3,18.5,946.5,901.74,665.43
2016,7,19,11,0,955.0,90.0,1.4,19.0,968.0,933.95,685.57
2016,7,19,11,15,957.5,90.5,1.4,19.0,983.0,962.41,703.08
2016,7,19,11,30,960.0,91.0,1.4,19.0,998.0,987.92,718.69
2016,7,19,11,45,961.5,91.0,1.45,19.0,1005.5,1008.93,732.26
2016,7,19,12,0,963.0,91.0,1.5,19.0,1013.0,1026.73,743.92
2016,7,19,12,15,963.0,91.0,1.55,19.0,1013.0,1039.79,752.7
2016,7,19,12,30,963.0,91.0,1.6,19.0,1013.0,1049.46,759.5
2016,7,19,12,45,958.0,93.5,1.65,19.0,1004.5,1053.31,762.78
2016,7,19,13,0,953.0,96.0,1.7,19.0,996.0,1053.71,764.05
2016,7,19,13,15,950.5,95.5,1.7,19.0,981.0,1050.06,762.15
2016,7,19,13,30,948.0,95.0,1.7,19.0,966.0,1042.98,758.24
2016,7,19,13,45,945.5,92.5,1.7,19.0,944.0,1030.39,750.97
2016,7,19,14,0,943.0,90.0,1.7,19.0,922.0,1014.45,741.7
2016,7,19,14,15,937.5,89.0,1.7,19.0,893.0,993.96,729.6
2016,7,19,14,30,932.0,88.0,1.7,19.0,864.0,970.41,715.59
2016,7,19,14,45,926.0,85.5,1.7,19.0,829.5,941.85,698.31
2016,7,19,15,0,920.0,83.0,1.7,19.0,795.0,910.52,679.18
2016,7,19,15,15,910.0,81.5,1.65,18.5,754.5,874.22,657.3
2016,7,19,15,30,900.0,80.0,1.6,18.0,714.0,835.75,633.75
2016,7,19,15,45,889.5,77.0,1.6,18.0,669.5,793.27,606.53
2016,7,19,16,0,879.0,74.0,1.6,18.0,625.0,749.06,577.77
2016,7,19,16,15,862.5,72.0,1.6,17.5,576.5,700.19,546.27
2016,7,19,16,30,846.0,70.0,1.6,17.0,528.0,650.57,513.54
2016,7,19,16,45,826.0,66.5,1.6,17.0,477.5,596.61,474.18
2016,7,19,17,0,806.0,63.0,1.6,17.0,427.0,542.77,433.12
2016,7,19,17,15,776.0,59.5,1.55,16.5,375.0,486.34,389.1
2016,7,19,17,30,746.0,56.0,1.5,16.0,323.0,429.0,342.81
2016,7,19,17,45,705.5,52.0,1.5,15.5,272.0,368.53,292.49
2016,7,19,18,0,665.0,48.0,1.5,15.0,221.0,311.4,243.02
2016,7,19,18,15,599.0,42.0,1.4,14.5,172.0,247.4,186.93
2016,7,19,18,30,533.0,36.0,1.3,14.0,123.0,190.07,135.77
2016,7,19,18,45,424.5,28.0,1.25,13.5,82.0,128.42,82.83
2016,7,19,19,0,316.0,20.0,1.2,13.0,41.0,77.3,29.17
2016,7,19,19,15,158.0,10.0,1.15,12.5,20.5,27.23,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,9.5,0.95,11.5,21.0,9.34,0.0
2016,7,20,5,30,342.0,19.0,1.0,12.0,42.0,15.62,3.84
2016,7,20,5,45,449.5,26.5,1.05,12.5,83.5,20.78,12.28
2016,7,20,6,0,557.0,34.0,1.1,13.0,125.0,25.65,17.13
2016,7,20,6,15,620.5,39.0,1.05,13.0,174.0,28.01,19.53
2016,7,20,6,30,684.0,44.0,1.0,13.0,223.0,57.55,27.0
2016,7,20,6,45,725.5,47.5,1.0,13.5,274.5,103.27,52.45
2016,7,20,7,0,767.0,51.0,1.0,14.0,326.0,157.35,93.33
2016,7,20,7,15,796.5,54.0,1.0,14.5,378.0,209.45,137.49
2016,7,20,7,30,826.0,57.0,1.0,15.0,430.0,264.54,185.83
2016,7,20,7,45,847.0,59.0,1.0,15.5,481.0,318.86,233.87
2016,7,20,8,0,868.0,61.0,1.0,16.0,532.0,374.81,282.21
2016,7,20,8,15,884.0,63.0,1.0,16.5,581.0,430.06,328.63
2016,7,20,8,30,900.0,65.0,1.0,17.0,630.0,485.94,373.84
2016,7,20,8,45,912.5,66.5,1.0,17.5,675.0,539.91,415.97
2016,7,20,9,0,925.0,68.0,1.0,18.0,720.0,593.65,456.36
2016,7,20,9,15,934.5,69.5,1.0,18.0,760.5,645.07,494.56
2016,7,20,9,30,944.0,71.0,1.0,18.0,801.0,695.5,530.49
2016,7,20,9,45,943.5,77.5,1.05,18.5,835.0,742.48,560.88
2016,7,20,10,0,943.0,84.0,1.1,19.0,869.0,787.21,589.31
2016,7,20,10,15,949.0,85.0,1.15,19.0,898.0,829.3,616.77
2016,7,20,10,30,955.0,86.0,1.2,19.0,927.0,869.26,642.63
2016,7,20,10,45,960.0,86.0,1.25,19.5,950.0,905.06,664.37
2016,7,20,11,0,965.0,86.0,1.3,20.0,973.0,938.31,684.31
2016,7,20,11,15,968.0,86.5,1.35,20.0,988.0,967.51,702.9
2016,7,20,11,30,971.0,87.0,1.4,20.0,1003.0,993.75,719.64
2016,7,20,11,45,973.5,86.0,1.45,20.5,1011.0,1014.92,731.84
2016,7,20,12,0,976.0,85.0,1.5,21.0,1019.0,1032.88,742.09
2016,7,20,12,15,976.5,85.0,1.5,21.0,1019.5,1046.58,750.38
2016,7,20,12,30,977.0,85.0,1.5,21.0,1020.0,1056.86,756.68
2016,7,20,12,45,975.0,86.0,1.55,21.0,1012.5,1062.22,760.89
2016,7,20,13,0,973.0,87.0,1.6,21.0,1005.0,1064.06,763.08
2016,7,20,13,15,970.5,86.5,1.6,21.0,990.0,1060.32,761.14
2016,7,20,13,30,968.0,86.0,1.6,21.0,975.0,1053.08,757.19
2016,7,20,13,45,965.0,85.0,1.65,21.0,953.0,1041.35,751.35
2016,7,20,14,0,962.0,84.0,1.7,21.0,931.0,1026.23,743.46
2016,7,20,14,15,956.5,83.0,1.7,21.0,902.0,1005.39,731.28
2016,7,20,14,30,951.0,82.0,1.7,21.0,873.0,981.43,717.18
2016,7,20,14,45,944.0,80.5,1.7,21.0,838.0,952.56,699.92
2016,7,20,15,0,937.0,79.0,1.7,21.0,803.0,920.92,680.81
2016,7,20,15,15,927.5,77.5,1.7,20.5,762.0,884.52,659.72
2016,7,20,15,30,918.0,76.0,1.7,20.0,721.0,845.86,636.85
2016,7,20,15,45,905.0,74.5,1.7,19.5,676.0,802.38,610.33
2016,7,20,16,0,892.0,73.0,1.7,19.0,631.0,757.33,582.26
2016,7,20,16,15,875.5,70.5,1.7,18.5,582.0,707.34,550.12
2016,7,20,16,30,859.0,68.0,1.7,18.0,533.0,656.58,516.7
2016,7,20,16,45,836.5,65.5,1.7,18.0,481.5,601.55,476.71
2016,7,20,17,0,814.0,63.0,1.7,18.0,430.0,546.86,435.05
2016,7,20,17,15,784.0,59.5,1.65,17.5,377.5,490.04,390.83
2016,7,20,17,30,754.0,56.0,1.6,17.0,325.0,432.28,344.3
2016,7,20,17,45,710.5,52.0,1.6,16.5,273.0,370.09,292.73
2016,7,20,18,0,667.0,48.0,1.6,16.0,221.0,311.55,242.25
2016,7,20,18,15,600.5,42.5,1.55,15.0,172.0,247.84,186.9
2016,7,20,18,30,534.0,37.0,1.5,14.0,123.0,190.82,136.28
2016,7,20,18,45,422.0,28.5,1.45,13.5,81.5,127.91,82.27
2016,7,20,19,0,310.0,20.0,1.4,13.0,40.0,75.75,26.22
2016,7,20,19,15,155.0,10.0,1.35,12.5,20.0,26.73,0.0
2016,7,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,1.2,11.0,20.5,9.83,0.0
2016,7,21,5,30,323.0,20.0,1.2,11.0,41.0,16.8,3.85
2016,7,21,5,45,435.5,27.5,1.3,11.5,82.5,21.88,13.23
2016,7,21,6,0,548.0,35.0,1.4,12.0,124.0,26.7,18.11
2016,7,21,6,15,612.5,40.5,1.35,12.5,172.5,29.43,20.82
2016,7,21,6,30,677.0,46.0,1.3,13.0,221.0,57.84,27.99
2016,7,21,6,45,362.5,90.5,1.3,13.5,186.5,104.14,68.21
2016,7,21,7,0,48.0,135.0,1.3,14.0,152.0,128.36,100.7
2016,7,21,7,15,434.0,97.5,1.25,14.5,290.5,168.71,118.48
2016,7,21,7,30,820.0,60.0,1.2,15.0,429.0,264.48,186.27
2016,7,21,7,45,841.5,62.0,1.2,15.5,480.0,318.71,234.14
2016,7,21,8,0,863.0,64.0,1.2,16.0,531.0,374.62,282.6
2016,7,21,8,15,878.5,66.0,1.2,16.0,579.5,429.47,329.53
2016,7,21,8,30,894.0,68.0,1.2,16.0,628.0,484.91,375.43
2016,7,21,8,45,906.5,69.5,1.25,16.5,672.5,538.65,418.11
2016,7,21,9,0,919.0,71.0,1.3,17.0,717.0,592.17,459.16
2016,7,21,9,15,928.5,72.5,1.3,17.0,757.5,643.38,497.74
2016,7,21,9,30,938.0,74.0,1.3,17.0,798.0,693.6,534.23
2016,7,21,9,45,944.5,75.5,1.3,17.5,833.0,740.49,564.44
2016,7,21,10,0,951.0,77.0,1.3,18.0,868.0,785.68,592.96
2016,7,21,10,15,956.5,78.0,1.3,18.0,897.0,827.69,620.01
2016,7,21,10,30,962.0,79.0,1.3,18.0,926.0,867.52,645.34
2016,7,21,10,45,694.0,230.5,1.35,18.5,850.0,821.5,612.67
2016,7,21,11,0,426.0,382.0,1.4,19.0,774.0,755.01,559.37
2016,7,21,11,15,702.0,231.0,1.45,19.0,888.0,872.78,647.49
2016,7,21,11,30,978.0,80.0,1.5,19.0,1002.0,992.8,724.58
2016,7,21,11,45,980.0,80.0,1.55,19.5,1010.0,1014.64,736.08
2016,7,21,12,0,982.0,80.0,1.6,20.0,1018.0,1033.23,746.77
2016,7,21,12,15,982.0,80.0,1.65,20.0,1018.5,1046.51,755.64
2016,7,21,12,30,982.0,80.0,1.7,20.0,1019.0,1056.33,762.49
2016,7,21,12,45,973.5,85.5,1.75,20.0,1010.0,1059.89,765.55
2016,7,21,13,0,965.0,91.0,1.8,20.0,1001.0,1059.93,766.58
2016,7,21,13,15,963.0,90.5,1.8,19.5,986.0,1056.74,766.44
2016,7,21,13,30,961.0,90.0,1.8,19.0,971.0,1050.06,764.23
2016,7,21,13,45,959.5,87.5,1.85,19.0,949.5,1038.3,758.2
2016,7,21,14,0,958.0,85.0,1.9,19.0,928.0,1023.11,750.06
2016,7,21,14,15,953.0,84.0,1.9,18.5,899.5,1002.81,739.43
2016,7,21,14,30,948.0,83.0,1.9,18.0,871.0,979.37,726.78
2016,7,21,14,45,943.5,80.5,1.9,18.0,836.5,951.75,710.0
2016,7,21,15,0,939.0,78.0,1.9,18.0,802.0,921.22,691.27
2016,7,21,15,15,929.5,76.5,1.85,18.0,761.5,884.74,667.89
