Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,920.0,75.0,1.8,18.0,721.0,845.98,642.88
2016,7,21,15,45,911.0,71.5,1.8,18.0,676.0,803.34,615.49
2016,7,21,16,0,902.0,68.0,1.8,18.0,631.0,758.81,586.43
2016,7,21,16,15,885.5,66.0,1.75,17.5,582.0,708.93,553.77
2016,7,21,16,30,869.0,64.0,1.7,17.0,533.0,658.25,519.91
2016,7,21,16,45,850.0,61.0,1.7,17.0,482.0,604.36,480.79
2016,7,21,17,0,831.0,58.0,1.7,17.0,431.0,550.46,439.57
2016,7,21,17,15,802.0,55.0,1.65,16.5,378.5,491.51,393.56
2016,7,21,17,30,773.0,52.0,1.6,16.0,326.0,434.13,347.03
2016,7,21,17,45,731.5,48.0,1.55,15.5,274.0,373.97,296.56
2016,7,21,18,0,690.0,44.0,1.5,15.0,222.0,315.13,245.41
2016,7,21,18,15,625.0,39.0,1.4,14.5,172.5,251.32,189.2
2016,7,21,18,30,560.0,34.0,1.3,14.0,123.0,194.07,137.8
2016,7,21,18,45,448.0,26.5,1.25,13.5,81.5,130.97,83.4
2016,7,21,19,0,336.0,19.0,1.2,13.0,40.0,77.47,23.68
2016,7,21,19,15,168.0,9.5,1.15,12.5,20.0,27.45,0.0
2016,7,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,164.0,9.5,0.8,11.5,19.5,9.34,0.0
2016,7,22,5,30,328.0,19.0,0.8,12.0,39.0,15.87,2.45
2016,7,22,5,45,439.5,27.0,0.85,12.5,80.5,21.51,12.8
2016,7,22,6,0,551.0,35.0,0.9,13.0,122.0,26.81,18.12
2016,7,22,6,15,617.0,40.0,0.9,13.5,171.5,29.08,20.42
2016,7,22,6,30,683.0,45.0,0.9,14.0,221.0,55.98,26.76
2016,7,22,6,45,726.0,49.0,0.95,14.5,273.0,102.18,51.7
2016,7,22,7,0,769.0,53.0,1.0,15.0,325.0,153.3,89.5
2016,7,22,7,15,799.0,56.0,1.0,15.5,378.0,209.27,136.48
2016,7,22,7,30,829.0,59.0,1.0,16.0,431.0,264.7,184.84
2016,7,22,7,45,850.5,61.5,1.05,16.5,482.5,319.89,233.49
2016,7,22,8,0,872.0,64.0,1.1,17.0,534.0,376.78,282.6
2016,7,22,8,15,888.5,66.0,1.1,17.5,583.5,432.57,329.38
2016,7,22,8,30,905.0,68.0,1.1,18.0,633.0,489.04,375.0
2016,7,22,8,45,917.5,70.0,1.15,18.5,678.5,543.86,418.04
2016,7,22,9,0,930.0,72.0,1.2,19.0,724.0,598.45,459.41
2016,7,22,9,15,939.5,73.0,1.2,19.0,765.0,649.77,497.63
2016,7,22,9,30,949.0,74.0,1.2,19.0,806.0,700.06,533.77
2016,7,22,9,45,943.5,83.0,1.25,19.5,838.5,746.28,563.63
2016,7,22,10,0,938.0,92.0,1.3,20.0,871.0,789.84,591.29
2016,7,22,10,15,944.0,93.0,1.35,20.5,900.5,831.88,617.57
2016,7,22,10,30,950.0,94.0,1.4,21.0,930.0,871.8,642.14
2016,7,22,10,45,955.5,94.5,1.45,21.5,952.5,908.49,664.37
2016,7,22,11,0,961.0,95.0,1.5,22.0,975.0,942.67,684.8
2016,7,22,11,15,964.0,95.5,1.5,22.0,990.5,971.89,702.59
2016,7,22,11,30,967.0,96.0,1.5,22.0,1006.0,998.16,718.5
2016,7,22,11,45,969.5,95.5,1.55,22.0,1014.0,1019.87,732.34
2016,7,22,12,0,972.0,95.0,1.6,22.0,1022.0,1038.38,744.28
2016,7,22,12,15,971.5,95.0,1.65,22.0,1022.0,1051.17,752.76
2016,7,22,12,30,971.0,95.0,1.7,22.0,1022.0,1060.51,759.26
2016,7,22,12,45,970.5,94.0,1.75,22.5,1014.0,1065.36,761.64
2016,7,22,13,0,970.0,93.0,1.8,23.0,1006.0,1066.68,761.98
2016,7,22,13,15,967.0,92.5,1.8,22.5,990.5,1062.5,761.24
2016,7,22,13,30,964.0,92.0,1.8,22.0,975.0,1054.82,758.48
2016,7,22,13,45,959.5,91.0,1.8,22.0,952.5,1041.69,750.97
2016,7,22,14,0,955.0,90.0,1.8,22.0,930.0,1025.2,741.48
2016,7,22,14,15,949.0,89.0,1.8,21.5,900.5,1004.01,730.49
2016,7,22,14,30,943.0,88.0,1.8,21.0,871.0,979.73,717.53
2016,7,22,14,45,934.5,87.0,1.85,21.0,835.0,950.21,700.39
2016,7,22,15,0,926.0,86.0,1.9,21.0,799.0,918.02,681.38
2016,7,22,15,15,915.5,84.5,1.85,20.5,758.0,881.06,659.22
2016,7,22,15,30,905.0,83.0,1.8,20.0,717.0,841.94,635.38
2016,7,22,15,45,882.5,84.5,1.8,20.0,669.5,794.67,604.97
2016,7,22,16,0,860.0,86.0,1.8,20.0,622.0,746.59,573.59
2016,7,22,16,15,842.0,83.0,1.75,19.5,572.5,696.26,540.74
2016,7,22,16,30,824.0,80.0,1.7,19.0,523.0,648.51,508.95
2016,7,22,16,45,791.5,79.0,1.7,19.0,470.5,590.18,465.87
2016,7,22,17,0,759.0,78.0,1.7,19.0,418.0,533.11,422.52
2016,7,22,17,15,724.5,74.0,1.65,18.5,365.5,473.29,376.26
2016,7,22,17,30,690.0,70.0,1.6,18.0,313.0,416.8,330.92
2016,7,22,17,45,639.0,64.5,1.55,17.5,261.0,352.96,278.31
2016,7,22,18,0,588.0,59.0,1.5,17.0,209.0,293.66,227.74
2016,7,22,18,15,514.0,51.5,1.4,16.5,161.0,229.61,172.56
2016,7,22,18,30,440.0,44.0,1.3,16.0,113.0,173.18,123.31
2016,7,22,18,45,318.0,33.0,1.25,15.5,73.5,110.85,71.25
2016,7,22,19,0,196.0,22.0,1.2,15.0,34.0,58.37,15.03
2016,7,22,19,15,98.0,11.0,1.15,14.5,17.0,21.25,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,5,15,81.5,11.0,0.65,11.5,16.0,10.81,0.0
2016,7,23,5,30,163.0,22.0,0.6,12.0,32.0,17.23,2.05
2016,7,23,5,45,282.5,34.5,0.6,12.5,71.0,26.93,17.38
2016,7,23,6,0,402.0,47.0,0.6,13.0,110.0,35.57,25.84
2016,7,23,6,15,477.5,55.5,0.6,13.5,157.5,39.93,30.09
2016,7,23,6,30,553.0,64.0,0.6,14.0,205.0,64.14,37.12
2016,7,23,6,45,608.0,70.0,0.6,15.0,257.0,106.16,59.79
2016,7,23,7,0,663.0,76.0,0.6,16.0,309.0,154.47,94.49
2016,7,23,7,15,699.0,80.5,0.6,16.5,361.5,203.86,134.96
2016,7,23,7,30,735.0,85.0,0.6,17.0,414.0,259.77,182.3
2016,7,23,7,45,764.0,88.5,0.6,17.5,466.0,313.35,228.09
2016,7,23,8,0,793.0,92.0,0.6,18.0,518.0,369.6,275.14
2016,7,23,8,15,812.5,95.0,0.65,18.5,567.0,423.84,319.78
2016,7,23,8,30,832.0,98.0,0.7,19.0,616.0,479.23,363.85
2016,7,23,8,45,845.0,101.5,0.75,20.0,661.0,532.59,404.22
2016,7,23,9,0,858.0,105.0,0.8,21.0,706.0,587.7,444.23
2016,7,23,9,15,869.5,107.0,0.85,21.5,746.5,638.06,480.45
2016,7,23,9,30,881.0,109.0,0.9,22.0,787.0,687.72,515.14
2016,7,23,9,45,891.5,110.0,0.95,22.5,823.0,734.8,546.27
2016,7,23,10,0,902.0,111.0,1.0,23.0,859.0,780.62,574.96
2016,7,23,10,15,908.5,112.0,1.05,23.5,888.0,821.82,600.23
2016,7,23,10,30,915.0,113.0,1.1,24.0,917.0,861.03,623.95
2016,7,23,10,45,894.0,130.0,1.2,24.5,931.5,890.15,641.71
2016,7,23,11,0,873.0,147.0,1.3,25.0,946.0,915.3,656.98
2016,7,23,11,15,876.5,148.0,1.3,25.0,961.5,943.43,674.01
2016,7,23,11,30,880.0,149.0,1.3,25.0,977.0,968.93,689.29
2016,7,23,11,45,867.5,158.5,1.35,25.5,980.0,984.74,697.98
2016,7,23,12,0,855.0,168.0,1.4,26.0,983.0,1002.59,708.09
2016,7,23,12,15,855.0,168.0,1.45,26.0,983.5,1015.22,716.39
2016,7,23,12,30,855.0,168.0,1.5,26.0,984.0,1024.77,722.97
2016,7,23,12,45,863.0,161.5,1.55,26.0,979.0,1032.49,728.55
2016,7,23,13,0,871.0,155.0,1.6,26.0,974.0,1030.9,728.52
2016,7,23,13,15,868.0,154.0,1.65,25.5,959.5,1026.77,728.55
2016,7,23,13,30,865.0,153.0,1.7,25.0,945.0,1019.48,726.72
2016,7,23,13,45,855.0,154.5,1.75,25.0,921.5,1011.03,722.85
2016,7,23,14,0,845.0,156.0,1.8,25.0,898.0,993.42,713.27
2016,7,23,14,15,838.0,154.0,1.8,25.0,869.0,972.19,700.87
2016,7,23,14,30,831.0,152.0,1.8,25.0,840.0,948.2,686.75
2016,7,23,14,45,836.5,141.5,1.8,25.0,809.0,923.96,672.49
2016,7,23,15,0,842.0,131.0,1.8,25.0,778.0,896.53,656.12
2016,7,23,15,15,829.5,128.5,1.8,24.5,737.5,859.15,634.39
2016,7,23,15,30,817.0,126.0,1.8,24.0,697.0,819.92,611.18
2016,7,23,15,45,818.5,115.5,1.8,23.5,655.5,781.49,588.18
2016,7,23,16,0,820.0,105.0,1.8,23.0,614.0,740.56,563.04
2016,7,23,16,15,800.0,101.5,1.75,22.5,565.0,689.58,529.98
2016,7,23,16,30,780.0,98.0,1.7,22.0,516.0,638.24,494.98
2016,7,23,16,45,763.5,91.0,1.7,21.5,466.5,585.21,457.4
2016,7,23,17,0,747.0,84.0,1.7,21.0,417.0,532.06,418.35
2016,7,23,17,15,711.5,79.0,1.6,20.5,364.5,472.47,372.42
2016,7,23,17,30,676.0,74.0,1.5,20.0,312.0,413.9,325.77
2016,7,23,17,45,630.0,67.5,1.45,19.5,260.5,351.79,274.99
2016,7,23,18,0,584.0,61.0,1.4,19.0,209.0,293.71,225.78
2016,7,23,18,15,507.5,53.0,1.3,18.0,160.5,228.55,170.57
2016,7,23,18,30,431.0,45.0,1.2,17.0,112.0,171.27,121.31
2016,7,23,18,45,305.5,33.5,1.1,16.5,72.0,108.3,69.04
2016,7,23,19,0,180.0,22.0,1.0,16.0,32.0,55.05,10.76
2016,7,23,19,15,90.0,11.0,0.95,15.5,16.0,20.28,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,15,59.5,11.5,0.65,11.5,14.5,11.3,0.0
2016,7,24,5,30,119.0,23.0,0.6,12.0,29.0,18.12,1.05
2016,7,24,5,45,232.5,37.0,0.6,12.5,67.0,28.59,18.69
2016,7,24,6,0,346.0,51.0,0.6,13.0,105.0,38.54,28.42
2016,7,24,6,15,424.0,61.5,0.6,13.5,152.0,45.65,35.15
2016,7,24,6,30,502.0,72.0,0.6,14.0,199.0,68.85,42.67
2016,7,24,6,45,566.0,77.5,0.65,14.5,251.5,108.17,63.45
2016,7,24,7,0,630.0,83.0,0.7,15.0,304.0,154.91,96.68
2016,7,24,7,15,668.0,88.5,0.7,15.5,356.0,203.75,136.6
2016,7,24,7,30,706.0,94.0,0.7,16.0,408.0,256.71,181.54
2016,7,24,7,45,739.5,96.5,0.75,17.0,460.5,309.52,226.43
2016,7,24,8,0,773.0,99.0,0.8,18.0,513.0,367.85,274.8
2016,7,24,8,15,794.0,102.5,0.8,18.5,562.5,422.18,319.33
2016,7,24,8,30,815.0,106.0,0.8,19.0,612.0,477.83,363.36
2016,7,24,8,45,828.0,110.0,0.85,19.5,657.0,530.89,404.33
2016,7,24,9,0,841.0,114.0,0.9,20.0,702.0,583.97,443.94
2016,7,24,9,15,853.5,116.5,0.9,20.5,743.0,635.08,480.46
2016,7,24,9,30,866.0,119.0,0.9,21.0,784.0,686.49,515.93
2016,7,24,9,45,856.0,132.0,0.9,21.5,814.5,729.78,544.37
2016,7,24,10,0,846.0,145.0,0.9,22.0,845.0,771.12,569.64
2016,7,24,10,15,854.0,146.5,0.9,22.0,874.5,812.57,595.66
2016,7,24,10,30,862.0,148.0,0.9,22.0,904.0,852.31,620.26
2016,7,24,10,45,840.5,166.0,0.95,22.5,918.5,881.2,637.27
2016,7,24,11,0,819.0,184.0,1.0,23.0,933.0,906.33,651.92
2016,7,24,11,15,823.0,185.0,1.05,23.0,948.5,934.3,669.65
2016,7,24,11,30,827.0,186.0,1.1,23.0,964.0,959.81,685.8
2016,7,24,11,45,809.0,200.0,1.15,23.5,965.5,974.68,694.02
2016,7,24,12,0,791.0,214.0,1.2,24.0,967.0,986.18,700.32
2016,7,24,12,15,791.0,213.5,1.2,24.0,967.0,997.76,707.3
2016,7,24,12,30,791.0,213.0,1.2,24.0,967.0,1006.47,712.59
2016,7,24,12,45,805.5,202.0,1.25,24.5,964.0,1016.18,718.11
2016,7,24,13,0,820.0,191.0,1.3,25.0,961.0,1022.83,721.82
2016,7,24,13,15,815.5,190.0,1.3,24.5,945.5,1017.55,720.28
2016,7,24,13,30,811.0,189.0,1.3,24.0,930.0,1009.23,717.11
2016,7,24,13,45,788.0,197.0,1.35,24.0,903.0,988.94,706.03
2016,7,24,14,0,765.0,205.0,1.4,24.0,876.0,970.83,696.43
2016,7,24,14,15,755.5,202.5,1.4,23.5,846.5,948.05,684.4
2016,7,24,14,30,746.0,200.0,1.4,23.0,817.0,922.83,670.81
2016,7,24,14,45,743.0,191.0,1.45,23.0,783.5,894.35,654.43
2016,7,24,15,0,740.0,182.0,1.5,23.0,750.0,863.39,636.29
2016,7,24,15,15,724.5,178.0,1.45,22.5,709.5,824.72,612.87
2016,7,24,15,30,709.0,174.0,1.4,22.0,669.0,784.64,588.3
2016,7,24,15,45,714.5,158.5,1.4,22.0,629.0,747.71,565.0
2016,7,24,16,0,720.0,143.0,1.4,22.0,589.0,708.22,539.44
2016,7,24,16,15,695.5,137.5,1.35,21.5,540.0,655.73,503.77
2016,7,24,16,30,671.0,132.0,1.3,21.0,491.0,603.47,467.43
2016,7,24,16,45,666.0,118.0,1.3,20.5,444.5,554.8,433.35
2016,7,24,17,0,661.0,104.0,1.3,20.0,398.0,505.13,397.19
2016,7,24,17,15,621.0,97.5,1.25,19.0,346.0,444.27,351.28
2016,7,24,17,30,581.0,91.0,1.2,18.0,294.0,386.25,305.92
2016,7,24,17,45,546.5,79.5,1.15,17.5,245.5,328.47,258.55
2016,7,24,18,0,512.0,68.0,1.1,17.0,197.0,273.64,211.93
2016,7,24,18,15,435.0,58.0,1.0,16.5,150.0,210.01,157.78
2016,7,24,18,30,358.0,48.0,0.9,16.0,103.0,154.39,110.04
2016,7,24,18,45,251.0,34.0,0.85,15.5,65.5,96.38,61.56
2016,7,24,19,0,144.0,20.0,0.8,15.0,28.0,46.78,5.21
2016,7,24,19,15,72.0,10.0,0.8,14.5,14.0,17.31,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,67.5,10.0,0.6,11.5,13.5,9.83,0.0
2016,7,25,5,30,135.0,20.0,0.6,12.0,27.0,15.65,0.0
2016,7,25,5,45,243.0,34.5,0.6,12.5,64.5,26.59,16.89
2016,7,25,6,0,351.0,49.0,0.6,13.0,102.0,37.87,27.8
2016,7,25,6,15,426.5,59.5,0.55,13.0,149.0,43.94,33.69
2016,7,25,6,30,502.0,70.0,0.5,13.0,196.0,66.15,41.05
2016,7,25,6,45,556.0,78.0,0.5,13.5,247.0,106.84,63.14
2016,7,25,7,0,610.0,86.0,0.5,14.0,298.0,153.79,96.9
2016,7,25,7,15,648.0,92.0,0.5,14.5,350.5,201.95,136.13
2016,7,25,7,30,686.0,98.0,0.5,15.0,403.0,254.26,180.38
2016,7,25,7,45,712.0,104.0,0.55,16.0,453.5,306.84,225.11
2016,7,25,8,0,738.0,110.0,0.6,17.0,504.0,361.82,270.84
2016,7,25,8,15,759.5,114.5,0.6,17.5,553.5,415.76,314.85
2016,7,25,8,30,781.0,119.0,0.6,18.0,603.0,473.27,359.98
2016,7,25,8,45,793.0,124.5,0.65,18.5,647.5,525.6,400.2
2016,7,25,9,0,805.0,130.0,0.7,19.0,692.0,577.91,439.1
2016,7,25,9,15,818.0,133.5,0.75,19.5,733.0,628.7,475.75
2016,7,25,9,30,831.0,137.0,0.8,20.0,774.0,679.09,511.06
2016,7,25,9,45,861.0,128.5,0.85,20.5,815.0,729.46,545.79
2016,7,25,10,0,891.0,120.0,0.9,21.0,856.0,779.71,577.59
2016,7,25,10,15,898.0,121.5,0.95,21.0,886.0,821.5,604.48
2016,7,25,10,30,905.0,123.0,1.0,21.0,916.0,861.36,630.0
2016,7,25,10,45,895.5,133.5,1.05,21.5,934.0,893.77,649.32
2016,7,25,11,0,886.0,144.0,1.1,22.0,952.0,922.94,666.53
2016,7,25,11,15,889.5,144.5,1.1,22.0,967.5,950.99,683.46
2016,7,25,11,30,893.0,145.0,1.1,22.0,983.0,976.35,698.65
2016,7,25,11,45,882.0,153.5,1.15,22.5,987.0,992.94,707.92
2016,7,25,12,0,871.0,162.0,1.2,23.0,991.0,1006.19,715.28
2016,7,25,12,15,871.0,162.0,1.2,23.0,991.0,1018.62,722.75
2016,7,25,12,30,871.0,162.0,1.2,23.0,991.0,1027.98,728.41
2016,7,25,12,45,879.0,155.5,1.25,23.0,986.0,1035.71,734.12
2016,7,25,13,0,887.0,149.0,1.3,23.0,981.0,1040.22,737.98
2016,7,25,13,15,883.5,148.0,1.3,23.0,966.0,1035.52,735.43
2016,7,25,13,30,880.0,147.0,1.3,23.0,951.0,1027.61,731.12
2016,7,25,13,45,865.5,151.0,1.35,23.0,925.5,1017.03,726.16
2016,7,25,14,0,851.0,155.0,1.4,23.0,900.0,997.55,715.68
2016,7,25,14,15,843.0,153.0,1.35,22.5,870.5,975.24,703.31
2016,7,25,14,30,835.0,151.0,1.3,22.0,841.0,950.17,689.21
2016,7,25,14,45,830.0,145.5,1.3,22.0,806.5,921.53,672.25
2016,7,25,15,0,825.0,140.0,1.3,22.0,772.0,890.28,653.55
2016,7,25,15,15,811.5,137.0,1.25,21.5,731.0,851.95,630.62
2016,7,25,15,30,798.0,134.0,1.2,21.0,690.0,811.85,606.33
2016,7,25,15,45,797.0,124.0,1.2,21.0,648.0,772.63,581.82
2016,7,25,16,0,796.0,114.0,1.2,21.0,606.0,731.14,555.41
2016,7,25,16,15,774.0,110.0,1.15,20.5,556.5,679.08,521.69
2016,7,25,16,30,752.0,106.0,1.1,20.0,507.0,628.71,486.93
2016,7,25,16,45,742.5,96.0,1.1,20.0,458.5,577.8,450.42
2016,7,25,17,0,733.0,86.0,1.1,20.0,410.0,526.17,412.14
2016,7,25,17,15,696.5,80.5,1.05,19.5,357.0,464.85,365.44
2016,7,25,17,30,660.0,75.0,1.0,19.0,304.0,405.97,318.98
2016,7,25,17,45,621.0,67.0,0.95,18.5,254.0,346.02,270.02
2016,7,25,18,0,582.0,59.0,0.9,18.0,204.0,289.41,222.0
2016,7,25,18,15,505.5,50.5,0.8,17.0,155.5,223.97,166.61
2016,7,25,18,30,429.0,42.0,0.7,16.0,107.0,166.5,117.24
2016,7,25,18,45,312.0,30.5,0.65,15.5,68.5,105.8,66.22
2016,7,25,19,0,195.0,19.0,0.6,15.0,30.0,53.65,1.76
2016,7,25,19,15,97.5,9.5,0.6,14.5,15.0,19.33,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,15,69.5,9.5,0.55,12.5,13.0,9.34,0.0
2016,7,26,5,30,139.0,19.0,0.5,13.0,26.0,14.86,0.0
2016,7,26,5,45,246.0,33.0,0.45,13.5,63.0,25.41,15.72
2016,7,26,6,0,353.0,47.0,0.4,14.0,100.0,36.09,26.1
2016,7,26,6,15,428.5,57.5,0.35,14.5,147.0,42.24,31.98
2016,7,26,6,30,504.0,68.0,0.3,15.0,194.0,63.51,38.95
2016,7,26,6,45,370.5,98.5,0.3,16.0,203.0,108.17,70.97
2016,7,26,7,0,237.0,129.0,0.3,17.0,212.0,141.89,102.01
2016,7,26,7,15,460.5,113.0,0.3,17.5,305.5,183.65,126.98
2016,7,26,7,30,684.0,97.0,0.3,18.0,399.0,251.88,176.05
2016,7,26,7,45,709.5,103.0,0.3,19.0,449.5,304.22,219.63
2016,7,26,8,0,735.0,109.0,0.3,20.0,500.0,358.91,264.14
2016,7,26,8,15,756.5,113.0,0.3,20.5,548.5,412.25,306.86
2016,7,26,8,30,778.0,117.0,0.3,21.0,597.0,469.14,350.67
2016,7,26,8,45,791.0,122.0,0.35,22.0,641.5,521.39,389.33
2016,7,26,9,0,804.0,127.0,0.4,23.0,686.0,573.73,426.63
2016,7,26,9,15,817.0,130.0,0.45,23.5,727.0,624.03,462.11
2016,7,26,9,30,830.0,133.0,0.5,24.0,768.0,673.93,496.27
2016,7,26,9,45,848.5,130.5,0.55,24.5,806.0,721.75,528.32
2016,7,26,10,0,867.0,128.0,0.6,25.0,844.0,768.84,557.48
2016,7,26,10,15,874.0,129.5,0.65,25.5,873.0,809.8,582.16
2016,7,26,10,30,881.0,131.0,0.7,26.0,902.0,848.89,605.44
2016,7,26,10,45,878.0,137.5,0.8,26.5,922.0,882.24,625.76
2016,7,26,11,0,875.0,144.0,0.9,27.0,942.0,912.81,644.29
2016,7,26,11,15,878.5,144.5,0.9,27.0,957.0,940.6,660.61
2016,7,26,11,30,882.0,145.0,0.9,27.0,972.0,965.73,675.28
2016,7,26,11,45,877.0,150.0,0.95,27.5,977.5,984.41,685.65
2016,7,26,12,0,872.0,155.0,1.0,28.0,983.0,999.98,694.23
2016,7,26,12,15,872.0,155.0,1.05,28.0,983.0,1012.39,702.39
2016,7,26,12,30,872.0,155.0,1.1,28.0,983.0,1021.72,708.84
2016,7,26,12,45,876.5,150.0,1.15,28.0,977.0,1027.41,713.23
2016,7,26,13,0,881.0,145.0,1.2,28.0,971.0,1029.87,715.83
2016,7,26,13,15,877.5,144.5,1.2,28.0,955.5,1025.66,713.65
2016,7,26,13,30,874.0,144.0,1.2,28.0,940.0,1018.26,709.73
2016,7,26,13,45,866.0,144.0,1.2,28.0,916.5,1003.8,701.66
2016,7,26,14,0,858.0,144.0,1.2,28.0,893.0,986.36,691.93
2016,7,26,14,15,850.0,142.0,1.2,27.5,863.5,969.85,684.2
2016,7,26,14,30,842.0,140.0,1.2,27.0,834.0,944.6,671.03
2016,7,26,14,45,834.0,136.0,1.2,27.0,799.0,914.6,653.58
2016,7,26,15,0,826.0,132.0,1.2,27.0,764.0,882.13,634.52
2016,7,26,15,15,812.5,129.0,1.2,26.5,723.0,843.74,612.71
2016,7,26,15,30,799.0,126.0,1.2,26.0,682.0,803.6,589.46
2016,7,26,15,45,785.5,121.0,1.2,26.0,637.0,759.78,562.26
2016,7,26,16,0,772.0,116.0,1.2,26.0,592.0,714.67,533.81
2016,7,26,16,15,750.0,112.0,1.2,25.5,543.0,665.47,502.83
2016,7,26,16,30,728.0,108.0,1.2,25.0,494.0,614.25,468.29
2016,7,26,16,45,701.5,102.0,1.2,25.0,443.5,558.25,428.35
2016,7,26,17,0,675.0,96.0,1.2,25.0,393.0,503.17,387.88
2016,7,26,17,15,636.0,89.5,1.15,24.0,341.5,442.2,342.79
2016,7,26,17,30,597.0,83.0,1.1,23.0,290.0,384.0,298.07
2016,7,26,17,45,543.5,75.0,1.05,22.5,239.5,321.11,247.63
2016,7,26,18,0,490.0,67.0,1.0,22.0,189.0,263.14,199.6
2016,7,26,18,15,415.0,56.5,0.9,21.0,142.5,200.95,147.94
2016,7,26,18,30,340.0,46.0,0.8,20.0,96.0,146.63,102.31
2016,7,26,18,45,230.0,31.5,0.75,19.0,59.5,88.63,54.67
2016,7,26,19,0,120.0,17.0,0.7,18.0,23.0,38.97,0.0
2016,7,26,19,15,60.0,8.5,0.65,17.5,11.5,14.41,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,34.0,7.5,0.4,14.0,9.0,7.37,0.0
2016,7,27,5,30,68.0,15.0,0.4,14.0,18.0,11.58,0.0
2016,7,27,5,45,151.0,33.0,0.45,14.5,51.5,25.45,15.54
2016,7,27,6,0,234.0,51.0,0.5,15.0,85.0,38.74,28.25
2016,7,27,6,15,300.5,65.5,0.5,15.5,128.0,48.57,37.37
2016,7,27,6,30,367.0,80.0,0.5,16.0,171.0,69.13,46.4
2016,7,27,6,45,425.5,90.5,0.5,17.0,219.5,105.33,66.38
2016,7,27,7,0,484.0,101.0,0.5,18.0,268.0,148.09,96.19
2016,7,27,7,15,523.5,110.0,0.5,18.5,317.0,192.46,131.2
2016,7,27,7,30,563.0,119.0,0.5,19.0,366.0,240.88,170.89
2016,7,27,7,45,599.5,124.0,0.5,20.0,416.0,289.02,210.34
2016,7,27,8,0,636.0,129.0,0.5,21.0,466.0,340.84,252.02
2016,7,27,8,15,659.5,134.5,0.55,21.5,513.5,391.21,292.5
2016,7,27,8,30,683.0,140.0,0.6,22.0,561.0,443.37,333.2
2016,7,27,8,45,701.0,144.5,0.65,22.5,604.5,493.34,371.13
2016,7,27,9,0,719.0,149.0,0.7,23.0,648.0,544.04,408.45
2016,7,27,9,15,734.0,152.5,0.75,23.5,688.0,592.48,443.09
2016,7,27,9,30,749.0,156.0,0.8,24.0,728.0,641.97,477.48
2016,7,27,9,45,754.5,162.0,0.9,24.5,761.0,685.47,507.35
2016,7,27,10,0,760.0,168.0,1.0,25.0,794.0,727.69,535.77
2016,7,27,10,15,768.5,170.5,1.05,25.0,823.0,767.44,561.89
2016,7,27,10,30,777.0,173.0,1.1,25.0,852.0,805.75,586.51
2016,7,27,10,45,781.0,176.5,1.15,25.5,873.5,839.59,606.9
2016,7,27,11,0,785.0,180.0,1.2,26.0,895.0,871.37,625.84
2016,7,27,11,15,789.5,181.0,1.2,26.0,910.0,898.94,642.56
2016,7,27,11,30,794.0,182.0,1.2,26.0,925.0,924.19,657.79
2016,7,27,11,45,794.5,183.5,1.25,26.0,932.5,943.68,670.2
2016,7,27,12,0,795.0,185.0,1.3,26.0,940.0,960.46,681.05
2016,7,27,12,15,795.0,185.0,1.3,26.0,940.0,972.46,688.26
2016,7,27,12,30,795.0,185.0,1.3,26.0,940.0,981.58,693.83
2016,7,27,12,45,797.5,182.0,1.3,26.0,933.5,987.2,697.36
2016,7,27,13,0,800.0,179.0,1.3,26.0,927.0,989.83,699.19
2016,7,27,13,15,795.5,178.0,1.3,26.0,912.0,984.52,696.26
2016,7,27,13,30,791.0,177.0,1.3,26.0,897.0,976.22,691.68
2016,7,27,13,45,788.5,173.0,1.3,26.0,876.0,963.86,684.69
2016,7,27,14,0,786.0,169.0,1.3,26.0,855.0,948.56,676.0
2016,7,27,14,15,777.5,166.5,1.3,25.5,826.0,926.28,664.28
2016,7,27,14,30,769.0,164.0,1.3,25.0,797.0,901.46,650.97
2016,7,27,14,45,767.5,156.0,1.3,25.0,765.0,874.87,635.21
2016,7,27,15,0,766.0,148.0,1.3,25.0,733.0,845.65,617.71
2016,7,27,15,15,751.5,144.5,1.25,24.5,692.5,807.6,594.83
2016,7,27,15,30,737.0,141.0,1.2,24.0,652.0,770.71,572.56
2016,7,27,15,45,733.5,131.0,1.2,24.0,611.0,731.33,547.78
2016,7,27,16,0,730.0,121.0,1.2,24.0,570.0,690.06,521.38
2016,7,27,16,15,707.0,116.5,1.15,23.5,522.0,639.32,487.78
2016,7,27,16,30,684.0,112.0,1.1,23.0,474.0,588.69,452.76
2016,7,27,16,45,670.0,102.5,1.1,22.5,427.0,538.55,417.59
2016,7,27,17,0,656.0,93.0,1.1,22.0,380.0,488.25,380.99
2016,7,27,17,15,618.0,87.0,1.05,21.5,329.5,429.3,336.08
2016,7,27,17,30,580.0,81.0,1.0,21.0,279.0,373.06,291.76
2016,7,27,17,45,540.5,71.0,0.95,20.5,231.5,314.85,244.46
2016,7,27,18,0,501.0,61.0,0.9,20.0,184.0,260.16,198.41
2016,7,27,18,15,426.5,51.5,0.8,19.0,139.0,198.75,146.84
2016,7,27,18,30,352.0,42.0,0.7,18.0,94.0,145.19,101.35
2016,7,27,18,45,248.5,29.5,0.65,17.5,59.0,90.82,55.52
2016,7,27,19,0,145.0,17.0,0.6,17.0,24.0,42.96,0.0
2016,7,27,19,15,72.5,8.5,0.55,16.5,12.0,15.57,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,0.4,12.0,12.0,11.8,0.0
2016,7,28,5,30,0.0,24.0,0.4,12.0,24.0,21.8,0.0
2016,7,28,5,45,188.5,32.5,0.4,12.5,60.0,25.11,15.26
2016,7,28,6,0,377.0,41.0,0.4,13.0,96.0,30.66,21.4
2016,7,28,6,15,451.0,50.0,0.4,13.5,141.5,35.72,26.3
2016,7,28,6,30,525.0,59.0,0.4,14.0,187.0,54.23,31.96
2016,7,28,6,45,575.0,65.5,0.4,15.0,236.5,94.52,52.34
2016,7,28,7,0,625.0,72.0,0.4,16.0,286.0,140.57,84.68
2016,7,28,7,15,660.5,77.5,0.4,16.5,336.5,188.6,123.57
2016,7,28,7,30,696.0,83.0,0.4,17.0,387.0,240.47,167.4
2016,7,28,7,45,722.5,87.0,0.45,17.5,437.0,294.32,213.43
2016,7,28,8,0,749.0,91.0,0.5,18.0,487.0,347.98,258.68
2016,7,28,8,15,768.5,94.5,0.5,18.5,534.5,400.52,301.8
2016,7,28,8,30,788.0,98.0,0.5,19.0,582.0,454.25,344.35
2016,7,28,8,45,801.5,101.5,0.55,20.0,625.5,505.86,383.52
2016,7,28,9,0,815.0,105.0,0.6,21.0,669.0,557.56,421.29
2016,7,28,9,15,827.0,107.5,0.65,21.5,709.0,608.6,458.07
2016,7,28,9,30,839.0,110.0,0.7,22.0,749.0,657.36,492.22
2016,7,28,9,45,847.5,111.5,0.75,22.5,783.0,701.92,522.2
2016,7,28,10,0,856.0,113.0,0.8,23.0,817.0,745.15,549.39
2016,7,28,10,15,862.5,114.5,0.85,23.0,845.5,785.3,575.28
2016,7,28,10,30,869.0,116.0,0.9,23.0,874.0,823.57,599.79
2016,7,28,10,45,862.5,124.5,0.95,23.5,892.5,855.55,618.92
2016,7,28,11,0,856.0,133.0,1.0,24.0,911.0,884.57,636.1
2016,7,28,11,15,859.5,133.5,1.05,24.0,925.5,911.86,653.37
2016,7,28,11,30,863.0,134.0,1.1,24.0,940.0,936.53,669.03
2016,7,28,11,45,854.0,141.0,1.15,24.0,944.5,953.03,679.62
2016,7,28,12,0,845.0,148.0,1.2,24.0,949.0,966.34,688.4
2016,7,28,12,15,844.5,148.0,1.2,24.0,948.5,977.88,695.38
2016,7,28,12,30,844.0,148.0,1.2,24.0,948.0,986.43,700.61
2016,7,28,12,45,841.5,148.0,1.25,24.0,940.0,989.95,703.69
2016,7,28,13,0,839.0,148.0,1.3,24.0,932.0,990.39,705.03
2016,7,28,13,15,835.0,147.5,1.3,24.0,917.0,985.75,702.52
2016,7,28,13,30,831.0,147.0,1.3,24.0,902.0,978.05,698.27
2016,7,28,13,45,821.5,147.5,1.3,24.0,879.0,969.1,693.38
2016,7,28,14,0,812.0,148.0,1.3,24.0,856.0,951.26,682.98
2016,7,28,14,15,804.0,146.0,1.25,23.5,827.0,929.48,670.78
2016,7,28,14,30,796.0,144.0,1.2,23.0,798.0,905.09,656.93
2016,7,28,14,45,790.0,139.5,1.2,23.0,764.5,877.37,640.4
2016,7,28,15,0,784.0,135.0,1.2,23.0,731.0,847.22,622.25
2016,7,28,15,15,770.0,132.0,1.15,22.5,691.5,809.57,599.54
2016,7,28,15,30,756.0,129.0,1.1,22.0,652.0,770.32,575.55
2016,7,28,15,45,749.5,120.5,1.1,22.0,610.0,729.69,549.85
2016,7,28,16,0,743.0,112.0,1.1,22.0,568.0,687.34,522.6
2016,7,28,16,15,721.5,108.0,1.05,21.5,520.5,639.5,491.23
2016,7,28,16,30,700.0,104.0,1.0,21.0,473.0,589.81,456.61
2016,7,28,16,45,683.0,95.5,1.0,21.0,425.5,538.14,419.28
2016,7,28,17,0,666.0,87.0,1.0,21.0,378.0,486.58,380.81
2016,7,28,17,15,628.5,81.5,0.95,20.5,328.0,427.99,336.0
2016,7,28,17,30,591.0,76.0,0.9,20.0,278.0,372.06,291.72
2016,7,28,17,45,547.0,67.5,0.85,19.5,230.0,313.05,243.6
2016,7,28,18,0,503.0,59.0,0.8,19.0,182.0,258.02,197.12
2016,7,28,18,15,428.5,50.0,0.75,18.5,137.0,197.15,145.56
2016,7,28,18,30,354.0,41.0,0.7,18.0,92.0,144.13,100.22
2016,7,28,18,45,246.0,28.5,0.7,17.5,57.0,88.92,53.59
2016,7,28,19,0,138.0,16.0,0.7,17.0,22.0,40.42,0.0
2016,7,28,19,15,69.0,8.0,0.65,16.5,11.0,14.62,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,42.0,7.0,0.4,13.0,9.0,6.88,0.0
2016,7,29,5,30,84.0,14.0,0.4,13.0,18.0,10.83,0.0
2016,7,29,5,45,177.5,30.0,0.4,13.5,51.5,23.1,13.38
2016,7,29,6,0,271.0,46.0,0.4,14.0,85.0,34.83,24.9
2016,7,29,6,15,342.5,58.5,0.4,14.5,128.5,43.19,32.76
2016,7,29,6,30,414.0,71.0,0.4,15.0,172.0,61.55,40.27
2016,7,29,6,45,472.5,79.5,0.45,15.5,220.5,98.07,59.29
2016,7,29,7,0,531.0,88.0,0.5,16.0,269.0,141.23,89.34
2016,7,29,7,15,570.0,95.5,0.5,16.5,318.5,186.46,125.47
2016,7,29,7,30,609.0,103.0,0.5,17.0,368.0,236.01,166.76
2016,7,29,7,45,645.0,106.5,0.55,18.0,418.5,285.18,207.97
2016,7,29,8,0,681.0,110.0,0.6,19.0,469.0,337.9,251.41
2016,7,29,8,15,703.5,114.0,0.6,19.5,516.0,388.85,292.96
2016,7,29,8,30,726.0,118.0,0.6,20.0,563.0,441.41,334.4
2016,7,29,8,45,749.0,119.5,0.65,20.5,608.5,495.1,375.62
2016,7,29,9,0,772.0,121.0,0.7,21.0,654.0,547.78,414.9
2016,7,29,9,15,785.0,124.0,0.75,21.5,694.0,596.64,450.29
2016,7,29,9,30,798.0,127.0,0.8,22.0,734.0,645.17,484.43
2016,7,29,9,45,815.5,125.0,0.85,22.5,770.5,691.45,516.29
2016,7,29,10,0,833.0,123.0,0.9,23.0,807.0,737.05,545.43
2016,7,29,10,15,840.5,124.5,0.9,23.0,836.0,777.18,570.76
2016,7,29,10,30,848.0,126.0,0.9,23.0,865.0,815.56,594.72
2016,7,29,10,45,850.5,129.5,0.95,23.5,886.0,849.71,615.3
2016,7,29,11,0,853.0,133.0,1.0,24.0,907.0,881.46,634.23
2016,7,29,11,15,856.5,133.5,1.05,24.0,922.0,908.69,651.46
2016,7,29,11,30,860.0,134.0,1.1,24.0,937.0,933.31,667.09
2016,7,29,11,45,859.0,136.5,1.15,24.5,944.0,952.93,678.33
2016,7,29,12,0,858.0,139.0,1.2,25.0,951.0,969.6,687.81
2016,7,29,12,15,858.0,139.0,1.2,25.0,951.0,981.76,695.09
2016,7,29,12,30,858.0,139.0,1.2,25.0,951.0,990.87,700.63
2016,7,29,12,45,861.0,136.0,1.3,25.0,945.0,996.84,706.05
2016,7,29,13,0,864.0,133.0,1.4,25.0,939.0,999.65,709.61
2016,7,29,13,15,861.0,132.0,1.4,24.5,924.5,995.35,708.67
2016,7,29,13,30,858.0,131.0,1.4,24.0,910.0,987.89,705.95
2016,7,29,13,45,851.0,131.0,1.4,24.0,887.5,974.43,698.22
2016,7,29,14,0,844.0,131.0,1.4,24.0,865.0,958.02,688.77
2016,7,29,14,15,837.0,129.0,1.4,24.0,836.5,936.69,676.27
2016,7,29,14,30,830.0,127.0,1.4,24.0,808.0,912.63,662.09
2016,7,29,14,45,821.0,124.5,1.4,24.0,773.5,888.86,648.11
2016,7,29,15,0,812.0,122.0,1.4,24.0,739.0,857.35,629.02
2016,7,29,15,15,799.5,119.0,1.3,23.5,699.0,820.12,606.08
2016,7,29,15,30,787.0,116.0,1.2,23.0,659.0,781.12,581.78
2016,7,29,15,45,771.5,112.5,1.2,22.5,615.0,737.67,555.33
2016,7,29,16,0,756.0,109.0,1.2,22.0,571.0,693.12,527.62
2016,7,29,16,15,734.5,105.0,1.15,21.5,523.0,642.93,494.81
2016,7,29,16,30,713.0,101.0,1.1,21.0,475.0,594.36,460.9
2016,7,29,16,45,684.0,96.0,1.1,21.0,425.5,538.56,420.24
2016,7,29,17,0,655.0,91.0,1.1,21.0,376.0,483.96,379.29
2016,7,29,17,15,616.5,85.0,1.05,20.5,325.5,424.81,333.97
2016,7,29,17,30,578.0,79.0,1.0,20.0,275.0,368.43,289.25
2016,7,29,17,45,524.0,71.5,0.95,19.5,226.0,306.99,239.19
2016,7,29,18,0,470.0,64.0,0.9,19.0,177.0,250.56,191.73
2016,7,29,18,15,394.5,53.5,0.85,18.0,132.5,189.58,140.48
2016,7,29,18,30,319.0,43.0,0.8,17.0,88.0,136.59,95.5
2016,7,29,18,45,212.5,29.0,0.75,16.5,53.5,81.49,48.74
2016,7,29,19,0,106.0,15.0,0.7,16.0,19.0,33.62,0.0
2016,7,29,19,15,53.0,7.5,0.65,15.5,9.5,12.48,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,59.5,7.5,0.5,12.5,10.0,7.37,0.0
2016,7,30,5,30,119.0,15.0,0.5,13.0,20.0,11.7,0.0
2016,7,30,5,45,230.5,28.5,0.5,13.5,55.0,22.13,12.4
2016,7,30,6,0,342.0,42.0,0.5,14.0,90.0,31.93,22.33
2016,7,30,6,15,418.5,52.0,0.5,14.5,135.5,37.82,27.99
2016,7,30,6,30,495.0,62.0,0.5,15.0,181.0,54.4,33.55
2016,7,30,6,45,547.0,69.5,0.55,15.5,230.5,93.94,53.25
2016,7,30,7,0,599.0,77.0,0.6,16.0,280.0,139.5,85.06
2016,7,30,7,15,637.5,82.5,0.6,16.5,330.5,186.67,122.98
2016,7,30,7,30,676.0,88.0,0.6,17.0,381.0,238.02,166.27
2016,7,30,7,45,702.5,93.5,0.65,17.5,431.5,289.8,210.75
2016,7,30,8,0,729.0,99.0,0.7,18.0,482.0,344.04,256.57
2016,7,30,8,15,750.5,102.5,0.75,18.5,530.0,398.81,301.75
2016,7,30,8,30,772.0,106.0,0.8,19.0,578.0,452.62,344.89
2016,7,30,8,45,786.5,110.5,0.85,19.5,622.5,504.99,385.63
2016,7,30,9,0,801.0,115.0,0.9,20.0,667.0,557.59,425.19
2016,7,30,9,15,814.0,117.5,0.95,20.5,707.5,607.38,461.56
2016,7,30,9,30,827.0,120.0,1.0,21.0,748.0,656.75,496.58
2016,7,30,9,45,855.5,112.5,1.05,21.5,788.5,707.09,531.32
2016,7,30,10,0,884.0,105.0,1.1,22.0,829.0,756.87,563.15
2016,7,30,10,15,890.5,106.5,1.15,22.0,858.0,798.13,589.94
2016,7,30,10,30,897.0,108.0,1.2,22.0,887.0,837.43,615.32
2016,7,30,10,45,890.0,116.5,1.3,22.5,906.0,870.0,635.6
2016,7,30,11,0,883.0,125.0,1.4,23.0,925.0,899.48,653.85
2016,7,30,11,15,886.5,125.5,1.4,23.0,940.5,927.49,671.04
2016,7,30,11,30,890.0,126.0,1.4,23.0,956.0,952.79,686.46
2016,7,30,11,45,877.0,136.5,1.45,23.0,959.5,969.54,697.24
2016,7,30,12,0,864.0,147.0,1.5,23.0,963.0,982.87,706.03
2016,7,30,12,15,864.0,147.0,1.5,22.5,963.0,995.16,714.95
2016,7,30,12,30,864.0,147.0,1.5,22.0,963.0,1004.38,722.05
2016,7,30,12,45,859.0,148.5,1.5,22.0,954.5,1007.04,723.78
2016,7,30,13,0,854.0,150.0,1.5,22.0,946.0,1006.53,723.72
2016,7,30,13,15,851.0,149.0,1.45,22.0,931.5,1002.34,720.72
2016,7,30,13,30,848.0,148.0,1.4,22.0,917.0,995.02,715.89
2016,7,30,13,45,839.5,148.5,1.4,22.0,894.0,986.92,711.52
2016,7,30,14,0,831.0,149.0,1.4,22.0,871.0,969.78,701.51
2016,7,30,14,15,823.5,147.0,1.3,22.0,842.0,948.14,687.27
2016,7,30,14,30,816.0,145.0,1.2,22.0,813.0,923.77,671.38
2016,7,30,14,45,810.0,140.5,1.2,22.0,779.0,895.54,654.59
2016,7,30,15,0,804.0,136.0,1.2,22.0,745.0,864.8,636.12
2016,7,30,15,15,791.0,133.0,1.15,21.5,705.0,827.35,613.62
2016,7,30,15,30,778.0,130.0,1.1,21.0,665.0,788.17,589.76
2016,7,30,15,45,770.5,122.5,1.1,21.0,622.0,746.98,563.76
2016,7,30,16,0,763.0,115.0,1.1,21.0,579.0,704.08,536.23
2016,7,30,16,15,741.0,110.5,1.05,20.5,531.0,654.61,503.73
2016,7,30,16,30,719.0,106.0,1.0,20.0,483.0,603.13,467.87
2016,7,30,16,45,700.0,98.5,0.95,19.5,434.0,550.42,430.14
2016,7,30,17,0,681.0,91.0,0.9,19.0,385.0,497.97,391.31
2016,7,30,17,15,643.0,85.0,0.85,18.5,333.5,437.8,345.17
2016,7,30,17,30,605.0,79.0,0.8,18.0,282.0,380.31,299.5
2016,7,30,17,45,558.0,70.5,0.8,17.5,232.5,319.34,249.74
2016,7,30,18,0,511.0,62.0,0.8,17.0,183.0,262.64,201.73
2016,7,30,18,15,433.0,52.0,0.75,16.5,137.0,199.3,147.82
2016,7,30,18,30,355.0,42.0,0.7,16.0,91.0,144.21,100.51
2016,7,30,18,45,242.5,28.5,0.7,15.5,55.5,87.42,51.51
2016,7,30,19,0,130.0,15.0,0.7,15.0,20.0,33.66,0.0
2016,7,30,19,15,65.0,7.5,0.65,14.5,10.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,39.5,7.0,0.65,11.5,8.5,6.88,0.0
2016,7,31,5,30,79.0,14.0,0.6,12.0,17.0,13.76,0.0
2016,7,31,5,45,176.5,30.0,0.55,12.5,50.5,23.22,13.14
2016,7,31,6,0,274.0,46.0,0.5,13.0,84.0,34.99,25.06
2016,7,31,6,15,347.5,59.0,0.5,13.5,128.5,43.77,33.36
2016,7,31,6,30,421.0,72.0,0.5,14.0,173.0,60.88,40.72
2016,7,31,6,45,475.5,82.0,0.5,14.5,221.5,99.04,60.61
2016,7,31,7,0,530.0,92.0,0.5,15.0,270.0,143.06,91.28
2016,7,31,7,15,570.0,100.0,0.55,15.5,320.5,188.83,127.76
2016,7,31,7,30,610.0,108.0,0.6,16.0,371.0,239.06,169.72
2016,7,31,7,45,637.5,115.0,0.65,16.5,420.5,288.94,212.24
2016,7,31,8,0,665.0,122.0,0.7,17.0,470.0,341.48,256.36
2016,7,31,8,15,688.0,127.0,0.75,17.5,517.5,392.81,298.68
2016,7,31,8,30,711.0,132.0,0.8,18.0,565.0,445.84,341.09
2016,7,31,8,45,722.0,139.5,0.85,18.5,608.0,496.55,380.47
2016,7,31,9,0,733.0,147.0,0.9,19.0,651.0,547.29,418.62
2016,7,31,9,15,747.5,150.5,0.95,19.5,691.0,596.22,454.41
2016,7,31,9,30,762.0,154.0,1.0,20.0,731.0,646.1,489.83
2016,7,31,9,45,745.5,172.0,1.05,20.5,758.5,685.78,516.67
2016,7,31,10,0,729.0,190.0,1.1,21.0,786.0,723.55,541.53
2016,7,31,10,15,738.0,193.0,1.15,21.0,815.0,763.65,569.14
2016,7,31,10,30,747.0,196.0,1.2,21.0,844.0,802.44,594.91
2016,7,31,10,45,744.0,203.5,1.3,21.5,863.5,834.0,614.83
2016,7,31,11,0,741.0,211.0,1.4,22.0,883.0,863.21,633.18
2016,7,31,11,15,745.5,213.0,1.4,22.0,898.0,891.31,650.72
