Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,750.0,215.0,1.4,22.0,913.0,917.2,666.78
2016,7,31,11,45,742.0,222.0,1.45,22.0,917.5,933.97,677.68
2016,7,31,12,0,734.0,229.0,1.5,22.0,922.0,947.91,686.96
2016,7,31,12,15,734.0,229.5,1.5,22.0,922.0,960.22,694.61
2016,7,31,12,30,734.0,230.0,1.5,22.0,922.0,969.8,700.63
2016,7,31,12,45,802.0,185.0,1.5,22.0,935.5,993.36,715.63
2016,7,31,13,0,870.0,140.0,1.5,22.0,949.0,1011.86,727.3
2016,7,31,13,15,866.5,139.0,1.45,22.0,933.5,1007.07,723.69
2016,7,31,13,30,863.0,138.0,1.4,22.0,918.0,999.09,718.46
2016,7,31,13,45,842.0,145.5,1.4,22.0,891.5,985.71,710.76
2016,7,31,14,0,821.0,153.0,1.4,22.0,865.0,963.86,697.82
2016,7,31,14,15,813.0,151.0,1.35,21.5,835.5,941.89,685.48
2016,7,31,14,30,805.0,149.0,1.3,21.0,806.0,917.24,671.4
2016,7,31,14,45,787.5,150.0,1.3,21.0,769.0,884.64,651.57
2016,7,31,15,0,770.0,151.0,1.3,21.0,732.0,850.16,630.45
2016,7,31,15,15,755.0,147.5,1.25,20.5,691.5,814.37,608.83
2016,7,31,15,30,740.0,144.0,1.2,20.0,651.0,774.11,583.93
2016,7,31,15,45,726.0,137.5,1.2,19.5,607.5,730.08,556.68
2016,7,31,16,0,712.0,131.0,1.2,19.0,564.0,684.96,528.15
2016,7,31,16,15,688.5,126.0,1.15,18.5,515.5,633.92,492.99
2016,7,31,16,30,665.0,121.0,1.1,18.0,467.0,583.07,457.05
2016,7,31,16,45,645.5,111.5,1.1,18.0,419.0,530.27,418.32
2016,7,31,17,0,626.0,102.0,1.1,18.0,371.0,477.88,378.67
2016,7,31,17,15,585.5,95.0,1.05,17.5,320.5,417.94,332.21
2016,7,31,17,30,545.0,88.0,1.0,17.0,270.0,361.0,286.58
2016,7,31,17,45,502.0,77.0,0.95,16.5,222.0,302.12,237.95
2016,7,31,18,0,459.0,66.0,0.9,16.0,174.0,247.16,191.02
2016,7,31,18,15,381.0,54.5,0.8,15.5,129.0,185.11,138.07
2016,7,31,18,30,303.0,43.0,0.7,15.0,84.0,130.72,91.48
2016,7,31,18,45,204.0,28.5,0.65,14.5,51.0,78.62,45.61
2016,7,31,19,0,105.0,14.0,0.6,14.0,18.0,28.84,0.0
2016,7,31,19,15,52.5,7.0,0.55,13.5,9.0,6.88,0.0
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,86.0,7.0,0.45,12.5,10.0,6.88,0.0
2016,8,1,5,30,172.0,14.0,0.4,13.0,20.0,13.76,0.0
2016,8,1,5,45,299.5,24.0,0.4,13.5,56.5,18.12,8.78
2016,8,1,6,0,427.0,34.0,0.4,14.0,93.0,24.81,16.06
2016,8,1,6,15,503.5,41.5,0.4,14.0,139.0,28.88,20.11
2016,8,1,6,30,580.0,49.0,0.4,14.0,185.0,42.86,24.14
2016,8,1,6,45,350.0,90.0,0.45,14.5,178.0,95.71,62.68
2016,8,1,7,0,120.0,131.0,0.5,15.0,171.0,129.25,97.77
2016,8,1,7,15,200.5,147.5,0.5,15.5,228.0,164.06,122.61
2016,8,1,7,30,281.0,164.0,0.5,16.0,285.0,211.27,158.35
2016,8,1,7,45,273.5,189.0,0.5,16.5,319.0,248.69,189.24
2016,8,1,8,0,266.0,214.0,0.5,17.0,353.0,285.41,218.84
2016,8,1,8,15,551.5,146.5,0.55,17.5,470.0,354.8,270.67
2016,8,1,8,30,837.0,79.0,0.6,18.0,587.0,457.88,349.2
2016,8,1,8,45,851.0,81.0,0.65,18.5,632.0,510.58,390.01
2016,8,1,9,0,865.0,83.0,0.7,19.0,677.0,563.29,429.9
2016,8,1,9,15,876.5,85.0,0.75,19.5,717.5,614.25,467.23
2016,8,1,9,30,888.0,87.0,0.8,20.0,758.0,664.5,502.91
2016,8,1,9,45,889.5,92.0,0.85,20.5,791.5,709.73,532.88
2016,8,1,10,0,891.0,97.0,0.9,21.0,825.0,752.97,560.28
2016,8,1,10,15,898.0,98.5,0.95,21.0,854.0,794.91,587.58
2016,8,1,10,30,905.0,100.0,1.0,21.0,883.0,834.91,613.39
2016,8,1,10,45,910.0,100.5,1.05,21.5,905.5,870.1,634.7
2016,8,1,11,0,915.0,101.0,1.1,22.0,928.0,902.84,654.31
2016,8,1,11,15,918.5,101.5,1.15,22.0,943.5,931.62,672.58
2016,8,1,11,30,922.0,102.0,1.2,22.0,959.0,957.57,689.11
2016,8,1,11,45,924.5,102.0,1.25,22.5,967.0,979.13,701.57
2016,8,1,12,0,927.0,102.0,1.3,23.0,975.0,997.59,712.15
2016,8,1,12,15,927.0,102.0,1.3,23.0,975.0,1010.43,719.86
2016,8,1,12,30,927.0,102.0,1.3,23.0,975.0,1019.96,725.67
2016,8,1,12,45,925.5,102.0,1.35,23.0,967.5,1024.64,729.48
2016,8,1,13,0,924.0,102.0,1.4,23.0,960.0,1025.92,731.35
2016,8,1,13,15,921.0,101.0,1.4,22.5,945.0,1021.26,730.25
2016,8,1,13,30,918.0,100.0,1.4,22.0,930.0,1013.22,727.22
2016,8,1,13,45,916.5,98.0,1.4,22.0,908.5,1002.24,721.08
2016,8,1,14,0,915.0,96.0,1.4,22.0,887.0,987.94,712.97
2016,8,1,14,15,908.5,94.5,1.4,22.0,858.0,966.17,700.22
2016,8,1,14,30,902.0,93.0,1.4,22.0,829.0,941.42,685.66
2016,8,1,14,45,896.5,90.5,1.4,22.0,794.5,913.64,669.15
2016,8,1,15,0,891.0,88.0,1.4,22.0,760.0,883.12,650.81
2016,8,1,15,15,880.0,86.0,1.4,21.5,719.5,845.88,629.13
2016,8,1,15,30,869.0,84.0,1.4,21.0,679.0,806.58,605.8
2016,8,1,15,45,855.0,82.0,1.4,20.5,634.0,763.09,579.22
2016,8,1,16,0,841.0,80.0,1.4,20.0,589.0,718.21,551.2
2016,8,1,16,15,822.5,77.5,1.35,19.5,540.0,668.49,518.7
2016,8,1,16,30,804.0,75.0,1.3,19.0,491.0,621.49,486.97
2016,8,1,16,45,777.5,72.0,1.3,18.5,440.0,565.35,446.39
2016,8,1,17,0,751.0,69.0,1.3,18.0,389.0,510.02,404.97
2016,8,1,17,15,716.5,64.5,1.25,17.5,337.5,449.98,358.11
2016,8,1,17,30,682.0,60.0,1.2,17.0,286.0,392.17,311.25
2016,8,1,17,45,631.0,55.0,1.2,16.5,235.0,329.5,259.06
2016,8,1,18,0,580.0,50.0,1.2,16.0,184.0,272.69,209.85
2016,8,1,18,15,501.5,42.5,1.15,15.5,137.5,208.53,154.17
2016,8,1,18,30,423.0,35.0,1.1,15.0,91.0,152.72,105.19
2016,8,1,18,45,293.5,24.0,1.05,14.5,55.0,91.2,50.49
2016,8,1,19,0,164.0,13.0,1.0,14.0,19.0,36.01,0.0
2016,8,1,19,15,82.0,6.5,0.95,13.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,151.0,14.0,0.7,12.0,19.0,13.76,0.0
2016,8,2,5,45,285.5,25.0,0.7,12.5,56.0,19.19,9.43
2016,8,2,6,0,420.0,36.0,0.7,13.0,93.0,26.77,17.79
2016,8,2,6,15,501.0,44.0,0.65,13.0,140.5,31.16,22.19
2016,8,2,6,30,582.0,52.0,0.6,13.0,188.0,44.34,26.24
2016,8,2,6,45,638.0,57.0,0.6,13.5,240.0,86.79,45.04
2016,8,2,7,0,694.0,62.0,0.6,14.0,292.0,138.23,80.63
2016,8,2,7,15,730.5,66.0,0.6,14.5,345.0,188.72,121.58
2016,8,2,7,30,767.0,70.0,0.6,15.0,398.0,243.17,168.23
2016,8,2,7,45,795.5,72.5,0.6,15.5,450.5,297.62,215.64
2016,8,2,8,0,824.0,75.0,0.6,16.0,503.0,354.66,264.39
2016,8,2,8,15,843.5,78.0,0.6,16.5,553.5,413.61,313.29
2016,8,2,8,30,863.0,81.0,0.6,17.0,604.0,470.64,359.05
2016,8,2,8,45,878.5,83.0,0.65,17.5,650.5,525.5,401.99
2016,8,2,9,0,894.0,85.0,0.7,18.0,697.0,580.47,443.54
2016,8,2,9,15,906.0,87.0,0.75,18.5,739.0,633.18,482.09
2016,8,2,9,30,918.0,89.0,0.8,19.0,781.0,685.16,518.94
2016,8,2,9,45,920.5,94.0,0.85,19.5,816.0,732.45,550.21
2016,8,2,10,0,923.0,99.0,0.9,20.0,851.0,777.76,578.84
2016,8,2,10,15,930.0,100.0,0.95,20.0,881.0,820.5,606.54
2016,8,2,10,30,937.0,101.0,1.0,20.0,911.0,861.2,632.7
2016,8,2,10,45,937.0,105.0,1.05,20.5,932.5,896.7,654.09
2016,8,2,11,0,937.0,109.0,1.1,21.0,954.0,929.38,673.55
2016,8,2,11,15,940.5,109.5,1.1,21.0,970.0,958.81,691.33
2016,8,2,11,30,944.0,110.0,1.1,21.0,986.0,985.34,707.25
2016,8,2,11,45,942.5,112.5,1.15,21.5,992.5,1006.13,719.15
2016,8,2,12,0,941.0,115.0,1.2,22.0,999.0,1023.64,729.09
2016,8,2,12,15,940.5,115.0,1.2,22.0,999.0,1036.26,736.61
2016,8,2,12,30,940.0,115.0,1.2,22.0,999.0,1045.5,742.2
2016,8,2,12,45,937.5,115.0,1.25,22.0,990.5,1049.34,745.55
2016,8,2,13,0,935.0,115.0,1.3,22.0,982.0,1049.73,746.95
2016,8,2,13,15,931.5,114.5,1.3,22.0,966.0,1045.15,744.55
2016,8,2,13,30,928.0,114.0,1.3,22.0,950.0,1037.15,740.2
2016,8,2,13,45,921.0,114.0,1.3,22.0,926.0,1022.89,732.11
2016,8,2,14,0,914.0,114.0,1.3,22.0,902.0,1005.42,722.17
2016,8,2,14,15,906.5,112.5,1.3,21.5,872.0,982.8,710.42
2016,8,2,14,30,899.0,111.0,1.3,21.0,842.0,957.23,696.81
2016,8,2,14,45,893.0,107.0,1.3,21.0,806.5,927.53,679.18
2016,8,2,15,0,887.0,103.0,1.3,21.0,771.0,895.09,659.71
2016,8,2,15,15,874.5,101.0,1.3,21.0,729.0,856.73,636.21
2016,8,2,15,30,862.0,99.0,1.3,21.0,687.0,816.4,611.21
2016,8,2,15,45,847.5,95.5,1.3,21.0,640.5,771.15,582.55
2016,8,2,16,0,833.0,92.0,1.3,21.0,594.0,728.37,555.21
2016,8,2,16,15,812.0,89.0,1.25,20.5,544.0,676.41,521.45
2016,8,2,16,30,791.0,86.0,1.2,20.0,494.0,624.16,485.71
2016,8,2,16,45,762.0,82.5,1.2,19.5,441.5,566.45,444.38
2016,8,2,17,0,733.0,79.0,1.2,19.0,389.0,509.78,402.31
2016,8,2,17,15,694.0,74.0,1.15,18.5,336.5,449.04,355.24
2016,8,2,17,30,655.0,69.0,1.1,18.0,284.0,389.72,307.6
2016,8,2,17,45,597.0,63.0,1.1,17.5,232.0,324.51,253.92
2016,8,2,18,0,539.0,57.0,1.1,17.0,180.0,264.7,202.89
2016,8,2,18,15,454.0,48.0,1.05,16.0,133.5,199.15,147.09
2016,8,2,18,30,369.0,39.0,1.0,15.0,87.0,142.64,98.45
2016,8,2,18,45,232.0,26.0,0.95,14.5,51.5,80.26,43.31
2016,8,2,19,0,95.0,13.0,0.9,14.0,16.0,26.04,0.0
2016,8,2,19,15,47.5,6.5,0.9,13.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,0.85,11.5,8.0,0.0,0.0
2016,8,3,5,30,88.0,13.0,0.8,12.0,16.0,12.78,0.0
2016,8,3,5,45,219.5,27.0,0.8,12.5,51.5,21.28,10.74
2016,8,3,6,0,351.0,41.0,0.8,13.0,87.0,31.69,22.03
2016,8,3,6,15,436.0,51.0,0.75,13.5,134.0,37.59,27.81
2016,8,3,6,30,521.0,61.0,0.7,14.0,181.0,50.36,32.55
2016,8,3,6,45,580.0,67.5,0.65,14.5,233.0,90.76,50.56
2016,8,3,7,0,639.0,74.0,0.6,15.0,285.0,138.03,82.56
2016,8,3,7,15,678.5,79.5,0.6,15.5,338.0,187.59,122.23
2016,8,3,7,30,718.0,85.0,0.6,16.0,391.0,241.47,167.73
2016,8,3,7,45,746.5,89.5,0.65,16.5,443.0,297.84,216.16
2016,8,3,8,0,775.0,94.0,0.7,17.0,495.0,354.12,263.94
2016,8,3,8,15,796.5,97.5,0.7,17.5,545.0,409.08,309.46
2016,8,3,8,30,818.0,101.0,0.7,18.0,595.0,465.42,354.48
2016,8,3,8,45,832.5,104.5,0.75,18.5,640.5,519.35,396.52
2016,8,3,9,0,847.0,108.0,0.8,19.0,686.0,573.42,437.25
2016,8,3,9,15,859.5,110.5,0.8,19.5,728.0,626.45,475.38
2016,8,3,9,30,872.0,113.0,0.8,20.0,770.0,677.28,510.73
2016,8,3,9,45,884.5,113.5,0.85,20.5,807.0,725.37,543.48
2016,8,3,10,0,897.0,114.0,0.9,21.0,844.0,772.35,573.18
2016,8,3,10,15,904.5,115.5,0.95,21.0,874.0,815.08,600.79
2016,8,3,10,30,912.0,117.0,1.0,21.0,904.0,855.87,626.95
2016,8,3,10,45,897.0,130.0,1.05,21.5,921.0,886.72,645.29
2016,8,3,11,0,882.0,143.0,1.1,22.0,938.0,913.94,661.31
2016,8,3,11,15,885.5,144.0,1.1,22.0,953.5,942.6,678.7
2016,8,3,11,30,889.0,145.0,1.1,22.0,969.0,968.53,694.29
2016,8,3,11,45,876.5,155.0,1.15,22.0,972.5,985.35,705.09
2016,8,3,12,0,864.0,165.0,1.2,22.0,976.0,1004.06,717.26
2016,8,3,12,15,864.0,165.0,1.2,22.0,976.0,1016.86,724.92
2016,8,3,12,30,864.0,165.0,1.2,22.0,976.0,1026.51,730.79
2016,8,3,12,45,868.5,160.5,1.25,22.0,970.0,1032.75,735.61
2016,8,3,13,0,873.0,156.0,1.3,22.0,964.0,1029.53,734.72
2016,8,3,13,15,869.5,155.0,1.3,21.5,948.0,1031.05,737.55
2016,8,3,13,30,866.0,154.0,1.3,21.0,932.0,1023.14,734.55
2016,8,3,13,45,855.0,155.5,1.35,21.0,907.5,1007.32,726.24
2016,8,3,14,0,844.0,157.0,1.4,21.0,883.0,988.55,716.18
2016,8,3,14,15,835.5,154.5,1.4,20.5,853.0,965.12,703.72
2016,8,3,14,30,827.0,152.0,1.4,20.0,823.0,938.94,689.48
2016,8,3,14,45,828.0,143.5,1.4,20.0,790.0,912.39,673.65
2016,8,3,15,0,829.0,135.0,1.4,20.0,757.0,882.87,655.82
2016,8,3,15,15,815.0,132.0,1.4,19.5,715.0,843.69,632.64
2016,8,3,15,30,801.0,129.0,1.4,19.0,673.0,802.76,608.02
2016,8,3,15,45,803.5,117.0,1.4,19.0,631.0,763.51,583.05
2016,8,3,16,0,806.0,105.0,1.4,19.0,589.0,721.66,555.9
2016,8,3,16,15,784.0,101.0,1.35,18.5,539.0,668.93,521.14
2016,8,3,16,30,762.0,97.0,1.3,18.0,489.0,616.05,483.86
2016,8,3,16,45,751.0,87.5,1.3,17.5,439.5,564.07,446.53
2016,8,3,17,0,740.0,78.0,1.3,17.0,390.0,511.49,407.24
2016,8,3,17,15,701.0,73.0,1.25,16.5,337.0,450.4,359.36
2016,8,3,17,30,662.0,68.0,1.2,16.0,284.0,390.74,310.94
2016,8,3,17,45,618.0,60.0,1.15,15.5,233.0,328.75,258.96
2016,8,3,18,0,574.0,52.0,1.1,15.0,182.0,270.71,208.44
2016,8,3,18,15,489.0,44.0,1.05,14.5,134.5,204.56,151.15
2016,8,3,18,30,404.0,36.0,1.0,14.0,87.0,147.46,101.19
2016,8,3,18,45,264.5,24.0,0.95,13.5,51.5,83.49,42.85
2016,8,3,19,0,125.0,12.0,0.9,13.0,16.0,28.99,0.0
2016,8,3,19,15,62.5,6.0,0.9,12.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.0,6.5,1.1,11.0,8.5,0.0,0.0
2016,8,4,5,30,126.0,13.0,1.1,11.0,17.0,12.78,0.0
2016,8,4,5,45,266.0,24.5,1.15,11.5,53.0,18.99,8.68
2016,8,4,6,0,406.0,36.0,1.2,12.0,89.0,27.06,18.03
2016,8,4,6,15,488.5,44.5,1.15,12.5,136.0,31.86,22.8
2016,8,4,6,30,571.0,53.0,1.1,13.0,183.0,42.98,26.68
2016,8,4,6,45,451.0,81.5,1.1,13.5,201.0,93.61,58.08
2016,8,4,7,0,331.0,110.0,1.1,14.0,219.0,130.45,90.19
2016,8,4,7,15,316.5,134.0,1.05,14.0,253.0,172.68,125.93
2016,8,4,7,30,302.0,158.0,1.0,14.0,287.0,209.88,158.21
2016,8,4,7,45,556.0,118.0,0.95,14.5,391.5,264.59,197.11
2016,8,4,8,0,810.0,78.0,0.9,15.0,496.0,350.48,263.45
2016,8,4,8,15,829.5,81.0,0.9,15.5,545.5,406.01,310.19
2016,8,4,8,30,849.0,84.0,0.9,16.0,595.0,465.11,358.16
2016,8,4,8,45,861.0,87.5,0.9,16.5,640.0,519.0,400.57
2016,8,4,9,0,873.0,91.0,0.9,17.0,685.0,572.69,441.26
2016,8,4,9,15,884.0,93.0,0.9,17.0,726.0,623.91,479.63
2016,8,4,9,30,895.0,95.0,0.9,17.0,767.0,674.35,516.3
2016,8,4,9,45,898.5,99.0,0.95,17.5,801.0,720.48,547.62
2016,8,4,10,0,902.0,103.0,1.0,18.0,835.0,764.75,576.01
2016,8,4,10,15,908.5,104.5,1.05,18.0,864.5,806.87,603.71
2016,8,4,10,30,915.0,106.0,1.1,18.0,894.0,846.96,629.85
2016,8,4,10,45,911.5,111.5,1.15,18.5,914.0,880.34,650.2
2016,8,4,11,0,908.0,117.0,1.2,19.0,934.0,910.75,668.54
2016,8,4,11,15,911.0,118.0,1.2,19.0,949.0,939.52,686.27
2016,8,4,11,30,914.0,119.0,1.2,19.0,964.0,965.47,702.13
2016,8,4,11,45,910.0,122.5,1.3,19.0,970.0,984.35,715.22
2016,8,4,12,0,906.0,126.0,1.4,19.0,976.0,999.98,726.39
2016,8,4,12,15,906.0,126.0,1.45,18.5,975.5,1012.69,736.41
2016,8,4,12,30,906.0,126.0,1.5,18.0,975.0,1022.15,744.54
2016,8,4,12,45,898.5,129.0,1.55,18.0,965.5,1023.96,746.55
2016,8,4,13,0,891.0,132.0,1.6,18.0,956.0,1022.43,746.64
2016,8,4,13,15,887.5,131.5,1.6,17.5,940.0,1017.99,745.65
2016,8,4,13,30,884.0,131.0,1.6,17.0,924.0,1010.27,742.69
2016,8,4,13,45,880.0,128.5,1.6,17.0,901.5,996.76,734.74
2016,8,4,14,0,876.0,126.0,1.6,17.0,879.0,980.08,724.88
2016,8,4,14,15,869.0,124.5,1.55,17.0,849.5,958.54,711.22
2016,8,4,14,30,862.0,123.0,1.5,17.0,820.0,934.15,695.79
2016,8,4,14,45,863.0,115.5,1.5,17.0,787.0,907.88,679.85
2016,8,4,15,0,864.0,108.0,1.5,17.0,754.0,878.55,661.83
2016,8,4,15,15,851.5,105.5,1.5,16.5,713.0,840.27,638.85
2016,8,4,15,30,839.0,103.0,1.5,16.0,672.0,804.47,617.35
2016,8,4,15,45,836.0,95.5,1.5,16.0,629.0,764.24,591.28
2016,8,4,16,0,833.0,88.0,1.5,16.0,586.0,721.79,563.32
2016,8,4,16,15,813.0,85.0,1.5,15.5,536.5,670.47,529.5
2016,8,4,16,30,793.0,82.0,1.5,15.0,487.0,618.78,493.54
2016,8,4,16,45,774.5,76.0,1.5,15.0,437.0,564.58,452.82
2016,8,4,17,0,756.0,70.0,1.5,15.0,387.0,510.45,410.78
2016,8,4,17,15,719.5,65.5,1.5,14.5,334.0,449.12,362.25
2016,8,4,17,30,683.0,61.0,1.5,14.0,281.0,390.21,313.77
2016,8,4,17,45,634.0,55.0,1.5,13.5,230.0,327.3,260.3
2016,8,4,18,0,585.0,49.0,1.5,13.0,179.0,270.17,209.79
2016,8,4,18,15,501.5,41.0,1.45,12.5,132.0,204.05,151.63
2016,8,4,18,30,418.0,33.0,1.4,12.0,85.0,146.89,100.8
2016,8,4,18,45,275.0,22.0,1.4,12.0,49.5,82.37,39.77
2016,8,4,19,0,132.0,11.0,1.4,12.0,14.0,28.69,0.0
2016,8,4,19,15,66.0,5.5,1.35,11.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.5,6.0,1.05,12.0,7.5,0.0,0.0
2016,8,5,5,30,111.0,12.0,1.1,12.0,15.0,11.8,0.0
2016,8,5,5,45,249.5,24.5,1.2,12.5,50.5,19.13,8.33
2016,8,5,6,0,388.0,37.0,1.3,13.0,86.0,28.17,18.85
2016,8,5,6,15,473.5,45.5,1.25,13.0,133.5,32.89,23.64
2016,8,5,6,30,559.0,54.0,1.2,13.0,181.0,42.71,32.72
2016,8,5,6,45,279.5,69.5,1.2,13.5,133.0,71.93,46.0
2016,8,5,7,0,0.0,85.0,1.2,14.0,85.0,80.85,63.25
2016,8,5,7,15,0.0,108.5,1.15,14.0,108.5,102.7,81.4
2016,8,5,7,30,0.0,132.0,1.1,14.0,132.0,124.73,99.36
2016,8,5,7,45,3.5,149.0,1.05,14.5,151.0,142.09,112.88
2016,8,5,8,0,7.0,166.0,1.0,15.0,170.0,159.9,126.6
2016,8,5,8,15,16.5,195.0,0.95,15.5,205.0,191.51,151.12
2016,8,5,8,30,26.0,224.0,0.9,16.0,240.0,224.32,176.13
2016,8,5,8,45,34.0,251.0,0.9,16.5,273.5,253.5,198.0
2016,8,5,9,0,42.0,278.0,0.9,17.0,307.0,286.0,222.11
2016,8,5,9,15,64.5,311.5,0.9,17.0,358.5,334.21,258.38
2016,8,5,9,30,87.0,345.0,0.9,17.0,410.0,384.79,295.78
2016,8,5,9,45,492.5,228.5,0.9,17.5,624.5,561.46,432.3
2016,8,5,10,0,898.0,112.0,0.9,18.0,839.0,769.77,580.2
2016,8,5,10,15,905.5,113.0,0.9,18.5,869.0,812.1,603.93
2016,8,5,10,30,913.0,114.0,0.9,19.0,899.0,852.48,628.09
2016,8,5,10,45,918.5,115.0,0.95,19.5,922.0,889.02,650.25
2016,8,5,11,0,924.0,116.0,1.0,20.0,945.0,923.11,670.69
2016,8,5,11,15,927.0,116.5,1.0,20.0,960.0,951.83,688.02
2016,8,5,11,30,930.0,117.0,1.0,20.0,975.0,977.65,703.54
2016,8,5,11,45,931.5,117.5,1.05,20.5,983.0,999.05,715.9
2016,8,5,12,0,933.0,118.0,1.1,21.0,991.0,1017.28,726.35
2016,8,5,12,15,933.0,117.5,1.1,21.0,990.5,1029.78,733.79
2016,8,5,12,30,933.0,117.0,1.1,21.0,990.0,1038.91,739.33
2016,8,5,12,45,931.5,116.5,1.15,21.0,982.0,1043.16,742.98
2016,8,5,13,0,930.0,116.0,1.2,21.0,974.0,1043.95,744.67
2016,8,5,13,15,926.5,115.5,1.2,21.0,958.0,1039.31,742.22
2016,8,5,13,30,923.0,115.0,1.2,21.0,942.0,1031.26,737.84
2016,8,5,13,45,916.5,114.5,1.25,21.0,918.0,1016.92,730.59
2016,8,5,14,0,910.0,114.0,1.3,21.0,894.0,999.36,721.42
2016,8,5,14,15,902.5,112.5,1.3,20.5,863.5,976.69,709.56
2016,8,5,14,30,895.0,111.0,1.3,20.0,833.0,951.07,695.83
2016,8,5,14,45,884.0,109.5,1.3,20.0,796.5,919.5,676.88
2016,8,5,15,0,873.0,108.0,1.3,20.0,760.0,885.5,656.27
2016,8,5,15,15,860.0,106.0,1.3,19.5,717.5,847.02,633.75
2016,8,5,15,30,847.0,104.0,1.3,19.0,675.0,811.07,612.64
2016,8,5,15,45,827.5,102.0,1.35,19.0,628.0,763.77,582.8
2016,8,5,16,0,808.0,100.0,1.4,19.0,581.0,715.52,551.77
2016,8,5,16,15,785.5,96.5,1.4,18.5,531.0,662.86,517.46
2016,8,5,16,30,763.0,93.0,1.4,18.0,481.0,610.09,480.5
2016,8,5,16,45,727.5,89.5,1.4,17.5,427.5,551.2,437.44
2016,8,5,17,0,692.0,86.0,1.4,17.0,374.0,492.52,393.07
2016,8,5,17,15,650.5,80.5,1.4,16.5,321.5,430.64,344.6
2016,8,5,17,30,609.0,75.0,1.4,16.0,269.0,371.81,296.74
2016,8,5,17,45,542.5,68.0,1.4,15.5,217.5,304.55,240.66
2016,8,5,18,0,476.0,61.0,1.4,15.0,166.0,243.63,188.29
2016,8,5,18,15,386.5,50.0,1.35,14.5,120.5,178.38,132.23
2016,8,5,18,30,297.0,39.0,1.3,14.0,75.0,122.79,84.26
2016,8,5,18,45,169.5,24.0,1.3,13.5,42.5,63.06,27.99
2016,8,5,19,0,42.0,9.0,1.3,13.0,10.0,14.44,0.0
2016,8,5,19,15,21.0,4.5,1.25,12.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,30.5,5.5,0.95,11.0,6.5,0.0,0.0
2016,8,6,5,30,61.0,11.0,1.0,11.0,13.0,10.81,0.0
2016,8,6,5,45,192.0,25.5,1.05,11.5,46.5,19.86,8.41
2016,8,6,6,0,323.0,40.0,1.1,12.0,80.0,31.26,21.58
2016,8,6,6,15,411.0,50.0,1.1,12.0,126.0,37.17,27.53
2016,8,6,6,30,499.0,60.0,1.1,12.0,172.0,46.58,36.32
2016,8,6,6,45,374.0,89.0,1.1,12.5,185.0,93.29,61.15
2016,8,6,7,0,249.0,118.0,1.1,13.0,198.0,129.62,93.48
2016,8,6,7,15,269.5,138.0,1.05,13.5,239.0,166.67,123.14
2016,8,6,7,30,290.0,158.0,1.0,14.0,280.0,206.18,155.59
2016,8,6,7,45,527.5,125.0,1.0,14.5,381.5,261.37,195.18
2016,8,6,8,0,765.0,92.0,1.0,15.0,483.0,345.93,260.69
2016,8,6,8,15,786.5,95.5,1.0,15.0,532.5,400.43,307.07
2016,8,6,8,30,808.0,99.0,1.0,15.0,582.0,456.33,353.39
2016,8,6,8,45,827.0,100.5,1.0,15.5,628.5,510.22,396.09
2016,8,6,9,0,846.0,102.0,1.0,16.0,675.0,566.34,438.85
2016,8,6,9,15,858.5,104.5,1.05,16.5,716.5,617.8,477.2
2016,8,6,9,30,871.0,107.0,1.1,17.0,758.0,668.66,513.97
2016,8,6,9,45,875.5,111.5,1.15,17.5,792.5,715.05,546.28
2016,8,6,10,0,880.0,116.0,1.2,18.0,827.0,759.71,575.15
2016,8,6,10,15,887.0,117.5,1.2,18.0,856.5,801.49,602.2
2016,8,6,10,30,894.0,119.0,1.2,18.0,886.0,841.33,627.67
2016,8,6,10,45,900.0,120.0,1.25,18.0,909.0,877.71,651.32
2016,8,6,11,0,906.0,121.0,1.3,18.0,932.0,911.72,673.35
2016,8,6,11,15,909.5,121.5,1.3,18.0,947.5,940.45,691.14
2016,8,6,11,30,913.0,122.0,1.3,18.0,963.0,966.36,707.11
2016,8,6,11,45,915.0,122.0,1.35,18.5,971.0,987.41,719.45
2016,8,6,12,0,917.0,122.0,1.4,19.0,979.0,1005.36,729.89
2016,8,6,12,15,917.5,122.0,1.4,19.0,979.0,1018.66,738.04
2016,8,6,12,30,918.0,122.0,1.4,19.0,979.0,1028.67,744.26
2016,8,6,12,45,913.0,124.0,1.45,19.0,970.5,1031.94,747.23
2016,8,6,13,0,908.0,126.0,1.5,19.0,962.0,1031.83,748.25
2016,8,6,13,15,905.0,125.0,1.5,18.5,946.5,1027.24,747.19
2016,8,6,13,30,902.0,124.0,1.5,18.0,931.0,1019.3,744.16
2016,8,6,13,45,901.0,121.0,1.5,18.0,909.5,1007.9,737.66
2016,8,6,14,0,900.0,118.0,1.5,18.0,888.0,993.17,729.16
2016,8,6,14,15,893.5,116.5,1.5,18.0,858.5,971.59,716.32
2016,8,6,14,30,887.0,115.0,1.5,18.0,829.0,947.05,701.66
2016,8,6,14,45,882.0,111.0,1.5,18.0,794.0,918.37,684.28
2016,8,6,15,0,877.0,107.0,1.5,18.0,759.0,886.92,665.02
2016,8,6,15,15,865.0,104.5,1.5,17.5,717.5,848.58,642.21
2016,8,6,15,30,853.0,102.0,1.5,17.0,676.0,812.65,620.8
2016,8,6,15,45,842.0,97.5,1.55,16.5,631.0,768.92,594.09
2016,8,6,16,0,831.0,93.0,1.6,16.0,586.0,723.58,565.67
2016,8,6,16,15,810.5,90.0,1.6,15.5,536.0,671.91,531.55
2016,8,6,16,30,790.0,87.0,1.6,15.0,486.0,619.9,494.88
2016,8,6,16,45,767.0,81.5,1.65,15.0,434.5,563.59,452.69
2016,8,6,17,0,744.0,76.0,1.7,15.0,383.0,507.78,409.38
2016,8,6,17,15,704.5,71.0,1.7,14.5,330.0,444.91,359.41
2016,8,6,17,30,665.0,66.0,1.7,14.0,277.0,386.26,310.87
2016,8,6,17,45,610.0,59.5,1.75,13.5,225.0,321.45,255.81
2016,8,6,18,0,555.0,53.0,1.8,13.0,173.0,261.76,203.24
2016,8,6,18,15,464.0,44.0,1.75,12.5,126.0,194.17,144.05
2016,8,6,18,30,373.0,35.0,1.7,12.0,79.0,136.4,92.96
2016,8,6,18,45,221.5,22.5,1.65,12.0,45.0,70.79,28.08
2016,8,6,19,0,70.0,10.0,1.6,12.0,11.0,19.0,0.0
2016,8,6,19,15,35.0,5.0,1.55,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,54.5,5.5,1.35,11.0,7.0,0.0,0.0
2016,8,7,5,30,109.0,11.0,1.4,11.0,14.0,10.81,0.0
2016,8,7,5,45,260.5,22.5,1.5,11.5,49.5,17.48,6.18
2016,8,7,6,0,412.0,34.0,1.6,12.0,85.0,25.64,16.63
2016,8,7,6,15,500.0,42.0,1.6,12.0,133.0,30.07,21.18
2016,8,7,6,30,588.0,50.0,1.6,12.0,181.0,37.47,28.13
2016,8,7,6,45,646.0,55.0,1.65,12.5,233.5,82.99,43.3
2016,8,7,7,0,704.0,60.0,1.7,13.0,286.0,132.09,75.86
2016,8,7,7,15,741.0,64.5,1.65,13.5,340.0,183.71,117.7
2016,8,7,7,30,778.0,69.0,1.6,14.0,394.0,239.35,165.92
2016,8,7,7,45,808.0,71.0,1.6,14.5,447.0,294.51,214.89
2016,8,7,8,0,838.0,73.0,1.6,15.0,500.0,355.32,267.86
2016,8,7,8,15,857.0,75.5,1.5,15.5,550.5,411.58,315.93
2016,8,7,8,30,876.0,78.0,1.4,16.0,601.0,468.8,362.97
2016,8,7,8,45,892.5,79.5,1.35,16.5,648.0,524.54,407.28
2016,8,7,9,0,909.0,81.0,1.3,17.0,695.0,580.46,449.97
2016,8,7,9,15,920.0,83.0,1.3,17.0,737.0,633.47,490.18
2016,8,7,9,30,931.0,85.0,1.3,17.0,779.0,685.62,528.56
2016,8,7,9,45,933.5,89.5,1.3,17.5,814.0,733.2,560.34
2016,8,7,10,0,936.0,94.0,1.3,18.0,849.0,778.75,589.17
2016,8,7,10,15,942.5,95.0,1.3,18.0,878.5,821.73,616.94
2016,8,7,10,30,949.0,96.0,1.3,18.0,908.0,862.58,642.99
2016,8,7,10,45,955.0,96.0,1.3,18.5,931.5,899.69,665.06
2016,8,7,11,0,961.0,96.0,1.3,19.0,955.0,934.24,685.24
2016,8,7,11,15,964.0,96.5,1.3,19.0,970.5,963.86,703.39
2016,8,7,11,30,967.0,97.0,1.3,19.0,986.0,990.45,719.59
2016,8,7,11,45,969.5,96.5,1.35,19.5,994.0,1012.41,732.34
2016,8,7,12,0,972.0,96.0,1.4,20.0,1002.0,1031.06,743.08
2016,8,7,12,15,972.5,96.0,1.4,20.0,1002.0,1044.9,751.46
2016,8,7,12,30,973.0,96.0,1.4,20.0,1002.0,1055.23,757.8
2016,8,7,12,45,969.0,97.5,1.45,20.0,993.5,1059.13,761.17
2016,8,7,13,0,965.0,99.0,1.5,20.0,985.0,1059.44,762.48
2016,8,7,13,15,962.5,98.5,1.5,20.0,969.5,1055.55,760.49
2016,8,7,13,30,960.0,98.0,1.5,20.0,954.0,1048.1,756.44
2016,8,7,13,45,959.0,95.0,1.55,20.0,931.5,1035.92,750.39
2016,8,7,14,0,958.0,92.0,1.6,20.0,909.0,1020.22,742.19
2016,8,7,14,15,952.0,90.5,1.6,19.5,879.0,997.95,730.51
2016,8,7,14,30,946.0,89.0,1.6,19.0,849.0,972.51,716.81
2016,8,7,14,45,940.0,86.5,1.65,19.0,813.0,942.96,699.7
2016,8,7,15,0,934.0,84.0,1.7,19.0,777.0,910.51,680.57
2016,8,7,15,15,923.0,82.5,1.7,18.5,734.5,872.25,658.0
2016,8,7,15,30,912.0,81.0,1.7,18.0,692.0,831.79,633.65
2016,8,7,15,45,898.5,78.5,1.7,18.0,645.0,786.31,604.27
2016,8,7,16,0,885.0,76.0,1.7,18.0,598.0,739.28,573.41
2016,8,7,16,15,866.0,73.5,1.65,17.5,547.5,687.16,538.98
2016,8,7,16,30,847.0,71.0,1.6,17.0,497.0,634.5,502.78
2016,8,7,16,45,820.0,68.0,1.6,17.0,443.5,579.18,461.19
2016,8,7,17,0,793.0,65.0,1.6,17.0,390.0,521.43,416.47
2016,8,7,17,15,756.0,61.0,1.55,16.5,336.0,458.6,366.74
2016,8,7,17,30,719.0,57.0,1.5,16.0,282.0,398.21,317.03
2016,8,7,17,45,661.0,52.0,1.5,15.5,229.0,331.04,260.35
2016,8,7,18,0,603.0,47.0,1.5,15.0,176.0,269.18,206.2
2016,8,7,18,15,512.5,39.0,1.4,14.5,127.5,201.9,147.38
2016,8,7,18,30,422.0,31.0,1.3,14.0,79.0,143.02,95.21
2016,8,7,18,45,211.0,15.5,1.25,13.5,39.5,60.37,18.76
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.0,0.9,11.5,6.0,0.0,0.0
2016,8,8,5,30,119.0,10.0,0.9,12.0,12.0,9.83,0.0
2016,8,8,5,45,272.5,20.5,0.95,12.5,47.0,15.69,4.37
2016,8,8,6,0,426.0,31.0,1.0,13.0,82.0,23.0,14.24
2016,8,8,6,15,511.5,38.5,0.95,13.5,129.5,27.16,18.46
2016,8,8,6,30,597.0,46.0,0.9,14.0,177.0,35.99,26.59
2016,8,8,6,45,648.5,51.5,0.85,14.5,228.5,78.87,39.73
2016,8,8,7,0,700.0,57.0,0.8,15.0,280.0,127.8,71.8
2016,8,8,7,15,736.0,61.0,0.75,15.0,333.0,178.57,112.54
2016,8,8,7,30,772.0,65.0,0.7,15.0,386.0,233.25,159.56
2016,8,8,7,45,798.5,68.0,0.7,15.5,438.0,287.98,207.53
2016,8,8,8,0,825.0,71.0,0.7,16.0,490.0,348.0,258.98
2016,8,8,8,15,844.0,73.5,0.7,16.5,540.0,403.56,305.77
2016,8,8,8,30,863.0,76.0,0.7,17.0,590.0,460.11,351.7
2016,8,8,8,45,877.5,78.5,0.75,17.5,636.0,515.14,395.18
2016,8,8,9,0,892.0,81.0,0.8,18.0,682.0,570.19,437.15
2016,8,8,9,15,903.5,82.5,0.85,18.0,723.5,622.23,476.49
2016,8,8,9,30,915.0,84.0,0.9,18.0,765.0,673.49,514.21
2016,8,8,9,45,917.0,89.0,0.95,18.5,799.5,720.54,545.85
2016,8,8,10,0,919.0,94.0,1.0,19.0,834.0,765.56,574.62
2016,8,8,10,15,925.5,95.5,1.05,19.0,864.0,808.39,602.68
2016,8,8,10,30,932.0,97.0,1.1,19.0,894.0,849.14,629.14
2016,8,8,10,45,938.5,97.0,1.15,19.5,917.0,886.13,651.74
2016,8,8,11,0,945.0,97.0,1.2,20.0,940.0,920.63,672.57
2016,8,8,11,15,948.0,97.5,1.2,20.0,955.5,949.84,690.39
2016,8,8,11,30,951.0,98.0,1.2,20.0,971.0,976.06,706.31
2016,8,8,11,45,953.0,98.0,1.3,20.0,979.0,997.73,721.09
2016,8,8,12,0,955.0,98.0,1.4,20.0,987.0,1016.14,733.94
2016,8,8,12,15,955.5,98.0,1.45,20.0,987.0,1029.75,743.06
2016,8,8,12,30,956.0,98.0,1.5,20.0,987.0,1039.92,750.17
2016,8,8,12,45,955.0,97.5,1.55,20.0,979.5,1044.58,753.99
2016,8,8,13,0,954.0,97.0,1.6,20.0,972.0,1045.7,755.75
2016,8,8,13,15,951.5,96.5,1.65,20.0,956.5,1041.78,754.49
2016,8,8,13,30,949.0,96.0,1.7,20.0,941.0,1034.34,751.15
2016,8,8,13,45,945.5,94.5,1.75,20.0,918.0,1021.37,744.42
2016,8,8,14,0,942.0,93.0,1.8,20.0,895.0,1005.0,735.6
2016,8,8,14,15,936.0,92.0,1.8,19.5,865.0,983.5,724.23
2016,8,8,14,30,930.0,91.0,1.8,19.0,835.0,958.88,710.85
2016,8,8,14,45,922.5,89.0,1.85,19.0,799.0,928.85,693.13
2016,8,8,15,0,915.0,87.0,1.9,19.0,763.0,896.07,673.47
2016,8,8,15,15,903.5,85.5,1.9,18.5,721.0,857.92,650.68
2016,8,8,15,30,892.0,84.0,1.9,18.0,679.0,817.65,626.15
2016,8,8,15,45,878.5,81.0,1.9,18.0,632.5,772.3,596.53
2016,8,8,16,0,865.0,78.0,1.9,18.0,586.0,725.46,565.44
2016,8,8,16,15,845.0,75.5,1.85,17.5,536.0,673.44,530.74
2016,8,8,16,30,825.0,73.0,1.8,17.0,486.0,624.26,496.41
2016,8,8,16,45,800.5,69.0,1.8,17.0,433.5,567.08,453.22
2016,8,8,17,0,776.0,65.0,1.8,17.0,381.0,510.5,409.08
2016,8,8,17,15,738.5,60.5,1.75,16.5,327.5,447.71,359.07
2016,8,8,17,30,701.0,56.0,1.7,16.0,274.0,387.46,309.18
2016,8,8,17,45,648.5,50.5,1.7,15.5,222.0,322.98,254.27
2016,8,8,18,0,596.0,45.0,1.7,15.0,170.0,263.27,201.54
2016,8,8,18,15,504.5,37.5,1.65,14.5,122.5,196.76,143.24
2016,8,8,18,30,413.0,30.0,1.6,14.0,75.0,138.87,91.68
2016,8,8,18,45,206.5,15.0,1.55,13.5,37.5,58.13,13.2
2016,8,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,5,45,213.0,15.5,1.25,12.5,40.0,11.24,1.02
2016,8,9,6,0,426.0,31.0,1.3,13.0,80.0,23.14,14.29
2016,8,9,6,15,512.5,38.0,1.25,13.0,127.5,26.85,18.2
2016,8,9,6,30,599.0,45.0,1.2,13.0,175.0,34.05,24.94
2016,8,9,6,45,320.0,82.0,1.2,13.5,153.5,82.43,54.13
2016,8,9,7,0,41.0,119.0,1.2,14.0,132.0,111.53,87.18
2016,8,9,7,15,46.0,140.0,1.15,14.5,157.0,134.7,105.8
2016,8,9,7,30,51.0,161.0,1.1,15.0,182.0,158.6,124.9
2016,8,9,7,45,53.5,183.0,1.05,15.5,208.0,183.35,144.51
2016,8,9,8,0,56.0,205.0,1.0,16.0,234.0,208.51,164.1
2016,8,9,8,15,83.5,234.0,0.95,16.0,281.5,250.07,196.32
2016,8,9,8,30,111.0,263.0,0.9,16.0,329.0,294.81,230.64
2016,8,9,8,45,502.5,172.0,0.85,16.5,505.0,410.65,320.08
2016,8,9,9,0,894.0,81.0,0.8,17.0,681.0,570.39,440.05
2016,8,9,9,15,905.0,82.5,0.8,17.5,722.5,622.27,476.9
2016,8,9,9,30,916.0,84.0,0.8,18.0,764.0,673.3,512.96
2016,8,9,9,45,925.0,85.0,0.8,18.5,800.0,721.37,544.62
2016,8,9,10,0,934.0,86.0,0.8,19.0,836.0,767.94,573.58
2016,8,9,10,15,940.5,87.0,0.8,19.5,866.0,810.85,599.58
2016,8,9,10,30,947.0,88.0,0.8,20.0,896.0,851.62,623.78
2016,8,9,10,45,949.0,90.5,0.85,20.5,918.0,887.78,645.55
2016,8,9,11,0,951.0,93.0,0.9,21.0,940.0,921.15,665.41
2016,8,9,11,15,954.0,93.5,0.9,21.0,955.5,950.5,683.01
2016,8,9,11,30,957.0,94.0,0.9,21.0,971.0,976.84,698.72
2016,8,9,11,45,951.5,98.5,0.95,21.5,976.5,996.12,709.69
2016,8,9,12,0,946.0,103.0,1.0,22.0,982.0,1011.92,718.64
2016,8,9,12,15,946.0,103.0,1.05,22.0,981.5,1024.95,727.38
2016,8,9,12,30,946.0,103.0,1.1,22.0,981.0,1034.54,734.15
2016,8,9,12,45,928.5,112.5,1.15,22.0,968.5,1033.28,734.39
2016,8,9,13,0,911.0,122.0,1.2,22.0,956.0,1028.5,732.7
2016,8,9,13,15,907.5,121.5,1.2,22.0,940.0,1023.81,730.29
2016,8,9,13,30,904.0,121.0,1.2,22.0,924.0,1015.75,725.91
2016,8,9,13,45,899.0,119.5,1.2,22.0,900.5,1001.87,718.04
2016,8,9,14,0,894.0,118.0,1.2,22.0,877.0,984.77,708.31
2016,8,9,14,15,887.0,116.5,1.2,22.0,847.0,962.68,695.51
2016,8,9,14,30,880.0,115.0,1.2,22.0,817.0,937.66,680.92
2016,8,9,14,45,873.0,111.5,1.2,22.0,781.5,907.72,663.16
2016,8,9,15,0,866.0,108.0,1.2,22.0,746.0,875.15,643.64
2016,8,9,15,15,853.0,105.5,1.15,21.5,704.0,836.16,620.25
2016,8,9,15,30,840.0,103.0,1.1,21.0,662.0,799.72,598.38
2016,8,9,15,45,829.0,97.5,1.1,21.0,616.5,755.19,570.22
2016,8,9,16,0,818.0,92.0,1.1,21.0,571.0,709.08,540.59
2016,8,9,16,15,796.0,89.0,1.1,20.5,521.0,656.81,507.05
2016,8,9,16,30,774.0,86.0,1.1,20.0,471.0,604.37,470.82
2016,8,9,16,45,750.0,80.0,1.1,19.5,419.5,547.56,429.92
2016,8,9,17,0,726.0,74.0,1.1,19.0,368.0,491.39,387.92
2016,8,9,17,15,685.5,69.0,1.05,18.5,315.5,430.33,340.14
2016,8,9,17,30,645.0,64.0,1.0,18.0,263.0,370.95,291.92
2016,8,9,17,45,585.5,57.5,0.95,17.5,211.5,305.62,237.47
2016,8,9,18,0,526.0,51.0,0.9,17.0,160.0,245.96,186.06
2016,8,9,18,15,431.5,41.5,0.85,16.5,114.0,178.97,128.89
2016,8,9,18,30,337.0,32.0,0.8,16.0,68.0,122.32,79.64
2016,8,9,18,45,168.5,16.0,0.75,15.5,34.0,51.67,5.7
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,18.0,0.85,12.5,34.5,13.86,1.83
2016,8,10,6,0,292.0,36.0,0.9,13.0,69.0,28.04,18.44
2016,8,10,6,15,381.0,47.0,0.85,13.0,114.0,35.05,25.44
2016,8,10,6,30,470.0,58.0,0.8,13.0,159.0,41.61,31.69
2016,8,10,6,45,528.5,66.5,0.75,13.5,209.5,80.25,45.67
2016,8,10,7,0,587.0,75.0,0.7,14.0,260.0,126.0,75.57
2016,8,10,7,15,331.0,120.0,0.65,14.5,228.0,157.07,111.93
2016,8,10,7,30,75.0,165.0,0.6,15.0,196.0,167.24,130.65
2016,8,10,7,45,70.5,186.0,0.6,15.5,218.0,190.59,149.41
2016,8,10,8,0,66.0,207.0,0.6,16.0,240.0,213.53,167.37
2016,8,10,8,15,57.0,224.0,0.6,16.5,254.5,230.76,180.47
2016,8,10,8,30,48.0,241.0,0.6,17.0,269.0,246.98,192.44
2016,8,10,8,45,48.0,260.0,0.65,17.5,290.5,268.54,208.35
2016,8,10,9,0,48.0,279.0,0.7,18.0,312.0,290.14,224.02
2016,8,10,9,15,75.0,312.0,0.7,18.5,366.5,340.84,261.48
2016,8,10,9,30,102.0,345.0,0.7,19.0,421.0,394.33,300.07
2016,8,10,9,45,499.0,226.0,0.75,19.5,623.0,561.89,428.28
2016,8,10,10,0,896.0,107.0,0.8,20.0,825.0,759.86,568.13
2016,8,10,10,15,903.5,108.0,0.8,20.0,855.0,802.21,592.9
2016,8,10,10,30,911.0,109.0,0.8,20.0,885.0,842.58,618.07
2016,8,10,10,45,917.0,110.0,0.85,20.5,908.0,879.53,640.43
2016,8,10,11,0,923.0,111.0,0.9,21.0,931.0,914.03,661.06
2016,8,10,11,15,926.5,111.5,0.95,21.0,946.5,943.18,679.48
2016,8,10,11,30,930.0,112.0,1.0,21.0,962.0,969.43,696.14
2016,8,10,11,45,932.5,112.0,1.1,21.5,970.0,991.22,709.64
2016,8,10,12,0,935.0,112.0,1.2,22.0,978.0,1009.83,721.22
