Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,15,935.0,112.0,1.2,22.0,978.0,1022.76,728.95
2016,8,10,12,30,935.0,112.0,1.2,22.0,978.0,1032.28,734.75
2016,8,10,12,45,933.5,111.5,1.3,22.0,969.5,1036.37,739.16
2016,8,10,13,0,932.0,111.0,1.4,22.0,961.0,1036.98,741.54
2016,8,10,13,15,928.5,110.5,1.4,22.0,945.0,1032.14,738.96
2016,8,10,13,30,925.0,110.0,1.4,22.0,929.0,1023.85,734.41
2016,8,10,13,45,920.5,108.5,1.45,22.0,906.0,1010.14,727.42
2016,8,10,14,0,916.0,107.0,1.5,22.0,883.0,993.13,718.44
2016,8,10,14,15,909.0,105.5,1.5,21.5,852.5,970.56,706.57
2016,8,10,14,30,902.0,104.0,1.5,21.0,822.0,944.99,692.78
2016,8,10,14,45,893.0,102.0,1.5,21.0,785.5,914.24,674.26
2016,8,10,15,0,884.0,100.0,1.5,21.0,749.0,880.92,653.99
2016,8,10,15,15,871.5,97.5,1.45,20.5,706.5,841.72,630.26
2016,8,10,15,30,859.0,95.0,1.4,20.0,664.0,800.55,604.97
2016,8,10,15,45,844.0,92.0,1.4,20.0,617.5,755.2,575.87
2016,8,10,16,0,829.0,89.0,1.4,20.0,571.0,712.39,548.14
2016,8,10,16,15,807.0,85.5,1.3,19.5,521.0,659.08,512.53
2016,8,10,16,30,785.0,82.0,1.2,19.0,471.0,605.59,474.5
2016,8,10,16,45,757.0,77.5,1.2,18.5,418.5,547.52,432.29
2016,8,10,17,0,729.0,73.0,1.2,18.0,366.0,490.46,389.22
2016,8,10,17,15,688.0,68.0,1.1,17.5,313.0,427.67,339.56
2016,8,10,17,30,647.0,63.0,1.0,17.0,260.0,369.32,291.6
2016,8,10,17,45,587.5,56.5,0.95,16.5,208.5,303.98,236.81
2016,8,10,18,0,528.0,50.0,0.9,16.0,157.0,244.32,185.1
2016,8,10,18,15,432.0,40.5,0.8,15.5,111.0,177.01,127.39
2016,8,10,18,30,336.0,31.0,0.7,15.0,65.0,120.24,77.57
2016,8,10,18,45,168.0,15.5,0.65,14.5,32.5,50.25,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,117.0,18.0,0.7,11.5,31.0,13.89,0.96
2016,8,11,6,0,234.0,36.0,0.7,12.0,62.0,27.61,18.1
2016,8,11,6,15,317.5,50.0,0.65,12.5,105.5,37.49,27.64
2016,8,11,6,30,401.0,64.0,0.6,13.0,149.0,46.86,36.36
2016,8,11,6,45,457.0,75.5,0.6,13.5,198.0,83.67,51.14
2016,8,11,7,0,513.0,87.0,0.6,14.0,247.0,127.69,80.2
2016,8,11,7,15,380.5,123.0,0.6,14.5,254.0,167.52,118.32
2016,8,11,7,30,248.0,159.0,0.6,15.0,261.0,195.43,147.21
2016,8,11,7,45,254.5,182.0,0.6,15.5,298.5,233.66,178.62
2016,8,11,8,0,261.0,205.0,0.6,16.0,336.0,272.69,210.1
2016,8,11,8,15,487.0,167.5,0.6,16.5,443.0,342.41,262.49
2016,8,11,8,30,713.0,130.0,0.6,17.0,550.0,436.52,334.13
2016,8,11,8,45,731.0,135.0,0.65,17.5,595.5,488.88,374.66
2016,8,11,9,0,749.0,140.0,0.7,18.0,641.0,541.94,414.77
2016,8,11,9,15,764.5,144.5,0.7,18.5,683.0,593.46,452.07
2016,8,11,9,30,780.0,149.0,0.7,19.0,725.0,645.92,488.75
2016,8,11,9,45,822.5,136.0,0.75,19.5,770.0,698.39,525.63
2016,8,11,10,0,865.0,123.0,0.8,20.0,815.0,751.92,561.07
2016,8,11,10,15,873.0,124.5,0.85,20.0,845.0,794.04,588.39
2016,8,11,10,30,881.0,126.0,0.9,20.0,875.0,834.31,614.41
2016,8,11,10,45,886.0,128.0,0.95,20.5,897.5,870.5,636.41
2016,8,11,11,0,891.0,130.0,1.0,21.0,920.0,904.29,656.72
2016,8,11,11,15,895.0,130.5,1.05,21.0,935.5,933.14,675.05
2016,8,11,11,30,899.0,131.0,1.1,21.0,951.0,959.21,691.68
2016,8,11,11,45,899.5,132.5,1.15,21.5,958.5,980.1,703.77
2016,8,11,12,0,900.0,134.0,1.2,22.0,966.0,997.87,713.98
2016,8,11,12,15,900.5,134.0,1.2,22.0,966.0,1010.95,721.85
2016,8,11,12,30,901.0,134.0,1.2,22.0,966.0,1020.75,727.84
2016,8,11,12,45,903.0,131.0,1.25,22.5,959.0,1025.66,730.45
2016,8,11,13,0,905.0,128.0,1.3,23.0,952.0,1027.17,731.11
2016,8,11,13,15,901.5,127.5,1.3,23.0,936.0,1022.45,728.6
2016,8,11,13,30,898.0,127.0,1.3,23.0,920.0,1014.37,724.21
2016,8,11,13,45,893.0,125.0,1.35,23.0,896.5,999.97,716.84
2016,8,11,14,0,888.0,123.0,1.4,23.0,873.0,982.36,707.55
2016,8,11,14,15,880.5,121.5,1.4,22.5,842.5,959.83,695.75
2016,8,11,14,30,873.0,120.0,1.4,22.0,812.0,934.41,682.11
2016,8,11,14,45,863.0,117.5,1.4,22.0,775.5,902.95,663.2
2016,8,11,15,0,853.0,115.0,1.4,22.0,739.0,874.03,645.92
2016,8,11,15,15,839.0,112.5,1.35,21.5,696.5,834.33,621.89
2016,8,11,15,30,825.0,110.0,1.3,21.0,654.0,792.81,596.46
2016,8,11,15,45,808.5,106.0,1.3,21.0,607.5,746.17,566.61
2016,8,11,16,0,792.0,102.0,1.3,21.0,561.0,698.4,535.52
2016,8,11,16,15,768.5,98.0,1.25,20.5,510.5,644.98,499.89
2016,8,11,16,30,745.0,94.0,1.2,20.0,460.0,591.57,462.07
2016,8,11,16,45,714.5,88.5,1.15,19.5,408.0,534.45,420.23
2016,8,11,17,0,684.0,83.0,1.1,19.0,356.0,476.94,376.69
2016,8,11,17,15,640.5,77.0,1.05,18.5,303.0,414.07,327.46
2016,8,11,17,30,597.0,71.0,1.0,18.0,250.0,354.52,279.06
2016,8,11,17,45,534.5,62.5,1.0,17.5,199.5,288.44,224.16
2016,8,11,18,0,472.0,54.0,1.0,17.0,149.0,228.43,172.67
2016,8,11,18,15,376.5,43.0,0.9,16.0,104.5,162.87,117.08
2016,8,11,18,30,281.0,32.0,0.8,15.0,60.0,107.87,69.04
2016,8,11,18,45,140.5,16.0,0.75,14.5,30.0,45.25,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,167.5,16.0,0.65,12.5,34.5,11.94,0.0
2016,8,12,6,0,335.0,32.0,0.6,13.0,69.0,24.49,15.27
2016,8,12,6,15,427.5,42.0,0.55,13.5,115.0,30.76,21.58
2016,8,12,6,30,520.0,52.0,0.5,14.0,161.0,36.62,27.12
2016,8,12,6,45,581.5,58.5,0.5,14.5,212.5,74.35,39.48
2016,8,12,7,0,643.0,65.0,0.5,15.0,264.0,121.6,69.34
2016,8,12,7,15,683.5,70.5,0.5,15.5,317.0,171.49,108.31
2016,8,12,7,30,724.0,76.0,0.5,16.0,370.0,228.26,155.87
2016,8,12,7,45,754.0,79.5,0.5,16.5,422.5,281.86,202.09
2016,8,12,8,0,784.0,83.0,0.5,17.0,475.0,338.29,250.08
2016,8,12,8,15,805.5,86.5,0.5,17.5,525.0,393.96,296.41
2016,8,12,8,30,827.0,90.0,0.5,18.0,575.0,451.0,342.19
2016,8,12,8,45,843.5,92.5,0.55,18.5,621.5,507.67,386.41
2016,8,12,9,0,860.0,95.0,0.6,19.0,668.0,562.34,427.71
2016,8,12,9,15,872.5,97.0,0.65,19.5,709.5,614.15,465.65
2016,8,12,9,30,885.0,99.0,0.7,20.0,751.0,665.3,501.96
2016,8,12,9,45,887.0,104.5,0.75,20.5,785.0,711.73,533.59
2016,8,12,10,0,889.0,110.0,0.8,21.0,819.0,756.16,561.68
2016,8,12,10,15,896.0,111.5,0.85,21.0,848.5,798.38,589.05
2016,8,12,10,30,903.0,113.0,0.9,21.0,878.0,838.62,614.91
2016,8,12,10,45,908.0,114.0,0.95,21.5,900.5,874.51,636.59
2016,8,12,11,0,913.0,115.0,1.0,22.0,923.0,907.9,656.53
2016,8,12,11,15,916.0,116.0,1.05,22.0,938.0,936.85,674.85
2016,8,12,11,30,919.0,117.0,1.1,22.0,953.0,962.91,691.39
2016,8,12,11,45,920.0,117.0,1.15,22.5,960.0,983.08,702.96
2016,8,12,12,0,921.0,117.0,1.2,23.0,967.0,1000.05,712.62
2016,8,12,12,15,921.0,117.0,1.2,23.0,966.5,1012.78,720.26
2016,8,12,12,30,921.0,117.0,1.2,23.0,966.0,1022.15,725.96
2016,8,12,12,45,922.0,115.0,1.3,23.0,958.5,1027.04,730.83
2016,8,12,13,0,923.0,113.0,1.4,23.0,951.0,1028.47,733.68
2016,8,12,13,15,920.0,112.0,1.4,23.0,935.0,1023.54,731.04
2016,8,12,13,30,917.0,111.0,1.4,23.0,919.0,1015.18,726.46
2016,8,12,13,45,911.5,110.0,1.4,23.0,895.5,1001.02,718.39
2016,8,12,14,0,906.0,109.0,1.4,23.0,872.0,983.6,708.42
2016,8,12,14,15,899.0,107.5,1.4,22.5,842.0,961.11,696.65
2016,8,12,14,30,892.0,106.0,1.4,22.0,812.0,935.64,682.99
2016,8,12,14,45,882.5,104.0,1.4,22.0,775.5,904.59,664.36
2016,8,12,15,0,873.0,102.0,1.4,22.0,739.0,871.01,644.02
2016,8,12,15,15,860.5,100.0,1.35,22.0,697.0,832.6,619.7
2016,8,12,15,30,848.0,98.0,1.3,22.0,655.0,792.26,593.96
2016,8,12,15,45,831.5,95.0,1.3,22.0,608.0,750.21,567.35
2016,8,12,16,0,815.0,92.0,1.3,22.0,561.0,702.63,536.51
2016,8,12,16,15,793.0,88.5,1.25,21.5,511.0,649.83,501.93
2016,8,12,16,30,771.0,85.0,1.2,21.0,461.0,596.88,464.56
2016,8,12,16,45,741.0,80.5,1.15,21.0,408.5,538.23,420.93
2016,8,12,17,0,711.0,76.0,1.1,21.0,356.0,480.8,376.89
2016,8,12,17,15,668.0,70.5,1.05,20.0,303.5,418.96,329.27
2016,8,12,17,30,625.0,65.0,1.0,19.0,251.0,358.9,281.1
2016,8,12,17,45,562.0,57.5,0.95,18.5,200.0,292.4,225.74
2016,8,12,18,0,499.0,50.0,0.9,18.0,149.0,232.02,173.87
2016,8,12,18,15,399.5,40.0,0.8,17.0,103.5,165.21,117.4
2016,8,12,18,30,300.0,30.0,0.7,16.0,58.0,109.42,68.27
2016,8,12,18,45,150.0,15.0,0.65,15.5,29.0,45.06,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.5,16.0,0.45,12.5,33.0,12.03,0.0
2016,8,13,6,0,319.0,32.0,0.4,13.0,66.0,24.65,15.33
2016,8,13,6,15,412.0,42.0,0.4,13.5,111.0,30.91,21.7
2016,8,13,6,30,505.0,52.0,0.4,14.0,156.0,36.77,27.25
2016,8,13,6,45,567.5,58.5,0.4,15.0,207.0,72.67,38.77
2016,8,13,7,0,630.0,65.0,0.4,16.0,258.0,119.19,67.68
2016,8,13,7,15,671.0,70.0,0.4,16.5,310.5,167.99,105.44
2016,8,13,7,30,712.0,75.0,0.4,17.0,363.0,223.68,151.8
2016,8,13,7,45,743.5,78.5,0.45,17.5,415.5,277.03,197.63
2016,8,13,8,0,775.0,82.0,0.5,18.0,468.0,333.39,245.51
2016,8,13,8,15,797.0,85.5,0.5,18.5,517.5,388.79,291.5
2016,8,13,8,30,819.0,89.0,0.5,19.0,567.0,445.61,337.0
2016,8,13,8,45,837.0,90.5,0.55,20.0,613.5,501.69,379.99
2016,8,13,9,0,855.0,92.0,0.6,21.0,660.0,555.92,420.05
2016,8,13,9,15,867.5,94.5,0.65,21.5,701.5,607.96,457.94
2016,8,13,9,30,880.0,97.0,0.7,22.0,743.0,659.37,494.2
2016,8,13,9,45,893.5,96.5,0.75,22.5,780.5,707.68,526.93
2016,8,13,10,0,907.0,96.0,0.8,23.0,818.0,754.89,556.67
2016,8,13,10,15,914.0,97.0,0.85,23.0,847.5,797.26,583.9
2016,8,13,10,30,921.0,98.0,0.9,23.0,877.0,837.58,609.63
2016,8,13,10,45,926.0,99.0,0.95,23.5,899.5,873.99,631.46
2016,8,13,11,0,931.0,100.0,1.0,24.0,922.0,907.84,651.53
2016,8,13,11,15,934.0,100.5,1.05,24.0,937.5,936.69,669.63
2016,8,13,11,30,937.0,101.0,1.1,24.0,953.0,962.57,685.94
2016,8,13,11,45,938.0,102.0,1.2,24.5,960.5,983.99,699.04
2016,8,13,12,0,939.0,103.0,1.3,25.0,968.0,1002.17,710.18
2016,8,13,12,15,939.5,103.0,1.35,25.0,967.5,1015.49,718.97
2016,8,13,12,30,940.0,103.0,1.4,25.0,967.0,1025.4,725.82
2016,8,13,12,45,927.5,109.0,1.45,25.0,955.5,1025.33,726.66
2016,8,13,13,0,915.0,115.0,1.5,25.0,944.0,1021.77,725.57
2016,8,13,13,15,911.5,114.5,1.5,25.0,928.0,1016.86,723.01
2016,8,13,13,30,908.0,114.0,1.5,25.0,912.0,1008.55,718.47
2016,8,13,13,45,903.0,113.0,1.55,25.0,888.5,994.93,711.49
2016,8,13,14,0,898.0,112.0,1.6,25.0,865.0,978.07,702.57
2016,8,13,14,15,890.5,110.5,1.6,24.5,834.5,955.2,690.53
2016,8,13,14,30,883.0,109.0,1.6,24.0,804.0,929.42,676.64
2016,8,13,14,45,872.5,107.0,1.6,24.0,767.5,897.65,657.5
2016,8,13,15,0,862.0,105.0,1.6,24.0,731.0,863.44,636.7
2016,8,13,15,15,848.5,102.5,1.6,23.5,688.5,823.94,613.41
2016,8,13,15,30,835.0,100.0,1.6,23.0,646.0,787.02,591.56
2016,8,13,15,45,817.5,97.0,1.6,23.0,599.5,740.27,561.44
2016,8,13,16,0,800.0,94.0,1.6,23.0,553.0,692.47,530.18
2016,8,13,16,15,776.5,90.5,1.55,22.5,502.5,639.23,494.78
2016,8,13,16,30,753.0,87.0,1.5,22.0,452.0,586.01,456.95
2016,8,13,16,45,722.0,82.5,1.5,22.0,400.0,527.59,413.48
2016,8,13,17,0,691.0,78.0,1.5,22.0,348.0,472.15,370.81
2016,8,13,17,15,646.5,72.0,1.4,21.0,295.5,408.54,321.4
2016,8,13,17,30,602.0,66.0,1.3,20.0,243.0,348.4,272.81
2016,8,13,17,45,537.5,58.5,1.2,19.5,192.5,282.64,217.82
2016,8,13,18,0,473.0,51.0,1.1,19.0,142.0,223.18,166.67
2016,8,13,18,15,372.5,40.0,1.0,18.5,98.0,156.67,110.46
2016,8,13,18,30,272.0,29.0,0.9,18.0,54.0,101.41,61.5
2016,8,13,18,45,136.0,14.5,0.8,17.5,27.0,36.88,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,138.0,16.5,0.35,13.5,31.0,12.6,0.0
2016,8,14,6,0,276.0,33.0,0.3,14.0,62.0,25.8,16.12
2016,8,14,6,15,368.5,44.5,0.3,14.0,106.5,33.4,23.81
2016,8,14,6,30,461.0,56.0,0.3,14.0,151.0,40.5,30.55
2016,8,14,6,45,521.0,64.5,0.35,14.5,201.0,74.71,42.31
2016,8,14,7,0,581.0,73.0,0.4,15.0,251.0,120.01,70.8
2016,8,14,7,15,624.5,79.5,0.4,15.5,303.0,167.75,107.56
2016,8,14,7,30,668.0,86.0,0.4,16.0,355.0,220.35,151.18
2016,8,14,7,45,697.5,92.0,0.45,17.0,406.5,273.24,196.17
2016,8,14,8,0,727.0,98.0,0.5,18.0,458.0,328.98,242.88
2016,8,14,8,15,751.0,102.0,0.5,18.5,507.5,385.47,289.34
2016,8,14,8,30,775.0,106.0,0.5,19.0,557.0,441.29,333.83
2016,8,14,8,45,792.0,109.5,0.55,19.5,603.0,494.63,375.39
2016,8,14,9,0,809.0,113.0,0.6,20.0,649.0,548.42,415.9
2016,8,14,9,15,823.0,116.0,0.65,20.5,690.5,600.14,453.64
2016,8,14,9,30,837.0,119.0,0.7,21.0,732.0,651.49,489.97
2016,8,14,9,45,847.5,121.0,0.75,21.5,768.5,698.86,522.55
2016,8,14,10,0,858.0,123.0,0.8,22.0,805.0,744.65,552.13
2016,8,14,10,15,866.0,125.0,0.85,22.0,834.5,787.01,579.57
2016,8,14,10,30,874.0,127.0,0.9,22.0,864.0,827.54,605.62
2016,8,14,10,45,881.0,127.5,0.95,22.5,887.5,863.74,627.49
2016,8,14,11,0,888.0,128.0,1.0,23.0,911.0,897.63,647.75
2016,8,14,11,15,892.0,128.5,1.05,23.0,926.0,926.37,665.91
2016,8,14,11,30,896.0,129.0,1.1,23.0,941.0,952.33,682.37
2016,8,14,11,45,898.0,129.0,1.15,23.5,949.0,973.02,694.25
2016,8,14,12,0,900.0,129.0,1.2,24.0,957.0,990.61,704.29
2016,8,14,12,15,900.0,129.0,1.2,24.0,956.5,1003.09,711.76
2016,8,14,12,30,900.0,129.0,1.2,24.0,956.0,1012.28,717.36
2016,8,14,12,45,891.0,133.5,1.25,24.5,945.5,1013.94,717.94
2016,8,14,13,0,882.0,138.0,1.3,25.0,935.0,1012.24,716.65
2016,8,14,13,15,878.0,137.0,1.3,24.5,918.5,1006.49,714.95
2016,8,14,13,30,874.0,136.0,1.3,24.0,902.0,997.46,711.37
2016,8,14,13,45,866.0,135.5,1.35,24.0,877.5,981.88,703.23
2016,8,14,14,0,858.0,135.0,1.4,24.0,853.0,963.25,693.26
2016,8,14,14,15,849.5,133.0,1.4,24.0,822.5,945.41,683.1
2016,8,14,14,30,841.0,131.0,1.4,24.0,792.0,918.94,667.43
2016,8,14,14,45,830.0,128.5,1.4,24.0,755.0,887.07,648.3
2016,8,14,15,0,819.0,126.0,1.4,24.0,718.0,852.87,627.58
2016,8,14,15,15,804.0,123.0,1.4,23.5,676.0,812.67,603.88
2016,8,14,15,30,789.0,120.0,1.4,23.0,634.0,770.82,578.73
2016,8,14,15,45,772.5,115.0,1.4,22.5,587.5,724.25,549.86
2016,8,14,16,0,756.0,110.0,1.4,22.0,541.0,676.66,519.69
2016,8,14,16,15,730.5,105.5,1.35,21.5,491.0,624.86,484.17
2016,8,14,16,30,705.0,101.0,1.3,21.0,441.0,571.25,445.97
2016,8,14,16,45,675.5,94.5,1.3,20.5,389.5,513.68,403.94
2016,8,14,17,0,646.0,88.0,1.3,20.0,338.0,457.46,361.35
2016,8,14,17,15,599.5,81.0,1.25,19.5,286.0,393.99,311.37
2016,8,14,17,30,553.0,74.0,1.2,19.0,234.0,334.23,262.58
2016,8,14,17,45,491.5,64.0,1.15,18.5,185.0,269.54,208.49
2016,8,14,18,0,430.0,54.0,1.1,18.0,136.0,210.89,158.05
2016,8,14,18,15,330.0,41.5,1.0,17.0,93.0,145.53,103.03
2016,8,14,18,30,230.0,29.0,0.9,16.0,50.0,91.36,54.53
2016,8,14,18,45,115.0,14.5,0.85,15.5,25.0,33.07,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,45,188.5,14.5,0.8,11.5,33.5,10.86,0.0
2016,8,15,6,0,377.0,29.0,0.8,12.0,67.0,22.1,13.0
2016,8,15,6,15,475.0,37.5,0.75,12.5,114.5,27.16,18.4
2016,8,15,6,30,573.0,46.0,0.7,13.0,162.0,31.91,22.98
2016,8,15,6,45,633.5,52.0,0.7,13.5,215.0,71.25,36.58
2016,8,15,7,0,694.0,58.0,0.7,14.0,268.0,120.53,66.87
2016,8,15,7,15,734.0,62.5,0.65,14.5,322.0,172.07,107.02
2016,8,15,7,30,774.0,67.0,0.6,15.0,376.0,228.03,154.3
2016,8,15,7,45,802.0,70.0,0.6,15.5,429.5,283.46,202.69
2016,8,15,8,0,830.0,73.0,0.6,16.0,483.0,341.43,252.63
2016,8,15,8,15,850.5,76.0,0.6,16.5,534.0,401.36,302.83
2016,8,15,8,30,871.0,79.0,0.6,17.0,585.0,459.63,350.07
2016,8,15,8,45,887.0,81.0,0.6,17.5,632.0,515.61,393.9
2016,8,15,9,0,903.0,83.0,0.6,18.0,679.0,571.71,436.12
2016,8,15,9,15,914.5,85.0,0.65,18.5,721.5,625.0,475.3
2016,8,15,9,30,926.0,87.0,0.7,19.0,764.0,677.45,512.64
2016,8,15,9,45,923.5,94.5,0.75,19.5,797.5,724.59,544.43
2016,8,15,10,0,921.0,102.0,0.8,20.0,831.0,769.27,572.65
2016,8,15,10,15,928.0,103.0,0.85,20.0,861.0,812.24,600.5
2016,8,15,10,30,935.0,104.0,0.9,20.0,891.0,853.12,626.77
2016,8,15,10,45,939.0,105.5,0.95,20.5,914.0,889.69,648.85
2016,8,15,11,0,943.0,107.0,1.0,21.0,937.0,923.59,669.09
2016,8,15,11,15,946.5,107.5,1.05,21.0,952.0,953.23,687.84
2016,8,15,11,30,950.0,108.0,1.1,21.0,967.0,979.88,704.74
2016,8,15,11,45,950.0,109.0,1.2,21.5,974.0,1000.64,717.55
2016,8,15,12,0,950.0,110.0,1.3,22.0,981.0,1018.05,728.34
2016,8,15,12,15,949.5,110.0,1.3,22.0,980.5,1030.54,735.85
2016,8,15,12,30,949.0,110.0,1.3,22.0,980.0,1039.54,741.36
2016,8,15,12,45,941.0,114.0,1.35,22.0,969.0,1041.83,743.75
2016,8,15,13,0,933.0,118.0,1.4,22.0,958.0,1040.58,744.14
2016,8,15,13,15,929.5,117.0,1.4,21.5,941.5,1035.03,742.59
2016,8,15,13,30,926.0,116.0,1.4,21.0,925.0,1026.01,739.02
2016,8,15,13,45,922.5,113.5,1.45,21.0,901.5,1011.97,731.83
2016,8,15,14,0,919.0,111.0,1.5,21.0,878.0,994.57,722.6
2016,8,15,14,15,911.5,109.5,1.45,21.0,847.0,971.23,708.12
2016,8,15,14,30,904.0,108.0,1.4,21.0,816.0,944.9,691.82
2016,8,15,14,45,897.0,104.5,1.35,21.0,779.0,913.99,672.59
2016,8,15,15,0,890.0,101.0,1.3,21.0,742.0,880.37,651.57
2016,8,15,15,15,877.0,98.5,1.25,20.5,699.0,840.32,627.41
2016,8,15,15,30,864.0,96.0,1.2,20.0,656.0,798.32,601.69
2016,8,15,15,45,851.0,92.0,1.15,20.0,609.0,757.08,575.05
2016,8,15,16,0,838.0,88.0,1.1,20.0,562.0,710.0,544.03
2016,8,15,16,15,815.0,84.5,1.05,19.5,511.0,655.47,508.18
2016,8,15,16,30,792.0,81.0,1.0,19.0,460.0,600.85,469.47
2016,8,15,16,45,765.5,76.0,0.95,18.5,407.0,542.73,426.86
2016,8,15,17,0,739.0,71.0,0.9,18.0,354.0,485.47,383.32
2016,8,15,17,15,695.0,65.5,0.85,17.5,300.5,420.31,332.02
2016,8,15,17,30,651.0,60.0,0.8,17.0,247.0,360.02,282.53
2016,8,15,17,45,589.0,53.0,0.75,16.5,195.5,293.46,226.51
2016,8,15,18,0,527.0,46.0,0.7,16.0,144.0,232.94,173.85
2016,8,15,18,15,419.0,36.0,0.65,15.5,98.5,163.07,114.33
2016,8,15,18,30,311.0,26.0,0.6,15.0,53.0,104.46,59.63
2016,8,15,18,45,155.5,13.0,0.6,14.5,26.5,37.78,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,5,45,164.5,15.0,0.75,11.5,31.5,11.42,0.0
2016,8,16,6,0,329.0,30.0,0.7,12.0,63.0,23.21,13.8
2016,8,16,6,15,428.5,40.0,0.65,12.5,109.0,29.55,20.49
2016,8,16,6,30,528.0,50.0,0.6,13.0,155.0,35.49,26.16
2016,8,16,6,45,589.5,57.0,0.55,13.5,207.5,69.67,36.92
2016,8,16,7,0,651.0,64.0,0.5,14.0,260.0,117.64,66.36
2016,8,16,7,15,693.0,69.5,0.5,14.5,313.5,168.21,105.45
2016,8,16,7,30,735.0,75.0,0.5,15.0,367.0,225.82,153.67
2016,8,16,7,45,765.0,79.0,0.5,15.5,420.5,280.55,201.02
2016,8,16,8,0,795.0,83.0,0.5,16.0,474.0,338.11,250.2
2016,8,16,8,15,817.0,86.5,0.5,16.5,524.5,394.68,297.54
2016,8,16,8,30,839.0,90.0,0.5,17.0,575.0,452.64,344.31
2016,8,16,8,45,855.5,93.0,0.55,17.5,622.5,508.56,388.29
2016,8,16,9,0,872.0,96.0,0.6,18.0,670.0,566.3,432.0
2016,8,16,9,15,884.5,98.0,0.6,18.5,712.0,618.79,470.03
2016,8,16,9,30,897.0,100.0,0.6,19.0,754.0,670.59,506.25
2016,8,16,9,45,898.5,106.5,0.65,19.5,788.5,718.28,538.94
2016,8,16,10,0,900.0,113.0,0.7,20.0,823.0,763.9,567.75
2016,8,16,10,15,907.5,114.5,0.75,20.5,853.5,807.0,594.51
2016,8,16,10,30,915.0,116.0,0.8,21.0,884.0,848.09,619.64
2016,8,16,10,45,920.0,117.0,0.9,21.5,907.0,884.4,642.3
2016,8,16,11,0,925.0,118.0,1.0,22.0,930.0,918.16,663.23
2016,8,16,11,15,928.5,118.5,1.05,22.0,945.0,947.37,681.66
2016,8,16,11,30,932.0,119.0,1.1,22.0,960.0,973.64,698.3
2016,8,16,11,45,933.5,119.5,1.15,22.5,967.5,994.98,710.55
2016,8,16,12,0,935.0,120.0,1.2,23.0,975.0,1013.07,720.87
2016,8,16,12,15,935.0,120.0,1.2,23.0,974.5,1025.89,728.51
2016,8,16,12,30,935.0,120.0,1.2,23.0,974.0,1035.26,734.21
2016,8,16,12,45,923.5,125.5,1.25,23.0,962.0,1035.61,735.42
2016,8,16,13,0,912.0,131.0,1.3,23.0,950.0,1032.46,734.69
2016,8,16,13,15,908.0,130.0,1.3,23.0,933.5,1026.51,731.51
2016,8,16,13,30,904.0,129.0,1.3,23.0,917.0,1017.16,726.36
2016,8,16,13,45,899.5,127.0,1.3,23.0,893.0,1002.94,718.32
2016,8,16,14,0,895.0,125.0,1.3,23.0,869.0,985.45,708.38
2016,8,16,14,15,886.5,123.0,1.25,23.0,837.5,961.08,693.37
2016,8,16,14,30,878.0,121.0,1.2,23.0,806.0,933.83,676.63
2016,8,16,14,45,868.5,118.5,1.2,23.0,768.5,902.43,658.02
2016,8,16,15,0,859.0,116.0,1.2,23.0,731.0,873.57,641.02
2016,8,16,15,15,844.5,113.0,1.2,22.5,688.0,832.47,616.97
2016,8,16,15,30,830.0,110.0,1.2,22.0,645.0,789.58,591.45
2016,8,16,15,45,812.0,106.0,1.2,22.0,597.5,741.39,560.75
2016,8,16,16,0,794.0,102.0,1.2,22.0,550.0,692.19,528.85
2016,8,16,16,15,769.0,98.0,1.15,21.5,498.5,637.53,492.03
2016,8,16,16,30,744.0,94.0,1.1,21.0,447.0,584.95,454.77
2016,8,16,16,45,711.5,88.5,1.1,20.5,394.0,524.96,411.18
2016,8,16,17,0,679.0,83.0,1.1,20.0,341.0,466.53,367.11
2016,8,16,17,15,632.0,76.5,1.1,19.0,288.0,401.86,317.1
2016,8,16,17,30,585.0,70.0,1.1,18.0,235.0,340.92,267.87
2016,8,16,17,45,516.5,61.0,1.1,17.5,184.0,273.2,211.17
2016,8,16,18,0,448.0,52.0,1.1,17.0,133.0,212.26,158.63
2016,8,16,18,15,341.5,39.5,1.05,16.0,89.5,144.7,101.58
2016,8,16,18,30,235.0,27.0,1.0,15.0,46.0,87.57,47.91
2016,8,16,18,45,117.5,13.5,0.95,14.5,23.0,31.83,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,5,45,115.5,16.0,0.75,12.5,27.0,12.49,0.0
2016,8,17,6,0,231.0,32.0,0.7,13.0,54.0,24.74,14.83
2016,8,17,6,15,326.5,45.0,0.7,13.5,97.5,34.43,24.63
2016,8,17,6,30,422.0,58.0,0.7,14.0,141.0,42.91,32.59
2016,8,17,6,45,485.5,67.0,0.7,14.5,190.5,72.93,42.81
2016,8,17,7,0,549.0,76.0,0.7,15.0,240.0,116.84,69.86
2016,8,17,7,15,595.0,83.0,0.65,15.5,292.0,163.53,105.45
2016,8,17,7,30,641.0,90.0,0.6,16.0,344.0,215.41,148.25
2016,8,17,7,45,673.0,96.0,0.6,16.5,395.5,267.52,192.81
2016,8,17,8,0,705.0,102.0,0.6,17.0,447.0,322.77,239.55
2016,8,17,8,15,730.0,106.5,0.6,17.5,496.5,376.85,284.49
2016,8,17,8,30,755.0,111.0,0.6,18.0,546.0,434.75,330.86
2016,8,17,8,45,772.5,115.5,0.65,18.5,592.0,488.32,372.87
2016,8,17,9,0,790.0,120.0,0.7,19.0,638.0,542.43,413.91
2016,8,17,9,15,804.5,123.0,0.75,19.5,680.0,593.62,451.58
2016,8,17,9,30,819.0,126.0,0.8,20.0,722.0,644.52,487.92
2016,8,17,9,45,824.0,132.0,0.85,20.5,756.5,691.32,520.26
2016,8,17,10,0,829.0,138.0,0.9,21.0,791.0,736.55,550.38
2016,8,17,10,15,837.5,139.5,0.95,21.0,820.5,778.29,577.67
2016,8,17,10,30,846.0,141.0,1.0,21.0,850.0,818.31,603.64
2016,8,17,10,45,850.0,144.0,1.05,21.5,872.0,854.16,625.52
2016,8,17,11,0,854.0,147.0,1.1,22.0,894.0,887.62,645.72
2016,8,17,11,15,858.5,147.5,1.1,22.0,909.5,913.01,661.12
2016,8,17,11,30,863.0,148.0,1.1,22.0,925.0,938.7,676.78
2016,8,17,11,45,862.5,150.0,1.15,22.5,932.0,958.44,688.18
2016,8,17,12,0,862.0,152.0,1.2,23.0,939.0,975.12,697.76
2016,8,17,12,15,862.0,152.0,1.2,23.0,938.0,987.17,705.05
2016,8,17,12,30,862.0,152.0,1.2,23.0,937.0,996.04,710.51
2016,8,17,12,45,872.5,144.0,1.25,23.0,932.5,1003.82,716.31
2016,8,17,13,0,883.0,136.0,1.3,23.0,928.0,1008.25,720.15
2016,8,17,13,15,878.5,135.5,1.3,23.0,911.0,1002.37,716.88
2016,8,17,13,30,874.0,135.0,1.3,23.0,894.0,993.21,711.81
2016,8,17,13,45,869.5,132.5,1.3,23.0,870.5,978.73,703.53
2016,8,17,14,0,865.0,130.0,1.3,23.0,847.0,961.1,693.4
2016,8,17,14,15,856.5,128.0,1.3,22.5,816.0,937.21,680.67
2016,8,17,14,30,848.0,126.0,1.3,22.0,785.0,916.04,669.73
2016,8,17,14,45,838.5,123.0,1.3,22.0,748.0,884.62,650.75
2016,8,17,15,0,829.0,120.0,1.3,22.0,711.0,850.76,630.16
2016,8,17,15,15,813.5,117.0,1.25,21.5,668.5,809.7,605.15
2016,8,17,15,30,798.0,114.0,1.2,21.0,626.0,767.01,578.76
2016,8,17,15,45,781.0,109.5,1.2,21.0,579.0,720.16,548.59
2016,8,17,16,0,764.0,105.0,1.2,21.0,532.0,672.3,517.23
2016,8,17,16,15,738.0,100.5,1.15,20.5,482.0,619.66,481.01
2016,8,17,16,30,712.0,96.0,1.1,20.0,432.0,565.39,442.2
2016,8,17,16,45,680.0,90.0,1.05,19.5,380.0,506.62,398.79
2016,8,17,17,0,648.0,84.0,1.0,19.0,328.0,449.45,355.07
2016,8,17,17,15,599.5,77.0,0.95,18.5,275.5,385.13,304.24
2016,8,17,17,30,551.0,70.0,0.9,18.0,223.0,324.75,254.75
2016,8,17,17,45,482.5,60.5,0.85,17.5,174.0,258.46,199.22
2016,8,17,18,0,414.0,51.0,0.8,17.0,125.0,199.01,148.11
2016,8,17,18,15,307.5,38.5,0.7,16.0,83.0,133.65,93.15
2016,8,17,18,30,201.0,26.0,0.6,15.0,41.0,77.7,39.51
2016,8,17,18,45,100.5,13.0,0.55,14.5,20.5,28.36,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,83.5,16.0,0.65,12.5,24.0,12.53,0.0
2016,8,18,6,0,167.0,32.0,0.6,13.0,48.0,24.79,14.69
2016,8,18,6,15,254.5,48.0,0.6,13.0,89.5,36.44,26.41
2016,8,18,6,30,342.0,64.0,0.6,13.0,131.0,47.51,36.8
2016,8,18,6,45,399.5,77.0,0.6,13.5,178.0,76.86,48.98
2016,8,18,7,0,457.0,90.0,0.6,14.0,225.0,119.0,75.87
2016,8,18,7,15,504.0,100.0,0.6,14.5,275.5,163.54,109.68
2016,8,18,7,30,551.0,110.0,0.6,15.0,326.0,213.47,150.45
2016,8,18,7,45,580.0,119.0,0.6,15.5,375.5,262.44,192.0
2016,8,18,8,0,609.0,128.0,0.6,16.0,425.0,314.36,235.64
2016,8,18,8,15,636.0,134.5,0.6,16.5,473.5,365.91,278.16
2016,8,18,8,30,663.0,141.0,0.6,17.0,522.0,419.7,321.17
2016,8,18,8,45,678.0,148.5,0.65,18.0,566.0,470.54,360.33
2016,8,18,9,0,693.0,156.0,0.7,19.0,610.0,521.87,398.44
2016,8,18,9,15,709.5,160.5,0.75,19.5,650.5,571.49,434.9
2016,8,18,9,30,726.0,165.0,0.8,20.0,691.0,621.25,470.42
2016,8,18,9,45,698.0,190.0,0.85,20.5,716.0,660.39,496.74
2016,8,18,10,0,670.0,215.0,0.9,21.0,741.0,695.6,519.69
2016,8,18,10,15,680.0,218.5,0.95,21.0,770.0,735.11,547.01
2016,8,18,10,30,690.0,222.0,1.0,21.0,799.0,773.49,573.12
2016,8,18,10,45,700.0,223.0,1.1,21.5,821.5,808.09,596.01
2016,8,18,11,0,710.0,224.0,1.2,22.0,844.0,841.14,617.51
2016,8,18,11,15,714.5,226.0,1.2,22.0,858.5,868.54,634.56
2016,8,18,11,30,719.0,228.0,1.2,22.0,873.0,893.74,650.2
2016,8,18,11,45,719.5,229.5,1.3,22.0,880.0,912.39,663.11
2016,8,18,12,0,720.0,231.0,1.4,22.0,887.0,928.44,674.49
2016,8,18,12,15,720.0,231.0,1.4,22.0,886.0,939.8,681.55
2016,8,18,12,30,720.0,231.0,1.4,22.0,885.0,948.38,686.99
2016,8,18,12,45,711.0,234.0,1.4,22.0,875.0,948.48,687.15
2016,8,18,13,0,702.0,237.0,1.4,22.0,865.0,945.71,685.7
2016,8,18,13,15,697.0,235.0,1.4,22.0,849.0,938.85,681.78
2016,8,18,13,30,692.0,233.0,1.4,22.0,833.0,929.23,676.23
2016,8,18,13,45,688.0,228.0,1.4,22.0,810.5,914.72,667.66
2016,8,18,14,0,684.0,223.0,1.4,22.0,788.0,897.55,657.48
2016,8,18,14,15,673.0,219.0,1.35,21.5,758.0,872.37,642.71
2016,8,18,14,30,662.0,215.0,1.3,21.0,728.0,845.0,626.52
2016,8,18,14,45,571.0,234.5,1.3,21.0,661.5,766.96,573.43
2016,8,18,15,0,480.0,254.0,1.3,21.0,595.0,694.99,523.65
2016,8,18,15,15,541.0,222.0,1.25,20.5,585.0,696.6,528.65
2016,8,18,15,30,602.0,190.0,1.2,20.0,575.0,695.19,530.57
2016,8,18,15,45,579.0,182.5,1.2,20.0,529.5,644.78,495.71
2016,8,18,16,0,556.0,175.0,1.2,20.0,484.0,597.46,462.72
2016,8,18,16,15,526.5,165.0,1.15,19.5,436.0,543.38,424.47
2016,8,18,16,30,497.0,155.0,1.1,19.0,388.0,490.5,386.1
2016,8,18,16,45,456.5,143.5,1.05,18.5,337.5,431.13,341.64
2016,8,18,17,0,416.0,132.0,1.0,18.0,287.0,374.67,298.14
2016,8,18,17,15,369.5,116.5,0.95,17.5,238.5,314.23,250.23
2016,8,18,17,30,323.0,101.0,0.9,17.0,190.0,258.01,204.32
2016,8,18,17,45,260.5,82.0,0.85,16.5,143.5,191.82,149.47
2016,8,18,18,0,198.0,63.0,0.8,16.0,97.0,137.27,103.42
2016,8,18,18,15,134.0,41.0,0.75,15.5,61.0,85.23,59.5
2016,8,18,18,30,70.0,19.0,0.7,15.0,25.0,37.66,15.43
2016,8,18,18,45,35.0,9.5,0.65,14.5,12.5,14.66,0.0
2016,8,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,12.5,0.85,12.5,16.5,12.29,0.0
2016,8,19,6,0,81.0,25.0,0.8,13.0,33.0,21.0,11.39
2016,8,19,6,15,137.0,48.0,0.8,13.5,70.5,39.06,28.58
2016,8,19,6,30,193.0,71.0,0.8,14.0,108.0,56.34,44.39
2016,8,19,6,45,144.0,95.0,0.8,14.5,127.5,86.39,63.81
2016,8,19,7,0,95.0,119.0,0.8,15.0,147.0,112.23,85.15
2016,8,19,7,15,123.0,139.0,0.75,15.0,182.5,141.72,107.98
2016,8,19,7,30,151.0,159.0,0.7,15.0,218.0,174.49,133.91
2016,8,19,7,45,230.5,174.0,0.65,15.5,278.5,217.7,166.65
2016,8,19,8,0,310.0,189.0,0.6,16.0,339.0,272.36,208.9
2016,8,19,8,15,410.5,192.0,0.6,16.5,413.0,331.18,254.26
2016,8,19,8,30,511.0,195.0,0.6,17.0,487.0,402.2,308.64
2016,8,19,8,45,535.0,203.5,0.65,17.5,531.5,450.83,345.96
2016,8,19,9,0,559.0,212.0,0.7,18.0,576.0,501.09,383.69
2016,8,19,9,15,577.0,219.0,0.7,18.5,616.0,547.81,417.48
2016,8,19,9,30,595.0,226.0,0.7,19.0,656.0,595.09,450.7
2016,8,19,9,45,589.5,242.0,0.7,19.5,685.5,635.34,477.67
2016,8,19,10,0,584.0,258.0,0.7,20.0,715.0,673.84,502.73
2016,8,19,10,15,594.5,263.0,0.75,20.0,743.5,712.06,529.09
2016,8,19,10,30,605.0,268.0,0.8,20.0,772.0,749.84,554.78
2016,8,19,10,45,611.0,272.5,0.85,20.5,793.5,781.98,575.31
2016,8,19,11,0,617.0,277.0,0.9,21.0,815.0,812.62,594.63
2016,8,19,11,15,622.0,279.5,0.95,21.0,829.5,838.78,612.04
2016,8,19,11,30,627.0,282.0,1.0,21.0,844.0,863.08,628.2
2016,8,19,11,45,629.5,283.0,1.05,21.5,851.0,881.57,639.38
2016,8,19,12,0,632.0,284.0,1.1,22.0,858.0,897.82,649.15
2016,8,19,12,15,632.0,283.5,1.15,22.0,857.0,907.84,656.22
2016,8,19,12,30,632.0,283.0,1.2,22.0,856.0,915.36,661.83
2016,8,19,12,45,628.0,282.5,1.25,22.0,847.0,916.45,663.34
2016,8,19,13,0,624.0,282.0,1.3,22.0,838.0,914.94,663.33
2016,8,19,13,15,618.5,279.0,1.3,22.0,822.0,906.87,658.53
2016,8,19,13,30,613.0,276.0,1.3,22.0,806.0,896.28,652.22
2016,8,19,13,45,612.0,268.0,1.35,22.0,784.5,882.44,644.8
2016,8,19,14,0,611.0,260.0,1.4,22.0,763.0,866.08,635.74
2016,8,19,14,15,599.5,255.0,1.4,21.5,733.0,840.63,620.97
2016,8,19,14,30,588.0,250.0,1.4,21.0,703.0,811.15,603.51
2016,8,19,14,45,579.5,240.5,1.4,21.0,669.0,779.98,583.71
2016,8,19,15,0,571.0,231.0,1.4,21.0,635.0,747.12,562.56
2016,8,19,15,15,552.0,222.5,1.4,20.5,594.0,705.21,535.7
2016,8,19,15,30,533.0,214.0,1.4,20.0,553.0,662.68,507.92
2016,8,19,15,45,512.5,203.5,1.4,20.0,509.0,616.5,476.03
2016,8,19,16,0,492.0,193.0,1.4,20.0,465.0,570.33,443.51
2016,8,19,16,15,462.5,180.5,1.3,19.5,417.0,516.27,404.6
2016,8,19,16,30,433.0,168.0,1.2,19.0,369.0,463.57,365.81
2016,8,19,16,45,395.5,153.5,1.2,18.5,320.5,405.75,322.49
2016,8,19,17,0,358.0,139.0,1.2,18.0,272.0,344.75,275.45
2016,8,19,17,15,315.0,121.0,1.15,17.5,224.0,286.83,229.21
2016,8,19,17,30,272.0,103.0,1.1,17.0,176.0,232.89,184.89
2016,8,19,17,45,217.5,81.0,1.1,16.5,131.5,174.23,135.92
2016,8,19,18,0,163.0,59.0,1.1,16.0,87.0,121.1,90.97
2016,8,19,18,15,108.5,37.0,1.05,15.5,53.0,73.49,50.57
2016,8,19,18,30,54.0,15.0,1.0,15.0,19.0,29.1,8.75
2016,8,19,18,45,27.0,7.5,0.95,14.5,9.5,11.4,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,12.0,0.6,12.5,15.5,11.8,0.0
2016,8,20,6,0,79.0,24.0,0.5,13.0,31.0,20.2,10.54
2016,8,20,6,15,135.0,46.5,0.5,13.5,68.0,37.91,27.55
2016,8,20,6,30,191.0,69.0,0.5,14.0,105.0,54.87,43.08
2016,8,20,6,45,243.5,89.5,0.5,14.5,150.5,82.72,58.25
2016,8,20,7,0,296.0,110.0,0.5,15.0,196.0,121.61,84.53
2016,8,20,7,15,337.5,127.0,0.45,15.0,244.0,162.18,115.29
2016,8,20,7,30,379.0,144.0,0.4,15.0,292.0,204.98,149.52
2016,8,20,7,45,416.5,157.0,0.4,15.5,341.0,250.54,186.62
2016,8,20,8,0,454.0,170.0,0.4,16.0,390.0,300.1,226.74
2016,8,20,8,15,482.0,181.0,0.45,16.5,436.5,348.05,265.42
2016,8,20,8,30,510.0,192.0,0.5,17.0,483.0,398.53,305.19
2016,8,20,8,45,536.0,199.5,0.55,17.5,527.5,447.13,342.65
2016,8,20,9,0,562.0,207.0,0.6,18.0,572.0,497.55,380.5
2016,8,20,9,15,579.5,214.0,0.6,18.5,611.5,544.08,414.1
