Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,597.0,221.0,0.6,19.0,651.0,591.73,447.5
2016,8,20,9,45,639.5,211.5,0.65,19.5,693.0,640.22,481.77
2016,8,20,10,0,682.0,202.0,0.7,20.0,735.0,690.64,516.66
2016,8,20,10,15,692.0,205.5,0.75,20.0,763.5,730.54,544.08
2016,8,20,10,30,702.0,209.0,0.8,20.0,792.0,769.25,570.43
2016,8,20,10,45,715.5,207.5,0.9,20.5,815.5,804.56,593.92
2016,8,20,11,0,729.0,206.0,1.0,21.0,839.0,838.42,615.5
2016,8,20,11,15,733.5,207.5,1.05,21.0,853.5,865.67,633.13
2016,8,20,11,30,738.0,209.0,1.1,21.0,868.0,890.63,649.38
2016,8,20,11,45,748.0,205.0,1.15,21.5,877.5,912.69,662.53
2016,8,20,12,0,758.0,201.0,1.2,22.0,887.0,932.29,674.15
2016,8,20,12,15,758.0,200.5,1.2,22.0,886.0,943.33,680.9
2016,8,20,12,30,758.0,200.0,1.2,22.0,885.0,951.46,686.01
2016,8,20,12,45,753.5,200.5,1.3,22.0,876.0,953.32,688.88
2016,8,20,13,0,749.0,201.0,1.4,22.0,867.0,952.19,689.97
2016,8,20,13,15,744.5,199.5,1.4,21.5,851.0,945.98,687.78
2016,8,20,13,30,740.0,198.0,1.4,21.0,835.0,936.85,683.87
2016,8,20,13,45,740.0,191.5,1.45,21.0,813.5,923.82,676.95
2016,8,20,14,0,740.0,185.0,1.5,21.0,792.0,907.85,668.19
2016,8,20,14,15,730.0,182.0,1.5,21.0,762.0,883.55,653.36
2016,8,20,14,30,720.0,179.0,1.5,21.0,732.0,856.87,637.02
2016,8,20,14,45,711.5,173.0,1.5,21.0,697.0,826.06,617.87
2016,8,20,15,0,703.0,167.0,1.5,21.0,662.0,793.13,597.2
2016,8,20,15,15,685.5,162.0,1.45,20.5,620.5,751.97,571.31
2016,8,20,15,30,668.0,157.0,1.4,20.0,579.0,709.66,544.04
2016,8,20,15,45,648.5,150.0,1.4,19.5,534.0,662.79,512.9
2016,8,20,16,0,629.0,143.0,1.4,19.0,489.0,615.46,480.61
2016,8,20,16,15,600.0,136.0,1.3,18.5,440.0,561.58,441.84
2016,8,20,16,30,571.0,129.0,1.2,18.0,391.0,508.61,402.76
2016,8,20,16,45,534.5,119.5,1.2,18.0,341.5,447.28,356.12
2016,8,20,17,0,498.0,110.0,1.2,18.0,292.0,391.44,312.26
2016,8,20,17,15,448.0,98.0,1.15,17.5,242.5,329.16,262.37
2016,8,20,17,30,398.0,86.0,1.1,17.0,193.0,271.38,214.59
2016,8,20,17,45,332.0,71.0,1.05,16.5,146.5,209.2,162.26
2016,8,20,18,0,266.0,56.0,1.0,16.0,100.0,153.97,114.96
2016,8,20,18,15,182.0,37.5,0.95,15.5,63.0,97.33,66.87
2016,8,20,18,30,98.0,19.0,0.9,15.0,26.0,45.41,12.37
2016,8,20,18,45,49.0,9.5,0.9,14.5,13.0,16.51,0.0
2016,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,0.8,12.5,18.0,13.27,0.0
2016,8,21,6,0,106.0,27.0,0.8,13.0,36.0,22.58,12.14
2016,8,21,6,15,176.5,47.0,0.8,13.0,74.5,38.3,27.87
2016,8,21,6,30,247.0,67.0,0.8,13.0,113.0,50.2,39.09
2016,8,21,6,45,305.5,83.5,0.85,13.5,159.0,76.57,51.94
2016,8,21,7,0,364.0,100.0,0.9,14.0,205.0,116.38,77.86
2016,8,21,7,15,410.0,113.5,0.85,14.5,254.0,158.52,109.67
2016,8,21,7,30,456.0,127.0,0.8,15.0,303.0,205.89,147.91
2016,8,21,7,45,494.0,136.5,0.75,15.5,352.5,252.67,186.81
2016,8,21,8,0,532.0,146.0,0.7,16.0,402.0,303.39,228.74
2016,8,21,8,15,560.5,154.5,0.7,16.5,449.5,353.33,269.67
2016,8,21,8,30,589.0,163.0,0.7,17.0,497.0,406.19,311.78
2016,8,21,8,45,613.5,169.0,0.7,17.5,542.5,456.49,350.8
2016,8,21,9,0,638.0,175.0,0.7,18.0,588.0,508.36,389.79
2016,8,21,9,15,655.5,180.0,0.7,18.0,628.5,556.49,425.66
2016,8,21,9,30,673.0,185.0,0.7,18.0,669.0,604.98,460.85
2016,8,21,9,45,675.5,195.0,0.75,18.5,701.5,648.22,490.89
2016,8,21,10,0,678.0,205.0,0.8,19.0,734.0,690.1,519.29
2016,8,21,10,15,688.5,208.5,0.85,19.5,763.0,730.23,546.14
2016,8,21,10,30,699.0,212.0,0.9,20.0,792.0,769.23,571.72
2016,8,21,10,45,709.0,213.0,0.95,20.5,814.5,804.02,594.15
2016,8,21,11,0,719.0,214.0,1.0,21.0,837.0,837.19,614.78
2016,8,21,11,15,724.0,215.5,1.05,21.0,852.0,864.65,632.57
2016,8,21,11,30,729.0,217.0,1.1,21.0,867.0,889.88,648.98
2016,8,21,11,45,734.0,216.0,1.15,21.0,875.0,910.21,662.29
2016,8,21,12,0,739.0,215.0,1.2,21.0,883.0,928.0,674.1
2016,8,21,12,15,739.0,215.0,1.2,21.0,882.0,939.38,681.13
2016,8,21,12,30,739.0,215.0,1.2,21.0,881.0,947.92,686.53
2016,8,21,12,45,753.5,204.0,1.3,21.0,877.0,956.11,693.45
2016,8,21,13,0,768.0,193.0,1.4,21.0,873.0,957.19,695.89
2016,8,21,13,15,762.5,191.5,1.4,20.5,856.5,953.93,695.58
2016,8,21,13,30,757.0,190.0,1.4,20.0,840.0,943.65,690.89
2016,8,21,13,45,751.5,186.5,1.45,20.0,816.5,928.32,682.5
2016,8,21,14,0,746.0,183.0,1.5,20.0,793.0,910.18,672.34
2016,8,21,14,15,735.5,180.0,1.5,19.5,762.0,885.26,658.33
2016,8,21,14,30,725.0,177.0,1.5,19.0,731.0,857.97,642.72
2016,8,21,14,45,712.5,172.0,1.5,19.0,694.5,824.56,621.68
2016,8,21,15,0,700.0,167.0,1.5,19.0,658.0,789.24,599.23
2016,8,21,15,15,682.0,162.0,1.45,18.5,616.5,747.73,572.87
2016,8,21,15,30,664.0,157.0,1.4,18.0,575.0,705.11,545.02
2016,8,21,15,45,642.5,150.5,1.4,18.0,529.0,657.41,511.98
2016,8,21,16,0,621.0,144.0,1.4,18.0,483.0,609.41,478.01
2016,8,21,16,15,591.0,136.5,1.35,17.5,434.5,554.68,438.7
2016,8,21,16,30,561.0,129.0,1.3,17.0,386.0,500.96,399.08
2016,8,21,16,45,523.0,119.5,1.3,16.5,336.0,439.38,352.48
2016,8,21,17,0,485.0,110.0,1.3,16.0,286.0,383.38,308.61
2016,8,21,17,15,434.5,98.0,1.3,15.5,236.5,321.64,258.68
2016,8,21,17,30,384.0,86.0,1.3,15.0,187.0,264.48,210.93
2016,8,21,17,45,317.0,71.0,1.35,15.0,141.5,202.89,158.32
2016,8,21,18,0,250.0,56.0,1.4,15.0,96.0,148.4,111.13
2016,8,21,18,15,168.0,37.0,1.35,14.5,59.5,92.91,63.55
2016,8,21,18,30,86.0,18.0,1.3,14.0,23.0,41.18,5.62
2016,8,21,18,45,43.0,9.0,1.3,13.5,11.5,15.01,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,13.5,1.1,12.5,18.0,13.27,0.0
2016,8,22,6,0,111.0,27.0,1.1,13.0,36.0,22.57,11.78
2016,8,22,6,15,186.0,46.5,1.1,13.0,75.0,35.54,25.4
2016,8,22,6,30,261.0,66.0,1.1,13.0,114.0,49.51,38.44
2016,8,22,6,45,201.0,90.0,1.1,13.5,134.5,80.55,58.06
2016,8,22,7,0,141.0,114.0,1.1,14.0,155.0,112.0,83.51
2016,8,22,7,15,168.5,133.5,1.0,14.5,191.5,143.51,107.81
2016,8,22,7,30,196.0,153.0,0.9,15.0,228.0,178.23,135.38
2016,8,22,7,45,199.5,176.5,0.85,15.5,262.5,213.09,164.05
2016,8,22,8,0,203.0,200.0,0.8,16.0,297.0,248.45,192.63
2016,8,22,8,15,204.0,224.0,0.8,16.5,330.5,283.72,220.61
2016,8,22,8,30,205.0,248.0,0.8,17.0,364.0,319.1,247.93
2016,8,22,8,45,239.5,265.5,0.8,17.5,412.0,364.89,282.5
2016,8,22,9,0,274.0,283.0,0.8,18.0,460.0,413.17,318.27
2016,8,22,9,15,292.0,300.0,0.8,18.0,499.5,455.55,349.5
2016,8,22,9,30,310.0,317.0,0.8,18.0,539.0,499.19,381.13
2016,8,22,9,45,492.5,260.5,0.85,18.5,633.5,586.05,446.1
2016,8,22,10,0,675.0,204.0,0.9,19.0,728.0,686.42,518.68
2016,8,22,10,15,685.0,207.0,0.95,19.0,756.5,725.55,545.31
2016,8,22,10,30,695.0,210.0,1.0,19.0,785.0,763.51,571.47
2016,8,22,10,45,704.5,211.5,1.05,19.5,807.5,798.21,594.03
2016,8,22,11,0,714.0,213.0,1.1,20.0,830.0,831.29,614.8
2016,8,22,11,15,718.5,214.5,1.15,20.0,844.5,858.14,632.33
2016,8,22,11,30,723.0,216.0,1.2,20.0,859.0,882.76,648.48
2016,8,22,11,45,728.0,214.5,1.25,20.5,866.5,902.41,660.19
2016,8,22,12,0,733.0,213.0,1.3,21.0,874.0,919.54,670.36
2016,8,22,12,15,733.0,213.0,1.3,21.0,873.0,930.79,677.37
2016,8,22,12,30,733.0,213.0,1.3,21.0,872.0,939.22,682.74
2016,8,22,12,45,707.0,226.0,1.35,21.0,856.5,933.14,679.68
2016,8,22,13,0,681.0,239.0,1.4,21.0,841.0,924.09,674.96
2016,8,22,13,15,676.0,237.0,1.4,20.5,825.0,917.12,672.28
2016,8,22,13,30,671.0,235.0,1.4,20.0,809.0,907.44,667.9
2016,8,22,13,45,669.0,228.5,1.45,20.0,787.0,893.27,660.1
2016,8,22,14,0,667.0,222.0,1.5,20.0,765.0,876.45,650.61
2016,8,22,14,15,656.0,218.0,1.5,19.5,735.0,851.39,636.25
2016,8,22,14,30,645.0,214.0,1.5,19.0,705.0,824.21,620.17
2016,8,22,14,45,635.0,206.5,1.5,19.0,670.5,792.27,599.59
2016,8,22,15,0,625.0,199.0,1.5,19.0,636.0,758.51,577.56
2016,8,22,15,15,606.5,192.5,1.45,18.5,595.0,717.22,550.42
2016,8,22,15,30,588.0,186.0,1.4,18.0,554.0,671.98,520.14
2016,8,22,15,45,568.0,177.0,1.4,18.0,509.5,625.71,487.93
2016,8,22,16,0,548.0,168.0,1.4,18.0,465.0,579.3,454.92
2016,8,22,16,15,518.0,158.5,1.35,17.5,417.0,525.86,416.31
2016,8,22,16,30,488.0,149.0,1.3,17.0,369.0,473.72,377.67
2016,8,22,16,45,452.0,136.5,1.3,16.5,320.5,416.49,334.2
2016,8,22,17,0,416.0,124.0,1.3,16.0,272.0,361.79,291.3
2016,8,22,17,15,367.5,109.0,1.25,15.5,224.0,301.35,242.34
2016,8,22,17,30,319.0,94.0,1.2,15.0,176.0,245.38,195.66
2016,8,22,17,45,260.5,75.0,1.15,15.0,132.0,186.18,145.17
2016,8,22,18,0,202.0,56.0,1.1,15.0,88.0,128.81,95.94
2016,8,22,18,15,130.5,35.5,1.0,14.5,53.0,77.19,51.67
2016,8,22,18,30,59.0,15.0,0.9,14.0,18.0,29.29,0.0
2016,8,22,18,45,29.5,7.5,0.85,14.0,9.0,11.52,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.5,0.8,13.5,19.0,13.27,0.0
2016,8,23,6,0,134.0,27.0,0.8,14.0,38.0,20.96,10.11
2016,8,23,6,15,219.5,44.0,0.75,14.0,77.5,33.58,23.56
2016,8,23,6,30,305.0,61.0,0.7,14.0,117.0,45.59,34.82
2016,8,23,6,45,370.0,74.5,0.7,14.5,164.0,70.48,45.53
2016,8,23,7,0,435.0,88.0,0.7,15.0,211.0,111.8,70.96
2016,8,23,7,15,483.0,98.0,0.65,15.5,261.0,155.09,103.19
2016,8,23,7,30,531.0,108.0,0.6,16.0,311.0,204.0,142.7
2016,8,23,7,45,568.5,115.5,0.6,16.5,361.0,252.69,183.57
2016,8,23,8,0,606.0,123.0,0.6,17.0,411.0,305.3,227.51
2016,8,23,8,15,633.5,129.5,0.6,17.5,459.5,356.87,270.07
2016,8,23,8,30,661.0,136.0,0.6,18.0,508.0,410.72,313.2
2016,8,23,8,45,683.5,140.5,0.65,18.5,553.5,462.3,353.66
2016,8,23,9,0,706.0,145.0,0.7,19.0,599.0,515.08,393.8
2016,8,23,9,15,722.0,149.0,0.7,19.0,639.5,564.53,430.71
2016,8,23,9,30,738.0,153.0,0.7,19.0,680.0,614.01,466.61
2016,8,23,9,45,724.5,170.0,0.75,19.5,709.0,655.97,495.41
2016,8,23,10,0,711.0,187.0,0.8,20.0,738.0,695.13,521.55
2016,8,23,10,15,721.5,190.0,0.8,20.0,767.0,735.93,549.19
2016,8,23,10,30,732.0,193.0,0.8,20.0,796.0,775.47,575.44
2016,8,23,10,45,741.5,193.5,0.85,20.5,818.5,810.25,597.09
2016,8,23,11,0,751.0,194.0,0.9,21.0,841.0,843.27,617.33
2016,8,23,11,15,755.5,195.5,0.95,21.0,856.0,870.94,635.19
2016,8,23,11,30,760.0,197.0,1.0,21.0,871.0,896.25,651.6
2016,8,23,11,45,764.5,196.0,1.05,21.5,878.5,913.54,661.67
2016,8,23,12,0,769.0,195.0,1.1,22.0,886.0,930.84,671.88
2016,8,23,12,15,769.0,195.0,1.1,22.0,885.0,942.1,678.78
2016,8,23,12,30,769.0,195.0,1.1,22.0,884.0,950.43,684.0
2016,8,23,12,45,782.0,185.0,1.15,22.5,879.5,958.15,688.51
2016,8,23,13,0,795.0,175.0,1.2,23.0,875.0,962.75,691.15
2016,8,23,13,15,790.0,174.0,1.2,22.5,858.5,956.08,688.66
2016,8,23,13,30,785.0,173.0,1.2,22.0,842.0,946.35,684.48
2016,8,23,13,45,780.5,169.5,1.25,22.0,818.5,931.5,676.63
2016,8,23,14,0,776.0,166.0,1.3,22.0,795.0,913.73,666.96
2016,8,23,14,15,766.0,163.0,1.3,22.0,764.5,888.6,651.82
2016,8,23,14,30,756.0,160.0,1.3,22.0,734.0,864.6,637.49
2016,8,23,14,45,745.0,155.5,1.35,22.0,697.5,832.16,618.14
2016,8,23,15,0,734.0,151.0,1.4,22.0,661.0,797.65,597.24
2016,8,23,15,15,717.0,147.0,1.4,21.5,619.0,756.94,572.42
2016,8,23,15,30,700.0,143.0,1.4,21.0,577.0,714.98,546.34
2016,8,23,15,45,680.0,136.5,1.4,20.5,531.0,667.05,514.89
2016,8,23,16,0,660.0,130.0,1.4,20.0,485.0,618.63,481.89
2016,8,23,16,15,630.5,123.5,1.35,19.5,436.0,563.75,442.75
2016,8,23,16,30,601.0,117.0,1.3,19.0,387.0,509.77,403.17
2016,8,23,16,45,565.0,108.0,1.3,18.5,336.5,450.67,358.68
2016,8,23,17,0,529.0,99.0,1.3,18.0,286.0,393.77,314.31
2016,8,23,17,15,477.0,88.5,1.25,17.5,236.0,328.36,261.58
2016,8,23,17,30,425.0,78.0,1.2,17.0,186.0,270.27,213.05
2016,8,23,17,45,355.0,64.5,1.2,16.5,140.0,207.42,159.78
2016,8,23,18,0,285.0,51.0,1.2,16.0,94.0,152.02,112.01
2016,8,23,18,15,189.0,33.5,1.15,15.5,57.5,93.37,61.48
2016,8,23,18,30,93.0,16.0,1.1,15.0,21.0,38.9,0.0
2016,8,23,18,45,46.5,8.0,1.1,14.5,10.5,14.26,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,0.85,12.5,20.0,12.78,0.0
2016,8,24,6,0,180.0,26.0,0.8,13.0,40.0,20.2,9.17
2016,8,24,6,15,276.5,41.0,0.75,13.0,81.5,31.23,21.57
2016,8,24,6,30,373.0,56.0,0.7,13.0,123.0,41.71,31.51
2016,8,24,6,45,441.0,67.0,0.7,13.5,172.0,66.4,40.95
2016,8,24,7,0,509.0,78.0,0.7,14.0,221.0,109.53,66.43
2016,8,24,7,15,557.0,86.5,0.65,14.5,272.5,155.35,100.6
2016,8,24,7,30,605.0,95.0,0.6,15.0,324.0,206.67,142.53
2016,8,24,7,45,640.0,101.0,0.6,15.5,375.5,257.53,185.91
2016,8,24,8,0,675.0,107.0,0.6,16.0,427.0,311.92,232.02
2016,8,24,8,15,701.5,112.5,0.6,16.5,476.5,365.92,277.1
2016,8,24,8,30,728.0,118.0,0.6,17.0,526.0,421.98,322.4
2016,8,24,8,45,747.0,122.5,0.65,17.5,572.0,475.27,364.53
2016,8,24,9,0,766.0,127.0,0.7,18.0,618.0,530.74,406.85
2016,8,24,9,15,781.5,130.0,0.7,18.0,659.0,581.43,444.83
2016,8,24,9,30,797.0,133.0,0.7,18.0,700.0,631.94,481.6
2016,8,24,9,45,819.0,130.5,0.75,18.5,738.5,681.05,516.22
2016,8,24,10,0,841.0,128.0,0.8,19.0,777.0,729.92,549.4
2016,8,24,10,15,849.0,130.0,0.85,19.5,806.5,772.15,576.08
2016,8,24,10,30,857.0,132.0,0.9,20.0,836.0,810.83,600.16
2016,8,24,10,45,862.0,133.5,0.95,20.5,858.0,845.71,621.53
2016,8,24,11,0,867.0,135.0,1.0,21.0,880.0,878.18,641.2
2016,8,24,11,15,870.5,136.0,1.0,21.0,894.5,906.27,658.39
2016,8,24,11,30,874.0,137.0,1.0,21.0,909.0,931.56,673.81
2016,8,24,11,45,874.5,138.0,1.05,21.0,915.5,951.19,686.54
2016,8,24,12,0,875.0,139.0,1.1,21.0,922.0,967.7,697.45
2016,8,24,12,15,874.5,139.0,1.15,21.0,921.0,979.07,705.26
2016,8,24,12,30,874.0,139.0,1.2,21.0,920.0,987.17,711.19
2016,8,24,12,45,862.0,144.5,1.25,21.5,907.5,986.52,710.39
2016,8,24,13,0,850.0,150.0,1.3,22.0,895.0,988.62,711.55
2016,8,24,13,15,845.5,148.5,1.3,21.5,878.0,981.59,708.92
2016,8,24,13,30,841.0,147.0,1.3,21.0,861.0,971.31,704.44
2016,8,24,13,45,834.0,145.5,1.35,21.0,837.0,955.47,695.98
2016,8,24,14,0,827.0,144.0,1.4,21.0,813.0,936.61,685.64
2016,8,24,14,15,818.0,142.0,1.4,21.0,781.5,912.47,671.19
2016,8,24,14,30,809.0,140.0,1.4,21.0,750.0,885.64,655.01
2016,8,24,14,45,796.5,136.5,1.4,21.0,712.5,851.63,634.03
2016,8,24,15,0,784.0,133.0,1.4,21.0,675.0,815.47,611.52
2016,8,24,15,15,767.5,129.5,1.4,20.5,632.5,774.12,586.38
2016,8,24,15,30,751.0,126.0,1.4,20.0,590.0,734.12,561.79
2016,8,24,15,45,730.0,121.5,1.45,19.5,542.5,685.77,531.24
2016,8,24,16,0,709.0,117.0,1.5,19.0,495.0,636.89,498.4
2016,8,24,16,15,680.0,111.0,1.45,18.5,445.0,580.85,458.29
2016,8,24,16,30,651.0,105.0,1.4,18.0,395.0,525.6,417.59
2016,8,24,16,45,613.0,98.0,1.4,18.0,343.5,465.3,371.19
2016,8,24,17,0,575.0,91.0,1.4,18.0,292.0,407.31,325.1
2016,8,24,17,15,521.5,82.0,1.4,17.0,241.0,342.67,273.35
2016,8,24,17,30,468.0,73.0,1.4,16.0,190.0,282.64,223.38
2016,8,24,17,45,392.0,60.5,1.4,15.5,142.5,214.94,165.69
2016,8,24,18,0,316.0,48.0,1.4,15.0,95.0,157.06,115.42
2016,8,24,18,15,209.0,32.0,1.35,14.5,57.5,96.1,62.15
2016,8,24,18,30,102.0,16.0,1.3,14.0,20.0,39.99,0.0
2016,8,24,18,45,51.0,8.0,1.3,14.0,10.0,7.86,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,12.5,1.05,12.5,20.5,12.29,0.0
2016,8,25,6,0,217.0,25.0,1.1,13.0,41.0,19.76,8.33
2016,8,25,6,15,322.0,37.0,1.05,13.0,83.0,28.18,18.86
2016,8,25,6,30,427.0,49.0,1.0,13.0,125.0,36.03,26.43
2016,8,25,6,45,500.0,57.0,1.0,13.5,175.0,58.53,33.33
2016,8,25,7,0,573.0,65.0,1.0,14.0,225.0,102.82,58.36
2016,8,25,7,15,425.5,103.0,0.95,14.5,235.5,149.51,101.62
2016,8,25,7,30,278.0,141.0,0.9,15.0,246.0,181.54,134.87
2016,8,25,7,45,508.0,113.0,0.85,15.5,339.5,233.11,170.91
2016,8,25,8,0,738.0,85.0,0.8,16.0,433.0,313.11,232.37
2016,8,25,8,15,762.5,89.0,0.8,16.0,483.0,368.07,279.37
2016,8,25,8,30,787.0,93.0,0.8,16.0,533.0,424.77,326.58
2016,8,25,8,45,806.5,95.5,0.8,16.5,579.5,479.08,369.94
2016,8,25,9,0,826.0,98.0,0.8,17.0,626.0,534.02,412.18
2016,8,25,9,15,840.5,100.5,0.8,17.5,667.5,587.37,451.71
2016,8,25,9,30,855.0,103.0,0.8,18.0,709.0,638.93,488.63
2016,8,25,9,45,867.0,104.0,0.85,18.5,746.0,686.65,522.31
2016,8,25,10,0,879.0,105.0,0.9,19.0,783.0,733.18,552.92
2016,8,25,10,15,887.0,106.5,0.9,19.0,812.5,775.75,580.33
2016,8,25,10,30,895.0,108.0,0.9,19.0,842.0,816.35,606.14
2016,8,25,10,45,900.0,110.0,0.95,19.5,864.5,852.83,628.58
2016,8,25,11,0,905.0,112.0,1.0,20.0,887.0,886.77,649.22
2016,8,25,11,15,909.0,112.5,1.05,20.0,902.0,915.64,667.74
2016,8,25,11,30,913.0,113.0,1.1,20.0,917.0,941.6,684.47
2016,8,25,11,45,913.5,114.0,1.15,20.0,924.0,961.81,697.61
2016,8,25,12,0,914.0,115.0,1.2,20.0,931.0,978.77,708.83
2016,8,25,12,15,914.0,115.0,1.2,20.0,930.0,990.89,716.26
2016,8,25,12,30,914.0,115.0,1.2,20.0,929.0,999.6,721.7
2016,8,25,12,45,903.0,120.0,1.2,20.5,917.5,999.49,720.38
2016,8,25,13,0,892.0,125.0,1.2,21.0,906.0,995.93,717.13
2016,8,25,13,15,888.0,124.5,1.2,20.5,888.5,990.0,715.29
2016,8,25,13,30,884.0,124.0,1.2,20.0,871.0,980.72,711.47
2016,8,25,13,45,878.0,122.0,1.25,20.0,846.5,964.68,702.96
2016,8,25,14,0,872.0,120.0,1.3,20.0,822.0,945.48,692.51
2016,8,25,14,15,863.5,118.5,1.3,20.0,790.5,921.48,678.21
2016,8,25,14,30,855.0,117.0,1.3,20.0,759.0,894.68,662.12
2016,8,25,14,45,845.0,114.0,1.3,20.0,722.0,867.48,645.75
2016,8,25,15,0,835.0,111.0,1.3,20.0,685.0,832.53,624.12
2016,8,25,15,15,820.0,108.0,1.3,19.5,641.5,791.32,599.25
2016,8,25,15,30,805.0,105.0,1.3,19.0,598.0,748.45,572.85
2016,8,25,15,45,787.0,100.5,1.3,18.5,551.0,700.3,542.22
2016,8,25,16,0,769.0,96.0,1.3,18.0,504.0,651.23,510.24
2016,8,25,16,15,742.5,92.0,1.25,17.5,453.5,596.54,471.15
2016,8,25,16,30,716.0,88.0,1.2,17.0,403.0,544.24,432.58
2016,8,25,16,45,682.5,81.5,1.2,17.0,351.0,484.07,386.32
2016,8,25,17,0,649.0,75.0,1.2,17.0,299.0,425.7,339.86
2016,8,25,17,15,596.5,68.0,1.2,16.0,247.0,360.22,287.24
2016,8,25,17,30,544.0,61.0,1.2,15.0,195.0,299.2,236.08
2016,8,25,17,45,468.0,51.0,1.2,14.5,146.5,231.52,177.81
2016,8,25,18,0,392.0,41.0,1.2,14.0,98.0,171.73,125.18
2016,8,25,18,15,267.0,28.0,1.15,13.5,59.5,105.6,66.29
2016,8,25,18,30,142.0,15.0,1.1,13.0,21.0,40.84,0.0
2016,8,25,18,45,71.0,7.5,1.05,13.0,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,120.0,12.0,0.85,12.5,20.5,11.8,0.0
2016,8,26,6,0,240.0,24.0,0.9,13.0,41.0,18.94,7.16
2016,8,26,6,15,351.0,35.5,0.9,13.5,84.5,26.93,17.69
2016,8,26,6,30,462.0,47.0,0.9,14.0,128.0,34.38,24.84
2016,8,26,6,45,231.0,57.5,0.9,14.5,98.0,50.64,32.61
2016,8,26,7,0,0.0,68.0,0.9,15.0,68.0,65.0,49.69
2016,8,26,7,15,0.0,83.5,0.9,15.0,83.5,79.68,62.01
2016,8,26,7,30,0.0,99.0,0.9,15.0,99.0,94.45,74.18
2016,8,26,7,45,0.0,118.5,0.9,15.5,118.5,112.94,89.06
2016,8,26,8,0,0.0,138.0,0.9,16.0,138.0,131.55,103.72
2016,8,26,8,15,5.0,161.0,0.9,16.5,164.0,155.35,122.27
2016,8,26,8,30,10.0,184.0,0.9,17.0,190.0,179.84,141.08
2016,8,26,8,45,16.5,209.5,0.9,17.5,220.0,208.02,162.55
2016,8,26,9,0,23.0,235.0,0.9,18.0,250.0,237.02,184.32
2016,8,26,9,15,21.5,245.0,0.95,18.0,260.0,247.5,191.94
2016,8,26,9,30,20.0,255.0,1.0,18.0,270.0,257.78,199.45
2016,8,26,9,45,27.5,283.0,1.05,18.5,304.0,291.51,224.54
2016,8,26,10,0,35.0,311.0,1.1,19.0,338.0,326.21,249.91
2016,8,26,10,15,40.0,331.5,1.1,19.0,363.5,352.61,269.1
2016,8,26,10,30,45.0,352.0,1.1,19.0,389.0,379.49,288.55
2016,8,26,10,45,48.5,366.5,1.15,19.5,407.5,399.66,302.53
2016,8,26,11,0,52.0,381.0,1.2,20.0,426.0,420.04,316.62
2016,8,26,11,15,51.5,386.5,1.2,20.0,431.5,428.08,322.06
2016,8,26,11,30,51.0,392.0,1.2,20.0,437.0,435.93,327.48
2016,8,26,11,45,255.0,377.5,1.25,20.5,604.5,622.48,465.57
2016,8,26,12,0,459.0,363.0,1.3,21.0,772.0,810.64,595.68
2016,8,26,12,15,360.0,398.5,1.3,21.0,719.0,756.0,554.4
2016,8,26,12,30,261.0,434.0,1.3,21.0,666.0,703.71,516.66
2016,8,26,12,45,376.0,389.5,1.35,21.0,719.5,771.61,567.42
2016,8,26,13,0,491.0,345.0,1.4,21.0,773.0,845.38,619.89
2016,8,26,13,15,673.5,243.0,1.4,20.5,818.0,917.0,673.61
2016,8,26,13,30,856.0,141.0,1.4,20.0,863.0,976.35,713.04
2016,8,26,13,45,852.5,137.5,1.4,20.0,839.0,961.37,703.4
2016,8,26,14,0,849.0,134.0,1.4,20.0,815.0,943.19,692.73
2016,8,26,14,15,839.5,132.0,1.4,20.0,783.0,918.07,677.61
2016,8,26,14,30,830.0,130.0,1.4,20.0,751.0,890.21,660.75
2016,8,26,14,45,821.0,125.5,1.4,20.0,714.0,857.5,640.62
2016,8,26,15,0,812.0,121.0,1.4,20.0,677.0,822.37,618.77
2016,8,26,15,15,796.0,117.5,1.35,19.5,633.5,780.49,592.67
2016,8,26,15,30,780.0,114.0,1.3,19.0,590.0,737.06,565.19
2016,8,26,15,45,762.0,109.0,1.3,19.0,543.0,689.25,533.65
2016,8,26,16,0,744.0,104.0,1.3,19.0,496.0,642.85,501.91
2016,8,26,16,15,715.5,99.0,1.25,18.5,445.0,586.83,461.9
2016,8,26,16,30,687.0,94.0,1.2,18.0,394.0,531.49,421.2
2016,8,26,16,45,651.5,87.0,1.2,17.5,342.0,471.03,375.49
2016,8,26,17,0,616.0,80.0,1.2,17.0,290.0,412.63,329.6
2016,8,26,17,15,561.0,72.0,1.1,16.5,238.0,346.64,275.67
2016,8,26,17,30,506.0,64.0,1.0,16.0,186.0,285.44,223.9
2016,8,26,17,45,427.0,53.0,0.95,15.5,138.5,217.86,166.18
2016,8,26,18,0,348.0,42.0,0.9,15.0,91.0,158.55,114.58
2016,8,26,18,15,226.5,27.5,0.85,14.5,54.0,94.2,56.88
2016,8,26,18,30,105.0,13.0,0.8,14.0,17.0,31.72,0.0
2016,8,26,18,45,52.5,6.5,0.8,14.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,12.0,0.95,12.5,17.5,11.8,0.0
2016,8,27,6,0,161.0,24.0,1.0,13.0,35.0,18.71,6.3
2016,8,27,6,15,260.5,39.5,1.0,13.0,76.0,30.23,20.51
2016,8,27,6,30,360.0,55.0,1.0,13.0,117.0,41.18,30.94
2016,8,27,6,45,180.0,60.0,1.0,13.5,91.0,54.81,37.5
2016,8,27,7,0,0.0,65.0,1.0,14.0,65.0,62.29,47.59
2016,8,27,7,15,0.0,80.5,0.95,14.0,80.5,76.95,59.97
2016,8,27,7,30,0.0,96.0,0.9,14.0,96.0,91.7,72.19
2016,8,27,7,45,0.0,114.0,0.9,14.5,114.0,108.81,86.0
2016,8,27,8,0,0.0,132.0,0.9,15.0,132.0,126.01,99.63
2016,8,27,8,15,6.5,160.5,0.85,15.5,164.0,155.43,122.8
2016,8,27,8,30,13.0,189.0,0.8,16.0,196.0,185.74,146.25
2016,8,27,8,45,19.0,213.5,0.8,16.5,225.0,212.94,166.92
2016,8,27,9,0,25.0,238.0,0.8,17.0,254.0,240.88,187.88
2016,8,27,9,15,67.0,282.5,0.8,17.0,329.0,308.44,239.7
2016,8,27,9,30,109.0,327.0,0.8,17.0,404.0,381.39,294.28
2016,8,27,9,45,465.5,232.0,0.85,17.5,585.5,538.77,415.66
2016,8,27,10,0,822.0,137.0,0.9,18.0,767.0,722.63,549.61
2016,8,27,10,15,830.5,139.0,0.9,18.0,796.0,764.5,575.2
2016,8,27,10,30,839.0,141.0,0.9,18.0,825.0,804.61,600.9
2016,8,27,10,45,847.0,141.0,0.95,18.5,847.5,840.36,623.06
2016,8,27,11,0,855.0,141.0,1.0,19.0,870.0,873.9,643.63
2016,8,27,11,15,858.5,142.0,1.05,19.0,884.0,898.65,659.63
2016,8,27,11,30,862.0,143.0,1.1,19.0,898.0,923.59,675.89
2016,8,27,11,45,865.0,142.5,1.15,19.5,905.0,943.69,687.78
2016,8,27,12,0,868.0,142.0,1.2,20.0,912.0,960.77,697.82
2016,8,27,12,15,867.5,142.0,1.2,20.0,910.5,971.92,704.68
2016,8,27,12,30,867.0,142.0,1.2,20.0,909.0,979.82,709.66
2016,8,27,12,45,867.0,140.0,1.25,20.0,900.0,982.86,712.57
2016,8,27,13,0,867.0,138.0,1.3,20.0,891.0,982.56,713.55
2016,8,27,13,15,862.5,137.0,1.3,20.0,874.0,975.66,709.65
2016,8,27,13,30,858.0,136.0,1.3,20.0,857.0,965.5,703.87
2016,8,27,13,45,856.5,131.5,1.35,20.0,833.5,951.27,696.39
2016,8,27,14,0,855.0,127.0,1.4,20.0,810.0,933.81,686.9
2016,8,27,14,15,846.0,125.5,1.35,19.5,778.5,915.18,676.55
2016,8,27,14,30,837.0,124.0,1.3,19.0,747.0,888.1,660.66
2016,8,27,14,45,829.5,119.0,1.3,19.0,710.0,855.88,640.83
2016,8,27,15,0,822.0,114.0,1.3,19.0,673.0,821.14,619.23
2016,8,27,15,15,806.5,111.0,1.3,18.5,630.0,779.85,594.07
2016,8,27,15,30,791.0,108.0,1.3,18.0,587.0,736.96,567.43
2016,8,27,15,45,774.0,103.0,1.3,18.0,540.0,689.45,535.96
2016,8,27,16,0,757.0,98.0,1.3,18.0,493.0,640.98,502.86
2016,8,27,16,15,729.5,93.0,1.25,17.5,442.5,587.08,464.13
2016,8,27,16,30,702.0,88.0,1.2,17.0,392.0,531.75,423.18
2016,8,27,16,45,667.0,82.0,1.2,16.5,340.0,472.05,377.74
2016,8,27,17,0,632.0,76.0,1.2,16.0,288.0,414.34,332.05
2016,8,27,17,15,578.0,68.5,1.15,15.5,236.0,348.7,278.18
2016,8,27,17,30,524.0,61.0,1.1,15.0,184.0,287.73,226.25
2016,8,27,17,45,444.0,50.5,1.05,15.0,136.5,219.64,167.31
2016,8,27,18,0,364.0,40.0,1.0,15.0,89.0,159.93,114.76
2016,8,27,18,15,237.5,26.0,0.95,14.5,52.0,93.51,53.65
2016,8,27,18,30,111.0,12.0,0.9,14.0,15.0,31.45,0.0
2016,8,27,18,45,55.5,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,5,45,100.5,11.0,0.85,11.5,18.0,10.81,0.0
2016,8,28,6,0,201.0,22.0,0.8,12.0,36.0,17.26,4.63
2016,8,28,6,15,309.5,35.5,0.75,12.5,78.0,27.27,17.95
2016,8,28,6,30,418.0,49.0,0.7,13.0,120.0,36.59,26.87
2016,8,28,6,45,209.5,70.0,0.7,13.5,105.5,63.08,44.08
2016,8,28,7,0,1.0,91.0,0.7,14.0,91.0,84.87,66.56
2016,8,28,7,15,7.0,110.5,0.65,14.5,113.0,104.37,82.41
2016,8,28,7,30,13.0,130.0,0.6,15.0,135.0,124.68,98.59
2016,8,28,7,45,62.5,163.0,0.55,15.5,191.5,166.57,130.65
2016,8,28,8,0,112.0,196.0,0.5,16.0,248.0,214.79,167.65
2016,8,28,8,15,451.0,147.0,0.5,16.0,391.0,301.58,231.52
2016,8,28,8,30,790.0,98.0,0.5,16.0,534.0,428.07,327.66
2016,8,28,8,45,812.0,100.0,0.55,16.5,581.0,483.28,370.96
2016,8,28,9,0,834.0,102.0,0.6,17.0,628.0,539.35,414.12
2016,8,28,9,15,848.0,104.5,0.65,17.5,670.0,591.85,453.28
2016,8,28,9,30,862.0,107.0,0.7,18.0,712.0,644.29,491.15
2016,8,28,9,45,871.0,109.5,0.75,18.5,748.0,691.76,524.47
2016,8,28,10,0,880.0,112.0,0.8,19.0,784.0,737.77,554.94
2016,8,28,10,15,887.5,114.0,0.85,19.5,813.5,780.49,581.91
2016,8,28,10,30,895.0,116.0,0.9,20.0,843.0,821.19,607.25
2016,8,28,10,45,901.0,116.5,0.95,20.5,865.5,856.96,629.1
2016,8,28,11,0,907.0,117.0,1.0,21.0,888.0,890.22,649.21
2016,8,28,11,15,910.5,117.5,1.05,21.0,902.5,918.62,667.36
2016,8,28,11,30,914.0,118.0,1.1,21.0,917.0,944.07,683.7
2016,8,28,11,45,915.5,118.5,1.15,21.0,923.5,964.61,697.0
2016,8,28,12,0,917.0,119.0,1.2,21.0,930.0,981.9,708.39
2016,8,28,12,15,916.5,119.0,1.2,21.0,928.5,993.44,715.43
2016,8,28,12,30,916.0,119.0,1.2,21.0,927.0,1001.55,720.48
2016,8,28,12,45,927.0,110.5,1.3,21.0,921.0,1008.31,726.61
2016,8,28,13,0,938.0,102.0,1.4,21.0,915.0,1011.44,730.55
2016,8,28,13,15,934.5,101.5,1.4,21.0,897.0,1005.52,727.28
2016,8,28,13,30,931.0,101.0,1.4,21.0,879.0,996.06,722.01
2016,8,28,13,45,925.0,100.0,1.4,21.0,854.0,980.25,712.85
2016,8,28,14,0,919.0,99.0,1.4,21.0,829.0,961.12,701.71
2016,8,28,14,15,911.0,97.5,1.35,20.5,797.0,936.43,687.62
2016,8,28,14,30,903.0,96.0,1.3,20.0,765.0,908.75,671.62
2016,8,28,14,45,892.0,94.0,1.3,20.0,726.5,875.12,651.12
2016,8,28,15,0,881.0,92.0,1.3,20.0,688.0,839.02,628.87
2016,8,28,15,15,866.5,90.0,1.25,19.5,644.0,797.87,603.53
2016,8,28,15,30,852.0,88.0,1.2,19.0,600.0,754.95,576.66
2016,8,28,15,45,832.0,85.0,1.15,19.0,551.5,709.45,546.54
2016,8,28,16,0,812.0,82.0,1.1,19.0,503.0,658.82,512.34
2016,8,28,16,15,786.0,78.5,1.05,18.5,451.5,603.22,473.24
2016,8,28,16,30,760.0,75.0,1.0,18.0,400.0,547.92,432.68
2016,8,28,16,45,722.5,70.5,1.0,17.5,346.5,485.81,385.81
2016,8,28,17,0,685.0,66.0,1.0,17.0,293.0,427.49,339.9
2016,8,28,17,15,631.0,60.0,0.95,16.5,240.0,361.03,285.59
2016,8,28,17,30,577.0,54.0,0.9,16.0,187.0,299.21,233.03
2016,8,28,17,45,490.5,45.0,0.9,15.5,138.0,228.01,172.12
2016,8,28,18,0,404.0,36.0,0.9,15.0,89.0,165.92,117.75
2016,8,28,18,15,263.0,23.5,0.85,14.5,51.5,95.06,50.63
2016,8,28,18,30,122.0,11.0,0.8,14.0,14.0,32.0,0.0
2016,8,28,18,45,61.0,5.5,0.8,13.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,11.0,1.3,11.5,18.0,10.81,0.0
2016,8,29,6,0,222.0,22.0,1.4,12.0,36.0,17.43,3.73
2016,8,29,6,15,339.0,33.5,1.4,12.0,78.5,25.53,16.39
2016,8,29,6,30,456.0,45.0,1.4,12.0,121.0,33.06,23.79
2016,8,29,6,45,295.0,74.5,1.45,12.5,130.5,64.92,44.38
2016,8,29,7,0,134.0,104.0,1.5,13.0,140.0,101.5,75.57
2016,8,29,7,15,148.5,125.5,1.45,13.0,173.5,132.06,99.93
2016,8,29,7,30,163.0,147.0,1.4,13.0,207.0,164.48,126.61
2016,8,29,7,45,211.5,166.0,1.4,13.5,256.0,205.3,159.08
2016,8,29,8,0,260.0,185.0,1.4,14.0,305.0,249.62,194.64
2016,8,29,8,15,534.0,136.5,1.4,14.5,418.5,322.17,249.78
2016,8,29,8,30,808.0,88.0,1.4,15.0,532.0,425.26,330.58
2016,8,29,8,45,828.5,90.0,1.4,15.5,579.0,480.63,375.46
2016,8,29,9,0,849.0,92.0,1.4,16.0,626.0,537.99,420.51
2016,8,29,9,15,862.5,94.0,1.3,16.5,667.5,590.01,459.43
2016,8,29,9,30,876.0,96.0,1.2,17.0,709.0,641.4,496.31
2016,8,29,9,45,897.5,92.0,1.2,17.5,747.5,691.39,531.9
2016,8,29,10,0,919.0,88.0,1.2,18.0,786.0,740.82,564.07
2016,8,29,10,15,925.5,89.0,1.2,18.0,815.5,783.14,591.66
2016,8,29,10,30,932.0,90.0,1.2,18.0,845.0,823.25,617.5
2016,8,29,10,45,938.0,90.0,1.2,18.5,867.5,859.54,639.36
2016,8,29,11,0,944.0,90.0,1.2,19.0,890.0,893.19,659.26
2016,8,29,11,15,947.5,90.5,1.2,19.0,904.5,922.35,677.34
2016,8,29,11,30,951.0,91.0,1.2,19.0,919.0,948.43,693.44
2016,8,29,11,45,668.0,238.5,1.25,19.5,822.5,866.06,638.59
2016,8,29,12,0,385.0,386.0,1.3,20.0,726.0,758.49,558.57
2016,8,29,12,15,670.0,238.5,1.35,20.0,828.0,891.15,657.55
2016,8,29,12,30,955.0,91.0,1.4,20.0,930.0,1007.9,732.12
2016,8,29,12,45,647.0,244.0,1.45,20.5,810.0,887.51,652.32
2016,8,29,13,0,339.0,397.0,1.5,21.0,690.0,745.34,548.77
2016,8,29,13,15,631.0,249.0,1.55,20.5,780.0,879.33,651.52
2016,8,29,13,30,923.0,101.0,1.6,20.0,870.0,986.69,723.51
2016,8,29,13,45,919.0,99.0,1.65,20.0,845.5,971.69,713.99
2016,8,29,14,0,915.0,97.0,1.7,20.0,821.0,953.32,703.81
2016,8,29,14,15,907.0,95.5,1.75,19.5,789.0,928.62,690.81
2016,8,29,14,30,899.0,94.0,1.8,19.0,757.0,900.94,675.75
2016,8,29,14,45,890.0,91.5,1.85,19.0,719.0,868.51,656.07
2016,8,29,15,0,881.0,89.0,1.9,19.0,681.0,833.5,634.45
2016,8,29,15,15,867.0,86.5,1.9,18.5,637.5,792.13,608.87
2016,8,29,15,30,853.0,84.0,1.9,18.0,594.0,748.94,581.64
2016,8,29,15,45,836.5,80.5,1.9,18.0,546.5,701.27,549.61
2016,8,29,16,0,820.0,77.0,1.9,18.0,499.0,656.28,519.03
2016,8,29,16,15,794.0,73.5,1.9,17.5,447.5,600.35,479.03
2016,8,29,16,30,768.0,70.0,1.9,17.0,396.0,544.73,437.4
2016,8,29,16,45,733.5,65.5,1.9,17.0,343.0,483.96,389.47
2016,8,29,17,0,699.0,61.0,1.9,17.0,290.0,425.0,341.24
2016,8,29,17,15,645.5,55.5,1.85,16.5,237.0,358.62,285.91
2016,8,29,17,30,592.0,50.0,1.8,16.0,184.0,298.63,233.77
2016,8,29,17,45,504.5,42.0,1.8,15.5,135.0,227.72,172.11
2016,8,29,18,0,417.0,34.0,1.8,15.0,86.0,166.06,117.24
2016,8,29,18,15,208.5,23.5,1.75,14.5,49.5,80.98,38.91
2016,8,29,18,30,0.0,13.0,1.7,14.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,1.65,13.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,138.5,10.0,1.1,13.5,18.5,9.83,0.0
2016,8,30,6,0,277.0,20.0,1.1,14.0,37.0,15.62,1.62
2016,8,30,6,15,396.0,29.0,1.1,14.0,80.0,21.49,12.72
2016,8,30,6,30,515.0,38.0,1.1,14.0,123.0,26.98,18.21
2016,8,30,6,45,585.0,44.5,1.15,14.5,174.0,48.52,25.37
2016,8,30,7,0,655.0,51.0,1.2,15.0,225.0,95.55,49.59
2016,8,30,7,15,700.0,55.5,1.2,15.5,278.0,145.37,85.95
2016,8,30,7,30,745.0,60.0,1.2,16.0,331.0,200.21,131.45
