Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,777.0,63.0,1.2,16.5,384.0,255.09,179.52
2016,8,30,8,0,809.0,66.0,1.2,17.0,437.0,312.96,230.1
2016,8,30,8,15,831.0,69.0,1.2,17.5,487.5,372.18,280.92
2016,8,30,8,30,853.0,72.0,1.2,18.0,538.0,430.14,329.23
2016,8,30,8,45,870.5,73.5,1.25,18.5,585.0,485.54,374.24
2016,8,30,9,0,888.0,75.0,1.3,19.0,632.0,541.17,417.87
2016,8,30,9,15,900.0,77.0,1.3,19.0,673.5,594.08,458.55
2016,8,30,9,30,912.0,79.0,1.3,19.0,715.0,646.16,497.38
2016,8,30,9,45,923.5,79.0,1.35,19.5,751.0,694.83,531.97
2016,8,30,10,0,935.0,79.0,1.4,20.0,787.0,742.08,562.79
2016,8,30,10,15,941.5,80.0,1.4,20.0,816.5,784.94,590.75
2016,8,30,10,30,948.0,81.0,1.4,20.0,846.0,825.54,616.91
2016,8,30,10,45,953.5,81.0,1.45,20.5,868.0,861.85,639.38
2016,8,30,11,0,959.0,81.0,1.5,21.0,890.0,895.43,659.9
2016,8,30,11,15,961.5,81.5,1.55,21.0,904.0,924.02,678.35
2016,8,30,11,30,964.0,82.0,1.6,21.0,918.0,949.41,694.79
2016,8,30,11,45,966.0,81.5,1.65,21.0,924.5,970.01,708.21
2016,8,30,12,0,968.0,81.0,1.7,21.0,931.0,987.15,719.54
2016,8,30,12,15,967.5,81.0,1.7,21.0,929.0,998.94,726.89
2016,8,30,12,30,967.0,81.0,1.7,21.0,927.0,1007.09,732.09
2016,8,30,12,45,963.5,81.0,1.75,21.0,917.0,1008.71,733.98
2016,8,30,13,0,960.0,81.0,1.8,21.0,907.0,1006.63,733.71
2016,8,30,13,15,956.5,80.5,1.8,21.0,889.0,1000.35,730.23
2016,8,30,13,30,953.0,80.0,1.8,21.0,871.0,990.46,724.6
2016,8,30,13,45,947.5,79.0,1.85,21.0,846.0,974.6,715.89
2016,8,30,14,0,942.0,78.0,1.9,21.0,821.0,955.32,705.06
2016,8,30,14,15,934.5,77.0,1.85,21.0,788.5,930.94,689.73
2016,8,30,14,30,927.0,76.0,1.8,21.0,756.0,903.49,672.46
2016,8,30,14,45,917.0,75.0,1.8,21.0,718.0,870.99,652.37
2016,8,30,15,0,907.0,74.0,1.8,21.0,680.0,835.9,630.45
2016,8,30,15,15,893.5,72.0,1.8,20.5,636.0,794.53,605.19
2016,8,30,15,30,880.0,70.0,1.8,20.0,592.0,751.24,578.2
2016,8,30,15,45,862.0,67.5,1.8,19.5,544.0,702.47,546.79
2016,8,30,16,0,844.0,65.0,1.8,19.0,496.0,652.68,513.96
2016,8,30,16,15,820.0,62.5,1.75,18.5,444.5,598.34,475.55
2016,8,30,16,30,796.0,60.0,1.7,18.0,393.0,547.39,437.18
2016,8,30,16,45,761.0,56.5,1.65,18.0,340.0,486.26,388.92
2016,8,30,17,0,726.0,53.0,1.6,18.0,287.0,426.96,340.45
2016,8,30,17,15,674.5,48.5,1.55,17.5,234.5,361.44,285.96
2016,8,30,17,30,623.0,44.0,1.5,17.0,182.0,300.2,232.91
2016,8,30,17,45,537.5,37.0,1.45,16.5,133.0,229.54,171.45
2016,8,30,18,0,452.0,30.0,1.4,16.0,84.0,167.7,116.15
2016,8,30,18,15,226.0,15.0,1.35,15.5,42.0,73.78,28.86
2016,8,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,144.5,9.5,1.25,12.5,18.0,9.34,0.0
2016,8,31,6,0,289.0,19.0,1.3,13.0,36.0,14.79,0.02
2016,8,31,6,15,412.0,28.0,1.3,13.5,79.5,20.72,12.02
2016,8,31,6,30,535.0,37.0,1.3,14.0,123.0,28.64,19.65
2016,8,31,6,45,605.0,43.0,1.35,14.5,175.0,46.72,24.05
2016,8,31,7,0,675.0,49.0,1.4,15.0,227.0,94.4,48.05
2016,8,31,7,15,719.0,53.0,1.35,15.0,280.5,144.77,84.82
2016,8,31,7,30,763.0,57.0,1.3,15.0,334.0,200.01,131.05
2016,8,31,7,45,793.5,60.5,1.3,15.5,387.0,255.97,180.37
2016,8,31,8,0,824.0,64.0,1.3,16.0,440.0,317.26,234.03
2016,8,31,8,15,845.5,67.0,1.3,16.0,490.5,374.57,284.29
2016,8,31,8,30,867.0,70.0,1.3,16.0,541.0,433.08,334.12
2016,8,31,8,45,882.5,72.0,1.3,16.5,588.0,488.72,379.57
2016,8,31,9,0,898.0,74.0,1.3,17.0,635.0,544.37,423.32
2016,8,31,9,15,910.0,76.0,1.3,17.0,677.0,597.75,464.67
2016,8,31,9,30,922.0,78.0,1.3,17.0,719.0,650.26,504.1
2016,8,31,9,45,925.5,82.5,1.35,17.5,753.5,698.48,538.63
2016,8,31,10,0,929.0,87.0,1.4,18.0,788.0,744.64,568.89
2016,8,31,10,15,935.5,88.0,1.45,18.0,817.0,787.29,597.45
2016,8,31,10,30,942.0,89.0,1.5,18.0,846.0,827.69,624.27
2016,8,31,10,45,947.0,89.5,1.55,18.5,868.0,863.91,646.91
2016,8,31,11,0,952.0,90.0,1.6,19.0,890.0,897.4,667.57
2016,8,31,11,15,954.5,90.5,1.6,19.0,904.5,925.81,685.44
2016,8,31,11,30,957.0,91.0,1.6,19.0,919.0,951.05,701.26
2016,8,31,11,45,958.5,91.0,1.6,19.0,925.0,971.57,714.04
2016,8,31,12,0,960.0,91.0,1.6,19.0,931.0,988.67,724.71
2016,8,31,12,15,959.5,91.0,1.6,19.0,929.0,1000.36,732.03
2016,8,31,12,30,959.0,91.0,1.6,19.0,927.0,1008.45,737.2
2016,8,31,12,45,953.5,92.5,1.65,19.0,916.0,1009.72,738.92
2016,8,31,13,0,948.0,94.0,1.7,19.0,905.0,1007.34,738.5
2016,8,31,13,15,944.0,93.5,1.7,19.0,887.0,1000.64,734.75
2016,8,31,13,30,940.0,93.0,1.7,19.0,869.0,990.37,728.86
2016,8,31,13,45,936.0,91.0,1.75,19.0,844.0,974.98,720.47
2016,8,31,14,0,932.0,89.0,1.8,19.0,819.0,956.15,709.91
2016,8,31,14,15,923.5,87.5,1.8,18.5,786.5,930.51,695.58
2016,8,31,14,30,915.0,86.0,1.8,18.0,754.0,901.86,679.23
2016,8,31,14,45,906.0,83.5,1.8,18.0,715.5,868.83,658.57
2016,8,31,15,0,897.0,81.0,1.8,18.0,677.0,833.19,636.0
2016,8,31,15,15,883.0,79.0,1.8,18.0,632.5,791.73,609.2
2016,8,31,15,30,869.0,77.0,1.8,18.0,588.0,748.43,580.8
2016,8,31,15,45,852.0,73.5,1.8,18.0,540.0,699.67,548.08
2016,8,31,16,0,835.0,70.0,1.8,18.0,492.0,649.83,514.01
2016,8,31,16,15,809.5,67.0,1.75,17.5,440.5,597.89,476.68
2016,8,31,16,30,784.0,64.0,1.7,17.0,389.0,542.48,434.86
2016,8,31,16,45,749.0,59.5,1.7,16.5,336.0,480.79,386.89
2016,8,31,17,0,714.0,55.0,1.7,16.0,283.0,420.98,338.42
2016,8,31,17,15,659.5,50.0,1.6,15.5,230.0,354.28,282.3
2016,8,31,17,30,605.0,45.0,1.5,15.0,177.0,292.2,228.03
2016,8,31,17,45,514.5,37.5,1.45,15.0,128.0,220.55,165.11
2016,8,31,18,0,424.0,30.0,1.4,15.0,79.0,160.76,110.94
2016,8,31,18,15,212.0,15.0,1.3,14.5,39.5,69.39,20.21
2016,8,31,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,147.5,9.0,1.1,12.5,17.5,8.85,0.0
2016,9,1,6,0,295.0,18.0,1.1,13.0,35.0,15.19,0.0
2016,9,1,6,15,420.5,27.0,1.1,13.0,79.0,21.7,12.81
2016,9,1,6,30,546.0,36.0,1.1,13.0,123.0,27.82,19.0
2016,9,1,6,45,615.0,42.5,1.1,13.5,175.0,45.58,23.6
2016,9,1,7,0,684.0,49.0,1.1,14.0,227.0,94.15,47.88
2016,9,1,7,15,358.0,91.5,1.05,14.5,186.5,126.2,85.26
2016,9,1,7,30,32.0,134.0,1.0,15.0,146.0,129.37,101.82
2016,9,1,7,45,108.5,162.0,1.0,15.5,210.0,174.9,136.32
2016,9,1,8,0,185.0,190.0,1.0,16.0,274.0,231.67,180.17
2016,9,1,8,15,184.0,214.0,1.0,16.0,305.5,265.34,207.46
2016,9,1,8,30,183.0,238.0,1.0,16.0,337.0,298.92,234.18
2016,9,1,8,45,165.0,261.0,1.0,16.5,356.5,323.43,252.83
2016,9,1,9,0,147.0,284.0,1.0,17.0,376.0,346.01,269.4
2016,9,1,9,15,539.5,181.5,1.0,17.0,550.0,483.81,377.48
2016,9,1,9,30,932.0,79.0,1.0,17.0,724.0,656.29,506.96
2016,9,1,9,45,938.0,82.0,1.05,17.5,759.5,705.12,540.33
2016,9,1,10,0,944.0,85.0,1.1,18.0,795.0,752.04,570.8
2016,9,1,10,15,950.5,86.0,1.15,18.0,824.5,795.24,599.42
2016,9,1,10,30,957.0,87.0,1.2,18.0,854.0,836.12,626.3
2016,9,1,10,45,960.5,88.5,1.25,18.5,876.0,872.58,648.85
2016,9,1,11,0,964.0,90.0,1.3,19.0,898.0,906.17,669.37
2016,9,1,11,15,966.5,90.5,1.35,19.0,912.5,934.85,687.9
2016,9,1,11,30,969.0,91.0,1.4,19.0,927.0,960.31,704.41
2016,9,1,11,45,967.5,93.0,1.45,19.0,932.5,980.35,717.51
2016,9,1,12,0,966.0,95.0,1.5,19.0,938.0,996.84,728.49
2016,9,1,12,15,965.5,95.0,1.55,19.0,935.5,1008.57,736.56
2016,9,1,12,30,965.0,95.0,1.6,19.0,933.0,1016.66,742.49
2016,9,1,12,45,961.0,95.5,1.7,19.0,922.5,1018.28,745.19
2016,9,1,13,0,957.0,96.0,1.8,19.0,912.0,1016.21,745.67
2016,9,1,13,15,953.0,95.0,1.8,18.5,893.5,1008.89,742.92
2016,9,1,13,30,949.0,94.0,1.8,18.0,875.0,997.95,737.99
2016,9,1,13,45,943.0,93.5,1.85,18.0,849.5,982.16,729.29
2016,9,1,14,0,937.0,93.0,1.9,18.0,824.0,962.99,718.45
2016,9,1,14,15,929.0,91.5,1.8,17.5,791.0,937.66,703.07
2016,9,1,14,30,921.0,90.0,1.7,17.0,758.0,909.28,685.69
2016,9,1,14,45,910.5,88.0,1.65,17.0,719.0,875.35,663.87
2016,9,1,15,0,900.0,86.0,1.6,17.0,680.0,838.88,640.27
2016,9,1,15,15,885.0,83.5,1.55,17.0,635.5,795.95,612.07
2016,9,1,15,30,870.0,81.0,1.5,17.0,591.0,751.24,582.37
2016,9,1,15,45,849.5,78.5,1.5,17.0,541.5,701.08,548.86
2016,9,1,16,0,829.0,76.0,1.5,17.0,492.0,653.91,516.93
2016,9,1,16,15,802.0,72.5,1.5,16.5,439.5,596.97,475.91
2016,9,1,16,30,775.0,69.0,1.5,16.0,387.0,540.43,433.6
2016,9,1,16,45,733.5,65.5,1.55,15.5,333.0,476.83,384.31
2016,9,1,17,0,692.0,62.0,1.6,15.0,279.0,415.69,334.87
2016,9,1,17,15,633.5,56.0,1.55,14.5,225.5,349.18,278.87
2016,9,1,17,30,575.0,50.0,1.5,14.0,172.0,286.14,223.83
2016,9,1,17,45,472.0,41.5,1.5,13.5,123.0,211.38,158.93
2016,9,1,18,0,369.0,33.0,1.5,13.0,74.0,147.62,101.93
2016,9,1,18,15,184.5,16.5,1.45,12.5,37.0,63.94,9.47
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,9.5,1.05,12.5,14.5,9.34,0.0
2016,9,2,6,0,188.0,19.0,1.1,13.0,29.0,15.05,0.0
2016,9,2,6,15,314.0,30.5,1.05,13.0,70.0,23.31,14.08
2016,9,2,6,30,440.0,42.0,1.0,13.0,111.0,30.97,21.75
2016,9,2,6,45,513.0,50.5,1.0,13.5,160.5,47.08,26.96
2016,9,2,7,0,586.0,59.0,1.0,14.0,210.0,91.97,50.01
2016,9,2,7,15,635.0,64.5,0.95,14.5,262.0,139.41,84.11
2016,9,2,7,30,684.0,70.0,0.9,15.0,314.0,192.34,127.47
2016,9,2,7,45,718.0,74.5,0.9,15.5,366.0,247.89,175.53
2016,9,2,8,0,752.0,79.0,0.9,16.0,418.0,304.46,224.56
2016,9,2,8,15,776.5,82.5,0.9,16.5,467.5,359.66,271.88
2016,9,2,8,30,801.0,86.0,0.9,17.0,517.0,416.52,319.07
2016,9,2,8,45,818.5,88.5,0.9,17.5,563.0,470.52,362.56
2016,9,2,9,0,836.0,91.0,0.9,18.0,609.0,524.88,404.72
2016,9,2,9,15,849.5,93.5,0.95,18.0,650.0,577.93,445.6
2016,9,2,9,30,863.0,96.0,1.0,18.0,691.0,629.12,484.06
2016,9,2,9,45,880.0,94.0,1.05,18.5,728.0,677.37,518.66
2016,9,2,10,0,897.0,92.0,1.1,19.0,765.0,724.71,550.27
2016,9,2,10,15,904.0,93.5,1.15,19.0,794.0,766.96,578.39
2016,9,2,10,30,911.0,95.0,1.2,19.0,823.0,807.07,604.89
2016,9,2,10,45,915.5,96.0,1.25,19.5,844.5,842.33,626.8
2016,9,2,11,0,920.0,97.0,1.3,20.0,866.0,874.92,646.82
2016,9,2,11,15,923.0,97.5,1.35,20.0,880.0,902.87,664.97
2016,9,2,11,30,926.0,98.0,1.4,20.0,894.0,927.77,681.2
2016,9,2,11,45,927.5,98.5,1.45,20.5,900.0,948.14,693.25
2016,9,2,12,0,929.0,99.0,1.5,21.0,906.0,965.19,703.24
2016,9,2,12,15,928.5,99.0,1.5,21.0,904.0,976.44,710.25
2016,9,2,12,30,928.0,99.0,1.5,21.0,902.0,984.18,715.2
2016,9,2,12,45,674.0,226.0,1.55,21.0,806.0,890.3,655.21
2016,9,2,13,0,420.0,353.0,1.6,21.0,710.0,781.16,576.93
2016,9,2,13,15,658.0,230.5,1.6,21.0,776.0,881.13,652.93
2016,9,2,13,30,896.0,108.0,1.6,21.0,842.0,961.26,704.9
2016,9,2,13,45,892.5,105.5,1.6,21.0,817.5,946.23,694.98
2016,9,2,14,0,889.0,103.0,1.6,21.0,793.0,927.9,684.14
2016,9,2,14,15,880.5,101.5,1.6,20.5,761.0,903.0,670.34
2016,9,2,14,30,872.0,100.0,1.6,20.0,729.0,875.25,654.63
2016,9,2,14,45,861.5,97.0,1.6,20.0,691.0,841.46,633.53
2016,9,2,15,0,851.0,94.0,1.6,20.0,653.0,805.28,610.69
2016,9,2,15,15,835.5,91.5,1.6,19.5,609.5,768.05,588.05
2016,9,2,15,30,820.0,89.0,1.6,19.0,566.0,724.51,560.59
2016,9,2,15,45,800.0,86.0,1.65,18.5,518.0,675.83,529.31
2016,9,2,16,0,780.0,83.0,1.7,18.0,470.0,626.41,496.17
2016,9,2,16,15,751.5,79.0,1.65,17.5,419.0,570.08,454.82
2016,9,2,16,30,723.0,75.0,1.6,17.0,368.0,514.39,412.6
2016,9,2,16,45,683.0,70.0,1.6,16.5,315.5,454.21,365.5
2016,9,2,17,0,643.0,65.0,1.6,16.0,263.0,394.89,317.25
2016,9,2,17,15,582.0,58.5,1.55,15.5,211.5,327.7,260.86
2016,9,2,17,30,521.0,52.0,1.5,15.0,160.0,266.0,207.18
2016,9,2,17,45,422.5,42.5,1.5,14.5,113.5,194.84,145.55
2016,9,2,18,0,324.0,33.0,1.5,14.0,67.0,134.25,91.19
2016,9,2,18,15,162.0,16.5,1.45,13.5,33.5,57.91,0.0
2016,9,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.5,1.55,12.5,13.5,13.27,0.0
2016,9,3,6,0,0.0,27.0,1.6,13.0,27.0,24.12,0.0
2016,9,3,6,15,192.5,37.0,1.6,13.0,67.0,28.72,18.48
2016,9,3,6,30,385.0,47.0,1.6,13.0,107.0,35.88,26.01
2016,9,3,6,45,456.5,58.0,1.65,13.0,155.5,52.11,32.54
2016,9,3,7,0,528.0,69.0,1.7,13.0,204.0,95.73,55.83
2016,9,3,7,15,266.0,94.0,1.65,13.5,162.0,117.96,82.84
2016,9,3,7,30,4.0,119.0,1.6,14.0,120.0,112.88,89.79
2016,9,3,7,45,20.5,146.0,1.6,14.5,155.0,142.67,113.54
2016,9,3,8,0,37.0,173.0,1.6,15.0,190.0,172.56,137.11
2016,9,3,8,15,52.5,199.5,1.55,15.0,226.5,205.76,163.45
2016,9,3,8,30,68.0,226.0,1.5,15.0,263.0,240.89,191.11
2016,9,3,8,45,195.0,242.5,1.5,15.5,360.5,320.39,253.06
2016,9,3,9,0,322.0,259.0,1.5,16.0,458.0,413.5,324.63
2016,9,3,9,15,585.0,184.5,1.5,16.0,575.0,512.21,402.06
2016,9,3,9,30,848.0,110.0,1.5,16.0,692.0,632.08,494.01
2016,9,3,9,45,599.0,218.5,1.5,16.5,640.5,611.76,473.95
2016,9,3,10,0,350.0,327.0,1.5,17.0,589.0,566.53,435.52
2016,9,3,10,15,636.5,212.0,1.5,17.0,710.0,686.27,528.53
2016,9,3,10,30,923.0,97.0,1.5,17.0,831.0,817.14,620.88
2016,9,3,10,45,929.0,97.0,1.55,17.5,853.5,852.97,642.4
2016,9,3,11,0,935.0,97.0,1.6,18.0,876.0,886.16,663.05
2016,9,3,11,15,938.0,97.5,1.65,18.0,889.5,914.44,681.62
2016,9,3,11,30,941.0,98.0,1.7,18.0,903.0,939.63,698.2
2016,9,3,11,45,941.5,98.5,1.75,18.0,909.0,959.32,711.25
2016,9,3,12,0,942.0,99.0,1.8,18.0,915.0,975.6,722.21
2016,9,3,12,15,941.0,99.0,1.85,17.5,912.5,986.47,731.16
2016,9,3,12,30,940.0,99.0,1.9,17.0,910.0,993.77,737.99
2016,9,3,12,45,929.5,103.5,1.95,17.0,897.5,993.26,738.49
2016,9,3,13,0,919.0,108.0,2.0,17.0,885.0,989.19,736.86
2016,9,3,13,15,738.0,199.0,2.0,17.0,814.5,922.16,692.85
2016,9,3,13,30,557.0,290.0,2.0,17.0,744.0,841.98,636.21
2016,9,3,13,45,730.0,195.5,2.0,17.0,771.0,899.95,680.91
2016,9,3,14,0,903.0,101.0,2.0,17.0,798.0,936.36,705.8
2016,9,3,14,15,894.5,99.5,2.0,16.5,766.0,911.12,690.79
2016,9,3,14,30,886.0,98.0,2.0,16.0,734.0,882.99,674.4
2016,9,3,14,45,623.5,184.0,2.0,16.0,619.5,741.54,576.53
2016,9,3,15,0,361.0,270.0,2.0,16.0,505.0,591.32,463.02
2016,9,3,15,15,488.5,210.0,1.95,15.5,505.0,623.19,492.66
2016,9,3,15,30,616.0,150.0,1.9,15.0,505.0,639.68,509.26
2016,9,3,15,45,707.5,115.5,1.9,15.0,489.5,643.13,514.07
2016,9,3,16,0,799.0,81.0,1.9,15.0,474.0,634.4,509.45
2016,9,3,16,15,771.0,77.0,1.9,14.5,422.5,577.59,467.02
2016,9,3,16,30,743.0,73.0,1.9,14.0,371.0,521.33,423.88
2016,9,3,16,45,695.5,69.5,1.95,14.0,317.0,457.98,372.87
2016,9,3,17,0,648.0,66.0,2.0,14.0,263.0,396.25,321.39
2016,9,3,17,15,585.0,59.5,2.0,13.5,211.0,328.09,263.49
2016,9,3,17,30,522.0,53.0,2.0,13.0,159.0,265.61,208.45
2016,9,3,17,45,401.5,44.0,2.0,13.0,111.0,188.17,141.11
2016,9,3,18,0,281.0,35.0,2.0,13.0,63.0,123.47,83.1
2016,9,3,18,15,140.5,17.5,1.95,12.5,31.5,52.75,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.5,9.0,1.95,12.0,10.5,8.85,0.0
2016,9,4,6,0,65.0,18.0,2.0,12.0,21.0,15.22,0.0
2016,9,4,6,15,171.0,37.0,1.95,12.0,59.5,28.8,18.46
2016,9,4,6,30,277.0,56.0,1.9,12.0,98.0,42.79,32.16
2016,9,4,6,45,354.0,70.5,1.9,12.5,146.0,59.81,40.91
2016,9,4,7,0,431.0,85.0,1.9,13.0,194.0,101.26,64.33
2016,9,4,7,15,260.0,112.5,1.8,13.0,183.0,132.2,95.21
2016,9,4,7,30,89.0,140.0,1.7,13.0,172.0,145.02,113.5
2016,9,4,7,45,154.0,161.5,1.65,13.5,226.5,185.34,144.72
2016,9,4,8,0,219.0,183.0,1.6,14.0,281.0,235.27,184.19
2016,9,4,8,15,463.0,155.0,1.55,14.5,392.5,309.7,240.83
2016,9,4,8,30,707.0,127.0,1.5,15.0,504.0,412.58,321.14
2016,9,4,8,45,742.5,126.0,1.45,15.5,553.5,467.26,365.05
2016,9,4,9,0,778.0,125.0,1.4,16.0,603.0,524.25,409.57
2016,9,4,9,15,794.5,128.5,1.4,16.0,645.0,577.76,451.0
2016,9,4,9,30,811.0,132.0,1.4,16.0,687.0,629.78,490.23
2016,9,4,9,45,859.5,116.0,1.4,16.5,731.5,683.29,529.25
2016,9,4,10,0,908.0,100.0,1.4,17.0,776.0,737.94,566.9
2016,9,4,10,15,915.5,101.0,1.45,17.0,805.5,780.47,595.46
2016,9,4,10,30,923.0,102.0,1.5,17.0,835.0,820.85,622.44
2016,9,4,10,45,929.0,103.0,1.55,17.5,857.0,857.67,645.64
2016,9,4,11,0,935.0,104.0,1.6,18.0,879.0,891.85,666.91
2016,9,4,11,15,938.5,104.5,1.6,18.0,893.5,920.56,685.09
2016,9,4,11,30,942.0,105.0,1.6,18.0,908.0,946.19,701.25
2016,9,4,11,45,944.0,104.5,1.65,18.0,914.5,966.21,714.48
2016,9,4,12,0,946.0,104.0,1.7,18.0,921.0,982.84,725.65
2016,9,4,12,15,945.5,104.0,1.75,18.0,918.5,994.19,733.53
2016,9,4,12,30,945.0,104.0,1.8,18.0,916.0,1001.96,739.27
2016,9,4,12,45,949.0,100.0,1.85,18.0,907.0,1006.12,742.85
2016,9,4,13,0,953.0,96.0,1.9,18.0,898.0,1006.61,744.2
2016,9,4,13,15,949.0,95.5,1.9,18.0,880.0,999.61,740.19
2016,9,4,13,30,945.0,95.0,1.9,18.0,862.0,989.02,734.05
2016,9,4,13,45,938.0,94.5,1.9,18.0,835.5,972.14,723.92
2016,9,4,14,0,931.0,94.0,1.9,18.0,809.0,951.92,711.73
2016,9,4,14,15,922.5,92.5,1.9,18.0,776.0,926.05,695.84
2016,9,4,14,30,914.0,91.0,1.9,18.0,743.0,897.19,677.96
2016,9,4,14,45,900.5,90.0,1.9,18.0,703.5,861.86,655.63
2016,9,4,15,0,887.0,89.0,1.9,18.0,664.0,824.2,631.57
2016,9,4,15,15,871.5,86.5,1.85,17.5,619.0,781.2,604.24
2016,9,4,15,30,856.0,84.0,1.8,17.0,574.0,736.5,575.33
2016,9,4,15,45,832.5,82.0,1.8,17.0,524.5,689.33,543.49
2016,9,4,16,0,809.0,80.0,1.8,17.0,475.0,637.37,506.94
2016,9,4,16,15,780.0,76.0,1.75,16.5,422.5,579.52,464.22
2016,9,4,16,30,751.0,72.0,1.7,16.0,370.0,522.3,420.53
2016,9,4,16,45,706.0,68.0,1.7,15.5,316.0,457.62,369.56
2016,9,4,17,0,661.0,64.0,1.7,15.0,262.0,397.89,320.44
2016,9,4,17,15,596.5,57.0,1.65,14.5,209.0,328.06,261.41
2016,9,4,17,30,532.0,50.0,1.6,14.0,156.0,264.12,205.39
2016,9,4,17,45,417.5,41.0,1.55,13.5,108.0,188.56,139.98
2016,9,4,18,0,303.0,32.0,1.5,13.0,60.0,125.28,82.07
2016,9,4,18,15,151.5,16.0,1.45,12.5,30.0,46.47,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,8.5,0.7,11.5,12.0,8.36,0.0
2016,9,5,6,0,142.0,17.0,0.7,12.0,24.0,13.34,0.0
2016,9,5,6,15,272.0,30.5,0.7,12.0,63.5,23.82,14.18
2016,9,5,6,30,402.0,44.0,0.7,12.0,103.0,33.39,23.9
2016,9,5,6,45,482.0,53.0,0.7,12.5,152.5,46.62,28.68
2016,9,5,7,0,562.0,62.0,0.7,13.0,202.0,90.4,50.37
2016,9,5,7,15,377.0,99.5,0.65,13.5,203.0,133.66,90.88
2016,9,5,7,30,192.0,137.0,0.6,14.0,204.0,159.82,120.62
2016,9,5,7,45,467.5,110.0,0.55,14.5,308.5,213.39,155.85
2016,9,5,8,0,743.0,83.0,0.5,15.0,413.0,302.62,222.92
2016,9,5,8,15,768.5,87.0,0.5,15.5,463.0,358.11,269.89
2016,9,5,8,30,794.0,91.0,0.5,16.0,513.0,415.39,317.05
2016,9,5,8,45,816.0,93.0,0.55,16.5,560.0,470.63,361.45
2016,9,5,9,0,838.0,95.0,0.6,17.0,607.0,526.67,404.96
2016,9,5,9,15,852.0,97.5,0.6,17.5,648.5,579.18,443.97
2016,9,5,9,30,866.0,100.0,0.6,18.0,690.0,631.5,481.44
2016,9,5,9,45,887.5,96.0,0.65,18.5,728.5,680.78,516.44
2016,9,5,10,0,909.0,92.0,0.7,19.0,767.0,729.48,548.81
2016,9,5,10,15,916.5,93.5,0.75,19.5,796.0,772.45,575.94
2016,9,5,10,30,924.0,95.0,0.8,20.0,825.0,813.27,601.37
2016,9,5,10,45,929.0,96.0,0.85,20.5,846.5,849.22,623.36
2016,9,5,11,0,934.0,97.0,0.9,21.0,868.0,882.46,643.48
2016,9,5,11,15,937.0,97.5,0.95,21.0,882.0,910.61,661.5
2016,9,5,11,30,940.0,98.0,1.0,21.0,896.0,935.65,677.61
2016,9,5,11,45,940.5,98.5,1.05,21.5,902.0,955.2,689.01
2016,9,5,12,0,941.0,99.0,1.1,22.0,908.0,971.33,698.36
2016,9,5,12,15,941.0,99.0,1.15,22.0,906.0,982.98,706.36
2016,9,5,12,30,941.0,99.0,1.2,22.0,904.0,991.08,712.31
2016,9,5,12,45,930.5,103.0,1.25,22.0,891.5,989.94,712.62
2016,9,5,13,0,920.0,107.0,1.3,22.0,879.0,985.23,710.9
2016,9,5,13,15,916.0,106.5,1.3,22.0,860.5,978.35,707.15
2016,9,5,13,30,912.0,106.0,1.3,22.0,842.0,967.99,701.35
2016,9,5,13,45,904.0,105.5,1.35,22.0,816.0,950.56,691.94
2016,9,5,14,0,896.0,105.0,1.4,22.0,790.0,929.94,680.55
2016,9,5,14,15,887.0,103.0,1.4,21.5,757.5,903.74,666.13
2016,9,5,14,30,878.0,101.0,1.4,21.0,725.0,874.68,649.78
2016,9,5,14,45,864.0,100.0,1.45,21.0,685.5,839.86,628.85
2016,9,5,15,0,850.0,99.0,1.5,21.0,646.0,807.63,609.48
2016,9,5,15,15,833.5,96.0,1.5,20.5,601.5,764.31,582.77
2016,9,5,15,30,817.0,93.0,1.5,20.0,557.0,719.43,554.58
2016,9,5,15,45,794.0,90.0,1.55,20.0,508.0,668.7,521.01
2016,9,5,16,0,771.0,87.0,1.6,20.0,459.0,617.47,485.15
2016,9,5,16,15,740.5,82.5,1.55,19.5,407.5,559.79,442.99
2016,9,5,16,30,710.0,78.0,1.5,19.0,356.0,504.95,401.5
2016,9,5,16,45,667.5,72.0,1.45,18.5,303.0,441.5,351.89
2016,9,5,17,0,625.0,66.0,1.4,18.0,250.0,380.87,302.63
2016,9,5,17,15,560.0,58.5,1.25,17.0,198.5,312.3,245.65
2016,9,5,17,30,495.0,51.0,1.1,16.0,147.0,249.73,191.76
2016,9,5,17,45,388.5,40.5,1.0,15.5,101.0,177.45,129.74
2016,9,5,18,0,282.0,30.0,0.9,15.0,55.0,116.85,73.43
2016,9,5,18,15,141.0,15.0,0.85,14.5,27.5,42.82,0.0
2016,9,5,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.0,0.75,11.5,11.5,7.86,0.0
2016,9,6,6,0,162.0,16.0,0.7,12.0,23.0,12.64,0.0
2016,9,6,6,15,297.0,28.0,0.6,12.5,63.0,21.55,12.11
2016,9,6,6,30,432.0,40.0,0.5,13.0,103.0,29.79,20.62
2016,9,6,6,45,514.0,47.5,0.4,13.5,153.0,41.44,24.4
2016,9,6,7,0,596.0,55.0,0.3,14.0,203.0,85.83,45.25
2016,9,6,7,15,646.5,60.5,0.25,14.5,255.5,133.86,78.78
2016,9,6,7,30,697.0,66.0,0.2,15.0,308.0,189.67,123.69
2016,9,6,7,45,734.5,70.0,0.2,16.0,361.0,243.97,169.68
2016,9,6,8,0,772.0,74.0,0.2,17.0,414.0,301.93,218.63
2016,9,6,8,15,796.5,77.5,0.2,17.5,464.5,358.13,265.92
2016,9,6,8,30,821.0,81.0,0.2,18.0,515.0,415.96,312.94
2016,9,6,8,45,840.5,83.0,0.25,19.0,561.5,472.89,357.32
2016,9,6,9,0,860.0,85.0,0.3,20.0,608.0,528.45,399.01
2016,9,6,9,15,873.5,87.0,0.35,20.5,650.0,580.8,437.68
2016,9,6,9,30,887.0,89.0,0.4,21.0,692.0,632.45,474.62
2016,9,6,9,45,892.5,93.0,0.5,22.0,726.5,679.89,507.17
2016,9,6,10,0,898.0,97.0,0.6,23.0,761.0,725.49,536.55
2016,9,6,10,15,906.0,98.5,0.65,23.0,790.0,768.38,564.28
2016,9,6,10,30,914.0,100.0,0.7,23.0,819.0,809.2,590.45
2016,9,6,10,45,920.5,100.5,0.8,23.5,841.5,845.5,613.2
2016,9,6,11,0,927.0,101.0,0.9,24.0,864.0,879.21,634.2
2016,9,6,11,15,930.0,101.5,0.95,24.0,878.0,907.15,651.88
2016,9,6,11,30,933.0,102.0,1.0,24.0,892.0,931.99,667.71
2016,9,6,11,45,935.5,102.0,1.05,24.5,898.0,952.65,679.67
2016,9,6,12,0,938.0,102.0,1.1,25.0,904.0,969.97,689.62
2016,9,6,12,15,937.5,101.5,1.1,25.0,902.0,980.54,695.98
2016,9,6,12,30,937.0,101.0,1.1,25.0,900.0,987.56,700.33
2016,9,6,12,45,930.0,103.5,1.15,25.0,888.0,988.06,701.7
2016,9,6,13,0,923.0,106.0,1.2,25.0,876.0,984.99,701.06
2016,9,6,13,15,918.5,105.0,1.2,24.5,858.0,977.01,698.02
2016,9,6,13,30,914.0,104.0,1.2,24.0,840.0,965.55,692.96
2016,9,6,13,45,909.0,102.5,1.25,24.0,814.0,949.68,684.71
2016,9,6,14,0,904.0,101.0,1.3,24.0,788.0,930.51,674.41
2016,9,6,14,15,895.0,99.0,1.3,24.0,755.5,904.08,658.74
2016,9,6,14,30,886.0,97.0,1.3,24.0,723.0,874.76,641.23
2016,9,6,14,45,875.5,94.5,1.35,24.0,684.0,840.93,621.31
2016,9,6,15,0,865.0,92.0,1.4,24.0,645.0,804.67,599.56
2016,9,6,15,15,848.5,89.5,1.4,23.5,600.5,766.05,576.5
2016,9,6,15,30,832.0,87.0,1.4,23.0,556.0,721.18,548.72
2016,9,6,15,45,812.0,83.0,1.4,22.5,507.5,670.84,516.53
2016,9,6,16,0,792.0,79.0,1.4,22.0,459.0,619.76,482.11
2016,9,6,16,15,762.5,75.0,1.3,21.5,407.0,562.41,440.3
2016,9,6,16,30,733.0,71.0,1.2,21.0,355.0,505.78,397.67
2016,9,6,16,45,693.0,65.5,1.2,21.0,302.0,443.11,348.74
2016,9,6,17,0,653.0,60.0,1.2,21.0,249.0,384.85,301.32
2016,9,6,17,15,588.0,53.5,1.1,20.0,197.0,316.24,244.96
2016,9,6,17,30,523.0,47.0,1.0,19.0,145.0,253.62,191.52
2016,9,6,17,45,418.5,36.5,0.9,18.0,99.0,180.93,129.8
2016,9,6,18,0,314.0,26.0,0.8,17.0,53.0,118.81,70.48
2016,9,6,18,15,157.0,13.0,0.75,16.5,26.5,43.45,0.0
2016,9,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,5,45,74.5,7.5,0.85,13.5,10.0,0.0,0.0
2016,9,7,6,0,149.0,15.0,0.8,14.0,20.0,14.74,0.0
2016,9,7,6,15,280.5,28.0,0.75,14.5,60.0,21.72,11.9
2016,9,7,6,30,412.0,41.0,0.7,15.0,100.0,30.91,21.34
2016,9,7,6,45,486.5,50.5,0.65,16.0,149.0,43.02,26.26
2016,9,7,7,0,561.0,60.0,0.6,17.0,198.0,86.95,47.11
2016,9,7,7,15,614.0,67.0,0.55,17.5,250.5,134.56,79.97
2016,9,7,7,30,667.0,74.0,0.5,18.0,303.0,188.17,122.55
2016,9,7,7,45,698.0,80.5,0.45,19.0,355.0,241.69,167.6
2016,9,7,8,0,729.0,87.0,0.4,20.0,407.0,298.19,214.87
2016,9,7,8,15,755.5,91.5,0.35,21.0,457.0,355.76,261.83
2016,9,7,8,30,782.0,96.0,0.3,22.0,507.0,413.2,306.94
2016,9,7,8,45,797.0,101.0,0.25,23.0,552.5,467.41,347.86
2016,9,7,9,0,812.0,106.0,0.2,24.0,598.0,521.78,386.99
2016,9,7,9,15,827.0,109.0,0.25,24.5,639.5,574.09,424.77
2016,9,7,9,30,842.0,112.0,0.3,25.0,681.0,626.0,461.07
2016,9,7,9,45,868.5,107.0,0.4,25.5,721.0,676.66,496.42
2016,9,7,10,0,895.0,102.0,0.5,26.0,761.0,727.05,530.07
2016,9,7,10,15,902.5,103.5,0.6,26.0,790.0,769.46,557.78
2016,9,7,10,30,910.0,105.0,0.7,26.0,819.0,809.74,584.06
2016,9,7,10,45,913.5,107.0,0.8,26.5,840.0,844.99,605.87
2016,9,7,11,0,917.0,109.0,0.9,27.0,861.0,877.51,625.86
2016,9,7,11,15,920.0,109.5,0.95,27.0,874.5,905.17,643.2
2016,9,7,11,30,923.0,110.0,1.0,27.0,888.0,929.78,658.7
2016,9,7,11,45,921.5,112.0,1.05,27.0,893.0,948.7,670.75
2016,9,7,12,0,920.0,114.0,1.1,27.0,898.0,964.21,680.86
2016,9,7,12,15,919.5,113.5,1.15,27.0,895.5,974.59,687.94
2016,9,7,12,30,919.0,113.0,1.2,27.0,893.0,981.47,693.05
2016,9,7,12,45,901.5,120.5,1.25,27.0,878.0,977.31,691.48
2016,9,7,13,0,884.0,128.0,1.3,27.0,863.0,969.67,687.99
2016,9,7,13,15,879.0,127.0,1.3,27.0,844.5,961.45,683.5
2016,9,7,13,30,874.0,126.0,1.3,27.0,826.0,949.89,677.03
2016,9,7,13,45,864.0,126.0,1.35,27.0,799.0,937.23,670.75
2016,9,7,14,0,854.0,126.0,1.4,27.0,772.0,915.92,659.02
2016,9,7,14,15,843.0,123.5,1.4,26.5,738.5,888.1,643.78
2016,9,7,14,30,832.0,121.0,1.4,26.0,705.0,857.6,626.74
2016,9,7,14,45,815.0,119.5,1.4,26.0,665.0,820.74,604.15
2016,9,7,15,0,798.0,118.0,1.4,26.0,625.0,781.94,580.11
2016,9,7,15,15,778.5,114.5,1.4,25.5,580.0,737.36,552.95
2016,9,7,15,30,759.0,111.0,1.4,25.0,535.0,694.16,526.25
2016,9,7,15,45,730.0,107.5,1.4,25.0,485.5,640.93,490.13
2016,9,7,16,0,701.0,104.0,1.4,25.0,436.0,587.88,452.58
2016,9,7,16,15,666.0,98.0,1.3,24.5,385.0,528.89,409.88
2016,9,7,16,30,631.0,92.0,1.2,24.0,334.0,471.36,366.93
2016,9,7,16,45,578.5,85.5,1.2,23.5,281.0,406.06,317.05
2016,9,7,17,0,526.0,79.0,1.2,23.0,228.0,344.64,268.32
2016,9,7,17,15,456.0,68.0,1.1,22.0,178.0,275.55,212.3
2016,9,7,17,30,386.0,57.0,1.0,21.0,128.0,212.32,159.45
2016,9,7,17,45,280.5,42.5,0.9,20.0,85.0,143.38,102.1
2016,9,7,18,0,175.0,28.0,0.8,19.0,42.0,84.18,46.63
2016,9,7,18,15,87.5,14.0,0.7,18.5,21.0,30.53,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,45,43.0,6.5,0.7,12.5,8.5,0.0,0.0
2016,9,8,6,0,86.0,13.0,0.7,13.0,17.0,12.78,0.0
2016,9,8,6,15,202.5,29.5,0.65,13.5,54.0,22.85,12.64
2016,9,8,6,30,319.0,46.0,0.6,14.0,91.0,34.98,24.95
2016,9,8,6,45,405.5,57.0,0.6,14.5,139.0,47.52,31.4
2016,9,8,7,0,492.0,68.0,0.6,15.0,187.0,88.75,51.7
2016,9,8,7,15,246.0,78.5,0.6,15.0,138.0,97.28,65.88
2016,9,8,7,30,0.0,89.0,0.6,15.0,89.0,85.03,66.36
2016,9,8,7,45,7.0,121.5,0.6,15.5,124.5,117.08,92.38
2016,9,8,8,0,14.0,154.0,0.6,16.0,160.0,150.13,118.61
2016,9,8,8,15,77.0,191.5,0.6,16.5,231.5,207.02,162.5
2016,9,8,8,30,140.0,229.0,0.6,17.0,303.0,271.9,212.19
2016,9,8,8,45,464.0,170.0,0.6,17.5,444.5,375.75,291.15
2016,9,8,9,0,788.0,111.0,0.6,18.0,586.0,513.24,394.34
2016,9,8,9,15,803.5,114.0,0.6,18.5,627.0,564.66,431.58
2016,9,8,9,30,819.0,117.0,0.6,19.0,668.0,615.77,468.18
2016,9,8,9,45,825.5,121.5,0.65,19.5,702.0,661.93,500.65
2016,9,8,10,0,832.0,126.0,0.7,20.0,736.0,706.51,531.21
2016,9,8,10,15,840.5,128.0,0.75,20.0,764.5,748.29,559.23
2016,9,8,10,30,849.0,130.0,0.8,20.0,793.0,788.22,585.39
2016,9,8,10,45,855.0,131.0,0.85,20.5,814.5,823.08,606.89
2016,9,8,11,0,861.0,132.0,0.9,21.0,836.0,852.6,624.8
2016,9,8,11,15,865.0,133.0,0.95,21.0,849.5,880.27,642.71
2016,9,8,11,30,869.0,134.0,1.0,21.0,863.0,905.11,658.84
2016,9,8,11,45,869.0,135.0,1.05,21.5,868.5,923.41,669.58
2016,9,8,12,0,869.0,136.0,1.1,22.0,874.0,938.54,678.42
2016,9,8,12,15,868.5,135.5,1.1,22.0,871.5,948.41,684.51
2016,9,8,12,30,868.0,135.0,1.1,22.0,869.0,954.98,688.69
2016,9,8,12,45,880.5,126.0,1.15,22.0,862.5,961.49,693.85
2016,9,8,13,0,893.0,117.0,1.2,22.0,856.0,964.48,696.92
2016,9,8,13,15,888.5,116.0,1.2,22.0,837.5,956.55,692.4
2016,9,8,13,30,884.0,115.0,1.2,22.0,819.0,945.24,685.98
2016,9,8,13,45,878.0,113.0,1.25,22.0,793.5,928.19,676.8
2016,9,8,14,0,872.0,111.0,1.3,22.0,768.0,907.98,665.65
2016,9,8,14,15,862.0,109.5,1.3,21.5,735.0,881.76,651.11
2016,9,8,14,30,852.0,108.0,1.3,21.0,702.0,857.97,638.17
2016,9,8,14,45,839.0,105.0,1.3,21.0,663.0,822.2,615.89
2016,9,8,15,0,826.0,102.0,1.3,21.0,624.0,784.23,592.03
2016,9,8,15,15,808.5,99.0,1.3,20.5,579.5,740.83,565.25
2016,9,8,15,30,791.0,96.0,1.3,20.0,535.0,696.03,537.01
2016,9,8,15,45,767.0,92.5,1.3,20.0,486.0,645.03,502.68
2016,9,8,16,0,743.0,89.0,1.3,20.0,437.0,593.71,465.73
2016,9,8,16,15,710.0,84.0,1.3,19.5,386.0,537.41,424.7
2016,9,8,16,30,677.0,79.0,1.3,19.0,335.0,480.27,381.57
2016,9,8,16,45,629.0,73.0,1.3,18.5,282.5,415.89,331.16
2016,9,8,17,0,581.0,67.0,1.3,18.0,230.0,354.97,281.51
2016,9,8,17,15,511.5,58.5,1.25,17.5,179.5,286.33,223.97
2016,9,8,17,30,442.0,50.0,1.2,17.0,129.0,224.25,170.27
2016,9,8,17,45,331.0,37.5,1.2,16.5,85.5,152.66,109.14
2016,9,8,18,0,220.0,25.0,1.2,16.0,42.0,90.36,45.95
2016,9,8,18,15,110.0,12.5,1.2,15.5,21.0,32.97,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,65.0,6.5,0.65,11.5,8.5,0.0,0.0
2016,9,9,6,0,130.0,13.0,0.6,12.0,17.0,12.78,0.0
2016,9,9,6,15,263.0,26.0,0.55,12.5,55.5,20.1,10.25
2016,9,9,6,30,396.0,39.0,0.5,13.0,94.0,29.37,20.13
2016,9,9,6,45,480.5,47.5,0.5,13.5,143.0,38.88,29.04
2016,9,9,7,0,565.0,56.0,0.5,14.0,192.0,82.07,43.88
2016,9,9,7,15,617.5,62.5,0.5,14.5,244.0,129.28,76.44
2016,9,9,7,30,670.0,69.0,0.5,15.0,296.0,182.41,119.04
2016,9,9,7,45,708.5,73.0,0.5,15.5,348.0,237.55,166.13
2016,9,9,8,0,747.0,77.0,0.5,16.0,400.0,294.22,214.81
2016,9,9,8,15,773.0,80.5,0.5,16.5,450.0,349.5,261.93
2016,9,9,8,30,799.0,84.0,0.5,17.0,500.0,406.6,309.05
2016,9,9,8,45,820.0,86.0,0.5,17.5,546.5,461.45,352.92
2016,9,9,9,0,841.0,88.0,0.5,18.0,593.0,516.98,395.66
2016,9,9,9,15,855.0,90.5,0.55,18.5,634.5,570.2,435.62
2016,9,9,9,30,869.0,93.0,0.6,19.0,676.0,621.7,473.1
2016,9,9,9,45,878.5,95.5,0.65,19.5,711.0,669.41,506.81
2016,9,9,10,0,888.0,98.0,0.7,20.0,746.0,715.6,537.85
2016,9,9,10,15,896.0,99.0,0.7,20.5,775.0,757.48,563.62
2016,9,9,10,30,904.0,100.0,0.7,21.0,804.0,797.27,587.62
