Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,910.5,100.5,0.75,21.5,826.0,833.08,609.52
2016,9,9,11,0,917.0,101.0,0.8,22.0,848.0,866.31,629.62
2016,9,9,11,15,920.5,101.5,0.85,22.0,861.5,894.22,647.47
2016,9,9,11,30,924.0,102.0,0.9,22.0,875.0,919.08,663.46
2016,9,9,11,45,926.5,101.5,0.95,22.5,881.0,938.84,675.01
2016,9,9,12,0,929.0,101.0,1.0,23.0,887.0,955.27,684.57
2016,9,9,12,15,928.5,101.0,1.0,23.0,884.5,966.04,691.12
2016,9,9,12,30,928.0,101.0,1.0,23.0,882.0,973.27,695.65
2016,9,9,12,45,919.5,104.5,1.05,23.5,870.0,973.22,695.38
2016,9,9,13,0,911.0,108.0,1.1,24.0,858.0,969.63,693.1
2016,9,9,13,15,906.0,107.0,1.1,24.0,839.0,961.03,688.31
2016,9,9,13,30,901.0,106.0,1.1,24.0,820.0,948.99,681.54
2016,9,9,13,45,895.0,104.0,1.15,24.0,794.0,931.61,672.34
2016,9,9,14,0,889.0,102.0,1.2,24.0,768.0,911.01,661.14
2016,9,9,14,15,879.5,100.5,1.2,23.5,735.0,884.8,646.83
2016,9,9,14,30,870.0,99.0,1.2,23.0,702.0,855.79,630.65
2016,9,9,14,45,856.5,97.0,1.25,23.0,662.5,820.31,609.51
2016,9,9,15,0,843.0,95.0,1.3,23.0,623.0,787.35,589.84
2016,9,9,15,15,825.5,92.0,1.3,22.5,578.0,743.38,562.86
2016,9,9,15,30,808.0,89.0,1.3,22.0,533.0,697.96,534.44
2016,9,9,15,45,784.0,86.0,1.3,21.5,484.0,646.9,501.37
2016,9,9,16,0,760.0,83.0,1.3,21.0,435.0,595.49,465.52
2016,9,9,16,15,727.0,78.5,1.3,20.5,383.5,536.95,422.97
2016,9,9,16,30,694.0,74.0,1.3,20.0,332.0,481.56,381.15
2016,9,9,16,45,645.0,68.5,1.3,19.5,279.5,416.59,330.31
2016,9,9,17,0,596.0,63.0,1.3,19.0,227.0,355.17,280.26
2016,9,9,17,15,524.5,55.0,1.25,18.0,176.0,285.79,222.58
2016,9,9,17,30,453.0,47.0,1.2,17.0,125.0,223.2,168.72
2016,9,9,17,45,334.5,35.5,1.2,16.5,82.0,150.34,106.46
2016,9,9,18,0,216.0,24.0,1.2,16.0,39.0,86.51,37.76
2016,9,9,18,15,108.0,12.0,1.15,15.5,19.5,31.71,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,45,28.5,6.0,0.7,11.5,6.5,0.0,0.0
2016,9,10,6,0,57.0,12.0,0.7,12.0,13.0,11.8,0.0
2016,9,10,6,15,172.0,28.5,0.7,12.5,48.0,22.15,11.51
2016,9,10,6,30,287.0,45.0,0.7,13.0,83.0,34.32,24.38
2016,9,10,6,45,370.0,57.0,0.7,13.5,129.5,45.59,34.93
2016,9,10,7,0,453.0,69.0,0.7,14.0,176.0,85.81,51.21
2016,9,10,7,15,510.0,78.0,0.7,14.0,226.5,129.17,81.25
2016,9,10,7,30,567.0,87.0,0.7,14.0,277.0,179.13,121.12
2016,9,10,7,45,607.0,93.5,0.7,14.5,328.0,229.03,163.52
2016,9,10,8,0,647.0,100.0,0.7,15.0,379.0,283.04,209.69
2016,9,10,8,15,676.5,105.5,0.7,15.5,427.5,336.23,254.88
2016,9,10,8,30,706.0,111.0,0.7,16.0,476.0,391.79,300.72
2016,9,10,8,45,727.0,115.5,0.75,16.5,521.5,444.55,343.4
2016,9,10,9,0,748.0,120.0,0.8,17.0,567.0,498.21,385.39
2016,9,10,9,15,764.5,123.0,0.8,17.5,607.5,549.44,423.89
2016,9,10,9,30,781.0,126.0,0.8,18.0,648.0,599.32,460.16
2016,9,10,9,45,792.5,129.0,0.85,18.5,682.5,645.55,493.23
2016,9,10,10,0,804.0,132.0,0.9,19.0,717.0,690.7,524.7
2016,9,10,10,15,813.0,134.0,0.95,19.0,745.5,731.71,553.1
2016,9,10,10,30,822.0,136.0,1.0,19.0,774.0,770.97,579.21
2016,9,10,10,45,827.5,138.0,1.05,19.5,794.5,805.49,600.85
2016,9,10,11,0,833.0,140.0,1.1,20.0,815.0,837.66,620.8
2016,9,10,11,15,837.0,141.0,1.1,20.0,828.5,865.0,637.96
2016,9,10,11,30,841.0,142.0,1.1,20.0,842.0,889.58,653.34
2016,9,10,11,45,841.5,142.5,1.15,20.5,847.0,907.64,664.04
2016,9,10,12,0,842.0,143.0,1.2,21.0,852.0,922.58,672.87
2016,9,10,12,15,841.0,143.0,1.2,21.0,849.5,932.44,679.04
2016,9,10,12,30,840.0,143.0,1.2,21.0,847.0,939.03,683.3
2016,9,10,12,45,840.5,140.0,1.25,21.0,837.0,940.53,685.26
2016,9,10,13,0,841.0,137.0,1.3,21.0,827.0,938.7,685.25
2016,9,10,13,15,835.5,136.0,1.3,21.0,808.0,930.13,680.3
2016,9,10,13,30,830.0,135.0,1.3,21.0,789.0,918.35,673.47
2016,9,10,13,45,822.0,133.0,1.3,21.0,763.0,900.08,662.54
2016,9,10,14,0,814.0,131.0,1.3,21.0,737.0,878.86,649.8
2016,9,10,14,15,803.0,129.0,1.3,20.5,704.5,852.2,634.71
2016,9,10,14,30,792.0,127.0,1.3,20.0,672.0,823.01,617.87
2016,9,10,14,45,777.0,123.5,1.3,20.0,633.0,786.55,594.79
2016,9,10,15,0,762.0,120.0,1.3,20.0,594.0,748.19,570.25
2016,9,10,15,15,742.5,116.5,1.25,19.5,550.0,707.49,544.32
2016,9,10,15,30,723.0,113.0,1.2,19.0,506.0,663.03,515.3
2016,9,10,15,45,696.5,108.0,1.2,19.0,458.5,611.3,478.63
2016,9,10,16,0,670.0,103.0,1.2,19.0,411.0,559.67,441.09
2016,9,10,16,15,634.0,97.0,1.15,18.5,360.5,501.65,398.07
2016,9,10,16,30,598.0,91.0,1.1,18.0,310.0,445.26,354.87
2016,9,10,16,45,547.5,83.0,1.05,17.5,259.5,381.36,304.33
2016,9,10,17,0,497.0,75.0,1.0,17.0,209.0,321.28,255.06
2016,9,10,17,15,424.5,64.0,0.95,16.5,160.5,253.44,198.21
2016,9,10,17,30,352.0,53.0,0.9,16.0,112.0,192.02,145.42
2016,9,10,17,45,245.5,38.0,0.85,15.5,72.0,125.41,88.51
2016,9,10,18,0,139.0,23.0,0.8,15.0,32.0,65.49,21.37
2016,9,10,18,15,69.5,11.5,0.75,14.5,16.0,23.87,0.0
2016,9,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,22.0,5.0,0.85,11.5,5.5,0.0,0.0
2016,9,11,6,0,44.0,10.0,0.9,12.0,11.0,9.83,0.0
2016,9,11,6,15,145.5,28.0,0.9,12.5,45.0,21.8,10.82
2016,9,11,6,30,247.0,46.0,0.9,13.0,79.0,35.23,25.1
2016,9,11,6,45,329.5,60.0,0.9,13.5,124.5,47.16,36.28
2016,9,11,7,0,412.0,74.0,0.9,14.0,170.0,86.32,53.26
2016,9,11,7,15,469.0,84.0,0.85,14.5,219.5,128.52,82.4
2016,9,11,7,30,526.0,94.0,0.8,15.0,269.0,177.49,121.0
2016,9,11,7,45,312.0,136.0,0.8,15.5,244.5,197.62,147.54
2016,9,11,8,0,98.0,178.0,0.8,16.0,220.0,194.48,152.18
2016,9,11,8,15,199.0,193.5,0.8,16.0,292.0,250.25,195.29
2016,9,11,8,30,300.0,209.0,0.8,16.0,364.0,317.45,247.5
2016,9,11,8,45,514.0,167.5,0.8,16.5,461.5,394.66,306.86
2016,9,11,9,0,728.0,126.0,0.8,17.0,559.0,492.8,381.75
2016,9,11,9,15,745.0,129.5,0.8,17.5,599.5,542.89,419.01
2016,9,11,9,30,762.0,133.0,0.8,18.0,640.0,593.58,455.88
2016,9,11,9,45,783.5,131.5,0.85,18.5,676.5,641.03,490.01
2016,9,11,10,0,805.0,130.0,0.9,19.0,713.0,688.2,523.12
2016,9,11,10,15,814.0,132.0,0.9,19.0,741.0,729.18,550.89
2016,9,11,10,30,823.0,134.0,0.9,19.0,769.0,768.41,576.29
2016,9,11,10,45,831.5,134.0,0.95,19.5,791.0,803.25,598.11
2016,9,11,11,0,840.0,134.0,1.0,20.0,813.0,835.88,618.33
2016,9,11,11,15,844.0,135.0,1.0,20.0,826.0,863.29,635.47
2016,9,11,11,30,848.0,136.0,1.0,20.0,839.0,887.92,650.83
2016,9,11,11,45,851.0,135.5,1.05,20.0,845.0,907.18,663.57
2016,9,11,12,0,854.0,135.0,1.1,20.0,851.0,918.72,671.49
2016,9,11,12,15,853.0,134.5,1.15,20.0,848.0,927.76,678.0
2016,9,11,12,30,852.0,134.0,1.2,20.0,845.0,933.52,682.56
2016,9,11,12,45,860.5,127.5,1.25,20.0,837.5,938.53,686.8
2016,9,11,13,0,869.0,121.0,1.3,20.0,830.0,940.13,688.98
2016,9,11,13,15,864.0,120.0,1.3,20.0,811.0,931.64,684.02
2016,9,11,13,30,859.0,119.0,1.3,20.0,792.0,919.89,677.18
2016,9,11,13,45,852.5,117.0,1.35,20.0,766.5,902.5,667.52
2016,9,11,14,0,846.0,115.0,1.4,20.0,741.0,887.46,659.48
2016,9,11,14,15,835.5,113.0,1.4,19.5,708.0,860.54,644.09
2016,9,11,14,30,825.0,111.0,1.4,19.0,675.0,830.98,626.93
2016,9,11,14,45,810.5,108.5,1.45,18.5,636.0,795.12,605.88
2016,9,11,15,0,796.0,106.0,1.5,18.0,597.0,757.25,583.08
2016,9,11,15,15,777.0,102.5,1.45,17.5,552.5,713.09,554.44
2016,9,11,15,30,758.0,99.0,1.4,17.0,508.0,667.71,524.51
2016,9,11,15,45,730.5,95.5,1.4,17.0,460.0,617.86,489.29
2016,9,11,16,0,703.0,92.0,1.4,17.0,412.0,565.98,450.95
2016,9,11,16,15,668.0,86.5,1.35,16.5,361.5,507.79,407.22
2016,9,11,16,30,633.0,81.0,1.3,16.0,311.0,451.12,363.17
2016,9,11,16,45,580.5,74.5,1.3,15.5,259.5,386.44,311.4
2016,9,11,17,0,528.0,68.0,1.3,15.0,208.0,325.75,260.92
2016,9,11,17,15,454.5,58.5,1.25,14.5,159.5,257.87,203.07
2016,9,11,17,30,381.0,49.0,1.2,14.0,111.0,197.05,149.83
2016,9,11,17,45,265.5,35.0,1.2,14.0,70.5,126.78,88.83
2016,9,11,18,0,150.0,21.0,1.2,14.0,30.0,64.44,11.28
2016,9,11,18,15,75.0,10.5,1.15,13.5,15.0,23.62,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,46.0,6.0,1.1,11.0,7.5,0.0,0.0
2016,9,12,6,0,92.0,12.0,1.1,11.0,15.0,11.8,0.0
2016,9,12,6,15,242.5,25.5,1.15,11.5,52.5,20.11,9.14
2016,9,12,6,30,393.0,39.0,1.2,12.0,90.0,29.94,20.53
2016,9,12,6,45,487.5,47.0,1.25,12.5,140.0,36.41,26.85
2016,9,12,7,0,582.0,55.0,1.3,13.0,190.0,79.86,42.31
2016,9,12,7,15,291.0,73.0,1.25,13.0,140.5,96.71,64.07
2016,9,12,7,30,0.0,91.0,1.2,13.0,91.0,86.74,68.41
2016,9,12,7,45,28.0,130.5,1.2,13.5,142.5,128.46,102.04
2016,9,12,8,0,56.0,170.0,1.2,14.0,194.0,174.95,139.14
2016,9,12,8,15,224.5,179.5,1.2,14.5,292.5,245.17,192.68
2016,9,12,8,30,393.0,189.0,1.2,15.0,391.0,335.81,263.12
2016,9,12,8,45,621.5,139.5,1.2,15.5,492.0,417.36,326.67
2016,9,12,9,0,850.0,90.0,1.2,16.0,593.0,519.96,406.06
2016,9,12,9,15,864.0,92.0,1.2,16.0,634.0,572.93,447.07
2016,9,12,9,30,878.0,94.0,1.2,16.0,675.0,624.23,486.04
2016,9,12,9,45,889.0,95.5,1.25,16.5,710.5,672.18,521.0
2016,9,12,10,0,900.0,97.0,1.3,17.0,746.0,718.7,553.4
2016,9,12,10,15,908.0,98.5,1.3,17.0,775.0,761.36,581.73
2016,9,12,10,30,916.0,100.0,1.3,17.0,804.0,801.9,608.32
2016,9,12,10,45,919.5,102.0,1.3,17.0,825.0,837.04,631.01
2016,9,12,11,0,923.0,104.0,1.3,17.0,846.0,869.4,651.73
2016,9,12,11,15,926.0,104.5,1.3,17.0,859.5,896.85,669.13
2016,9,12,11,30,929.0,105.0,1.3,17.0,873.0,921.21,684.5
2016,9,12,11,45,928.5,106.0,1.35,17.5,878.0,939.74,695.57
2016,9,12,12,0,928.0,107.0,1.4,18.0,883.0,954.84,704.53
2016,9,12,12,15,928.0,107.0,1.4,17.5,880.5,965.87,712.87
2016,9,12,12,30,928.0,107.0,1.4,17.0,878.0,973.37,719.11
2016,9,12,12,45,932.5,103.0,1.45,17.0,868.5,977.21,722.6
2016,9,12,13,0,937.0,99.0,1.5,17.0,859.0,977.4,723.9
2016,9,12,13,15,933.5,98.0,1.5,17.0,840.5,969.79,719.53
2016,9,12,13,30,930.0,97.0,1.5,17.0,822.0,958.62,713.05
2016,9,12,13,45,925.5,95.0,1.55,17.0,796.5,941.98,703.82
2016,9,12,14,0,921.0,93.0,1.6,17.0,771.0,921.96,692.44
2016,9,12,14,15,913.0,91.5,1.6,16.5,738.0,896.2,677.85
2016,9,12,14,30,905.0,90.0,1.6,16.0,705.0,867.47,661.21
2016,9,12,14,45,895.5,87.5,1.65,16.0,666.0,833.61,640.28
2016,9,12,15,0,886.0,85.0,1.7,16.0,627.0,797.22,617.38
2016,9,12,15,15,870.5,82.5,1.7,15.5,582.5,753.99,589.94
2016,9,12,15,30,855.0,80.0,1.7,15.0,538.0,713.3,563.89
2016,9,12,15,45,835.0,76.5,1.7,15.0,489.0,662.6,528.91
2016,9,12,16,0,815.0,73.0,1.7,15.0,440.0,611.14,490.96
2016,9,12,16,15,783.5,69.0,1.7,14.5,387.0,551.84,446.3
2016,9,12,16,30,752.0,65.0,1.7,14.0,334.0,493.46,400.62
2016,9,12,16,45,705.5,60.0,1.7,13.5,280.0,427.79,347.27
2016,9,12,17,0,659.0,55.0,1.7,13.0,226.0,365.24,294.24
2016,9,12,17,15,584.0,48.0,1.65,12.5,173.5,295.24,233.3
2016,9,12,17,30,509.0,41.0,1.6,12.0,121.0,230.33,175.12
2016,9,12,17,45,371.0,30.5,1.6,12.0,77.0,151.57,105.15
2016,9,12,18,0,233.0,20.0,1.6,12.0,33.0,81.14,0.0
2016,9,12,18,15,116.5,10.0,1.55,11.5,16.5,30.08,0.0
2016,9,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,45,19.5,5.5,1.05,12.5,6.0,0.0,0.0
2016,9,13,6,0,39.0,11.0,1.1,13.0,12.0,10.81,0.0
2016,9,13,6,15,163.5,28.0,1.15,13.0,47.0,21.95,9.81
2016,9,13,6,30,288.0,45.0,1.2,13.0,82.0,34.61,24.42
2016,9,13,6,45,144.0,33.0,1.25,13.0,51.5,24.31,16.02
2016,9,13,7,0,0.0,21.0,1.3,13.0,21.0,20.26,11.77
2016,9,13,7,15,0.0,27.5,1.3,13.0,27.5,26.54,17.24
2016,9,13,7,30,0.0,34.0,1.3,13.0,34.0,32.82,22.63
2016,9,13,7,45,0.0,61.0,1.3,13.5,61.0,58.95,44.78
2016,9,13,8,0,0.0,88.0,1.3,14.0,88.0,84.85,66.29
2016,9,13,8,15,0.0,104.5,1.25,14.0,104.5,100.63,79.16
2016,9,13,8,30,0.0,121.0,1.2,14.0,121.0,116.48,91.93
2016,9,13,8,45,0.0,102.0,1.2,14.5,102.0,98.56,76.7
2016,9,13,9,0,0.0,83.0,1.2,15.0,83.0,80.3,61.33
2016,9,13,9,15,0.5,121.0,1.15,15.0,121.5,117.24,91.42
2016,9,13,9,30,1.0,159.0,1.1,15.0,160.0,154.26,120.96
2016,9,13,9,45,6.5,195.0,1.05,15.5,200.0,192.79,151.05
2016,9,13,10,0,12.0,231.0,1.0,16.0,240.0,232.01,181.08
2016,9,13,10,15,8.5,204.0,1.0,16.0,210.5,204.04,158.78
2016,9,13,10,30,5.0,177.0,1.0,16.0,181.0,175.59,136.29
2016,9,13,10,45,69.0,285.0,1.0,16.5,340.5,335.88,261.35
2016,9,13,11,0,133.0,393.0,1.0,17.0,500.0,504.62,384.71
2016,9,13,11,15,115.5,395.5,1.0,17.0,489.5,498.1,377.81
2016,9,13,11,30,98.0,398.0,1.0,17.0,479.0,484.63,367.54
2016,9,13,11,45,172.0,402.0,1.05,17.5,545.0,564.13,426.19
2016,9,13,12,0,246.0,406.0,1.1,18.0,611.0,639.77,480.03
2016,9,13,12,15,131.0,342.5,1.1,18.0,452.0,473.17,359.13
2016,9,13,12,30,16.0,279.0,1.1,18.0,293.0,289.63,221.31
2016,9,13,12,45,81.5,339.0,1.1,18.0,405.0,420.33,322.01
2016,9,13,13,0,147.0,399.0,1.1,18.0,517.0,554.45,419.39
2016,9,13,13,15,333.5,339.5,1.1,18.0,600.5,671.72,506.99
2016,9,13,13,30,520.0,280.0,1.1,18.0,684.0,785.11,589.03
2016,9,13,13,45,285.5,298.5,1.1,18.0,519.0,580.74,441.51
2016,9,13,14,0,51.0,317.0,1.1,18.0,354.0,372.84,285.41
2016,9,13,14,15,423.0,226.0,1.1,18.0,512.5,622.23,480.85
2016,9,13,14,30,795.0,135.0,1.1,18.0,671.0,826.98,626.08
2016,9,13,14,45,659.0,165.0,1.15,18.0,592.0,732.03,560.25
2016,9,13,15,0,523.0,195.0,1.2,18.0,513.0,635.23,491.54
2016,9,13,15,15,620.5,158.0,1.15,18.0,507.0,654.34,508.6
2016,9,13,15,30,718.0,121.0,1.1,18.0,501.0,661.17,515.35
2016,9,13,15,45,687.5,116.0,1.1,18.0,452.0,606.98,476.19
2016,9,13,16,0,657.0,111.0,1.1,18.0,403.0,553.22,436.9
2016,9,13,16,15,618.0,104.0,1.05,17.5,352.0,493.05,392.03
2016,9,13,16,30,579.0,97.0,1.0,17.0,301.0,434.8,347.13
2016,9,13,16,45,523.0,88.0,1.0,16.5,249.5,368.34,294.42
2016,9,13,17,0,467.0,79.0,1.0,16.0,198.0,305.1,242.41
2016,9,13,17,15,387.0,66.5,0.95,15.5,149.5,235.82,184.05
2016,9,13,17,30,307.0,54.0,0.9,15.0,101.0,174.8,131.48
2016,9,13,17,45,197.0,36.5,0.85,14.5,62.0,108.37,73.7
2016,9,13,18,0,87.0,19.0,0.8,14.0,23.0,45.74,0.0
2016,9,13,18,15,43.5,9.5,0.75,13.5,11.5,16.75,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.5,12.0,4.5,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.5,12.0,9.0,7.86,0.0
2016,9,14,6,15,139.0,26.5,0.45,12.5,42.0,20.75,8.34
2016,9,14,6,30,244.0,45.0,0.4,13.0,75.0,34.7,24.48
2016,9,14,6,45,333.0,59.0,0.35,13.5,121.5,44.77,34.12
2016,9,14,7,0,422.0,73.0,0.3,14.0,168.0,84.25,51.69
2016,9,14,7,15,480.5,83.5,0.3,14.5,218.5,127.45,80.9
2016,9,14,7,30,539.0,94.0,0.3,15.0,269.0,177.77,120.04
2016,9,14,7,45,587.0,100.0,0.3,15.5,321.0,227.21,160.97
2016,9,14,8,0,635.0,106.0,0.3,16.0,373.0,281.74,206.55
2016,9,14,8,15,666.0,112.0,0.3,16.5,422.0,335.12,251.13
2016,9,14,8,30,697.0,118.0,0.3,17.0,471.0,391.03,296.5
2016,9,14,8,45,726.0,120.5,0.35,17.5,518.0,444.93,339.39
2016,9,14,9,0,755.0,123.0,0.4,18.0,565.0,500.5,382.2
2016,9,14,9,15,772.0,126.0,0.4,18.0,606.0,551.25,420.5
2016,9,14,9,30,789.0,129.0,0.4,18.0,647.0,602.48,458.0
2016,9,14,9,45,845.0,111.0,0.4,18.5,692.0,656.7,496.37
2016,9,14,10,0,901.0,93.0,0.4,19.0,737.0,712.42,534.13
2016,9,14,10,15,908.5,94.5,0.4,19.5,765.5,754.61,559.77
2016,9,14,10,30,916.0,96.0,0.4,20.0,794.0,794.63,583.72
2016,9,14,10,45,922.5,96.0,0.45,20.5,815.5,829.95,605.2
2016,9,14,11,0,929.0,96.0,0.5,21.0,837.0,862.63,624.88
2016,9,14,11,15,932.0,96.5,0.55,21.0,850.0,890.04,642.37
2016,9,14,11,30,935.0,97.0,0.6,21.0,863.0,914.32,657.99
2016,9,14,11,45,937.0,97.0,0.65,21.5,868.5,933.93,669.5
2016,9,14,12,0,939.0,97.0,0.7,22.0,874.0,950.15,678.99
2016,9,14,12,15,938.5,96.5,0.75,22.0,871.0,960.08,686.01
2016,9,14,12,30,938.0,96.0,0.8,22.0,868.0,966.43,691.01
2016,9,14,12,45,930.5,98.5,0.9,22.0,855.5,965.94,692.89
2016,9,14,13,0,923.0,101.0,1.0,22.0,843.0,961.87,692.67
2016,9,14,13,15,918.5,100.0,1.05,22.0,824.0,953.26,688.77
2016,9,14,13,30,914.0,99.0,1.1,22.0,805.0,941.17,682.79
2016,9,14,13,45,907.5,97.5,1.15,22.0,778.0,923.34,673.21
2016,9,14,14,0,901.0,96.0,1.2,22.0,751.0,902.27,661.6
2016,9,14,14,15,891.0,94.5,1.2,21.5,717.5,875.08,646.49
2016,9,14,14,30,881.0,93.0,1.2,21.0,684.0,845.09,629.48
2016,9,14,14,45,868.0,91.0,1.25,21.0,644.0,809.51,608.02
2016,9,14,15,0,855.0,89.0,1.3,21.0,604.0,771.71,584.79
2016,9,14,15,15,837.5,86.0,1.3,20.5,559.0,731.85,560.32
2016,9,14,15,30,820.0,83.0,1.3,20.0,514.0,685.94,531.1
2016,9,14,15,45,795.5,79.5,1.3,20.0,465.0,633.59,495.32
2016,9,14,16,0,771.0,76.0,1.3,20.0,416.0,580.96,456.95
2016,9,14,16,15,737.0,72.0,1.3,19.5,364.0,522.25,413.53
2016,9,14,16,30,703.0,68.0,1.3,19.0,312.0,464.77,369.35
2016,9,14,16,45,653.5,62.0,1.35,19.0,259.0,401.24,318.17
2016,9,14,17,0,604.0,56.0,1.4,19.0,206.0,339.42,266.42
2016,9,14,17,15,525.0,48.0,1.3,18.0,156.0,268.08,206.27
2016,9,14,17,30,446.0,40.0,1.2,17.0,106.0,204.46,150.92
2016,9,14,17,45,311.0,28.0,1.2,16.5,65.0,129.62,84.61
2016,9,14,18,0,176.0,16.0,1.2,16.0,24.0,54.25,0.0
2016,9,14,18,15,88.0,8.0,1.15,15.5,12.0,7.86,0.0
2016,9,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,6,15,211.0,16.5,0.6,12.5,42.0,12.04,1.98
2016,9,15,6,30,422.0,33.0,0.5,13.0,84.0,24.76,15.83
2016,9,15,6,45,512.5,41.0,0.45,13.5,134.0,29.18,20.31
2016,9,15,7,0,603.0,49.0,0.4,14.0,184.0,73.26,36.69
2016,9,15,7,15,657.0,54.5,0.4,14.5,236.5,123.7,70.29
2016,9,15,7,30,711.0,60.0,0.4,15.0,289.0,177.82,113.06
2016,9,15,7,45,748.5,64.0,0.45,15.5,342.0,232.49,159.92
2016,9,15,8,0,786.0,68.0,0.5,16.0,395.0,290.78,210.37
2016,9,15,8,15,811.5,71.0,0.5,16.5,445.5,347.28,258.9
2016,9,15,8,30,837.0,74.0,0.5,17.0,496.0,405.43,307.29
2016,9,15,8,45,856.0,76.5,0.55,17.5,542.5,462.89,353.82
2016,9,15,9,0,875.0,79.0,0.6,18.0,589.0,519.03,397.77
2016,9,15,9,15,888.5,81.0,0.65,18.5,630.5,571.68,437.73
2016,9,15,9,30,902.0,83.0,0.7,19.0,672.0,623.57,475.83
2016,9,15,9,45,914.0,83.5,0.75,19.5,707.5,671.96,510.36
2016,9,15,10,0,926.0,84.0,0.8,20.0,743.0,718.91,542.05
2016,9,15,10,15,933.0,85.0,0.85,20.0,771.5,761.07,569.87
2016,9,15,10,30,940.0,86.0,0.9,20.0,800.0,800.93,595.98
2016,9,15,10,45,945.0,87.0,0.95,20.5,821.0,836.72,618.09
2016,9,15,11,0,950.0,88.0,1.0,21.0,842.0,869.71,638.22
2016,9,15,11,15,953.0,88.5,1.05,21.0,855.5,897.53,656.17
2016,9,15,11,30,956.0,89.0,1.1,21.0,869.0,922.14,672.14
2016,9,15,11,45,957.0,89.5,1.15,21.5,874.0,941.64,683.62
2016,9,15,12,0,958.0,90.0,1.2,22.0,879.0,957.65,692.98
2016,9,15,12,15,957.5,90.0,1.2,22.0,876.0,968.19,699.51
2016,9,15,12,30,957.0,90.0,1.2,22.0,873.0,975.08,703.91
2016,9,15,12,45,945.5,94.5,1.25,22.0,859.5,973.04,703.68
2016,9,15,13,0,934.0,99.0,1.3,22.0,846.0,967.37,701.37
2016,9,15,13,15,929.5,98.0,1.35,22.0,826.5,958.63,697.24
2016,9,15,13,30,925.0,97.0,1.4,22.0,807.0,946.36,690.97
2016,9,15,13,45,917.5,96.0,1.45,22.0,780.0,927.97,680.82
2016,9,15,14,0,910.0,95.0,1.5,22.0,753.0,906.34,668.63
2016,9,15,14,15,900.5,93.5,1.5,21.5,719.0,879.35,653.5
2016,9,15,14,30,891.0,92.0,1.5,21.0,685.0,849.5,636.41
2016,9,15,14,45,876.5,90.5,1.5,21.0,644.5,812.96,613.46
2016,9,15,15,0,862.0,89.0,1.5,21.0,604.0,774.27,588.87
2016,9,15,15,15,844.0,86.0,1.5,20.5,558.5,733.79,563.82
2016,9,15,15,30,826.0,83.0,1.5,20.0,513.0,687.28,534.01
2016,9,15,15,45,799.5,80.0,1.55,20.0,463.0,633.96,497.49
2016,9,15,16,0,773.0,77.0,1.6,20.0,413.0,580.5,458.46
2016,9,15,16,15,737.5,72.5,1.55,19.5,361.0,520.32,413.3
2016,9,15,16,30,702.0,68.0,1.5,19.0,309.0,461.53,367.56
2016,9,15,16,45,648.0,62.5,1.5,18.5,255.5,396.67,315.43
2016,9,15,17,0,594.0,57.0,1.5,18.0,202.0,333.91,262.95
2016,9,15,17,15,511.0,48.5,1.45,17.0,151.5,261.28,201.5
2016,9,15,17,30,428.0,40.0,1.4,16.0,101.0,196.82,145.26
2016,9,15,17,45,285.0,27.5,1.35,15.5,61.0,120.9,76.82
2016,9,15,18,0,142.0,15.0,1.3,15.0,21.0,45.27,0.0
2016,9,15,18,15,71.0,7.5,1.25,14.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,206.0,16.5,0.65,11.5,41.0,12.14,1.46
2016,9,16,6,30,412.0,33.0,0.5,12.0,82.0,24.93,15.98
2016,9,16,6,45,504.5,41.0,0.4,12.5,131.0,29.33,20.52
2016,9,16,7,0,597.0,49.0,0.3,13.0,180.0,72.03,36.31
2016,9,16,7,15,652.0,54.5,0.25,13.5,233.0,122.18,69.52
2016,9,16,7,30,707.0,60.0,0.2,14.0,286.0,176.1,111.96
2016,9,16,7,45,745.5,64.0,0.15,14.5,339.0,230.72,158.43
2016,9,16,8,0,784.0,68.0,0.1,15.0,392.0,289.06,208.38
2016,9,16,8,15,809.5,71.5,0.05,15.5,442.5,345.88,256.64
2016,9,16,8,30,835.0,75.0,0.0,16.0,493.0,404.35,304.72
2016,9,16,8,45,854.5,77.0,0.0,17.0,539.5,461.38,349.47
2016,9,16,9,0,874.0,79.0,0.0,18.0,586.0,517.15,391.41
2016,9,16,9,15,888.0,81.0,0.05,18.5,627.5,569.97,430.49
2016,9,16,9,30,902.0,83.0,0.1,19.0,669.0,622.07,467.83
2016,9,16,9,45,912.0,84.5,0.15,19.5,704.5,670.12,501.26
2016,9,16,10,0,922.0,86.0,0.2,20.0,740.0,716.57,532.03
2016,9,16,10,15,929.5,87.0,0.25,20.5,768.5,758.89,558.27
2016,9,16,10,30,937.0,88.0,0.3,21.0,797.0,798.94,582.78
2016,9,16,10,45,942.5,89.0,0.4,22.0,818.0,834.97,604.25
2016,9,16,11,0,948.0,90.0,0.5,23.0,839.0,868.23,623.86
2016,9,16,11,15,951.0,90.5,0.55,23.0,852.5,895.94,641.37
2016,9,16,11,30,954.0,91.0,0.6,23.0,866.0,920.43,656.99
2016,9,16,11,45,955.0,91.5,0.7,23.5,870.5,939.83,669.25
2016,9,16,12,0,956.0,92.0,0.8,24.0,875.0,955.74,679.46
2016,9,16,12,15,955.0,91.5,0.85,24.0,872.0,965.21,686.13
2016,9,16,12,30,954.0,91.0,0.9,24.0,869.0,971.01,690.75
2016,9,16,12,45,948.5,92.5,0.95,24.0,856.5,971.17,692.04
2016,9,16,13,0,943.0,94.0,1.0,24.0,844.0,967.68,691.25
2016,9,16,13,15,938.0,93.0,1.05,24.0,824.0,958.32,686.94
2016,9,16,13,30,933.0,92.0,1.1,24.0,804.0,945.42,680.53
2016,9,16,13,45,925.0,91.5,1.15,24.0,776.5,926.95,670.67
2016,9,16,14,0,917.0,91.0,1.2,24.0,749.0,905.23,658.77
2016,9,16,14,15,907.0,89.5,1.15,23.5,715.0,877.6,642.81
2016,9,16,14,30,897.0,88.0,1.1,23.0,681.0,847.11,624.97
2016,9,16,14,45,882.0,86.5,1.1,23.0,640.0,809.96,602.13
2016,9,16,15,0,867.0,85.0,1.1,23.0,599.0,770.68,577.67
2016,9,16,15,15,848.5,82.5,1.1,22.5,553.5,730.16,553.13
2016,9,16,15,30,830.0,80.0,1.1,22.0,508.0,683.71,523.96
2016,9,16,15,45,804.0,77.0,1.1,22.0,458.0,630.6,487.88
2016,9,16,16,0,778.0,74.0,1.1,22.0,408.0,577.32,449.39
2016,9,16,16,15,742.5,69.5,1.05,21.5,355.5,517.02,404.87
2016,9,16,16,30,707.0,65.0,1.0,21.0,303.0,458.12,359.72
2016,9,16,16,45,653.5,59.5,0.95,20.5,250.0,393.32,308.22
2016,9,16,17,0,600.0,54.0,0.9,20.0,197.0,330.73,256.48
2016,9,16,17,15,517.0,46.0,0.85,19.0,147.0,258.71,196.33
2016,9,16,17,30,434.0,38.0,0.8,18.0,97.0,194.9,141.21
2016,9,16,17,45,288.0,25.5,0.75,17.0,57.5,117.31,70.47
2016,9,16,18,0,142.0,13.0,0.7,16.0,18.0,42.75,0.0
2016,9,16,18,15,71.0,6.5,0.65,15.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,16.5,0.6,12.5,38.5,12.23,0.74
2016,9,17,6,30,381.0,33.0,0.5,13.0,77.0,25.09,15.97
2016,9,17,6,45,476.0,41.5,0.45,13.5,126.0,29.91,20.91
2016,9,17,7,0,571.0,50.0,0.4,14.0,175.0,70.59,36.07
2016,9,17,7,15,627.5,56.0,0.35,14.5,227.0,117.62,66.6
2016,9,17,7,30,684.0,62.0,0.3,15.0,279.0,173.0,110.02
2016,9,17,7,45,724.5,66.0,0.25,15.5,331.5,226.69,155.46
2016,9,17,8,0,765.0,70.0,0.2,16.0,384.0,284.36,204.65
2016,9,17,8,15,791.0,73.5,0.15,17.0,433.5,340.25,251.56
2016,9,17,8,30,817.0,77.0,0.1,18.0,483.0,397.89,298.13
2016,9,17,8,45,837.5,79.0,0.1,19.0,529.5,453.03,341.29
2016,9,17,9,0,858.0,81.0,0.1,20.0,576.0,509.7,383.7
2016,9,17,9,15,871.5,83.0,0.15,20.5,617.0,561.44,422.07
2016,9,17,9,30,885.0,85.0,0.2,21.0,658.0,612.43,458.7
2016,9,17,9,45,898.0,85.5,0.25,22.0,693.0,660.61,491.39
2016,9,17,10,0,911.0,86.0,0.3,23.0,728.0,707.45,521.57
2016,9,17,10,15,918.0,87.0,0.35,23.5,756.5,748.92,547.17
2016,9,17,10,30,925.0,88.0,0.4,24.0,785.0,788.12,571.08
2016,9,17,10,45,930.5,89.0,0.5,24.5,805.5,823.69,593.34
2016,9,17,11,0,936.0,90.0,0.6,25.0,826.0,856.53,613.8
2016,9,17,11,15,938.5,90.5,0.65,25.0,838.5,883.43,630.8
2016,9,17,11,30,941.0,91.0,0.7,25.0,851.0,907.14,645.9
2016,9,17,11,45,942.0,91.0,0.75,25.0,856.0,925.7,657.9
2016,9,17,12,0,943.0,91.0,0.8,25.0,861.0,940.8,667.91
2016,9,17,12,15,942.5,90.5,0.85,25.0,857.5,950.49,674.72
2016,9,17,12,30,942.0,90.0,0.9,25.0,854.0,956.57,679.49
2016,9,17,12,45,933.5,93.0,0.95,25.0,840.5,955.51,679.99
2016,9,17,13,0,925.0,96.0,1.0,25.0,827.0,950.85,678.46
2016,9,17,13,15,920.0,95.0,1.0,25.0,807.5,941.53,673.27
2016,9,17,13,30,915.0,94.0,1.0,25.0,788.0,928.72,666.06
2016,9,17,13,45,908.0,92.5,1.05,25.0,761.0,910.21,656.2
2016,9,17,14,0,901.0,91.0,1.1,25.0,734.0,888.47,644.33
2016,9,17,14,15,891.0,89.5,1.1,24.5,700.0,861.1,629.28
2016,9,17,14,30,881.0,88.0,1.1,24.0,666.0,830.94,612.34
2016,9,17,14,45,867.5,85.5,1.1,24.0,626.0,794.27,589.75
2016,9,17,15,0,854.0,83.0,1.1,24.0,586.0,755.41,565.52
2016,9,17,15,15,835.5,80.5,1.1,23.5,541.0,715.29,541.16
2016,9,17,15,30,817.0,78.0,1.1,23.0,496.0,669.32,512.23
2016,9,17,15,45,790.5,75.0,1.1,23.0,446.5,616.44,476.08
2016,9,17,16,0,764.0,72.0,1.1,23.0,397.0,563.47,437.74
2016,9,17,16,15,728.5,68.0,1.05,22.5,345.5,504.47,394.07
2016,9,17,16,30,693.0,64.0,1.0,22.0,294.0,446.89,349.84
2016,9,17,16,45,638.0,58.5,1.0,21.5,241.5,382.25,298.63
2016,9,17,17,0,583.0,53.0,1.0,21.0,189.0,320.02,247.28
2016,9,17,17,15,498.0,44.5,0.9,20.0,140.0,247.93,187.0
2016,9,17,17,30,413.0,36.0,0.8,19.0,91.0,184.35,132.16
2016,9,17,17,45,265.0,24.0,0.7,18.5,53.0,107.4,59.87
2016,9,17,18,0,117.0,12.0,0.6,18.0,15.0,36.03,0.0
2016,9,17,18,15,58.5,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,16.0,0.7,14.5,37.5,11.88,0.0
2016,9,18,6,30,385.0,32.0,0.6,15.0,75.0,24.31,15.06
2016,9,18,6,45,476.5,41.0,0.55,16.0,123.5,29.63,20.38
2016,9,18,7,0,568.0,50.0,0.5,17.0,172.0,69.59,35.16
2016,9,18,7,15,625.5,56.0,0.5,17.5,224.0,116.47,65.04
2016,9,18,7,30,683.0,62.0,0.5,18.0,276.0,171.82,107.96
2016,9,18,7,45,720.0,67.0,0.5,19.0,328.0,225.54,152.99
2016,9,18,8,0,757.0,72.0,0.5,20.0,380.0,282.84,201.39
2016,9,18,8,15,784.0,75.5,0.45,21.0,430.0,338.59,247.85
2016,9,18,8,30,811.0,79.0,0.4,22.0,480.0,396.19,294.07
2016,9,18,8,45,830.0,82.0,0.35,23.0,526.0,451.28,336.56
2016,9,18,9,0,849.0,85.0,0.3,24.0,572.0,506.78,377.38
2016,9,18,9,15,864.0,87.0,0.25,24.5,613.5,559.81,415.37
2016,9,18,9,30,879.0,89.0,0.2,25.0,655.0,611.31,450.8
2016,9,18,9,45,895.0,88.5,0.15,26.0,691.5,660.1,482.2
2016,9,18,10,0,911.0,88.0,0.1,27.0,728.0,707.8,511.27
2016,9,18,10,15,919.0,89.0,0.15,27.5,756.0,749.92,536.52
2016,9,18,10,30,927.0,90.0,0.2,28.0,784.0,789.85,560.19
2016,9,18,10,45,931.5,91.5,0.25,28.5,804.5,825.15,580.77
2016,9,18,11,0,936.0,93.0,0.3,29.0,825.0,857.66,599.55
2016,9,18,11,15,939.0,93.5,0.4,29.0,838.0,884.92,617.26
2016,9,18,11,30,942.0,94.0,0.5,29.0,851.0,909.01,633.24
2016,9,18,11,45,942.0,94.5,0.6,29.0,855.5,927.18,645.76
2016,9,18,12,0,942.0,95.0,0.7,29.0,860.0,941.87,656.35
2016,9,18,12,15,941.0,95.0,0.75,29.0,856.5,951.57,663.08
2016,9,18,12,30,940.0,95.0,0.8,29.0,853.0,957.67,667.82
2016,9,18,12,45,927.0,99.5,0.85,29.0,838.0,954.09,666.82
2016,9,18,13,0,914.0,104.0,0.9,29.0,823.0,946.94,663.86
2016,9,18,13,15,908.5,103.0,0.9,29.0,803.5,937.2,658.56
2016,9,18,13,30,903.0,102.0,0.9,29.0,784.0,924.03,651.27
2016,9,18,13,45,896.0,100.5,0.95,29.0,757.0,905.66,641.73
2016,9,18,14,0,889.0,99.0,1.0,29.0,730.0,884.11,630.23
2016,9,18,14,15,878.0,97.5,1.0,28.5,695.5,856.13,615.09
2016,9,18,14,30,867.0,96.0,1.0,28.0,661.0,825.46,598.15
2016,9,18,14,45,853.5,93.0,1.05,28.0,621.0,793.4,579.65
2016,9,18,15,0,840.0,90.0,1.1,28.0,581.0,754.25,556.18
2016,9,18,15,15,821.0,87.0,1.1,27.5,535.5,709.16,528.84
2016,9,18,15,30,802.0,84.0,1.1,27.0,490.0,662.78,500.06
2016,9,18,15,45,775.5,80.5,1.1,27.0,440.5,609.94,463.94
2016,9,18,16,0,749.0,77.0,1.1,27.0,391.0,557.03,426.14
2016,9,18,16,15,711.5,72.0,1.05,26.0,339.0,496.47,382.69
2016,9,18,16,30,674.0,67.0,1.0,25.0,287.0,439.75,340.2
2016,9,18,16,45,615.0,61.0,0.95,24.5,234.5,371.85,286.87
2016,9,18,17,0,556.0,55.0,0.9,24.0,182.0,308.66,235.23
2016,9,18,17,15,468.5,46.0,0.85,23.0,133.5,236.8,176.02
2016,9,18,17,30,381.0,37.0,0.8,22.0,85.0,173.72,122.32
2016,9,18,17,45,231.5,23.0,0.8,21.0,48.0,95.54,47.47
2016,9,18,18,0,82.0,9.0,0.8,20.0,11.0,25.51,0.0
2016,9,18,18,15,41.0,4.5,0.8,19.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,129.5,18.0,0.75,18.0,32.0,13.96,0.0
2016,9,19,6,30,259.0,36.0,0.6,18.0,64.0,27.69,17.56
2016,9,19,6,45,350.0,49.0,0.5,18.5,110.0,37.22,26.68
2016,9,19,7,0,441.0,62.0,0.4,19.0,156.0,73.16,41.94
2016,9,19,7,15,502.0,71.5,0.35,19.5,206.0,116.04,69.35
2016,9,19,7,30,563.0,81.0,0.3,20.0,256.0,165.96,107.08
2016,9,19,7,45,605.0,88.0,0.3,21.0,306.5,216.01,147.8
2016,9,19,8,0,647.0,95.0,0.3,22.0,357.0,270.37,192.4
2016,9,19,8,15,678.0,100.5,0.35,22.5,406.0,323.6,236.45
2016,9,19,8,30,709.0,106.0,0.4,23.0,455.0,379.31,281.4
2016,9,19,8,45,731.5,110.5,0.5,24.0,500.0,432.44,322.96
2016,9,19,9,0,754.0,115.0,0.6,25.0,545.0,486.56,363.85
2016,9,19,9,15,771.0,118.0,0.65,25.0,585.5,537.73,402.45
2016,9,19,9,30,788.0,121.0,0.7,25.0,626.0,587.66,439.2
2016,9,19,9,45,817.0,116.5,0.75,25.5,664.5,637.32,474.2
2016,9,19,10,0,846.0,112.0,0.8,26.0,703.0,687.13,508.42
2016,9,19,10,15,854.5,114.0,0.85,26.0,731.0,728.69,536.25
2016,9,19,10,30,863.0,116.0,0.9,26.0,759.0,766.44,560.65
2016,9,19,10,45,871.0,116.0,0.95,26.5,780.5,801.01,581.74
2016,9,19,11,0,879.0,116.0,1.0,27.0,802.0,833.17,601.14
