Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,883.0,116.5,1.0,27.0,814.5,859.92,617.45
2016,9,19,11,30,887.0,117.0,1.0,27.0,827.0,883.72,631.93
2016,9,19,11,45,888.5,117.0,1.05,27.5,832.0,901.77,642.35
2016,9,19,12,0,890.0,117.0,1.1,28.0,837.0,916.57,650.85
2016,9,19,12,15,889.5,117.0,1.1,28.0,833.5,926.25,656.78
2016,9,19,12,30,889.0,117.0,1.1,28.0,830.0,932.53,660.76
2016,9,19,12,45,885.5,116.5,1.15,28.0,818.0,932.12,661.55
2016,9,19,13,0,882.0,116.0,1.2,28.0,806.0,928.28,660.38
2016,9,19,13,15,876.5,115.0,1.2,27.5,786.5,918.71,656.29
2016,9,19,13,30,871.0,114.0,1.2,27.0,767.0,905.83,650.27
2016,9,19,13,45,865.0,111.0,1.2,27.0,740.5,887.13,639.36
2016,9,19,14,0,859.0,108.0,1.2,27.0,714.0,865.3,626.56
2016,9,19,14,15,847.5,106.0,1.2,26.5,680.0,842.11,614.13
2016,9,19,14,30,836.0,104.0,1.2,26.0,646.0,811.09,596.48
2016,9,19,14,45,819.5,102.0,1.2,26.0,605.5,773.69,573.32
2016,9,19,15,0,803.0,100.0,1.2,26.0,565.0,734.39,548.69
2016,9,19,15,15,782.0,96.5,1.2,25.5,519.5,688.51,520.21
2016,9,19,15,30,761.0,93.0,1.2,25.0,474.0,641.59,490.25
2016,9,19,15,45,726.0,90.0,1.2,25.0,424.0,587.7,452.05
2016,9,19,16,0,691.0,87.0,1.2,25.0,374.0,532.41,411.83
2016,9,19,16,15,650.0,81.5,1.15,24.0,323.0,472.06,367.8
2016,9,19,16,30,609.0,76.0,1.1,23.0,272.0,413.87,323.59
2016,9,19,16,45,539.5,69.5,1.1,22.5,220.0,343.75,268.06
2016,9,19,17,0,470.0,63.0,1.1,22.0,168.0,279.38,215.18
2016,9,19,17,15,381.0,51.0,1.0,21.0,121.0,208.43,156.27
2016,9,19,17,30,292.0,39.0,0.9,20.0,74.0,146.36,103.36
2016,9,19,17,45,146.0,19.5,0.8,19.5,37.0,66.65,27.22
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,15,94.5,19.5,0.7,13.5,29.5,15.24,0.0
2016,9,20,6,30,189.0,39.0,0.7,14.0,59.0,30.25,19.95
2016,9,20,6,45,298.0,52.5,0.7,14.5,105.0,39.64,29.22
2016,9,20,7,0,407.0,66.0,0.7,15.0,151.0,73.73,44.38
2016,9,20,7,15,469.5,76.0,0.7,15.5,200.5,116.04,72.01
2016,9,20,7,30,532.0,86.0,0.7,16.0,250.0,164.67,109.29
2016,9,20,7,45,596.0,88.0,0.75,16.5,302.5,213.12,149.01
2016,9,20,8,0,660.0,90.0,0.8,17.0,355.0,268.4,195.42
2016,9,20,8,15,471.0,144.5,0.8,17.5,346.0,293.37,222.68
2016,9,20,8,30,282.0,199.0,0.8,18.0,337.0,297.9,230.41
2016,9,20,8,45,535.0,149.5,0.85,18.5,442.0,380.68,294.13
2016,9,20,9,0,788.0,100.0,0.9,19.0,547.0,488.58,376.49
2016,9,20,9,15,583.5,179.5,0.9,19.0,524.0,492.59,379.27
2016,9,20,9,30,379.0,259.0,0.9,19.0,501.0,476.46,365.99
2016,9,20,9,45,228.0,287.0,0.95,19.5,435.0,425.19,326.39
2016,9,20,10,0,77.0,315.0,1.0,20.0,369.0,359.84,274.94
2016,9,20,10,15,474.0,211.0,1.0,20.0,561.5,552.56,425.03
2016,9,20,10,30,871.0,107.0,1.0,20.0,754.0,761.61,574.1
2016,9,20,10,45,879.0,107.0,1.05,20.5,774.5,796.29,593.78
2016,9,20,11,0,887.0,107.0,1.1,21.0,795.0,828.53,613.81
2016,9,20,11,15,890.0,108.0,1.15,21.0,808.0,855.02,631.15
2016,9,20,11,30,893.0,109.0,1.2,21.0,821.0,878.5,646.62
2016,9,20,11,45,895.0,108.5,1.25,21.5,825.5,896.44,657.31
2016,9,20,12,0,897.0,108.0,1.3,22.0,830.0,911.1,665.99
2016,9,20,12,15,896.5,108.0,1.35,22.0,826.5,920.72,672.81
2016,9,20,12,30,896.0,108.0,1.4,22.0,823.0,926.9,677.61
2016,9,20,12,45,893.5,107.0,1.45,22.0,811.0,926.76,678.47
2016,9,20,13,0,891.0,106.0,1.5,22.0,799.0,923.14,677.27
2016,9,20,13,15,885.5,105.0,1.5,22.0,779.5,913.39,671.57
2016,9,20,13,30,880.0,104.0,1.5,22.0,760.0,900.31,663.87
2016,9,20,13,45,872.5,102.5,1.55,22.0,733.0,881.69,653.27
2016,9,20,14,0,865.0,101.0,1.6,22.0,706.0,859.99,640.68
2016,9,20,14,15,854.0,99.0,1.6,21.5,672.5,831.88,624.4
2016,9,20,14,30,843.0,97.0,1.6,21.0,639.0,806.07,609.64
2016,9,20,14,45,827.5,95.0,1.65,21.0,599.0,769.26,586.46
2016,9,20,15,0,812.0,93.0,1.7,21.0,559.0,730.49,561.69
2016,9,20,15,15,791.5,90.0,1.7,20.5,514.0,685.25,532.55
2016,9,20,15,30,771.0,87.0,1.7,20.0,469.0,638.93,502.02
2016,9,20,15,45,743.0,83.0,1.7,20.0,420.5,585.85,463.17
2016,9,20,16,0,715.0,79.0,1.7,20.0,372.0,535.04,424.86
2016,9,20,16,15,675.5,74.0,1.65,19.5,321.0,475.2,378.99
2016,9,20,16,30,636.0,69.0,1.6,19.0,270.0,417.36,333.03
2016,9,20,16,45,575.0,62.5,1.6,18.5,219.0,350.23,278.2
2016,9,20,17,0,514.0,56.0,1.6,18.0,168.0,288.05,225.43
2016,9,20,17,15,421.5,46.0,1.5,17.5,121.0,216.16,163.87
2016,9,20,17,30,329.0,36.0,1.4,17.0,74.0,153.67,108.76
2016,9,20,17,45,164.5,18.0,1.35,16.5,37.0,69.66,21.32
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,138.5,18.0,1.15,12.0,32.5,14.05,0.0
2016,9,21,6,30,277.0,36.0,1.2,12.0,65.0,27.86,17.95
2016,9,21,6,45,388.5,45.5,1.25,12.5,112.0,34.31,24.72
2016,9,21,7,0,500.0,55.0,1.3,13.0,159.0,68.29,37.62
2016,9,21,7,15,562.5,62.5,1.35,13.0,210.0,112.8,66.17
2016,9,21,7,30,625.0,70.0,1.4,13.0,261.0,164.43,106.67
2016,9,21,7,45,675.0,73.0,1.45,13.5,313.0,215.95,150.7
2016,9,21,8,0,725.0,76.0,1.5,14.0,365.0,274.24,201.47
2016,9,21,8,15,540.0,130.5,1.55,14.0,361.0,302.88,233.3
2016,9,21,8,30,355.0,185.0,1.6,14.0,357.0,313.03,246.75
2016,9,21,8,45,327.5,211.0,1.65,14.5,382.0,345.86,273.92
2016,9,21,9,0,300.0,237.0,1.7,15.0,407.0,375.6,297.44
2016,9,21,9,15,348.0,245.0,1.75,15.0,455.5,425.98,337.2
2016,9,21,9,30,396.0,253.0,1.8,15.0,504.0,480.08,379.21
2016,9,21,9,45,645.5,172.0,1.85,15.5,607.0,581.12,458.5
2016,9,21,10,0,895.0,91.0,1.9,16.0,710.0,694.88,545.27
2016,9,21,10,15,903.0,92.0,1.9,16.0,738.0,736.19,573.03
2016,9,21,10,30,911.0,93.0,1.9,16.0,766.0,775.34,599.57
2016,9,21,10,45,917.5,94.0,1.95,16.0,787.0,810.97,623.88
2016,9,21,11,0,924.0,95.0,2.0,16.0,808.0,843.95,646.29
2016,9,21,11,15,927.5,95.5,2.0,16.0,821.0,871.09,664.18
2016,9,21,11,30,931.0,96.0,2.0,16.0,834.0,895.12,679.97
2016,9,21,11,45,932.5,96.0,2.0,16.0,839.0,913.64,692.08
2016,9,21,12,0,934.0,96.0,2.0,16.0,844.0,928.75,702.02
2016,9,21,12,15,934.5,96.0,2.0,16.0,841.5,939.48,709.14
2016,9,21,12,30,935.0,96.0,2.0,16.0,839.0,946.65,714.05
2016,9,21,12,45,933.5,95.5,2.05,16.0,828.0,947.88,715.72
2016,9,21,13,0,932.0,95.0,2.1,16.0,817.0,945.51,715.17
2016,9,21,13,15,929.0,94.5,2.15,16.0,798.5,938.19,711.45
2016,9,21,13,30,926.0,94.0,2.2,16.0,780.0,927.36,705.5
2016,9,21,13,45,921.5,92.5,2.25,16.0,754.0,910.64,695.66
2016,9,21,14,0,917.0,91.0,2.3,16.0,728.0,890.59,683.61
2016,9,21,14,15,909.0,89.0,2.35,16.0,695.0,863.84,666.92
2016,9,21,14,30,901.0,87.0,2.4,16.0,662.0,834.15,648.14
2016,9,21,14,45,889.0,85.0,2.45,16.0,622.5,798.58,625.04
2016,9,21,15,0,877.0,83.0,2.5,16.0,583.0,760.69,600.04
2016,9,21,15,15,859.5,80.5,2.45,15.5,537.0,720.51,573.51
2016,9,21,15,30,842.0,78.0,2.4,15.0,491.0,674.37,542.11
2016,9,21,15,45,818.5,74.0,2.4,15.0,441.5,621.45,502.85
2016,9,21,16,0,795.0,70.0,2.4,15.0,392.0,568.14,461.62
2016,9,21,16,15,757.5,66.0,2.35,14.5,339.0,506.99,413.44
2016,9,21,16,30,720.0,62.0,2.3,14.0,286.0,447.41,364.69
2016,9,21,16,45,662.0,56.0,2.25,14.0,232.5,378.13,305.74
2016,9,21,17,0,604.0,50.0,2.2,14.0,179.0,315.95,250.62
2016,9,21,17,15,504.5,41.5,2.1,13.5,128.5,238.98,183.17
2016,9,21,17,30,405.0,33.0,2.0,13.0,78.0,172.12,122.14
2016,9,21,17,45,202.5,16.5,1.95,13.0,39.0,75.83,11.64
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,6,15,144.0,17.5,2.35,12.0,32.0,13.69,0.0
2016,9,22,6,30,288.0,35.0,2.4,12.0,64.0,28.06,17.93
2016,9,22,6,45,388.0,46.5,2.45,12.0,110.5,35.5,25.75
2016,9,22,7,0,488.0,58.0,2.5,12.0,157.0,69.82,39.71
2016,9,22,7,15,274.0,88.5,2.5,12.5,147.0,106.31,73.33
2016,9,22,7,30,60.0,119.0,2.5,13.0,137.0,119.12,93.2
2016,9,22,7,45,70.0,140.0,2.5,13.5,165.0,145.29,114.75
2016,9,22,8,0,80.0,161.0,2.5,14.0,193.0,172.7,137.18
2016,9,22,8,15,429.5,125.5,2.4,14.0,329.5,260.55,202.67
2016,9,22,8,30,779.0,90.0,2.3,14.0,466.0,389.27,304.07
2016,9,22,8,45,807.5,91.0,2.25,14.5,513.5,444.74,350.59
2016,9,22,9,0,836.0,92.0,2.2,15.0,561.0,501.6,397.02
2016,9,22,9,15,851.5,94.5,2.2,15.0,602.0,553.98,439.47
2016,9,22,9,30,867.0,97.0,2.2,15.0,643.0,605.85,480.35
2016,9,22,9,45,887.5,95.0,2.2,15.5,680.0,655.2,517.47
2016,9,22,10,0,908.0,93.0,2.2,16.0,717.0,703.8,553.0
2016,9,22,10,15,915.5,94.0,2.2,16.0,745.5,745.2,581.68
2016,9,22,10,30,923.0,95.0,2.2,16.0,774.0,784.35,608.36
2016,9,22,10,45,930.0,95.5,2.2,16.5,795.0,820.15,631.3
2016,9,22,11,0,937.0,96.0,2.2,17.0,816.0,853.29,652.18
2016,9,22,11,15,940.0,96.5,2.2,17.0,828.5,880.27,669.94
2016,9,22,11,30,943.0,97.0,2.2,17.0,841.0,904.07,685.57
2016,9,22,11,45,944.5,96.5,2.25,17.0,845.0,922.2,697.91
2016,9,22,12,0,946.0,96.0,2.3,17.0,849.0,936.86,708.07
2016,9,22,12,15,944.5,96.0,2.3,17.0,845.0,945.85,714.06
2016,9,22,12,30,943.0,96.0,2.3,17.0,841.0,951.2,717.79
2016,9,22,12,45,938.0,96.5,2.3,17.5,828.0,950.32,716.15
2016,9,22,13,0,933.0,97.0,2.3,18.0,815.0,945.81,712.29
2016,9,22,13,15,927.5,96.0,2.25,18.0,794.5,935.66,705.65
2016,9,22,13,30,922.0,95.0,2.2,18.0,774.0,922.01,696.84
2016,9,22,13,45,912.0,95.0,2.2,18.0,746.0,902.17,684.46
2016,9,22,14,0,902.0,95.0,2.2,18.0,718.0,879.21,670.06
2016,9,22,14,15,891.0,93.0,2.15,17.5,683.0,850.24,652.33
2016,9,22,14,30,880.0,91.0,2.1,17.0,648.0,818.54,632.64
2016,9,22,14,45,862.0,90.0,2.1,17.0,606.5,784.68,610.54
2016,9,22,15,0,844.0,89.0,2.1,17.0,565.0,744.11,583.45
2016,9,22,15,15,823.5,86.0,2.1,16.5,519.0,697.82,552.94
2016,9,22,15,30,803.0,83.0,2.1,16.0,473.0,650.38,520.88
2016,9,22,15,45,770.0,80.5,2.1,16.0,422.5,594.64,479.01
2016,9,22,16,0,737.0,78.0,2.1,16.0,372.0,539.37,436.32
2016,9,22,16,15,696.0,73.0,2.05,15.5,320.0,480.14,389.7
2016,9,22,16,30,655.0,68.0,2.0,15.0,268.0,420.82,341.35
2016,9,22,16,45,589.5,61.5,2.0,15.0,215.5,351.13,282.54
2016,9,22,17,0,524.0,55.0,2.0,15.0,163.0,286.82,226.38
2016,9,22,17,15,422.0,45.0,1.9,14.5,115.5,211.78,161.25
2016,9,22,17,30,320.0,35.0,1.8,14.0,68.0,147.1,102.68
2016,9,22,17,45,160.0,17.5,1.75,13.5,34.0,65.05,0.0
2016,9,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,14.5,1.0,10.5,32.0,11.03,0.0
2016,9,23,6,30,357.0,29.0,0.9,11.0,64.0,22.3,13.05
2016,9,23,6,45,459.5,37.5,0.85,11.5,111.5,27.29,18.57
2016,9,23,7,0,562.0,46.0,0.8,12.0,159.0,61.49,30.86
2016,9,23,7,15,621.5,52.0,0.8,12.5,210.0,109.85,61.4
2016,9,23,7,30,681.0,58.0,0.8,13.0,261.0,162.56,102.37
2016,9,23,7,45,646.0,74.0,0.8,14.0,295.5,208.41,144.54
2016,9,23,8,0,611.0,90.0,0.8,15.0,330.0,251.82,184.7
2016,9,23,8,15,714.5,80.5,0.85,15.5,396.5,314.14,236.29
2016,9,23,8,30,818.0,71.0,0.9,16.0,463.0,384.59,294.03
2016,9,23,8,45,838.5,73.0,0.95,16.5,508.5,440.56,340.41
2016,9,23,9,0,859.0,75.0,1.0,17.0,554.0,495.5,384.6
2016,9,23,9,15,872.5,77.0,1.05,17.5,594.0,546.85,424.68
2016,9,23,9,30,886.0,79.0,1.1,18.0,634.0,597.42,462.88
2016,9,23,9,45,898.0,79.5,1.15,18.5,668.5,644.51,497.47
2016,9,23,10,0,910.0,80.0,1.2,19.0,703.0,690.16,529.91
2016,9,23,10,15,916.5,81.0,1.2,19.0,730.0,730.74,556.85
2016,9,23,10,30,923.0,82.0,1.2,19.0,757.0,769.01,581.96
2016,9,23,10,45,927.0,83.0,1.3,19.5,776.5,802.85,603.92
2016,9,23,11,0,931.0,84.0,1.4,20.0,796.0,833.85,623.9
2016,9,23,11,15,933.5,84.5,1.4,20.0,808.0,860.11,640.65
2016,9,23,11,30,936.0,85.0,1.4,20.0,820.0,883.17,655.32
2016,9,23,11,45,936.0,85.0,1.45,20.5,823.5,900.24,665.51
2016,9,23,12,0,936.0,85.0,1.5,21.0,827.0,913.84,673.54
2016,9,23,12,15,934.5,85.0,1.55,21.0,822.5,922.57,679.83
2016,9,23,12,30,933.0,85.0,1.6,21.0,818.0,927.71,683.95
2016,9,23,12,45,926.5,86.5,1.65,21.0,804.5,926.41,684.03
2016,9,23,13,0,920.0,88.0,1.7,21.0,791.0,921.55,681.96
2016,9,23,13,15,914.0,87.0,1.7,20.5,771.0,910.89,676.92
2016,9,23,13,30,908.0,86.0,1.7,20.0,751.0,896.81,669.74
2016,9,23,13,45,898.0,85.5,1.75,20.0,723.0,876.5,657.79
2016,9,23,14,0,888.0,85.0,1.8,20.0,695.0,853.12,643.81
2016,9,23,14,15,877.5,83.5,1.8,19.5,660.5,825.31,627.46
2016,9,23,14,30,867.0,82.0,1.8,19.0,626.0,794.81,609.16
2016,9,23,14,45,851.5,80.5,1.85,19.0,586.0,757.93,585.51
2016,9,23,15,0,836.0,79.0,1.9,19.0,546.0,719.09,560.18
2016,9,23,15,15,816.5,76.0,1.85,18.5,501.5,678.24,533.33
2016,9,23,15,30,797.0,73.0,1.8,18.0,457.0,631.79,501.89
2016,9,23,15,45,772.0,69.5,1.8,18.0,408.5,580.37,463.75
2016,9,23,16,0,747.0,66.0,1.8,18.0,360.0,528.85,424.23
2016,9,23,16,15,708.5,61.5,1.75,17.5,309.5,469.0,377.46
2016,9,23,16,30,670.0,57.0,1.7,17.0,259.0,410.98,330.36
2016,9,23,16,45,609.5,51.5,1.65,16.5,208.0,346.17,276.06
2016,9,23,17,0,549.0,46.0,1.6,16.0,157.0,284.54,222.51
2016,9,23,17,15,450.5,37.5,1.55,15.5,110.5,211.75,159.27
2016,9,23,17,30,352.0,29.0,1.5,15.0,64.0,149.23,101.34
2016,9,23,17,45,176.0,14.5,1.5,14.5,32.0,64.2,0.0
2016,9,23,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,198.0,13.0,0.6,12.5,32.0,9.76,0.0
2016,9,24,6,30,396.0,26.0,0.6,13.0,64.0,21.39,12.02
2016,9,24,6,45,496.5,33.5,0.65,13.5,111.5,26.06,17.29
2016,9,24,7,0,597.0,41.0,0.7,14.0,159.0,59.82,28.59
2016,9,24,7,15,655.0,46.0,0.65,14.5,210.5,106.68,56.92
2016,9,24,7,30,713.0,51.0,0.6,15.0,262.0,160.03,97.98
2016,9,24,7,45,751.0,55.0,0.6,15.5,314.0,214.28,144.29
2016,9,24,8,0,789.0,59.0,0.6,16.0,366.0,272.13,194.6
2016,9,24,8,15,815.5,61.5,0.65,16.5,415.5,329.77,244.75
2016,9,24,8,30,842.0,64.0,0.7,17.0,465.0,387.12,293.49
2016,9,24,8,45,861.5,66.0,0.75,18.0,511.0,442.26,338.53
2016,9,24,9,0,881.0,68.0,0.8,19.0,557.0,497.73,382.05
2016,9,24,9,15,895.0,70.0,0.85,19.5,597.5,550.27,422.57
2016,9,24,9,30,909.0,72.0,0.9,20.0,638.0,602.03,461.17
2016,9,24,9,45,921.5,72.0,0.95,21.0,673.5,649.78,494.86
2016,9,24,10,0,934.0,72.0,1.0,22.0,709.0,696.05,526.01
2016,9,24,10,15,941.5,73.0,1.0,22.5,736.5,738.11,552.33
2016,9,24,10,30,949.0,74.0,1.0,23.0,764.0,777.84,576.7
2016,9,24,10,45,954.0,75.0,1.05,23.5,784.5,813.13,598.49
2016,9,24,11,0,959.0,76.0,1.1,24.0,805.0,845.55,618.27
2016,9,24,11,15,961.5,76.0,1.1,24.0,817.5,871.83,634.5
2016,9,24,11,30,964.0,76.0,1.1,24.0,830.0,894.81,648.65
2016,9,24,11,45,965.0,76.5,1.1,24.5,834.0,913.62,658.93
2016,9,24,12,0,966.0,77.0,1.1,25.0,838.0,928.89,667.02
2016,9,24,12,15,965.5,77.0,1.1,25.0,834.0,938.67,673.08
2016,9,24,12,30,965.0,77.0,1.1,25.0,830.0,944.76,677.0
2016,9,24,12,45,955.5,80.0,1.15,25.5,816.5,942.4,675.29
2016,9,24,13,0,946.0,83.0,1.2,26.0,803.0,936.38,671.49
2016,9,24,13,15,941.0,82.5,1.2,26.0,783.0,926.93,666.21
2016,9,24,13,30,936.0,82.0,1.2,26.0,763.0,913.94,658.85
2016,9,24,13,45,927.5,81.5,1.25,26.0,734.5,894.48,648.2
2016,9,24,14,0,919.0,81.0,1.3,26.0,706.0,871.82,635.53
2016,9,24,14,15,908.5,79.5,1.3,25.5,671.5,843.31,619.57
2016,9,24,14,30,898.0,78.0,1.3,25.0,637.0,812.01,601.68
2016,9,24,14,45,882.5,76.5,1.35,25.0,596.0,774.26,578.67
2016,9,24,15,0,867.0,75.0,1.4,25.0,555.0,734.44,553.93
2016,9,24,15,15,847.0,72.5,1.4,24.5,509.5,688.49,525.06
2016,9,24,15,30,827.0,70.0,1.4,24.0,464.0,645.4,497.62
2016,9,24,15,45,799.0,67.0,1.45,24.0,414.0,591.53,459.35
2016,9,24,16,0,771.0,64.0,1.5,24.0,364.0,537.74,419.65
2016,9,24,16,15,731.5,60.0,1.45,23.0,312.0,476.96,374.21
2016,9,24,16,30,692.0,56.0,1.4,22.0,260.0,418.06,328.19
2016,9,24,16,45,630.5,50.0,1.4,21.5,208.0,349.33,272.18
2016,9,24,17,0,569.0,44.0,1.4,21.0,156.0,287.91,219.82
2016,9,24,17,15,466.0,35.5,1.3,20.0,109.0,212.97,156.28
2016,9,24,17,30,363.0,27.0,1.2,19.0,62.0,148.91,96.87
2016,9,24,17,45,181.5,13.5,1.15,18.0,31.0,55.57,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,197.5,13.0,1.0,14.5,31.0,12.78,0.0
2016,9,25,6,30,395.0,26.0,1.0,15.0,62.0,19.78,10.36
2016,9,25,6,45,496.0,34.0,1.05,16.0,110.0,26.72,17.6
2016,9,25,7,0,597.0,42.0,1.1,17.0,158.0,59.84,28.63
2016,9,25,7,15,656.0,47.5,1.1,17.5,210.5,107.14,56.73
2016,9,25,7,30,715.0,53.0,1.1,18.0,263.0,161.08,97.76
2016,9,25,7,45,752.0,57.0,1.1,19.0,314.5,215.15,143.37
2016,9,25,8,0,789.0,61.0,1.1,20.0,366.0,272.71,192.83
2016,9,25,8,15,815.5,64.5,1.1,21.0,416.0,329.51,241.45
2016,9,25,8,30,842.0,68.0,1.1,22.0,466.0,389.47,291.05
2016,9,25,8,45,857.5,71.0,1.1,23.0,511.0,443.83,334.79
2016,9,25,9,0,873.0,74.0,1.1,24.0,556.0,498.11,376.67
2016,9,25,9,15,887.0,76.0,1.1,24.5,596.5,550.25,416.09
2016,9,25,9,30,901.0,78.0,1.1,25.0,637.0,601.61,453.53
2016,9,25,9,45,917.5,76.5,1.1,26.0,672.5,649.95,486.75
2016,9,25,10,0,934.0,75.0,1.1,27.0,708.0,697.13,517.78
2016,9,25,10,15,940.5,76.5,1.05,27.5,735.5,738.94,542.93
2016,9,25,10,30,947.0,78.0,1.0,28.0,763.0,778.36,566.02
2016,9,25,10,45,945.5,81.5,1.0,28.5,781.5,811.15,585.08
2016,9,25,11,0,944.0,85.0,1.0,29.0,800.0,840.74,601.96
2016,9,25,11,15,946.5,85.5,1.0,29.0,812.0,867.16,617.95
2016,9,25,11,30,949.0,86.0,1.0,29.0,824.0,890.34,631.91
2016,9,25,11,45,940.0,91.0,1.0,29.5,825.0,905.09,639.4
2016,9,25,12,0,931.0,96.0,1.0,30.0,826.0,916.12,644.73
2016,9,25,12,15,930.0,96.0,1.0,30.0,821.5,925.16,650.27
2016,9,25,12,30,929.0,96.0,1.0,30.0,817.0,930.64,653.74
2016,9,25,12,45,919.0,98.5,1.05,30.0,803.0,927.25,652.74
2016,9,25,13,0,909.0,101.0,1.1,30.0,789.0,920.33,649.77
2016,9,25,13,15,903.5,100.0,1.1,30.0,768.5,910.14,644.12
2016,9,25,13,30,898.0,99.0,1.1,30.0,748.0,896.56,636.49
2016,9,25,13,45,884.0,100.0,1.15,30.0,718.5,874.6,624.41
2016,9,25,14,0,870.0,101.0,1.2,30.0,689.0,849.76,610.53
2016,9,25,14,15,858.0,99.0,1.2,29.5,654.5,825.55,597.56
2016,9,25,14,30,846.0,97.0,1.2,29.0,620.0,793.69,579.47
2016,9,25,14,45,825.0,96.0,1.2,29.0,578.5,753.64,554.67
2016,9,25,15,0,804.0,95.0,1.2,29.0,537.0,711.96,528.53
2016,9,25,15,15,781.5,91.5,1.15,28.5,491.0,665.11,498.97
2016,9,25,15,30,759.0,88.0,1.1,28.0,445.0,617.36,467.26
2016,9,25,15,45,725.5,84.0,1.1,27.5,395.5,563.89,430.24
2016,9,25,16,0,692.0,80.0,1.1,27.0,346.0,508.96,390.92
2016,9,25,16,15,648.0,74.0,1.05,26.0,295.0,447.17,345.44
2016,9,25,16,30,604.0,68.0,1.0,25.0,244.0,387.89,299.93
2016,9,25,16,45,538.5,60.0,0.95,24.5,193.0,319.74,245.3
2016,9,25,17,0,473.0,52.0,0.9,24.0,142.0,257.15,193.25
2016,9,25,17,15,370.0,40.5,0.8,23.0,97.0,184.2,132.85
2016,9,25,17,30,267.0,29.0,0.7,22.0,52.0,121.98,75.78
2016,9,25,17,45,133.5,14.5,0.65,21.0,26.0,44.83,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,15,129.0,14.5,1.15,17.5,26.0,14.25,0.0
2016,9,26,6,30,258.0,29.0,1.0,18.0,52.0,22.84,12.37
2016,9,26,6,45,361.0,41.5,0.85,19.0,97.5,31.54,21.43
2016,9,26,7,0,464.0,54.0,0.7,20.0,143.0,62.19,33.99
2016,9,26,7,15,530.0,63.0,0.7,20.5,193.5,105.77,60.11
2016,9,26,7,30,596.0,72.0,0.7,21.0,244.0,156.9,97.97
2016,9,26,7,45,641.0,78.0,0.7,22.0,295.5,207.97,139.49
2016,9,26,8,0,686.0,84.0,0.7,23.0,347.0,263.6,185.52
2016,9,26,8,15,717.5,89.0,0.7,24.0,396.5,318.09,230.63
2016,9,26,8,30,749.0,94.0,0.7,25.0,446.0,375.0,276.34
2016,9,26,8,45,772.5,97.5,0.7,26.0,491.5,430.29,319.35
2016,9,26,9,0,796.0,101.0,0.7,27.0,537.0,485.11,360.35
2016,9,26,9,15,812.5,104.0,0.7,27.5,578.0,536.35,398.01
2016,9,26,9,30,829.0,107.0,0.7,28.0,619.0,587.27,434.11
2016,9,26,9,45,842.0,109.5,0.75,28.5,653.5,634.9,467.29
2016,9,26,10,0,855.0,112.0,0.8,29.0,688.0,681.35,498.77
2016,9,26,10,15,863.5,113.5,0.85,29.0,715.5,722.21,526.61
2016,9,26,10,30,872.0,115.0,0.9,29.0,743.0,761.04,551.54
2016,9,26,10,45,877.5,116.5,0.95,29.5,763.0,792.97,570.71
2016,9,26,11,0,883.0,118.0,1.0,30.0,783.0,824.26,589.42
2016,9,26,11,15,886.5,118.5,1.05,30.0,795.0,850.15,605.8
2016,9,26,11,30,890.0,119.0,1.1,30.0,807.0,873.04,620.39
2016,9,26,11,45,890.0,120.0,1.15,30.0,811.0,890.36,631.56
2016,9,26,12,0,890.0,121.0,1.2,30.0,815.0,904.37,640.83
2016,9,26,12,15,889.0,120.5,1.2,30.0,810.5,912.58,645.88
2016,9,26,12,30,888.0,120.0,1.2,30.0,806.0,917.36,648.98
2016,9,26,12,45,914.5,105.0,1.25,30.0,801.5,927.49,656.34
2016,9,26,13,0,941.0,90.0,1.3,30.0,797.0,933.74,661.35
2016,9,26,13,15,936.0,89.0,1.3,29.5,776.5,923.68,656.92
2016,9,26,13,30,931.0,88.0,1.3,29.0,756.0,910.1,650.56
2016,9,26,13,45,923.5,86.5,1.3,29.0,728.0,890.39,639.11
2016,9,26,14,0,916.0,85.0,1.3,29.0,700.0,867.45,625.71
2016,9,26,14,15,905.5,83.5,1.3,28.5,665.0,838.98,609.95
2016,9,26,14,30,895.0,82.0,1.3,28.0,630.0,807.72,592.28
2016,9,26,14,45,880.5,79.5,1.3,28.0,589.0,769.69,568.77
2016,9,26,15,0,866.0,77.0,1.3,28.0,548.0,729.54,543.61
2016,9,26,15,15,846.0,74.5,1.3,27.5,502.0,687.93,518.11
2016,9,26,15,30,826.0,72.0,1.3,27.0,456.0,640.7,487.85
2016,9,26,15,45,771.0,74.0,1.3,27.0,401.5,575.89,441.39
2016,9,26,16,0,716.0,76.0,1.3,27.0,347.0,515.54,396.82
2016,9,26,16,15,672.5,70.5,1.2,26.0,295.5,453.68,350.83
2016,9,26,16,30,629.0,65.0,1.1,25.0,244.0,394.25,304.75
2016,9,26,16,45,535.5,59.5,1.0,24.5,190.0,315.69,241.91
2016,9,26,17,0,442.0,54.0,0.9,24.0,136.0,245.29,183.94
2016,9,26,17,15,339.0,41.0,0.85,23.0,91.5,172.8,124.04
2016,9,26,17,30,236.0,28.0,0.8,22.0,47.0,109.87,64.94
2016,9,26,17,45,118.0,14.0,0.75,21.0,23.5,40.33,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,6,15,73.5,14.5,1.05,17.5,20.5,14.25,0.0
2016,9,27,6,30,147.0,29.0,0.9,18.0,41.0,22.48,11.79
2016,9,27,6,45,228.5,47.5,0.8,18.5,83.0,36.26,25.48
2016,9,27,7,0,310.0,66.0,0.7,19.0,125.0,65.28,40.82
2016,9,27,7,15,372.5,81.0,0.7,19.5,172.5,105.16,66.37
2016,9,27,7,30,435.0,96.0,0.7,20.0,220.0,152.2,101.29
2016,9,27,7,45,480.5,107.0,0.7,20.5,269.0,199.0,138.9
2016,9,27,8,0,526.0,118.0,0.7,21.0,318.0,250.53,181.14
2016,9,27,8,15,560.5,126.5,0.65,21.5,365.5,300.66,222.3
2016,9,27,8,30,595.0,135.0,0.6,22.0,413.0,354.74,265.6
2016,9,27,8,45,616.5,143.5,0.6,23.0,456.0,405.0,304.57
2016,9,27,9,0,638.0,152.0,0.6,24.0,499.0,456.37,342.95
2016,9,27,9,15,658.0,157.5,0.65,24.5,538.5,504.9,379.05
2016,9,27,9,30,678.0,163.0,0.7,25.0,578.0,553.83,414.43
2016,9,27,9,45,747.0,144.0,0.75,25.5,625.0,608.85,453.94
2016,9,27,10,0,816.0,125.0,0.8,26.0,672.0,666.97,494.69
2016,9,27,10,15,825.0,127.0,0.85,26.0,699.0,707.24,522.58
2016,9,27,10,30,834.0,129.0,0.9,26.0,726.0,745.64,548.2
2016,9,27,10,45,777.5,160.0,0.95,26.5,728.5,763.0,558.15
2016,9,27,11,0,721.0,191.0,1.0,27.0,731.0,773.86,563.59
2016,9,27,11,15,725.0,192.5,1.0,27.0,743.0,798.38,579.61
2016,9,27,11,30,729.0,194.0,1.0,27.0,755.0,820.45,593.36
2016,9,27,11,45,687.5,215.5,1.05,27.0,746.5,821.87,594.11
2016,9,27,12,0,646.0,237.0,1.1,27.0,738.0,819.3,592.06
2016,9,27,12,15,644.5,236.5,1.1,27.0,734.0,825.78,596.49
2016,9,27,12,30,643.0,236.0,1.1,27.0,730.0,829.61,599.14
2016,9,27,12,45,696.0,206.5,1.15,27.0,733.5,848.8,613.75
2016,9,27,13,0,749.0,177.0,1.2,27.0,737.0,864.3,624.66
2016,9,27,13,15,741.5,174.5,1.2,27.0,716.5,852.09,617.2
2016,9,27,13,30,734.0,172.0,1.2,27.0,696.0,837.0,608.3
2016,9,27,13,45,677.0,188.0,1.25,27.0,657.0,796.87,583.66
2016,9,27,14,0,620.0,204.0,1.3,27.0,618.0,755.31,556.56
2016,9,27,14,15,604.0,198.5,1.3,26.5,584.0,721.43,535.94
2016,9,27,14,30,588.0,193.0,1.3,26.0,550.0,688.94,515.74
2016,9,27,14,45,567.0,185.0,1.3,26.0,511.0,648.55,488.72
2016,9,27,15,0,546.0,177.0,1.3,26.0,472.0,607.4,460.75
2016,9,27,15,15,518.5,167.5,1.25,25.5,428.5,559.57,427.96
2016,9,27,15,30,491.0,158.0,1.2,25.0,385.0,512.03,394.62
2016,9,27,15,45,484.0,140.5,1.15,24.5,343.0,468.9,364.02
2016,9,27,16,0,477.0,123.0,1.1,24.0,301.0,424.92,331.71
2016,9,27,16,15,430.0,110.5,1.0,23.0,253.0,364.68,285.97
2016,9,27,16,30,383.0,98.0,0.9,22.0,205.0,307.84,241.39
2016,9,27,16,45,352.0,79.5,0.85,21.5,162.0,254.87,198.02
2016,9,27,17,0,321.0,61.0,0.8,21.0,119.0,204.36,155.11
2016,9,27,17,15,231.5,43.5,0.7,20.0,78.0,138.6,100.2
2016,9,27,17,30,142.0,26.0,0.6,19.0,37.0,79.47,43.79
2016,9,27,17,45,71.0,13.0,0.55,18.5,18.5,28.49,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,91.5,15.0,0.6,13.5,22.5,14.74,0.0
2016,9,28,6,30,183.0,30.0,0.5,14.0,45.0,23.4,12.42
2016,9,28,6,45,285.0,45.0,0.45,14.5,88.0,34.33,24.24
2016,9,28,7,0,387.0,60.0,0.4,15.0,131.0,62.61,37.64
2016,9,28,7,15,454.5,70.0,0.35,15.0,180.0,103.51,62.85
2016,9,28,7,30,522.0,80.0,0.3,15.0,229.0,151.14,98.41
2016,9,28,7,45,578.0,86.0,0.3,15.5,279.5,200.09,138.26
2016,9,28,8,0,634.0,92.0,0.3,16.0,330.0,254.94,184.03
2016,9,28,8,15,667.0,97.0,0.35,16.5,378.5,306.94,228.27
2016,9,28,8,30,700.0,102.0,0.4,17.0,427.0,361.59,273.76
2016,9,28,8,45,723.5,107.0,0.45,18.0,471.5,414.51,316.24
2016,9,28,9,0,747.0,112.0,0.5,19.0,516.0,468.48,358.0
2016,9,28,9,15,765.0,115.5,0.55,19.5,556.0,518.83,396.44
2016,9,28,9,30,783.0,119.0,0.6,20.0,596.0,569.54,433.95
2016,9,28,9,45,795.0,122.0,0.65,20.5,629.5,614.99,466.68
2016,9,28,10,0,807.0,125.0,0.7,21.0,663.0,659.31,497.77
2016,9,28,10,15,817.0,127.0,0.75,21.5,690.0,699.85,525.54
2016,9,28,10,30,827.0,129.0,0.8,22.0,717.0,738.62,550.94
2016,9,28,10,45,799.0,147.0,0.85,22.5,728.0,762.89,565.7
2016,9,28,11,0,771.0,165.0,0.9,23.0,739.0,784.74,579.0
2016,9,28,11,15,775.0,166.0,0.95,23.0,751.0,809.68,595.49
2016,9,28,11,30,779.0,167.0,1.0,23.0,763.0,832.0,610.27
2016,9,28,11,45,751.5,182.0,1.1,23.0,759.0,839.61,616.22
2016,9,28,12,0,724.0,197.0,1.2,23.0,755.0,843.56,620.04
2016,9,28,12,15,722.0,197.0,1.2,23.0,751.0,850.62,624.71
2016,9,28,12,30,720.0,197.0,1.2,23.0,747.0,854.77,627.56
2016,9,28,12,45,739.5,183.5,1.3,23.0,740.5,860.58,633.0
2016,9,28,13,0,759.0,170.0,1.4,23.0,734.0,863.16,636.4
2016,9,28,13,15,751.5,168.0,1.4,22.5,713.5,851.36,630.41
2016,9,28,13,30,744.0,166.0,1.4,22.0,693.0,836.66,622.73
2016,9,28,13,45,707.5,174.0,1.45,22.0,659.5,805.43,603.38
2016,9,28,14,0,671.0,182.0,1.5,22.0,626.0,772.38,582.59
2016,9,28,14,15,654.5,177.5,1.45,21.5,592.0,740.88,562.49
2016,9,28,14,30,638.0,173.0,1.4,21.0,558.0,707.59,540.84
2016,9,28,14,45,618.5,166.5,1.4,21.0,519.0,668.35,514.13
2016,9,28,15,0,599.0,160.0,1.4,21.0,480.0,625.01,484.15
2016,9,28,15,15,570.5,152.5,1.35,20.5,436.0,576.95,450.52
2016,9,28,15,30,542.0,145.0,1.3,20.0,392.0,529.12,416.26
2016,9,28,15,45,528.5,130.0,1.3,19.5,348.5,482.66,382.66
2016,9,28,16,0,515.0,115.0,1.3,19.0,305.0,435.8,347.52
2016,9,28,16,15,465.0,104.0,1.2,18.0,256.0,374.12,299.53
2016,9,28,16,30,415.0,93.0,1.1,17.0,207.0,316.06,252.82
2016,9,28,16,45,373.5,76.5,1.05,16.5,162.5,259.37,205.33
2016,9,28,17,0,332.0,60.0,1.0,16.0,118.0,206.27,159.28
2016,9,28,17,15,233.0,43.0,0.95,15.5,77.0,137.9,100.89
2016,9,28,17,30,134.0,26.0,0.9,15.0,36.0,76.02,38.19
2016,9,28,17,45,67.0,13.0,0.85,14.5,18.0,27.36,0.0
2016,9,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,14.0,0.8,10.5,23.5,13.76,0.0
2016,9,29,6,30,236.0,28.0,0.8,11.0,47.0,22.44,11.41
2016,9,29,6,45,348.0,40.0,0.85,11.5,91.0,30.73,21.33
2016,9,29,7,0,460.0,52.0,0.9,12.0,135.0,58.08,32.81
2016,9,29,7,15,528.5,60.0,0.9,12.5,185.0,100.36,57.93
2016,9,29,7,30,597.0,68.0,0.9,13.0,235.0,150.46,95.66
2016,9,29,7,45,645.5,73.0,0.9,13.5,286.0,201.08,138.2
2016,9,29,8,0,694.0,78.0,0.9,14.0,337.0,256.59,186.15
2016,9,29,8,15,725.5,82.5,0.85,14.5,386.0,310.74,233.27
2016,9,29,8,30,757.0,87.0,0.8,15.0,435.0,368.57,282.16
2016,9,29,8,45,781.0,89.5,0.75,15.5,480.0,421.79,326.06
2016,9,29,9,0,805.0,92.0,0.7,16.0,525.0,475.96,369.05
2016,9,29,9,15,821.5,94.5,0.7,16.5,565.0,526.82,408.36
2016,9,29,9,30,838.0,97.0,0.7,17.0,605.0,577.31,446.01
2016,9,29,9,45,856.5,96.5,0.75,17.5,640.5,625.33,481.27
2016,9,29,10,0,875.0,96.0,0.8,18.0,676.0,671.64,514.42
2016,9,29,10,15,883.5,97.0,0.85,18.0,703.0,711.94,542.89
2016,9,29,10,30,892.0,98.0,0.9,18.0,730.0,750.14,568.57
2016,9,29,10,45,896.0,100.0,0.95,18.5,749.0,783.66,589.83
2016,9,29,11,0,900.0,102.0,1.0,19.0,768.0,814.45,609.16
2016,9,29,11,15,903.0,102.5,1.05,19.0,780.0,839.98,626.1
2016,9,29,11,30,906.0,103.0,1.1,19.0,792.0,862.44,641.1
2016,9,29,11,45,905.5,104.0,1.15,19.5,795.0,879.28,651.27
