Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,905.0,105.0,1.2,20.0,798.0,892.75,659.35
2016,9,29,12,15,903.5,104.5,1.2,20.0,793.5,900.33,664.23
2016,9,29,12,30,902.0,104.0,1.2,20.0,789.0,904.43,667.05
2016,9,29,12,45,903.5,101.0,1.3,20.5,777.5,904.96,667.93
2016,9,29,13,0,905.0,98.0,1.4,21.0,766.0,901.96,666.6
2016,9,29,13,15,899.5,97.0,1.4,20.5,745.5,891.55,661.71
2016,9,29,13,30,894.0,96.0,1.4,20.0,725.0,877.78,654.76
2016,9,29,13,45,881.5,96.0,1.45,20.0,696.0,855.94,641.9
2016,9,29,14,0,869.0,96.0,1.5,20.0,667.0,831.19,627.13
2016,9,29,14,15,857.0,94.0,1.5,19.5,632.5,801.91,609.8
2016,9,29,14,30,845.0,92.0,1.5,19.0,598.0,774.87,593.91
2016,9,29,14,45,828.0,89.5,1.55,19.0,557.0,736.26,569.07
2016,9,29,15,0,811.0,87.0,1.6,19.0,516.0,695.82,542.64
2016,9,29,15,15,788.0,84.0,1.6,18.5,470.5,649.11,511.78
2016,9,29,15,30,765.0,81.0,1.6,18.0,425.0,601.57,478.16
2016,9,29,15,45,736.0,76.0,1.6,18.0,376.5,547.58,437.55
2016,9,29,16,0,707.0,71.0,1.6,18.0,328.0,493.92,395.9
2016,9,29,16,15,661.0,65.5,1.6,17.0,277.0,433.83,349.02
2016,9,29,16,30,615.0,60.0,1.6,16.0,226.0,374.29,300.56
2016,9,29,16,45,546.0,52.5,1.65,15.5,176.0,305.8,242.63
2016,9,29,17,0,477.0,45.0,1.7,15.0,126.0,243.29,187.76
2016,9,29,17,15,359.5,34.0,1.7,14.5,82.5,167.95,122.0
2016,9,29,17,30,242.0,23.0,1.7,14.0,39.0,100.12,42.88
2016,9,29,17,45,121.0,11.5,1.75,13.5,19.5,37.19,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,15,137.5,13.0,1.35,10.0,23.5,12.78,0.0
2016,9,30,6,30,275.0,26.0,1.4,10.0,47.0,20.63,9.56
2016,9,30,6,45,388.5,36.5,1.45,10.5,92.0,27.59,18.59
2016,9,30,7,0,502.0,47.0,1.5,11.0,137.0,54.13,28.97
2016,9,30,7,15,569.5,54.0,1.5,11.5,187.0,97.76,54.41
2016,9,30,7,30,637.0,61.0,1.5,12.0,237.0,149.0,93.18
2016,9,30,7,45,683.0,65.5,1.55,12.5,288.5,200.78,137.34
2016,9,30,8,0,729.0,70.0,1.6,13.0,340.0,258.64,188.14
2016,9,30,8,15,759.0,73.5,1.6,13.0,389.0,312.91,236.92
2016,9,30,8,30,789.0,77.0,1.6,13.0,438.0,369.33,286.67
2016,9,30,8,45,812.5,79.5,1.6,13.5,483.0,423.83,333.2
2016,9,30,9,0,836.0,82.0,1.6,14.0,528.0,479.16,378.84
2016,9,30,9,15,851.5,84.0,1.6,14.0,568.0,530.64,420.82
2016,9,30,9,30,867.0,86.0,1.6,14.0,608.0,580.88,460.64
2016,9,30,9,45,882.0,86.5,1.6,14.5,643.0,628.45,496.51
2016,9,30,10,0,897.0,87.0,1.6,15.0,678.0,674.83,530.44
2016,9,30,10,15,905.0,88.0,1.6,15.0,705.0,715.45,559.36
2016,9,30,10,30,913.0,89.0,1.6,15.0,732.0,753.86,585.49
2016,9,30,10,45,918.0,90.0,1.65,15.5,752.0,787.61,607.51
2016,9,30,11,0,923.0,91.0,1.7,16.0,772.0,818.6,627.49
2016,9,30,11,15,926.5,91.5,1.7,16.0,783.5,844.93,644.86
2016,9,30,11,30,930.0,92.0,1.7,16.0,795.0,868.13,660.12
2016,9,30,11,45,931.0,92.0,1.75,16.0,799.0,885.43,672.02
2016,9,30,12,0,932.0,92.0,1.8,16.0,803.0,899.3,681.76
2016,9,30,12,15,931.0,92.0,1.85,16.0,798.5,907.95,688.13
2016,9,30,12,30,930.0,92.0,1.9,16.0,794.0,913.02,692.28
2016,9,30,12,45,923.5,93.0,1.95,16.0,780.0,910.81,691.67
2016,9,30,13,0,917.0,94.0,2.0,16.0,766.0,905.05,688.86
2016,9,30,13,15,911.0,93.0,2.0,16.0,745.5,894.06,682.1
2016,9,30,13,30,905.0,92.0,2.0,16.0,725.0,879.67,673.18
2016,9,30,13,45,897.5,90.0,2.05,16.0,696.5,859.61,660.96
2016,9,30,14,0,890.0,88.0,2.1,16.0,668.0,836.42,646.6
2016,9,30,14,15,878.0,86.5,2.15,15.5,633.0,807.2,629.13
2016,9,30,14,30,866.0,85.0,2.2,15.0,598.0,775.39,609.64
2016,9,30,14,45,851.0,82.0,2.25,15.0,557.5,737.24,584.17
2016,9,30,15,0,836.0,79.0,2.3,15.0,517.0,701.51,560.18
2016,9,30,15,15,813.5,76.0,2.3,14.5,471.0,654.35,527.95
2016,9,30,15,30,791.0,73.0,2.3,14.0,425.0,606.28,493.11
2016,9,30,15,45,761.0,69.0,2.3,14.0,376.0,551.89,450.87
2016,9,30,16,0,731.0,65.0,2.3,14.0,327.0,497.87,407.6
2016,9,30,16,15,685.5,60.0,2.25,13.5,275.5,435.4,356.66
2016,9,30,16,30,640.0,55.0,2.2,13.0,224.0,377.74,307.64
2016,9,30,16,45,569.0,48.5,2.2,13.0,174.0,308.68,247.34
2016,9,30,17,0,498.0,42.0,2.2,13.0,124.0,245.8,190.66
2016,9,30,17,15,376.5,31.5,2.1,12.5,80.5,169.23,122.63
2016,9,30,17,30,255.0,21.0,2.0,12.0,37.0,99.54,31.34
2016,9,30,17,45,127.5,10.5,1.9,12.0,18.5,37.13,0.0
2016,9,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,143.5,12.5,1.2,10.5,23.0,12.29,0.0
2016,10,1,6,30,287.0,25.0,1.2,11.0,46.0,19.83,8.31
2016,10,1,6,45,405.5,35.0,1.3,11.5,92.0,26.37,17.39
2016,10,1,7,0,524.0,45.0,1.4,12.0,138.0,52.19,27.15
2016,10,1,7,15,593.0,52.0,1.45,12.5,189.0,97.12,52.83
2016,10,1,7,30,662.0,59.0,1.5,13.0,240.0,149.79,92.35
2016,10,1,7,45,709.0,63.0,1.55,13.5,292.5,204.3,138.56
2016,10,1,8,0,756.0,67.0,1.6,14.0,345.0,261.51,188.74
2016,10,1,8,15,786.0,70.5,1.55,14.5,394.5,317.15,238.1
2016,10,1,8,30,816.0,74.0,1.5,15.0,444.0,374.89,288.09
2016,10,1,8,45,840.0,76.0,1.5,15.5,490.5,430.39,335.08
2016,10,1,9,0,864.0,78.0,1.5,16.0,537.0,487.37,381.62
2016,10,1,9,15,879.5,80.0,1.45,16.0,577.5,539.41,423.41
2016,10,1,9,30,895.0,82.0,1.4,16.0,618.0,590.79,463.33
2016,10,1,9,45,911.0,81.5,1.4,16.5,653.5,639.02,499.21
2016,10,1,10,0,927.0,81.0,1.4,17.0,689.0,686.05,533.13
2016,10,1,10,15,935.0,82.5,1.4,17.0,716.5,728.16,562.45
2016,10,1,10,30,943.0,84.0,1.4,17.0,744.0,767.98,589.07
2016,10,1,10,45,948.0,84.5,1.4,17.5,764.0,802.02,610.32
2016,10,1,11,0,953.0,85.0,1.4,18.0,784.0,833.18,629.46
2016,10,1,11,15,956.0,85.5,1.4,18.0,796.0,859.71,646.56
2016,10,1,11,30,959.0,86.0,1.4,18.0,808.0,882.97,661.51
2016,10,1,11,45,960.0,86.5,1.45,18.5,811.5,901.17,672.58
2016,10,1,12,0,961.0,87.0,1.5,19.0,815.0,915.85,681.43
2016,10,1,12,15,960.0,87.0,1.55,19.0,810.0,924.65,687.83
2016,10,1,12,30,959.0,87.0,1.6,19.0,805.0,929.78,692.02
2016,10,1,12,45,955.5,86.5,1.65,19.0,792.0,928.5,692.16
2016,10,1,13,0,952.0,86.0,1.7,19.0,779.0,923.53,690.06
2016,10,1,13,15,946.5,85.0,1.7,19.0,758.0,912.65,683.57
2016,10,1,13,30,941.0,84.0,1.7,19.0,737.0,898.24,674.89
2016,10,1,13,45,932.0,83.5,1.75,19.0,708.5,878.02,663.01
2016,10,1,14,0,923.0,83.0,1.8,19.0,680.0,854.62,649.0
2016,10,1,14,15,911.5,81.0,1.8,18.5,644.5,824.5,631.02
2016,10,1,14,30,900.0,79.0,1.8,18.0,609.0,791.64,611.03
2016,10,1,14,45,883.5,77.5,1.85,18.0,567.0,753.12,586.09
2016,10,1,15,0,867.0,76.0,1.9,18.0,525.0,712.64,559.41
2016,10,1,15,15,845.0,73.0,1.9,17.5,478.5,669.15,530.73
2016,10,1,15,30,823.0,70.0,1.9,17.0,432.0,620.28,496.15
2016,10,1,15,45,791.0,66.5,1.9,17.0,381.5,564.08,453.37
2016,10,1,16,0,759.0,63.0,1.9,17.0,331.0,508.33,409.54
2016,10,1,16,15,713.0,58.5,1.85,16.5,279.0,445.08,358.79
2016,10,1,16,30,667.0,54.0,1.8,16.0,227.0,384.33,308.04
2016,10,1,16,45,591.5,47.5,1.8,15.5,175.0,314.64,248.45
2016,10,1,17,0,516.0,41.0,1.8,15.0,123.0,249.27,190.67
2016,10,1,17,15,384.0,30.5,1.75,14.5,79.0,169.03,119.91
2016,10,1,17,30,252.0,20.0,1.7,14.0,35.0,95.73,13.57
2016,10,1,17,45,126.0,10.0,1.65,13.5,17.5,35.88,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.0,12.0,1.1,10.5,22.0,11.8,0.0
2016,10,2,6,30,276.0,24.0,1.1,11.0,44.0,19.01,7.02
2016,10,2,6,45,393.5,34.0,1.1,11.5,88.5,25.61,16.67
2016,10,2,7,0,511.0,44.0,1.1,12.0,133.0,50.01,26.04
2016,10,2,7,15,580.0,51.0,1.1,12.5,183.0,94.04,50.89
2016,10,2,7,30,649.0,58.0,1.1,13.0,233.0,145.81,89.46
2016,10,2,7,45,463.5,98.0,1.15,13.5,236.0,183.31,130.43
2016,10,2,8,0,278.0,138.0,1.2,14.0,239.0,200.5,153.28
2016,10,2,8,15,182.5,164.0,1.2,14.0,234.0,212.11,166.77
2016,10,2,8,30,87.0,190.0,1.2,14.0,229.0,212.65,169.43
2016,10,2,8,45,466.5,133.5,1.2,14.5,376.0,325.64,257.3
2016,10,2,9,0,846.0,77.0,1.2,15.0,523.0,476.11,374.01
2016,10,2,9,15,545.5,171.5,1.2,15.0,467.5,452.52,356.49
2016,10,2,9,30,245.0,266.0,1.2,15.0,412.0,398.39,313.63
2016,10,2,9,45,572.0,174.0,1.3,15.5,540.0,524.67,413.97
2016,10,2,10,0,899.0,82.0,1.4,16.0,668.0,666.77,522.32
2016,10,2,10,15,497.5,203.5,1.45,16.0,530.0,549.85,430.44
2016,10,2,10,30,96.0,325.0,1.5,16.0,392.0,391.56,304.5
2016,10,2,10,45,168.5,335.5,1.55,16.0,457.0,465.25,362.42
2016,10,2,11,0,241.0,346.0,1.6,16.0,522.0,538.79,417.89
2016,10,2,11,15,198.0,355.5,1.65,16.0,501.5,522.05,404.04
2016,10,2,11,30,155.0,365.0,1.7,16.0,481.0,502.79,388.89
2016,10,2,11,45,100.0,344.5,1.75,16.0,419.5,433.2,336.28
2016,10,2,12,0,45.0,324.0,1.8,16.0,358.0,367.53,285.7
2016,10,2,12,15,22.5,217.0,1.8,16.0,234.0,237.77,186.0
2016,10,2,12,30,0.0,110.0,1.8,16.0,110.0,106.76,81.64
2016,10,2,12,45,164.5,217.5,1.85,16.0,336.5,377.24,300.66
2016,10,2,13,0,329.0,325.0,1.9,16.0,563.0,636.82,495.02
2016,10,2,13,15,278.5,324.5,1.9,16.0,522.5,592.87,460.16
2016,10,2,13,30,228.0,324.0,1.9,16.0,482.0,539.78,420.89
2016,10,2,13,45,114.0,184.0,1.9,16.0,263.0,289.65,230.7
2016,10,2,14,0,0.0,44.0,1.9,16.0,44.0,42.54,29.63
2016,10,2,14,15,57.5,154.0,1.9,16.0,187.5,202.1,162.09
2016,10,2,14,30,115.0,264.0,1.9,16.0,331.0,366.92,292.54
2016,10,2,14,45,476.5,171.5,1.95,16.0,420.5,556.02,445.84
2016,10,2,15,0,838.0,79.0,2.0,16.0,510.0,696.48,554.55
2016,10,2,15,15,815.5,76.5,2.0,15.5,464.0,649.93,521.43
2016,10,2,15,30,793.0,74.0,2.0,15.0,418.0,602.46,486.83
2016,10,2,15,45,758.5,70.5,2.0,15.0,368.0,546.03,443.21
2016,10,2,16,0,724.0,67.0,2.0,15.0,318.0,490.33,398.79
2016,10,2,16,15,675.5,62.0,1.95,14.5,267.0,429.24,349.02
2016,10,2,16,30,627.0,57.0,1.9,14.0,216.0,369.0,298.08
2016,10,2,16,45,542.5,50.0,1.9,14.0,165.0,294.96,234.1
2016,10,2,17,0,458.0,43.0,1.9,14.0,114.0,228.42,174.98
2016,10,2,17,15,323.0,31.5,1.8,13.5,72.0,149.75,105.2
2016,10,2,17,30,188.0,20.0,1.7,13.0,30.0,77.38,0.0
2016,10,2,17,45,94.0,10.0,1.6,12.5,15.0,28.94,0.0
2016,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,120.0,12.0,0.9,10.5,20.0,11.8,0.0
2016,10,3,6,30,240.0,24.0,0.8,11.0,40.0,19.2,6.24
2016,10,3,6,45,359.0,34.5,0.75,11.5,83.0,26.27,17.18
2016,10,3,7,0,478.0,45.0,0.7,12.0,126.0,49.12,26.43
2016,10,3,7,15,548.5,51.5,0.7,12.0,175.0,90.75,49.63
2016,10,3,7,30,619.0,58.0,0.7,12.0,224.0,140.31,86.37
2016,10,3,7,45,338.0,100.0,0.7,12.5,193.5,158.94,115.35
2016,10,3,8,0,57.0,142.0,0.7,13.0,163.0,148.09,117.35
2016,10,3,8,15,109.5,166.0,0.65,13.5,213.0,190.74,150.99
2016,10,3,8,30,162.0,190.0,0.6,14.0,263.0,239.94,189.6
2016,10,3,8,45,81.0,147.5,0.6,14.5,184.0,176.27,139.47
2016,10,3,9,0,0.0,105.0,0.6,15.0,105.0,101.49,78.84
2016,10,3,9,15,13.5,166.0,0.6,15.0,174.5,167.31,132.3
2016,10,3,9,30,27.0,227.0,0.6,15.0,244.0,234.79,185.23
2016,10,3,9,45,116.5,264.5,0.65,15.5,340.0,331.31,260.17
2016,10,3,10,0,206.0,302.0,0.7,16.0,436.0,432.34,336.05
2016,10,3,10,15,116.0,285.0,0.7,16.0,361.0,363.73,282.45
2016,10,3,10,30,26.0,268.0,0.7,16.0,286.0,280.44,217.56
2016,10,3,10,45,21.5,261.5,0.75,16.5,277.0,271.89,210.97
2016,10,3,11,0,17.0,255.0,0.8,17.0,268.0,262.93,203.6
2016,10,3,11,15,11.0,221.5,0.8,17.0,230.0,225.49,174.62
2016,10,3,11,30,5.0,188.0,0.8,17.0,192.0,187.71,145.2
2016,10,3,11,45,36.0,265.0,0.85,17.0,292.5,296.82,230.5
2016,10,3,12,0,67.0,342.0,0.9,17.0,393.0,405.23,311.71
2016,10,3,12,15,49.5,320.5,0.9,17.0,358.5,369.38,283.94
2016,10,3,12,30,32.0,299.0,0.9,17.0,324.0,332.91,256.53
2016,10,3,12,45,33.0,296.0,0.95,17.0,321.0,331.74,256.25
2016,10,3,13,0,34.0,293.0,1.0,17.0,318.0,330.47,255.71
2016,10,3,13,15,24.0,263.5,0.95,17.0,281.0,282.98,219.57
2016,10,3,13,30,14.0,234.0,0.9,17.0,244.0,244.31,189.98
2016,10,3,13,45,11.5,219.5,0.9,17.0,228.0,227.59,177.43
2016,10,3,14,0,9.0,205.0,0.9,17.0,212.0,210.89,164.71
2016,10,3,14,15,6.5,191.0,0.9,16.5,196.0,194.76,152.66
2016,10,3,14,30,4.0,177.0,0.9,16.0,180.0,178.72,140.55
2016,10,3,14,45,2.0,147.5,0.9,16.0,149.0,147.04,115.51
2016,10,3,15,0,0.0,118.0,0.9,16.0,118.0,115.6,90.34
2016,10,3,15,15,0.0,90.0,0.9,16.0,90.0,87.36,67.47
2016,10,3,15,30,0.0,62.0,0.9,16.0,62.0,59.92,44.9
2016,10,3,15,45,0.0,54.5,0.9,16.0,54.5,52.66,38.98
2016,10,3,16,0,0.0,47.0,0.9,16.0,47.0,45.39,32.95
2016,10,3,16,15,293.5,51.5,0.85,15.5,124.5,220.29,180.53
2016,10,3,16,30,587.0,56.0,0.8,15.0,202.0,346.99,277.78
2016,10,3,16,45,506.0,49.0,0.8,15.0,153.5,276.73,216.61
2016,10,3,17,0,425.0,42.0,0.8,15.0,105.0,213.69,161.35
2016,10,3,17,15,291.5,30.0,0.75,14.5,65.5,137.34,93.86
2016,10,3,17,30,158.0,18.0,0.7,14.0,26.0,66.3,0.0
2016,10,3,17,45,79.0,9.0,0.65,14.0,13.0,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,74.5,13.0,0.75,12.0,17.5,12.78,0.0
2016,10,4,6,30,149.0,26.0,0.8,12.0,35.0,20.51,5.79
2016,10,4,6,45,249.5,41.5,0.9,12.5,75.5,32.05,21.98
2016,10,4,7,0,350.0,57.0,1.0,13.0,116.0,54.97,34.09
2016,10,4,7,15,425.5,68.0,1.0,13.0,163.5,93.93,57.16
2016,10,4,7,30,501.0,79.0,1.0,13.0,211.0,142.1,92.72
2016,10,4,7,45,543.5,89.0,1.0,13.5,259.5,190.16,132.64
2016,10,4,8,0,586.0,99.0,1.0,14.0,308.0,242.63,177.52
2016,10,4,8,15,371.5,144.0,0.95,14.0,283.5,251.19,193.51
2016,10,4,8,30,157.0,189.0,0.9,14.0,259.0,236.91,187.45
2016,10,4,8,45,196.5,207.0,0.9,14.5,303.5,280.25,221.88
2016,10,4,9,0,236.0,225.0,0.9,15.0,348.0,327.35,258.54
2016,10,4,9,15,167.5,244.5,0.9,15.0,335.5,323.98,255.77
2016,10,4,9,30,99.0,264.0,0.9,15.0,323.0,312.3,246.07
2016,10,4,9,45,181.5,278.0,0.95,15.5,392.5,383.44,301.2
2016,10,4,10,0,264.0,292.0,1.0,16.0,462.0,462.17,360.38
2016,10,4,10,15,240.0,309.0,1.0,16.0,468.0,471.58,366.16
2016,10,4,10,30,216.0,326.0,1.0,16.0,474.0,481.7,372.81
2016,10,4,10,45,216.5,335.5,1.0,16.5,488.0,500.34,385.47
2016,10,4,11,0,217.0,345.0,1.0,17.0,502.0,518.37,397.47
2016,10,4,11,15,556.5,228.0,1.05,17.0,637.5,685.45,525.59
2016,10,4,11,30,896.0,111.0,1.1,17.0,773.0,849.75,640.34
2016,10,4,11,45,623.5,221.5,1.2,17.5,683.0,761.35,576.35
2016,10,4,12,0,351.0,332.0,1.3,18.0,593.0,648.42,491.56
2016,10,4,12,15,631.0,218.0,1.35,18.0,683.5,781.82,593.93
2016,10,4,12,30,911.0,104.0,1.4,18.0,774.0,897.77,673.04
2016,10,4,12,45,913.5,100.5,1.5,18.0,762.5,898.23,673.65
2016,10,4,13,0,916.0,97.0,1.6,18.0,751.0,895.13,673.39
2016,10,4,13,15,910.0,96.0,1.65,18.0,730.0,883.97,667.23
2016,10,4,13,30,904.0,95.0,1.7,18.0,709.0,869.44,658.94
2016,10,4,13,45,897.0,92.5,1.8,18.0,681.0,849.13,647.31
2016,10,4,14,0,890.0,90.0,1.9,18.0,653.0,825.68,633.47
2016,10,4,14,15,878.0,88.0,1.95,17.5,617.5,795.88,615.78
2016,10,4,14,30,866.0,86.0,2.0,17.0,582.0,768.15,599.4
2016,10,4,14,45,851.0,83.0,2.05,17.0,541.5,729.93,574.09
2016,10,4,15,0,836.0,80.0,2.1,17.0,501.0,689.72,547.04
2016,10,4,15,15,813.0,77.0,2.1,16.5,455.0,642.43,514.63
2016,10,4,15,30,790.0,74.0,2.1,16.0,409.0,594.26,479.28
2016,10,4,15,45,758.5,69.5,2.15,16.0,359.5,538.81,436.5
2016,10,4,16,0,727.0,65.0,2.2,16.0,310.0,483.87,392.63
2016,10,4,16,15,677.5,59.5,2.15,15.5,258.5,419.63,340.17
2016,10,4,16,30,628.0,54.0,2.1,15.0,207.0,360.96,290.14
2016,10,4,16,45,548.5,46.5,2.1,15.0,157.0,289.06,227.58
2016,10,4,17,0,469.0,39.0,2.1,15.0,107.0,224.27,169.52
2016,10,4,17,15,325.0,28.0,2.0,14.5,65.5,144.23,96.52
2016,10,4,17,30,181.0,17.0,1.9,14.0,24.0,61.39,0.0
2016,10,4,17,45,90.5,8.5,1.85,13.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,113.0,11.5,1.2,9.5,18.5,11.3,0.0
2016,10,5,6,30,226.0,23.0,1.2,10.0,37.0,18.59,3.4
2016,10,5,6,45,361.0,33.5,1.3,11.0,81.0,25.71,16.55
2016,10,5,7,0,496.0,44.0,1.4,12.0,125.0,47.06,25.24
2016,10,5,7,15,571.0,51.0,1.4,12.5,176.0,90.26,48.57
2016,10,5,7,30,646.0,58.0,1.4,13.0,227.0,141.91,86.29
2016,10,5,7,45,698.0,62.5,1.45,13.5,279.5,196.47,131.9
2016,10,5,8,0,750.0,67.0,1.5,14.0,332.0,254.29,182.21
2016,10,5,8,15,782.0,70.5,1.45,14.5,381.5,309.81,231.4
2016,10,5,8,30,814.0,74.0,1.4,15.0,431.0,367.63,281.49
2016,10,5,8,45,839.5,76.0,1.35,15.5,477.5,423.24,328.5
2016,10,5,9,0,865.0,78.0,1.3,16.0,524.0,479.78,374.55
2016,10,5,9,15,881.0,80.0,1.25,16.0,565.0,532.33,416.71
2016,10,5,9,30,897.0,82.0,1.2,16.0,606.0,583.66,456.56
2016,10,5,9,45,912.5,82.0,1.2,16.5,641.0,631.76,492.31
2016,10,5,10,0,928.0,82.0,1.2,17.0,676.0,678.6,526.05
2016,10,5,10,15,936.5,83.5,1.2,17.0,703.5,720.73,555.91
2016,10,5,10,30,945.0,85.0,1.2,17.0,731.0,760.58,582.45
2016,10,5,10,45,952.5,85.0,1.25,17.5,751.5,795.65,604.95
2016,10,5,11,0,960.0,85.0,1.3,18.0,772.0,827.96,625.45
2016,10,5,11,15,963.0,85.5,1.3,18.0,783.5,854.31,642.4
2016,10,5,11,30,966.0,86.0,1.3,18.0,795.0,877.36,657.2
2016,10,5,11,45,968.0,85.5,1.35,18.5,799.0,895.11,668.0
2016,10,5,12,0,970.0,85.0,1.4,19.0,803.0,909.31,676.58
2016,10,5,12,15,969.0,84.5,1.45,19.0,797.5,917.34,682.51
2016,10,5,12,30,968.0,84.0,1.5,19.0,792.0,921.66,686.21
2016,10,5,12,45,961.0,85.5,1.6,19.0,778.0,919.33,686.36
2016,10,5,13,0,954.0,87.0,1.7,19.0,764.0,913.34,684.22
2016,10,5,13,15,948.5,86.0,1.7,19.0,742.5,902.26,677.6
2016,10,5,13,30,943.0,85.0,1.7,19.0,721.0,887.65,668.77
2016,10,5,13,45,933.5,84.0,1.75,19.0,691.5,866.33,656.09
2016,10,5,14,0,924.0,83.0,1.8,19.0,662.0,841.84,641.28
2016,10,5,14,15,911.5,81.0,1.8,18.5,626.0,810.87,622.62
2016,10,5,14,30,899.0,79.0,1.8,18.0,590.0,777.25,601.95
2016,10,5,14,45,880.0,77.5,1.85,18.0,547.5,737.01,575.64
2016,10,5,15,0,861.0,76.0,1.9,18.0,505.0,699.31,550.77
2016,10,5,15,15,837.0,73.0,1.9,17.5,458.0,650.56,517.72
2016,10,5,15,30,813.0,70.0,1.9,17.0,411.0,600.95,481.59
2016,10,5,15,45,775.0,67.0,1.9,17.0,359.5,542.6,436.64
2016,10,5,16,0,737.0,64.0,1.9,17.0,308.0,485.24,390.99
2016,10,5,16,15,684.5,59.0,1.85,16.5,256.0,419.8,337.88
2016,10,5,16,30,632.0,54.0,1.8,16.0,204.0,360.28,287.41
2016,10,5,16,45,544.0,46.5,1.75,15.5,153.5,285.09,222.98
2016,10,5,17,0,456.0,39.0,1.7,15.0,103.0,217.86,163.56
2016,10,5,17,15,305.0,27.5,1.65,14.5,62.0,136.14,88.02
2016,10,5,17,30,154.0,16.0,1.6,14.0,21.0,53.15,0.0
2016,10,5,17,45,77.0,8.0,1.6,13.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.5,0.9,10.5,17.5,10.32,0.0
2016,10,6,6,30,236.0,21.0,0.8,11.0,35.0,16.75,0.89
2016,10,6,6,45,368.0,31.5,0.75,11.5,78.5,23.99,14.96
2016,10,6,7,0,500.0,42.0,0.7,12.0,122.0,44.46,23.5
2016,10,6,7,15,573.5,48.5,0.7,12.5,172.0,87.16,46.02
2016,10,6,7,30,647.0,55.0,0.7,13.0,222.0,139.92,84.39
2016,10,6,7,45,696.0,59.5,0.75,13.5,273.5,191.86,127.61
2016,10,6,8,0,745.0,64.0,0.8,14.0,325.0,248.67,176.8
2016,10,6,8,15,776.0,67.5,0.8,14.5,374.0,303.48,225.06
2016,10,6,8,30,807.0,71.0,0.8,15.0,423.0,360.47,274.12
2016,10,6,8,45,831.5,73.0,0.85,15.5,468.5,415.17,320.33
2016,10,6,9,0,856.0,75.0,0.9,16.0,514.0,471.31,366.15
2016,10,6,9,15,871.5,77.5,0.9,16.5,554.0,522.96,406.82
2016,10,6,9,30,887.0,80.0,0.9,17.0,594.0,573.97,445.56
2016,10,6,9,45,905.0,78.5,0.95,18.0,629.0,621.49,480.16
2016,10,6,10,0,923.0,77.0,1.0,19.0,664.0,667.93,512.89
2016,10,6,10,15,930.5,78.5,1.0,19.5,691.0,709.06,540.7
2016,10,6,10,30,938.0,80.0,1.0,20.0,718.0,747.88,565.14
2016,10,6,10,45,942.5,81.0,1.0,20.5,737.0,781.44,585.7
2016,10,6,11,0,947.0,82.0,1.0,21.0,756.0,812.12,604.17
2016,10,6,11,15,950.0,82.5,1.0,21.0,767.0,838.05,620.56
2016,10,6,11,30,953.0,83.0,1.0,21.0,778.0,860.73,634.86
2016,10,6,11,45,953.5,83.0,1.0,21.5,781.0,877.46,644.11
2016,10,6,12,0,954.0,83.0,1.0,22.0,784.0,890.66,651.19
2016,10,6,12,15,952.5,83.0,1.0,22.0,779.0,898.59,656.25
2016,10,6,12,30,951.0,83.0,1.0,22.0,774.0,902.87,659.16
2016,10,6,12,45,948.5,82.0,1.05,22.0,760.5,901.53,659.46
2016,10,6,13,0,946.0,81.0,1.1,22.0,747.0,896.55,657.6
2016,10,6,13,15,940.0,80.0,1.1,22.0,726.0,885.01,650.84
2016,10,6,13,30,934.0,79.0,1.1,22.0,705.0,869.99,642.0
2016,10,6,13,45,925.5,78.0,1.15,22.0,676.0,849.55,630.42
2016,10,6,14,0,917.0,77.0,1.2,22.0,647.0,825.95,616.75
2016,10,6,14,15,905.0,75.5,1.2,22.0,611.5,796.05,598.15
2016,10,6,14,30,893.0,74.0,1.2,22.0,576.0,763.51,577.69
2016,10,6,14,45,876.0,72.0,1.2,22.0,535.0,724.32,552.46
2016,10,6,15,0,859.0,70.0,1.2,22.0,494.0,683.26,525.62
2016,10,6,15,15,836.0,67.0,1.2,21.5,447.5,639.56,497.21
2016,10,6,15,30,813.0,64.0,1.2,21.0,401.0,590.71,462.62
2016,10,6,15,45,780.0,61.0,1.25,20.5,351.0,535.46,422.3
2016,10,6,16,0,747.0,58.0,1.3,20.0,301.0,480.82,380.69
2016,10,6,16,15,697.5,53.0,1.25,19.0,250.0,416.72,330.14
2016,10,6,16,30,648.0,48.0,1.2,18.0,199.0,355.56,279.65
2016,10,6,16,45,565.5,41.5,1.15,17.5,149.0,283.02,217.96
2016,10,6,17,0,483.0,35.0,1.1,17.0,99.0,220.97,162.91
2016,10,6,17,15,241.5,27.0,1.1,16.0,59.0,114.52,69.92
2016,10,6,17,30,0.0,19.0,1.1,15.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,1.1,14.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,15,131.5,9.5,1.0,11.5,17.0,9.34,0.0
2016,10,7,6,30,263.0,19.0,0.9,12.0,34.0,14.94,0.0
2016,10,7,6,45,390.5,29.0,0.85,13.0,77.0,21.82,12.89
2016,10,7,7,0,518.0,39.0,0.8,14.0,120.0,41.22,20.82
2016,10,7,7,15,589.5,45.5,0.8,14.5,170.0,86.59,44.75
2016,10,7,7,30,661.0,52.0,0.8,15.0,220.0,137.75,81.34
2016,10,7,7,45,705.5,56.5,0.85,15.5,270.5,189.48,124.26
2016,10,7,8,0,750.0,61.0,0.9,16.0,321.0,245.53,172.77
2016,10,7,8,15,780.5,64.5,0.9,16.5,369.5,300.33,220.86
2016,10,7,8,30,811.0,68.0,0.9,17.0,418.0,357.25,269.72
2016,10,7,8,45,832.5,70.5,0.95,18.0,462.5,411.28,314.72
2016,10,7,9,0,854.0,73.0,1.0,19.0,507.0,466.45,358.93
2016,10,7,9,15,869.5,75.0,1.0,19.5,547.0,517.4,398.86
2016,10,7,9,30,885.0,77.0,1.0,20.0,587.0,567.69,436.89
2016,10,7,9,45,887.5,82.5,1.0,20.5,618.5,612.91,469.87
2016,10,7,10,0,890.0,88.0,1.0,21.0,650.0,655.94,500.24
2016,10,7,10,15,775.0,136.0,0.95,21.5,640.0,663.45,502.47
2016,10,7,10,30,660.0,184.0,0.9,22.0,630.0,659.38,496.37
2016,10,7,10,45,787.0,139.0,0.85,23.0,685.0,727.23,542.99
2016,10,7,11,0,914.0,94.0,0.8,24.0,740.0,796.91,585.23
2016,10,7,11,15,917.0,94.5,0.7,24.0,751.0,822.06,598.75
2016,10,7,11,30,920.0,95.0,0.6,24.0,762.0,844.08,610.61
2016,10,7,11,45,649.5,205.5,0.5,24.5,678.0,760.7,552.19
2016,10,7,12,0,379.0,316.0,0.4,25.0,594.0,652.0,472.49
2016,10,7,12,15,647.5,206.0,0.35,25.0,675.5,777.28,562.51
2016,10,7,12,30,916.0,96.0,0.3,25.0,757.0,884.24,628.85
2016,10,7,12,45,899.0,101.0,0.25,25.5,740.5,877.17,620.99
2016,10,7,13,0,882.0,106.0,0.2,26.0,724.0,866.71,613.01
2016,10,7,13,15,695.0,169.0,0.2,26.0,647.0,781.96,560.28
2016,10,7,13,30,508.0,232.0,0.2,26.0,570.0,685.58,495.92
2016,10,7,13,45,568.0,200.5,0.2,26.0,563.5,694.2,505.2
2016,10,7,14,0,628.0,169.0,0.2,26.0,557.0,702.15,512.49
2016,10,7,14,15,509.0,193.5,0.25,25.5,496.0,620.57,457.85
2016,10,7,14,30,390.0,218.0,0.3,25.0,435.0,537.86,401.78
2016,10,7,14,45,518.5,166.0,0.4,25.0,432.5,571.51,430.62
2016,10,7,15,0,647.0,114.0,0.5,25.0,430.0,590.39,447.51
2016,10,7,15,15,632.5,105.0,0.55,24.5,389.5,548.62,419.33
2016,10,7,15,30,618.0,96.0,0.6,24.0,349.0,505.89,390.09
2016,10,7,15,45,562.5,95.5,0.7,23.5,303.5,448.17,348.49
2016,10,7,16,0,507.0,95.0,0.8,23.0,258.0,390.88,305.61
2016,10,7,16,15,461.0,83.0,0.9,22.0,212.0,332.12,260.46
2016,10,7,16,30,415.0,71.0,1.0,21.0,166.0,276.69,215.79
2016,10,7,16,45,341.0,57.5,1.1,20.0,122.5,212.29,162.46
2016,10,7,17,0,267.0,44.0,1.2,19.0,79.0,155.13,113.56
2016,10,7,17,15,133.5,28.0,1.15,18.5,45.5,82.5,46.27
2016,10,7,17,30,0.0,12.0,1.1,18.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.1,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.0,1.05,14.5,14.0,9.83,0.0
2016,10,8,6,30,162.0,20.0,0.9,15.0,28.0,15.72,0.0
2016,10,8,6,45,294.5,32.5,0.8,15.5,69.5,25.35,15.55
2016,10,8,7,0,427.0,45.0,0.7,16.0,111.0,44.09,24.88
2016,10,8,7,15,506.5,53.0,0.7,16.5,160.0,84.02,45.59
2016,10,8,7,30,586.0,61.0,0.7,17.0,209.0,132.98,79.96
2016,10,8,7,45,637.5,67.0,0.75,18.0,259.5,183.36,120.59
2016,10,8,8,0,689.0,73.0,0.8,19.0,310.0,238.93,167.16
2016,10,8,8,15,724.0,77.5,0.75,19.5,358.5,292.91,213.32
2016,10,8,8,30,759.0,82.0,0.7,20.0,407.0,350.76,261.58
2016,10,8,8,45,783.5,85.0,0.7,21.0,452.0,403.85,304.63
2016,10,8,9,0,808.0,88.0,0.7,22.0,497.0,457.89,346.77
2016,10,8,9,15,826.0,91.0,0.7,22.5,536.5,509.28,386.08
2016,10,8,9,30,844.0,94.0,0.7,23.0,576.0,560.39,423.81
2016,10,8,9,45,886.5,84.0,0.7,24.0,616.5,611.58,459.84
2016,10,8,10,0,929.0,74.0,0.7,25.0,657.0,663.8,495.34
2016,10,8,10,15,936.5,75.0,0.7,25.5,683.5,704.42,522.01
2016,10,8,10,30,944.0,76.0,0.7,26.0,710.0,742.7,545.26
2016,10,8,10,45,949.0,77.0,0.75,26.5,729.5,776.6,566.07
2016,10,8,11,0,954.0,78.0,0.8,27.0,749.0,807.63,584.91
2016,10,8,11,15,956.5,78.5,0.8,27.0,760.0,833.14,600.53
2016,10,8,11,30,959.0,79.0,0.8,27.0,771.0,855.35,614.12
2016,10,8,11,45,959.5,79.5,0.8,27.0,774.0,872.54,624.58
2016,10,8,12,0,960.0,80.0,0.8,27.0,777.0,886.19,632.95
2016,10,8,12,15,958.5,79.5,0.8,27.0,771.5,893.46,637.46
2016,10,8,12,30,957.0,79.0,0.8,27.0,766.0,897.07,639.89
2016,10,8,12,45,952.5,79.0,0.85,27.0,752.0,895.02,639.82
2016,10,8,13,0,948.0,79.0,0.9,27.0,738.0,889.33,637.65
2016,10,8,13,15,942.5,78.0,0.9,27.0,716.5,878.1,631.28
2016,10,8,13,30,937.0,77.0,0.9,27.0,695.0,863.38,622.85
2016,10,8,13,45,927.5,76.0,0.9,27.0,666.0,842.04,610.28
2016,10,8,14,0,918.0,75.0,0.9,27.0,637.0,817.56,595.78
2016,10,8,14,15,905.5,73.5,0.9,26.5,601.5,787.25,578.57
2016,10,8,14,30,893.0,72.0,0.9,26.0,566.0,754.32,559.48
2016,10,8,14,45,875.5,70.0,0.95,26.0,524.5,714.84,535.22
2016,10,8,15,0,858.0,68.0,1.0,26.0,483.0,673.52,509.28
2016,10,8,15,15,834.0,65.5,1.0,25.5,436.5,625.83,478.35
2016,10,8,15,30,810.0,63.0,1.0,25.0,390.0,581.24,447.18
2016,10,8,15,45,775.5,59.5,1.0,24.5,340.0,524.9,406.32
2016,10,8,16,0,741.0,56.0,1.0,24.0,290.0,469.34,364.4
2016,10,8,16,15,690.0,51.0,0.95,23.0,239.0,405.18,314.55
2016,10,8,16,30,639.0,46.0,0.9,22.0,188.0,344.14,264.84
2016,10,8,16,45,553.5,39.0,0.9,21.0,139.0,271.07,204.23
2016,10,8,17,0,468.0,32.0,0.9,20.0,90.0,205.5,147.34
2016,10,8,17,15,310.0,21.5,0.9,19.0,52.0,124.07,63.12
2016,10,8,17,30,152.0,11.0,0.9,18.0,14.0,46.05,0.0
2016,10,8,17,45,76.0,5.5,0.95,17.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,121.0,9.0,1.05,14.5,15.0,8.85,0.0
2016,10,9,6,30,242.0,18.0,0.9,15.0,30.0,14.28,0.0
2016,10,9,6,45,374.0,28.0,0.8,15.5,72.0,21.23,11.97
2016,10,9,7,0,506.0,38.0,0.7,16.0,114.0,38.23,19.44
2016,10,9,7,15,580.0,45.0,0.65,16.5,164.0,81.29,40.77
2016,10,9,7,30,654.0,52.0,0.6,17.0,214.0,134.31,78.08
2016,10,9,7,45,700.0,57.0,0.6,17.5,264.5,186.14,120.32
2016,10,9,8,0,746.0,62.0,0.6,18.0,315.0,242.47,168.26
2016,10,9,8,15,777.5,65.5,0.6,18.5,363.5,297.13,215.56
2016,10,9,8,30,809.0,69.0,0.6,19.0,412.0,354.01,263.73
2016,10,9,8,45,830.0,72.0,0.6,20.0,457.0,408.04,307.89
2016,10,9,9,0,851.0,75.0,0.6,21.0,502.0,462.55,350.67
2016,10,9,9,15,867.0,77.0,0.6,21.5,541.5,513.96,390.21
2016,10,9,9,30,883.0,79.0,0.6,22.0,581.0,564.22,427.5
2016,10,9,9,45,895.0,80.5,0.65,23.0,614.5,610.74,460.53
2016,10,9,10,0,907.0,82.0,0.7,24.0,648.0,655.77,491.43
2016,10,9,10,15,914.5,83.0,0.75,24.0,674.0,695.56,519.83
2016,10,9,10,30,922.0,84.0,0.8,24.0,700.0,733.07,544.69
2016,10,9,10,45,925.5,85.5,0.85,24.5,718.5,765.71,564.99
2016,10,9,11,0,929.0,87.0,0.9,25.0,737.0,795.47,583.3
2016,10,9,11,15,932.0,87.5,0.9,25.0,747.5,820.75,599.08
2016,10,9,11,30,935.0,88.0,0.9,25.0,758.0,842.86,612.83
2016,10,9,11,45,934.0,89.0,0.95,25.0,760.5,858.97,623.57
2016,10,9,12,0,933.0,90.0,1.0,25.0,763.0,871.59,632.25
2016,10,9,12,15,931.0,89.5,1.0,25.0,757.5,878.22,636.47
2016,10,9,12,30,929.0,89.0,1.0,25.0,752.0,881.28,638.61
2016,10,9,12,45,922.0,90.0,1.05,25.0,737.5,878.22,637.78
2016,10,9,13,0,915.0,91.0,1.1,25.0,723.0,871.65,634.88
2016,10,9,13,15,908.0,90.0,1.15,24.5,701.5,859.44,629.66
2016,10,9,13,30,901.0,89.0,1.2,24.0,680.0,843.9,622.35
2016,10,9,13,45,891.0,88.0,1.25,24.0,650.5,822.72,610.12
2016,10,9,14,0,881.0,87.0,1.3,24.0,621.0,798.57,595.92
