Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,867.5,85.0,1.3,23.5,585.5,767.8,577.71
2016,10,9,14,30,854.0,83.0,1.3,23.0,550.0,739.16,560.82
2016,10,9,14,45,834.5,80.5,1.3,23.0,508.5,698.74,534.42
2016,10,9,15,0,815.0,78.0,1.3,23.0,467.0,656.69,506.59
2016,10,9,15,15,789.0,74.5,1.25,22.5,421.5,607.92,472.7
2016,10,9,15,30,763.0,71.0,1.2,22.0,376.0,558.61,437.06
2016,10,9,15,45,725.0,67.0,1.2,21.5,326.5,501.65,394.77
2016,10,9,16,0,687.0,63.0,1.2,21.0,277.0,445.83,351.69
2016,10,9,16,15,632.0,57.0,1.1,20.5,227.0,383.72,301.58
2016,10,9,16,30,577.0,51.0,1.0,20.0,177.0,322.98,250.79
2016,10,9,16,45,485.5,43.0,0.95,19.5,129.0,250.11,189.43
2016,10,9,17,0,394.0,35.0,0.9,19.0,81.0,185.71,133.06
2016,10,9,17,15,197.0,17.5,0.8,18.0,40.5,85.61,36.33
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,11.5,13.0,12.78,0.0
2016,10,10,6,30,0.0,26.0,0.9,12.0,26.0,23.16,0.0
2016,10,10,6,45,217.0,34.5,0.85,12.5,66.5,26.79,16.61
2016,10,10,7,0,434.0,43.0,0.8,13.0,107.0,40.84,23.41
2016,10,10,7,15,513.5,51.0,0.75,13.0,155.5,80.83,43.7
2016,10,10,7,30,593.0,59.0,0.7,13.0,204.0,129.81,78.27
2016,10,10,7,45,646.0,64.5,0.7,13.5,254.5,180.12,119.38
2016,10,10,8,0,699.0,70.0,0.7,14.0,305.0,235.73,166.94
2016,10,10,8,15,733.0,74.5,0.7,14.5,353.5,291.0,215.15
2016,10,10,8,30,767.0,79.0,0.7,15.0,402.0,347.33,263.41
2016,10,10,8,45,793.5,81.5,0.7,15.5,447.0,400.89,308.39
2016,10,10,9,0,820.0,84.0,0.7,16.0,492.0,455.57,352.74
2016,10,10,9,15,837.0,86.5,0.75,16.5,531.5,506.28,393.01
2016,10,10,9,30,854.0,89.0,0.8,17.0,571.0,556.58,431.69
2016,10,10,9,45,873.0,88.5,0.85,17.5,606.0,603.66,466.98
2016,10,10,10,0,892.0,88.0,0.9,18.0,641.0,650.12,500.86
2016,10,10,10,15,900.5,89.5,0.95,18.5,667.5,690.49,529.5
2016,10,10,10,30,909.0,91.0,1.0,19.0,694.0,728.7,554.93
2016,10,10,10,45,914.0,92.0,1.05,19.5,712.5,761.48,575.88
2016,10,10,11,0,919.0,93.0,1.1,20.0,731.0,791.49,594.88
2016,10,10,11,15,922.0,93.5,1.1,20.0,742.0,816.51,610.94
2016,10,10,11,30,925.0,94.0,1.1,20.0,753.0,838.38,624.96
2016,10,10,11,45,924.5,94.5,1.15,20.0,755.5,854.16,635.73
2016,10,10,12,0,924.0,95.0,1.2,20.0,758.0,866.5,644.41
2016,10,10,12,15,719.5,173.0,1.2,20.0,687.0,796.11,597.25
2016,10,10,12,30,515.0,251.0,1.2,20.0,616.0,709.89,535.18
2016,10,10,12,45,702.0,177.5,1.25,20.0,665.0,793.51,598.57
2016,10,10,13,0,889.0,104.0,1.3,20.0,714.0,861.02,644.23
2016,10,10,13,15,881.5,103.0,1.3,19.5,692.0,848.63,637.03
2016,10,10,13,30,874.0,102.0,1.3,19.0,670.0,837.93,632.01
2016,10,10,13,45,860.5,101.5,1.3,19.0,640.5,814.95,617.53
2016,10,10,14,0,847.0,101.0,1.3,19.0,611.0,789.17,601.27
2016,10,10,14,15,832.5,98.5,1.3,18.5,575.5,757.79,582.17
2016,10,10,14,30,818.0,96.0,1.3,18.0,540.0,724.06,561.26
2016,10,10,14,45,794.0,94.0,1.3,18.0,498.0,682.04,533.09
2016,10,10,15,0,770.0,92.0,1.3,18.0,456.0,638.74,503.0
2016,10,10,15,15,741.5,88.0,1.25,17.5,410.0,592.03,469.36
2016,10,10,15,30,713.0,84.0,1.2,17.0,364.0,542.57,432.76
2016,10,10,15,45,668.0,79.5,1.2,17.0,315.0,483.31,386.99
2016,10,10,16,0,623.0,75.0,1.2,17.0,266.0,425.93,341.2
2016,10,10,16,15,562.5,67.5,1.15,16.5,216.5,360.1,287.62
2016,10,10,16,30,502.0,60.0,1.1,16.0,167.0,298.49,235.59
2016,10,10,16,45,405.5,49.5,1.1,15.5,120.5,224.74,172.88
2016,10,10,17,0,309.0,39.0,1.1,15.0,74.0,159.9,115.73
2016,10,10,17,15,154.5,19.5,1.05,14.5,37.0,73.34,23.49
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,15,70.5,8.5,0.7,11.0,12.0,8.36,0.0
2016,10,11,6,30,141.0,17.0,0.7,11.0,24.0,13.38,0.0
2016,10,11,6,45,269.5,30.5,0.75,11.5,63.0,24.02,14.18
2016,10,11,7,0,398.0,44.0,0.8,12.0,102.0,40.55,24.22
2016,10,11,7,15,479.0,53.0,0.8,12.0,149.5,79.29,44.07
2016,10,11,7,30,560.0,62.0,0.8,12.0,197.0,127.23,77.88
2016,10,11,7,45,280.0,67.5,0.8,12.5,135.0,113.51,79.42
2016,10,11,8,0,0.0,73.0,0.8,13.0,73.0,70.41,54.56
2016,10,11,8,15,0.0,96.5,0.8,13.5,96.5,92.85,73.29
2016,10,11,8,30,0.0,120.0,0.8,14.0,120.0,115.43,91.66
2016,10,11,8,45,9.5,150.5,0.85,14.5,155.5,148.63,118.32
2016,10,11,9,0,19.0,181.0,0.9,15.0,191.0,183.0,145.51
2016,10,11,9,15,46.0,212.5,0.85,15.0,238.0,229.26,182.04
2016,10,11,9,30,73.0,244.0,0.8,15.0,285.0,277.72,219.72
2016,10,11,9,45,84.0,262.0,0.8,15.5,312.0,306.12,240.89
2016,10,11,10,0,95.0,280.0,0.8,16.0,339.0,335.39,262.55
2016,10,11,10,15,500.0,183.5,0.75,16.0,511.5,520.36,408.05
2016,10,11,10,30,905.0,87.0,0.7,16.0,684.0,719.17,553.12
2016,10,11,10,45,710.0,164.5,0.7,16.5,641.0,690.37,527.05
2016,10,11,11,0,515.0,242.0,0.7,17.0,598.0,642.65,489.09
2016,10,11,11,15,719.5,166.0,0.7,17.0,671.0,738.54,560.95
2016,10,11,11,30,924.0,90.0,0.7,17.0,744.0,830.37,621.69
2016,10,11,11,45,924.5,90.5,0.7,17.0,747.0,846.85,631.15
2016,10,11,12,0,925.0,91.0,0.7,17.0,750.0,859.93,639.52
2016,10,11,12,15,729.5,166.5,0.75,17.0,684.0,795.05,597.08
2016,10,11,12,30,534.0,242.0,0.8,17.0,618.0,714.46,540.33
2016,10,11,12,45,442.0,269.0,0.85,17.5,576.0,668.67,507.31
2016,10,11,13,0,350.0,296.0,0.9,18.0,534.0,614.13,467.32
2016,10,11,13,15,444.5,254.0,0.95,17.5,547.0,653.73,500.33
2016,10,11,13,30,539.0,212.0,1.0,17.0,560.0,681.94,524.46
2016,10,11,13,45,510.0,212.0,1.05,17.0,530.0,652.26,503.75
2016,10,11,14,0,481.0,212.0,1.1,17.0,500.0,621.53,482.65
2016,10,11,14,15,639.5,156.0,1.15,17.0,515.0,674.51,525.67
2016,10,11,14,30,798.0,100.0,1.2,17.0,530.0,710.66,553.95
2016,10,11,14,45,652.0,123.5,1.25,17.0,457.0,614.56,484.37
2016,10,11,15,0,506.0,147.0,1.3,17.0,384.0,518.34,412.47
2016,10,11,15,15,484.5,134.0,1.3,16.5,343.0,472.97,379.77
2016,10,11,15,30,463.0,121.0,1.3,16.0,302.0,427.63,345.65
2016,10,11,15,45,540.0,97.5,1.35,15.5,281.0,428.63,347.48
2016,10,11,16,0,617.0,74.0,1.4,15.0,260.0,419.24,339.48
2016,10,11,16,15,555.0,66.5,1.4,14.5,210.5,353.21,284.77
2016,10,11,16,30,493.0,59.0,1.4,14.0,161.0,291.56,232.06
2016,10,11,16,45,394.5,48.0,1.4,14.0,115.0,217.4,167.91
2016,10,11,17,0,296.0,37.0,1.4,14.0,69.0,152.49,109.67
2016,10,11,17,15,148.0,18.5,1.3,13.5,34.5,69.13,11.62
2016,10,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.0,0.85,10.5,11.0,7.86,0.0
2016,10,12,6,30,131.0,16.0,0.8,11.0,22.0,15.73,0.0
2016,10,12,6,45,268.0,29.5,0.75,11.5,61.0,23.25,13.27
2016,10,12,7,0,405.0,43.0,0.7,12.0,100.0,38.98,23.37
2016,10,12,7,15,487.5,51.5,0.65,12.0,148.0,77.57,42.53
2016,10,12,7,30,570.0,60.0,0.6,12.0,196.0,125.52,75.96
2016,10,12,7,45,628.5,65.5,0.55,12.5,246.5,175.24,116.14
2016,10,12,8,0,687.0,71.0,0.5,13.0,297.0,230.89,163.33
2016,10,12,8,15,722.0,75.0,0.5,13.5,345.0,283.77,209.54
2016,10,12,8,30,757.0,79.0,0.5,14.0,393.0,340.42,258.04
2016,10,12,8,45,785.5,81.5,0.5,14.5,438.0,394.03,303.02
2016,10,12,9,0,814.0,84.0,0.5,15.0,483.0,448.96,347.54
2016,10,12,9,15,831.5,86.5,0.55,15.0,522.0,499.43,388.39
2016,10,12,9,30,849.0,89.0,0.6,15.0,561.0,549.53,427.86
2016,10,12,9,45,862.0,91.0,0.65,15.5,594.5,595.86,462.69
2016,10,12,10,0,875.0,93.0,0.7,16.0,628.0,639.83,494.91
2016,10,12,10,15,883.5,94.5,0.75,16.0,654.0,679.44,524.19
2016,10,12,10,30,892.0,96.0,0.8,16.0,680.0,716.93,550.93
2016,10,12,10,45,896.5,97.5,0.9,16.5,698.5,749.22,572.48
2016,10,12,11,0,901.0,99.0,1.0,17.0,717.0,778.79,592.12
2016,10,12,11,15,904.0,99.5,1.05,16.5,727.5,803.27,609.86
2016,10,12,11,30,907.0,100.0,1.1,16.0,738.0,824.68,625.67
2016,10,12,11,45,908.5,99.5,1.15,16.0,740.5,840.62,636.76
2016,10,12,12,0,910.0,99.0,1.2,16.0,743.0,853.23,645.78
2016,10,12,12,15,908.5,98.5,1.2,16.0,737.5,859.97,650.3
2016,10,12,12,30,907.0,98.0,1.2,16.0,732.0,863.24,652.69
2016,10,12,12,45,912.0,93.5,1.25,16.5,720.0,864.02,653.1
2016,10,12,13,0,917.0,89.0,1.3,17.0,708.0,861.25,651.26
2016,10,12,13,15,674.0,170.0,1.25,17.0,617.5,753.32,577.36
2016,10,12,13,30,431.0,251.0,1.2,17.0,527.0,634.7,489.06
2016,10,12,13,45,502.5,214.0,1.15,17.0,522.0,646.64,501.12
2016,10,12,14,0,574.0,177.0,1.1,17.0,517.0,653.52,508.14
2016,10,12,14,15,712.0,129.0,1.15,17.0,525.5,697.32,543.1
2016,10,12,14,30,850.0,81.0,1.2,17.0,534.0,724.05,563.4
2016,10,12,14,45,831.0,78.0,1.3,17.0,492.5,683.66,536.66
2016,10,12,15,0,812.0,75.0,1.4,17.0,451.0,641.65,508.71
2016,10,12,15,15,784.5,71.5,1.45,16.5,405.0,592.3,473.53
2016,10,12,15,30,757.0,68.0,1.5,16.0,359.0,542.54,436.76
2016,10,12,15,45,722.5,63.0,1.6,15.5,310.5,487.1,394.34
2016,10,12,16,0,688.0,58.0,1.7,15.0,262.0,432.56,350.7
2016,10,12,16,15,630.0,52.5,1.55,14.5,212.5,367.7,296.25
2016,10,12,16,30,572.0,47.0,1.4,14.0,163.0,309.57,245.38
2016,10,12,16,45,475.5,38.5,1.3,13.5,116.5,235.74,181.08
2016,10,12,17,0,379.0,30.0,1.2,13.0,70.0,171.15,121.39
2016,10,12,17,15,189.5,15.0,1.1,12.5,35.0,76.11,0.0
2016,10,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,10.0,19.0,18.68,0.0
2016,10,13,6,45,162.0,30.5,0.8,10.5,53.0,23.71,13.38
2016,10,13,7,0,324.0,42.0,0.7,11.0,87.0,36.44,22.5
2016,10,13,7,15,377.5,55.5,0.7,11.0,128.5,73.01,43.03
2016,10,13,7,30,431.0,69.0,0.7,11.0,170.0,114.92,73.5
2016,10,13,7,45,463.5,81.5,0.75,11.5,213.0,158.51,109.59
2016,10,13,8,0,496.0,94.0,0.8,12.0,256.0,205.35,149.96
2016,10,13,8,15,521.0,104.0,0.8,12.5,297.0,251.62,190.32
2016,10,13,8,30,546.0,114.0,0.8,13.0,338.0,299.04,231.06
2016,10,13,8,45,477.0,145.5,0.8,13.5,357.0,330.62,259.3
2016,10,13,9,0,408.0,177.0,0.8,14.0,376.0,355.8,280.71
2016,10,13,9,15,637.0,126.5,0.75,14.5,465.0,441.35,347.52
2016,10,13,9,30,866.0,76.0,0.7,15.0,554.0,542.97,424.87
2016,10,13,9,45,719.0,130.5,0.7,15.5,543.0,551.14,429.38
2016,10,13,10,0,572.0,185.0,0.7,16.0,532.0,543.45,422.03
2016,10,13,10,15,566.5,196.5,0.7,16.5,552.5,574.21,443.95
2016,10,13,10,30,561.0,208.0,0.7,17.0,573.0,602.97,463.47
2016,10,13,10,45,519.5,230.5,0.7,17.5,576.0,615.18,470.19
2016,10,13,11,0,478.0,253.0,0.7,18.0,579.0,623.47,474.08
2016,10,13,11,15,493.0,251.5,0.7,18.0,592.0,646.81,490.71
2016,10,13,11,30,508.0,250.0,0.7,18.0,605.0,668.93,506.21
2016,10,13,11,45,516.5,245.0,0.75,18.0,607.5,680.76,515.18
2016,10,13,12,0,525.0,240.0,0.8,18.0,610.0,690.74,523.02
2016,10,13,12,15,459.5,266.0,0.8,18.0,588.0,670.73,507.49
2016,10,13,12,30,394.0,292.0,0.8,18.0,566.0,641.05,485.65
2016,10,13,12,45,424.0,275.0,0.85,18.5,564.5,657.14,497.96
2016,10,13,13,0,454.0,258.0,0.9,19.0,563.0,664.24,503.67
2016,10,13,13,15,497.5,233.0,0.9,19.0,557.5,671.37,510.41
2016,10,13,13,30,541.0,208.0,0.9,19.0,552.0,675.33,514.97
2016,10,13,13,45,571.5,187.0,0.9,19.0,536.0,669.8,512.66
2016,10,13,14,0,602.0,166.0,0.9,19.0,520.0,664.53,510.5
2016,10,13,14,15,555.0,169.5,0.9,18.5,480.5,617.34,477.95
2016,10,13,14,30,508.0,173.0,0.9,18.0,441.0,574.04,447.87
2016,10,13,14,45,512.5,156.5,0.9,18.0,409.0,545.08,428.05
2016,10,13,15,0,517.0,140.0,0.9,18.0,377.0,513.98,406.05
2016,10,13,15,15,464.5,133.0,0.9,17.5,330.0,455.58,362.85
2016,10,13,15,30,412.0,126.0,0.9,17.0,283.0,399.58,320.48
2016,10,13,15,45,388.0,112.0,0.9,17.0,243.5,354.32,285.01
2016,10,13,16,0,364.0,98.0,0.9,17.0,204.0,310.02,249.1
2016,10,13,16,15,331.0,82.0,0.8,16.5,164.5,260.44,208.01
2016,10,13,16,30,298.0,66.0,0.7,16.0,125.0,213.21,167.6
2016,10,13,16,45,240.0,49.5,0.6,15.5,88.0,158.88,120.75
2016,10,13,17,0,182.0,33.0,0.5,15.0,51.0,110.23,76.13
2016,10,13,17,15,91.0,16.5,0.5,14.5,25.5,49.32,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,1.65,14.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,1.7,14.0,8.0,7.86,0.0
2016,10,14,6,45,0.0,24.5,1.8,14.0,24.5,23.39,12.46
2016,10,14,7,0,0.0,41.0,1.9,14.0,41.0,38.56,27.87
2016,10,14,7,15,2.5,60.5,1.9,14.0,61.5,57.0,42.42
2016,10,14,7,30,5.0,80.0,1.9,14.0,82.0,76.04,58.78
2016,10,14,7,45,12.0,99.0,1.9,14.5,103.0,95.9,75.28
2016,10,14,8,0,19.0,118.0,1.9,15.0,124.0,116.66,92.28
2016,10,14,8,15,22.5,136.0,1.9,15.0,144.0,136.32,108.47
2016,10,14,8,30,26.0,154.0,1.9,15.0,164.0,156.4,124.83
2016,10,14,8,45,13.0,144.0,1.95,15.5,149.0,143.75,114.2
2016,10,14,9,0,0.0,134.0,2.0,16.0,134.0,129.41,102.07
2016,10,14,9,15,0.0,86.0,2.0,16.0,86.0,83.19,63.84
2016,10,14,9,30,0.0,38.0,2.0,16.0,38.0,36.72,25.15
2016,10,14,9,45,0.0,44.5,2.0,16.5,44.5,43.01,30.29
2016,10,14,10,0,0.0,51.0,2.0,17.0,51.0,49.31,35.36
2016,10,14,10,15,0.0,74.0,2.0,17.0,74.0,71.59,53.62
2016,10,14,10,30,0.0,97.0,2.0,17.0,97.0,93.92,71.75
2016,10,14,10,45,0.0,108.0,2.05,17.0,108.0,104.67,80.36
2016,10,14,11,0,0.0,119.0,2.1,17.0,119.0,115.48,89.01
2016,10,14,11,15,0.0,92.5,2.05,17.0,92.5,89.55,67.93
2016,10,14,11,30,0.0,66.0,2.0,17.0,66.0,63.86,46.99
2016,10,14,11,45,0.0,91.5,2.0,17.5,91.5,88.59,67.02
2016,10,14,12,0,0.0,117.0,2.0,18.0,117.0,113.63,87.06
2016,10,14,12,15,0.0,74.0,2.0,18.0,74.0,71.62,53.08
2016,10,14,12,30,0.0,31.0,2.0,18.0,31.0,29.97,19.08
2016,10,14,12,45,9.0,135.5,2.0,18.0,141.5,139.53,108.48
2016,10,14,13,0,18.0,240.0,2.0,18.0,252.0,253.57,198.63
2016,10,14,13,15,9.0,141.5,2.0,17.5,147.5,145.66,113.37
2016,10,14,13,30,0.0,43.0,2.0,17.0,43.0,41.57,28.82
2016,10,14,13,45,0.0,27.0,2.0,17.0,27.0,26.09,16.1
2016,10,14,14,0,0.0,11.0,2.0,17.0,11.0,10.62,3.23
2016,10,14,14,15,0.0,23.5,1.95,17.0,23.5,22.7,13.36
2016,10,14,14,30,0.0,36.0,1.9,17.0,36.0,34.78,23.51
2016,10,14,14,45,0.0,53.0,1.9,17.0,53.0,51.22,37.31
2016,10,14,15,0,0.0,70.0,1.9,17.0,70.0,67.67,51.13
2016,10,14,15,15,0.0,37.5,1.85,16.5,37.5,36.21,24.98
2016,10,14,15,30,0.0,5.0,1.8,16.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,1.8,16.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,1.8,16.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,1.7,15.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,1.6,15.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,1.5,15.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,6,15,60.5,6.5,1.0,12.5,8.5,0.0,0.0
2016,10,15,6,30,121.0,13.0,1.1,13.0,17.0,12.78,0.0
2016,10,15,6,45,267.5,25.0,1.2,13.5,54.0,19.42,9.03
2016,10,15,7,0,414.0,37.0,1.3,14.0,91.0,31.07,21.34
2016,10,15,7,15,498.0,44.5,1.35,14.0,138.0,68.84,35.23
2016,10,15,7,30,582.0,52.0,1.4,14.0,185.0,116.01,67.1
2016,10,15,7,45,631.5,58.0,1.45,14.5,233.0,164.74,106.59
2016,10,15,8,0,681.0,64.0,1.5,15.0,281.0,219.74,153.82
2016,10,15,8,15,715.5,68.0,1.6,15.5,327.5,271.5,199.74
2016,10,15,8,30,750.0,72.0,1.7,16.0,374.0,325.87,247.45
2016,10,15,8,45,399.5,133.5,1.8,16.5,296.5,286.68,224.62
2016,10,15,9,0,49.0,195.0,1.9,17.0,219.0,210.2,166.48
2016,10,15,9,15,48.5,210.5,1.95,17.0,235.5,228.34,181.05
2016,10,15,9,30,48.0,226.0,2.0,17.0,252.0,246.43,195.14
2016,10,15,9,45,25.5,201.0,2.15,17.5,215.0,211.82,166.96
2016,10,15,10,0,3.0,176.0,2.3,18.0,178.0,172.9,135.2
2016,10,15,10,15,1.5,157.5,2.35,18.0,158.5,154.05,119.99
2016,10,15,10,30,0.0,139.0,2.4,18.0,139.0,135.01,104.57
2016,10,15,10,45,0.0,141.0,2.45,18.0,141.0,137.05,106.12
2016,10,15,11,0,0.0,143.0,2.5,18.0,143.0,139.09,107.65
2016,10,15,11,15,0.0,115.5,2.5,18.0,115.5,112.07,85.87
2016,10,15,11,30,0.0,88.0,2.5,18.0,88.0,85.19,64.14
2016,10,15,11,45,0.0,107.5,2.55,18.0,107.5,104.26,79.58
2016,10,15,12,0,0.0,127.0,2.6,18.0,127.0,123.52,95.07
2016,10,15,12,15,0.0,113.0,2.6,18.0,113.0,109.71,83.95
2016,10,15,12,30,0.0,99.0,2.6,18.0,99.0,95.92,72.87
2016,10,15,12,45,0.0,97.5,2.65,18.0,97.5,94.45,71.74
2016,10,15,13,0,0.0,96.0,2.7,18.0,96.0,92.97,70.62
2016,10,15,13,15,0.0,61.5,2.7,17.5,61.5,59.49,43.48
2016,10,15,13,30,0.0,27.0,2.7,17.0,27.0,26.09,16.06
2016,10,15,13,45,35.0,140.0,2.7,17.0,160.5,169.09,134.5
2016,10,15,14,0,70.0,253.0,2.7,17.0,294.0,319.7,254.66
2016,10,15,14,15,64.5,235.5,2.7,17.0,271.5,296.17,236.03
2016,10,15,14,30,59.0,218.0,2.7,17.0,249.0,272.66,217.92
2016,10,15,14,45,29.5,177.5,2.7,17.0,193.0,206.27,164.68
2016,10,15,15,0,0.0,137.0,2.7,17.0,137.0,136.5,107.75
2016,10,15,15,15,0.0,114.5,2.65,16.5,114.5,113.47,89.39
2016,10,15,15,30,0.0,92.0,2.6,16.0,92.0,90.46,70.66
2016,10,15,15,45,0.0,78.5,2.55,16.0,78.5,76.95,59.5
2016,10,15,16,0,0.0,65.0,2.5,16.0,65.0,63.44,48.15
2016,10,15,16,15,0.0,51.5,2.4,15.5,51.5,49.9,36.69
2016,10,15,16,30,0.0,38.0,2.3,15.0,38.0,36.7,25.33
2016,10,15,16,45,0.0,26.0,2.2,15.0,26.0,25.1,15.16
2016,10,15,17,0,0.0,14.0,2.1,15.0,14.0,13.5,4.53
2016,10,15,17,15,0.0,7.0,2.05,15.0,7.0,6.88,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,57.0,6.0,2.45,14.0,7.5,0.0,0.0
2016,10,16,6,30,114.0,12.0,2.5,14.0,15.0,11.8,0.0
2016,10,16,6,45,251.5,24.0,2.55,14.5,50.0,18.64,7.87
2016,10,16,7,0,389.0,36.0,2.6,15.0,85.0,29.21,19.55
2016,10,16,7,15,472.5,43.5,2.6,15.0,130.5,65.33,33.28
2016,10,16,7,30,556.0,51.0,2.6,15.0,176.0,110.77,63.7
2016,10,16,7,45,301.0,86.5,2.6,15.0,156.0,131.69,92.87
2016,10,16,8,0,46.0,122.0,2.6,15.0,136.0,125.72,98.89
2016,10,16,8,15,50.5,141.5,2.6,15.0,159.5,148.84,118.21
2016,10,16,8,30,55.0,161.0,2.6,15.0,183.0,172.52,137.76
2016,10,16,8,45,27.5,125.5,2.65,15.5,136.5,131.98,104.56
2016,10,16,9,0,0.0,90.0,2.7,16.0,90.0,87.03,67.27
2016,10,16,9,15,0.0,114.0,2.75,16.0,114.0,110.28,86.33
2016,10,16,9,30,0.0,138.0,2.8,16.0,138.0,133.66,105.24
2016,10,16,9,45,0.0,110.5,2.9,16.5,110.5,107.01,83.02
2016,10,16,10,0,0.0,83.0,3.0,17.0,83.0,80.3,60.87
2016,10,16,10,15,7.0,152.0,3.0,17.0,156.5,152.2,119.44
2016,10,16,10,30,14.0,221.0,3.0,17.0,230.0,225.51,177.85
2016,10,16,10,45,26.5,249.0,3.05,17.0,267.0,263.05,207.44
2016,10,16,11,0,39.0,277.0,3.1,17.0,304.0,306.87,241.75
2016,10,16,11,15,20.5,221.0,3.1,17.0,235.0,232.38,182.75
2016,10,16,11,30,2.0,165.0,3.1,17.0,166.0,162.64,126.86
2016,10,16,11,45,1.0,93.5,3.1,17.0,94.0,91.31,69.39
2016,10,16,12,0,0.0,22.0,3.1,17.0,22.0,21.27,11.96
2016,10,16,12,15,0.0,18.5,3.05,17.0,18.5,17.88,9.18
2016,10,16,12,30,0.0,15.0,3.0,17.0,15.0,14.5,6.38
2016,10,16,12,45,0.0,22.0,3.0,17.0,22.0,21.26,12.0
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,28.03,17.63
2016,10,16,13,15,0.0,76.5,3.0,17.0,76.5,74.02,55.58
2016,10,16,13,30,0.0,124.0,3.0,17.0,124.0,120.92,93.92
2016,10,16,13,45,0.0,82.5,3.0,17.0,82.5,79.82,60.45
2016,10,16,14,0,0.0,41.0,3.0,17.0,41.0,39.62,27.39
2016,10,16,14,15,0.0,30.5,2.95,17.0,30.5,29.46,19.01
2016,10,16,14,30,0.0,20.0,2.9,17.0,20.0,19.31,10.56
2016,10,16,14,45,0.0,18.0,2.9,17.0,18.0,17.38,8.98
2016,10,16,15,0,0.0,16.0,2.9,17.0,16.0,15.44,7.39
2016,10,16,15,15,0.0,14.0,2.8,16.5,14.0,13.51,5.81
2016,10,16,15,30,0.0,12.0,2.7,16.0,12.0,11.57,4.21
2016,10,16,15,45,0.0,10.0,2.65,16.0,10.0,9.64,2.57
2016,10,16,16,0,0.0,8.0,2.6,16.0,8.0,7.71,0.92
2016,10,16,16,15,260.5,26.5,2.45,15.5,74.5,159.16,128.6
2016,10,16,16,30,521.0,45.0,2.3,15.0,141.0,278.0,219.44
2016,10,16,16,45,407.0,36.5,2.2,15.0,97.0,202.08,152.25
2016,10,16,17,0,293.0,28.0,2.1,15.0,53.0,135.97,86.58
2016,10,16,17,15,146.5,14.0,2.05,14.5,26.5,51.0,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,25.5,6.5,0.9,11.5,7.0,0.0,0.0
2016,10,17,6,30,51.0,13.0,0.8,12.0,14.0,12.78,0.0
2016,10,17,6,45,194.5,27.5,0.7,12.5,49.0,21.55,9.43
2016,10,17,7,0,338.0,42.0,0.6,13.0,84.0,34.31,24.12
2016,10,17,7,15,430.5,51.0,0.6,13.0,130.0,69.01,38.33
2016,10,17,7,30,523.0,60.0,0.6,13.0,176.0,114.28,68.42
2016,10,17,7,45,589.0,65.0,0.65,13.5,225.0,161.3,105.33
2016,10,17,8,0,655.0,70.0,0.7,14.0,274.0,215.11,150.41
2016,10,17,8,15,693.0,74.5,0.7,14.0,321.0,266.94,195.98
2016,10,17,8,30,731.0,79.0,0.7,14.0,368.0,321.75,243.68
2016,10,17,8,45,762.0,81.0,0.75,14.5,412.0,374.95,289.02
2016,10,17,9,0,793.0,83.0,0.8,15.0,456.0,428.63,333.54
2016,10,17,9,15,527.5,157.5,0.8,15.0,414.5,411.41,323.11
2016,10,17,9,30,262.0,232.0,0.8,15.0,373.0,368.64,290.43
2016,10,17,9,45,289.5,242.5,0.8,15.5,407.0,407.54,320.38
2016,10,17,10,0,317.0,253.0,0.8,16.0,441.0,447.95,350.28
2016,10,17,10,15,595.0,174.5,0.8,16.0,544.5,565.85,441.52
2016,10,17,10,30,873.0,96.0,0.8,16.0,648.0,690.79,534.6
2016,10,17,10,45,882.0,95.5,0.85,16.5,667.0,723.2,554.97
2016,10,17,11,0,891.0,95.0,0.9,17.0,686.0,753.14,574.37
2016,10,17,11,15,894.0,95.5,0.95,17.0,696.0,777.0,590.65
2016,10,17,11,30,897.0,96.0,1.0,17.0,706.0,797.82,604.97
2016,10,17,11,45,899.0,95.0,1.05,17.5,708.5,813.1,614.51
2016,10,17,12,0,901.0,94.0,1.1,18.0,711.0,825.1,621.97
2016,10,17,12,15,899.0,94.0,1.15,18.0,705.0,831.63,627.05
2016,10,17,12,30,897.0,94.0,1.2,18.0,699.0,834.73,630.03
2016,10,17,12,45,898.0,90.5,1.25,18.0,686.5,832.99,629.9
2016,10,17,13,0,899.0,87.0,1.3,18.0,674.0,827.77,627.6
2016,10,17,13,15,892.0,86.0,1.35,17.5,652.5,815.5,621.79
2016,10,17,13,30,885.0,85.0,1.4,17.0,631.0,799.99,613.85
2016,10,17,13,45,876.0,83.0,1.45,17.0,602.5,778.69,600.75
2016,10,17,14,0,867.0,81.0,1.5,17.0,574.0,754.46,585.6
2016,10,17,14,15,853.0,79.0,1.5,17.0,538.5,723.8,565.31
2016,10,17,14,30,839.0,77.0,1.5,17.0,503.0,695.24,546.44
2016,10,17,14,45,819.0,74.5,1.55,17.0,462.5,655.37,519.49
2016,10,17,15,0,799.0,72.0,1.6,17.0,422.0,613.98,489.98
2016,10,17,15,15,770.5,68.5,1.6,16.5,377.0,564.99,453.92
2016,10,17,15,30,742.0,65.0,1.6,16.0,332.0,515.71,416.42
2016,10,17,15,45,700.0,61.0,1.65,16.0,284.0,458.66,370.92
2016,10,17,16,0,658.0,57.0,1.7,16.0,236.0,403.16,324.95
2016,10,17,16,15,593.0,51.0,1.65,15.5,187.5,339.92,271.44
2016,10,17,16,30,528.0,45.0,1.6,15.0,139.0,278.91,218.06
2016,10,17,16,45,415.0,35.5,1.6,14.5,95.0,202.34,151.5
2016,10,17,17,0,302.0,26.0,1.6,14.0,51.0,134.45,81.53
2016,10,17,17,15,151.0,13.0,1.55,13.5,25.5,50.65,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,43.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,86.0,11.0,1.2,11.0,13.0,10.81,0.0
2016,10,18,6,45,239.5,24.0,1.25,11.5,48.5,19.03,6.9
2016,10,18,7,0,393.0,37.0,1.3,12.0,84.0,28.73,19.27
2016,10,18,7,15,483.0,45.0,1.4,12.0,130.5,65.44,34.03
2016,10,18,7,30,573.0,53.0,1.5,12.0,177.0,112.25,64.97
2016,10,18,7,45,632.0,58.0,1.6,12.5,226.5,160.69,103.66
2016,10,18,8,0,691.0,63.0,1.7,13.0,276.0,216.39,151.36
2016,10,18,8,15,727.0,67.0,1.75,13.5,322.5,268.7,198.08
2016,10,18,8,30,763.0,71.0,1.8,14.0,369.0,323.75,246.78
2016,10,18,8,45,792.5,72.5,1.85,14.5,413.5,376.21,292.65
2016,10,18,9,0,822.0,74.0,1.9,15.0,458.0,430.01,338.38
2016,10,18,9,15,839.5,76.5,1.9,15.0,496.5,480.1,380.51
2016,10,18,9,30,857.0,79.0,1.9,15.0,535.0,529.79,421.13
2016,10,18,9,45,874.5,79.0,1.9,15.5,568.5,575.59,456.94
2016,10,18,10,0,892.0,79.0,1.9,16.0,602.0,620.64,491.14
2016,10,18,10,15,900.5,80.0,1.85,16.0,627.5,659.68,520.58
2016,10,18,10,30,909.0,81.0,1.8,16.0,653.0,696.54,547.51
2016,10,18,10,45,914.5,82.0,1.8,16.5,671.0,728.93,568.75
2016,10,18,11,0,920.0,83.0,1.8,17.0,689.0,758.58,587.9
2016,10,18,11,15,923.0,83.5,1.8,17.0,699.5,782.94,604.34
2016,10,18,11,30,926.0,84.0,1.8,17.0,710.0,804.17,618.66
2016,10,18,11,45,927.5,84.0,1.8,17.0,712.5,820.44,629.61
2016,10,18,12,0,929.0,84.0,1.8,17.0,715.0,833.33,638.36
2016,10,18,12,15,927.0,83.5,1.8,17.0,709.0,839.42,642.57
2016,10,18,12,30,925.0,83.0,1.8,17.0,703.0,841.99,644.56
2016,10,18,12,45,922.0,82.0,1.8,17.0,689.5,839.67,643.37
2016,10,18,13,0,919.0,81.0,1.8,17.0,676.0,833.85,639.96
2016,10,18,13,15,912.5,80.0,1.8,17.0,654.0,821.79,632.38
2016,10,18,13,30,906.0,79.0,1.8,17.0,632.0,806.41,622.66
2016,10,18,13,45,898.0,76.5,1.85,17.0,604.0,784.96,609.23
2016,10,18,14,0,890.0,74.0,1.9,17.0,576.0,760.48,593.65
2016,10,18,14,15,876.5,72.5,1.9,17.0,540.5,730.26,573.48
2016,10,18,14,30,863.0,71.0,1.9,17.0,505.0,697.64,551.46
2016,10,18,14,45,842.5,69.0,1.9,17.0,464.0,657.51,523.68
2016,10,18,15,0,822.0,67.0,1.9,17.0,423.0,619.98,496.54
2016,10,18,15,15,794.0,63.5,1.85,16.5,377.5,570.62,459.64
2016,10,18,15,30,766.0,60.0,1.8,16.0,332.0,520.9,421.33
2016,10,18,15,45,722.0,56.5,1.8,16.0,283.5,462.62,374.38
2016,10,18,16,0,678.0,53.0,1.8,16.0,235.0,406.04,327.14
2016,10,18,16,15,613.5,47.5,1.7,15.5,186.0,340.17,271.24
2016,10,18,16,30,549.0,42.0,1.6,15.0,137.0,281.91,219.63
2016,10,18,16,45,433.0,33.0,1.55,14.5,92.5,204.37,151.92
2016,10,18,17,0,317.0,24.0,1.5,14.0,48.0,134.7,76.05
2016,10,18,17,15,158.5,12.0,1.55,13.5,24.0,51.02,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,45,231.0,15.5,1.25,10.5,42.5,11.23,1.18
2016,10,19,7,0,462.0,31.0,1.3,11.0,85.0,25.28,16.29
2016,10,19,7,15,546.5,37.5,1.3,11.5,132.0,62.68,30.07
2016,10,19,7,30,631.0,44.0,1.3,12.0,179.0,110.58,61.1
2016,10,19,7,45,683.0,48.5,1.3,12.5,227.5,160.16,100.85
2016,10,19,8,0,735.0,53.0,1.3,13.0,276.0,214.83,148.01
2016,10,19,8,15,768.5,56.5,1.3,13.5,323.0,268.11,195.72
2016,10,19,8,30,802.0,60.0,1.3,14.0,370.0,323.77,244.98
2016,10,19,8,45,826.0,62.0,1.3,14.5,413.5,377.07,291.44
2016,10,19,9,0,850.0,64.0,1.3,15.0,457.0,430.12,336.32
2016,10,19,9,15,866.0,66.0,1.3,15.5,495.5,479.78,377.15
2016,10,19,9,30,882.0,68.0,1.3,16.0,534.0,528.8,416.1
2016,10,19,9,45,895.0,69.0,1.3,16.5,566.5,574.21,451.08
2016,10,19,10,0,908.0,70.0,1.3,17.0,599.0,618.19,483.92
2016,10,19,10,15,916.0,71.0,1.3,17.5,624.5,657.32,512.29
2016,10,19,10,30,924.0,72.0,1.3,18.0,650.0,694.2,537.85
2016,10,19,10,45,929.5,73.0,1.3,18.5,668.0,726.88,558.82
2016,10,19,11,0,935.0,74.0,1.3,19.0,686.0,756.78,577.69
2016,10,19,11,15,937.5,74.5,1.3,19.0,696.0,780.98,593.63
2016,10,19,11,30,940.0,75.0,1.3,19.0,706.0,801.97,607.45
2016,10,19,11,45,939.0,75.5,1.3,19.5,708.0,816.93,616.08
2016,10,19,12,0,938.0,76.0,1.3,20.0,710.0,828.42,622.49
2016,10,19,12,15,936.5,76.0,1.3,20.0,704.0,835.43,627.23
2016,10,19,12,30,935.0,76.0,1.3,20.0,698.0,838.91,629.77
2016,10,19,12,45,927.5,76.5,1.35,20.5,683.5,834.58,626.68
2016,10,19,13,0,920.0,77.0,1.4,21.0,669.0,826.77,621.45
2016,10,19,13,15,913.5,76.5,1.4,20.5,647.0,815.23,615.62
2016,10,19,13,30,907.0,76.0,1.4,20.0,625.0,800.39,607.64
2016,10,19,13,45,897.0,74.5,1.4,20.0,596.5,778.52,593.76
2016,10,19,14,0,887.0,73.0,1.4,20.0,568.0,753.71,577.91
2016,10,19,14,15,873.5,71.0,1.4,20.0,533.0,723.01,557.88
2016,10,19,14,30,860.0,69.0,1.4,20.0,498.0,689.92,536.03
