Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,841.0,66.5,1.45,20.0,457.5,650.36,509.67
2016,10,19,15,0,822.0,64.0,1.5,20.0,417.0,613.31,483.68
2016,10,19,15,15,794.5,61.0,1.45,19.5,371.5,564.96,448.09
2016,10,19,15,30,767.0,58.0,1.4,19.0,326.0,516.23,411.08
2016,10,19,15,45,726.0,54.0,1.35,18.5,278.0,459.13,366.27
2016,10,19,16,0,685.0,50.0,1.3,18.0,230.0,403.5,320.88
2016,10,19,16,15,621.0,44.5,1.2,17.0,182.0,337.88,266.27
2016,10,19,16,30,557.0,39.0,1.1,16.0,134.0,276.71,213.25
2016,10,19,16,45,445.5,30.5,1.05,15.5,90.0,204.32,149.74
2016,10,19,17,0,334.0,22.0,1.0,15.0,46.0,135.47,68.66
2016,10,19,17,15,167.0,11.0,0.95,14.5,23.0,51.6,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,6,45,229.5,15.5,1.05,11.5,41.5,11.33,0.45
2016,10,20,7,0,459.0,31.0,1.0,12.0,83.0,25.5,16.32
2016,10,20,7,15,547.0,38.0,1.0,12.5,130.5,62.06,29.8
2016,10,20,7,30,635.0,45.0,1.0,13.0,178.0,110.6,60.75
2016,10,20,7,45,688.0,50.0,1.05,14.0,228.0,160.88,100.42
2016,10,20,8,0,741.0,55.0,1.1,15.0,278.0,216.35,147.51
2016,10,20,8,15,776.0,58.5,1.05,15.5,325.5,270.24,195.09
2016,10,20,8,30,811.0,62.0,1.0,16.0,373.0,326.66,244.25
2016,10,20,8,45,835.5,64.5,0.95,16.5,417.0,380.29,290.21
2016,10,20,9,0,860.0,67.0,0.9,17.0,461.0,435.08,335.48
2016,10,20,9,15,877.0,69.0,0.95,17.5,500.0,485.6,376.52
2016,10,20,9,30,894.0,71.0,1.0,18.0,539.0,535.53,415.8
2016,10,20,9,45,910.0,71.0,1.05,19.0,572.5,581.99,450.52
2016,10,20,10,0,926.0,71.0,1.1,20.0,606.0,627.2,483.19
2016,10,20,10,15,934.0,72.0,1.1,20.0,632.0,666.9,512.36
2016,10,20,10,30,942.0,73.0,1.1,20.0,658.0,704.28,538.95
2016,10,20,10,45,947.0,74.0,1.15,20.5,676.0,737.07,560.15
2016,10,20,11,0,952.0,75.0,1.2,21.0,694.0,767.0,579.27
2016,10,20,11,15,954.5,75.5,1.2,21.0,704.0,791.52,595.2
2016,10,20,11,30,957.0,76.0,1.2,21.0,714.0,812.78,608.99
2016,10,20,11,45,957.0,76.0,1.25,21.5,716.0,828.19,618.41
2016,10,20,12,0,957.0,76.0,1.3,22.0,718.0,840.08,625.62
2016,10,20,12,15,955.5,76.0,1.3,22.0,712.0,847.21,630.38
2016,10,20,12,30,954.0,76.0,1.3,22.0,706.0,850.74,632.92
2016,10,20,12,45,947.5,76.5,1.35,22.5,691.5,847.21,630.4
2016,10,20,13,0,941.0,77.0,1.4,23.0,677.0,840.12,625.7
2016,10,20,13,15,934.5,76.0,1.4,23.0,655.0,827.87,618.31
2016,10,20,13,30,928.0,75.0,1.4,23.0,633.0,812.23,608.79
2016,10,20,13,45,917.5,74.0,1.4,23.0,604.0,790.26,595.07
2016,10,20,14,0,907.0,73.0,1.4,23.0,575.0,765.31,579.38
2016,10,20,14,15,893.0,71.0,1.4,22.5,539.0,733.86,560.22
2016,10,20,14,30,879.0,69.0,1.4,22.0,503.0,699.98,539.15
2016,10,20,14,45,858.5,67.0,1.4,22.0,461.5,659.55,512.06
2016,10,20,15,0,838.0,65.0,1.4,22.0,420.0,621.65,485.22
2016,10,20,15,15,810.0,62.0,1.3,21.5,374.0,572.55,449.12
2016,10,20,15,30,782.0,59.0,1.2,21.0,328.0,523.05,411.65
2016,10,20,15,45,740.5,54.5,1.1,20.5,279.5,464.65,366.12
2016,10,20,16,0,699.0,50.0,1.0,20.0,231.0,407.74,320.02
2016,10,20,16,15,633.0,44.5,0.95,19.0,181.5,340.85,265.19
2016,10,20,16,30,567.0,39.0,0.9,18.0,132.0,278.52,211.84
2016,10,20,16,45,450.5,30.0,0.9,17.0,88.0,200.54,144.69
2016,10,20,17,0,334.0,21.0,0.9,16.0,44.0,132.29,57.23
2016,10,20,17,15,167.0,10.5,0.95,15.5,22.0,50.58,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,217.5,15.0,0.65,12.5,39.0,11.0,0.0
2016,10,21,7,0,435.0,30.0,0.6,13.0,78.0,22.58,13.67
2016,10,21,7,15,523.5,37.5,0.55,13.5,124.5,59.2,28.41
2016,10,21,7,30,612.0,45.0,0.5,14.0,171.0,106.71,58.28
2016,10,21,7,45,667.0,49.5,0.45,14.5,220.0,155.37,96.17
2016,10,21,8,0,722.0,54.0,0.4,15.0,269.0,209.45,141.6
2016,10,21,8,15,757.0,58.0,0.4,15.5,315.5,262.67,188.04
2016,10,21,8,30,792.0,62.0,0.4,16.0,362.0,318.44,236.09
2016,10,21,8,45,817.0,64.0,0.4,16.5,405.5,370.67,280.47
2016,10,21,9,0,842.0,66.0,0.4,17.0,449.0,424.13,324.35
2016,10,21,9,15,858.5,68.5,0.45,17.5,487.5,473.96,364.45
2016,10,21,9,30,875.0,71.0,0.5,18.0,526.0,523.23,402.83
2016,10,21,9,45,886.0,73.0,0.6,19.0,557.5,568.09,436.51
2016,10,21,10,0,897.0,75.0,0.7,20.0,589.0,611.4,468.06
2016,10,21,10,15,905.0,76.0,0.7,20.0,614.5,650.01,496.17
2016,10,21,10,30,913.0,77.0,0.7,20.0,640.0,686.39,522.11
2016,10,21,10,45,917.5,78.5,0.75,20.5,657.5,718.46,542.87
2016,10,21,11,0,922.0,80.0,0.8,21.0,675.0,747.76,561.53
2016,10,21,11,15,925.0,80.0,0.8,21.0,685.0,771.4,576.72
2016,10,21,11,30,928.0,80.0,0.8,21.0,695.0,791.91,589.89
2016,10,21,11,45,927.0,81.0,0.85,21.5,696.5,807.17,599.27
2016,10,21,12,0,926.0,82.0,0.9,22.0,698.0,819.01,606.53
2016,10,21,12,15,924.0,81.5,0.95,22.0,692.0,824.95,611.2
2016,10,21,12,30,922.0,81.0,1.0,22.0,686.0,827.39,613.75
2016,10,21,12,45,914.5,81.5,1.05,22.0,671.5,823.07,612.0
2016,10,21,13,0,907.0,82.0,1.1,22.0,657.0,815.33,608.15
2016,10,21,13,15,899.5,81.0,1.15,21.5,635.0,802.56,602.19
2016,10,21,13,30,892.0,80.0,1.2,21.0,613.0,786.57,594.12
2016,10,21,13,45,880.0,79.0,1.25,21.0,584.0,764.05,580.45
2016,10,21,14,0,868.0,78.0,1.3,21.0,555.0,738.73,564.83
2016,10,21,14,15,853.0,76.0,1.35,20.5,519.5,707.49,545.96
2016,10,21,14,30,838.0,74.0,1.4,20.0,484.0,678.35,528.3
2016,10,21,14,45,762.5,79.5,1.45,20.0,428.5,611.0,480.78
2016,10,21,15,0,687.0,85.0,1.5,20.0,373.0,548.01,434.23
2016,10,21,15,15,710.5,74.0,1.45,19.5,343.0,523.51,416.71
2016,10,21,15,30,734.0,63.0,1.4,19.0,313.0,497.73,396.86
2016,10,21,15,45,688.5,58.5,1.4,18.5,265.0,439.3,350.75
2016,10,21,16,0,643.0,54.0,1.4,18.0,217.0,382.74,304.49
2016,10,21,16,15,574.0,47.5,1.3,17.5,169.5,319.04,250.59
2016,10,21,16,30,505.0,41.0,1.2,17.0,122.0,257.94,197.26
2016,10,21,16,45,384.0,31.0,1.2,16.5,80.0,181.18,130.4
2016,10,21,17,0,263.0,21.0,1.2,16.0,38.0,109.76,36.54
2016,10,21,17,15,131.5,10.5,1.2,15.5,19.0,41.62,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,201.5,16.0,0.75,10.5,37.5,12.0,0.0
2016,10,22,7,0,403.0,32.0,0.7,11.0,75.0,24.68,15.48
2016,10,22,7,15,498.0,40.0,0.7,11.5,121.5,57.39,28.27
2016,10,22,7,30,593.0,48.0,0.7,12.0,168.0,104.59,57.89
2016,10,22,7,45,652.5,53.0,0.7,12.5,217.5,154.9,97.17
2016,10,22,8,0,712.0,58.0,0.7,13.0,267.0,209.47,143.22
2016,10,22,8,15,529.0,97.5,0.65,13.5,267.0,236.77,175.54
2016,10,22,8,30,346.0,137.0,0.6,14.0,267.0,243.38,188.12
2016,10,22,8,45,592.5,104.0,0.6,14.5,358.0,324.04,250.59
2016,10,22,9,0,839.0,71.0,0.6,15.0,449.0,425.25,329.08
2016,10,22,9,15,857.0,73.0,0.55,15.0,487.5,475.37,369.42
2016,10,22,9,30,875.0,75.0,0.5,15.0,526.0,524.77,408.23
2016,10,22,9,45,876.5,81.0,0.5,15.5,556.5,568.46,441.14
2016,10,22,10,0,878.0,87.0,0.5,16.0,587.0,611.0,472.08
2016,10,22,10,15,887.5,88.5,0.55,16.5,612.5,649.3,499.89
2016,10,22,10,30,897.0,90.0,0.6,17.0,638.0,686.63,526.35
2016,10,22,10,45,904.0,90.5,0.65,17.5,656.5,718.92,548.14
2016,10,22,11,0,911.0,91.0,0.7,18.0,675.0,748.6,567.24
2016,10,22,11,15,914.0,91.5,0.75,18.0,685.5,772.55,583.5
2016,10,22,11,30,917.0,92.0,0.8,18.0,696.0,793.41,597.79
2016,10,22,11,45,919.0,91.5,0.85,18.5,698.0,809.22,607.66
2016,10,22,12,0,921.0,91.0,0.9,19.0,700.0,821.7,615.44
2016,10,22,12,15,919.0,91.0,0.9,19.0,694.0,828.18,619.76
2016,10,22,12,30,917.0,91.0,0.9,19.0,688.0,831.19,621.97
2016,10,22,12,45,907.5,92.0,0.95,19.0,672.5,825.9,619.59
2016,10,22,13,0,898.0,93.0,1.0,19.0,657.0,817.22,615.15
2016,10,22,13,15,754.5,130.5,1.0,18.5,593.5,748.35,570.1
2016,10,22,13,30,611.0,168.0,1.0,18.0,530.0,671.28,517.18
2016,10,22,13,45,736.0,127.5,1.05,18.0,542.5,713.77,551.17
2016,10,22,14,0,861.0,87.0,1.1,18.0,555.0,745.21,574.36
2016,10,22,14,15,845.0,84.5,1.1,17.5,519.5,712.85,553.49
2016,10,22,14,30,829.0,82.0,1.1,17.0,484.0,678.26,531.49
2016,10,22,14,45,650.5,107.5,1.15,17.0,406.5,568.34,450.64
2016,10,22,15,0,472.0,133.0,1.2,17.0,329.0,460.61,368.7
2016,10,22,15,15,444.5,123.5,1.2,16.5,291.5,417.75,336.84
2016,10,22,15,30,417.0,114.0,1.2,16.0,254.0,375.57,303.99
2016,10,22,15,45,393.0,99.0,1.2,15.5,214.5,329.85,267.35
2016,10,22,16,0,369.0,84.0,1.2,15.0,175.0,285.08,230.15
2016,10,22,16,15,323.5,68.5,1.15,14.5,136.0,231.7,184.64
2016,10,22,16,30,278.0,53.0,1.1,14.0,97.0,181.94,140.99
2016,10,22,16,45,199.0,37.0,1.1,13.5,62.5,124.49,89.93
2016,10,22,17,0,120.0,21.0,1.1,13.0,28.0,66.99,12.27
2016,10,22,17,15,60.0,10.5,1.1,12.5,14.0,24.43,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,192.5,15.5,0.85,10.5,35.5,11.67,0.0
2016,10,23,7,0,385.0,31.0,0.8,11.0,71.0,23.93,14.69
2016,10,23,7,15,480.0,39.5,0.75,11.5,116.5,54.99,27.17
2016,10,23,7,30,575.0,48.0,0.7,12.0,162.0,101.38,56.07
2016,10,23,7,45,633.0,53.5,0.7,12.5,210.5,149.31,93.26
2016,10,23,8,0,691.0,59.0,0.7,13.0,259.0,204.23,139.51
2016,10,23,8,15,729.0,63.0,0.75,13.5,306.0,256.32,185.44
2016,10,23,8,30,767.0,67.0,0.8,14.0,353.0,311.33,233.59
2016,10,23,8,45,792.5,70.5,0.85,14.5,396.0,363.79,279.1
2016,10,23,9,0,818.0,74.0,0.9,15.0,439.0,417.21,324.09
2016,10,23,9,15,836.5,76.0,0.95,15.5,477.5,466.51,364.65
2016,10,23,9,30,855.0,78.0,1.0,16.0,516.0,515.48,403.7
2016,10,23,9,45,874.0,78.0,1.05,16.5,549.0,561.37,439.34
2016,10,23,10,0,893.0,78.0,1.1,17.0,582.0,606.68,473.56
2016,10,23,10,15,901.5,79.0,1.15,17.0,607.5,645.3,502.95
2016,10,23,10,30,910.0,80.0,1.2,17.0,633.0,681.75,530.26
2016,10,23,10,45,771.0,130.0,1.25,17.5,608.0,670.02,519.27
2016,10,23,11,0,632.0,180.0,1.3,18.0,583.0,645.16,498.91
2016,10,23,11,15,778.5,131.5,1.35,18.0,635.5,717.5,554.08
2016,10,23,11,30,925.0,83.0,1.4,18.0,688.0,786.54,601.75
2016,10,23,11,45,923.0,84.0,1.45,18.5,689.0,800.92,610.16
2016,10,23,12,0,921.0,85.0,1.5,19.0,690.0,811.89,616.92
2016,10,23,12,15,918.0,85.0,1.5,19.0,683.5,817.51,620.8
2016,10,23,12,30,915.0,85.0,1.5,19.0,677.0,819.67,622.5
2016,10,23,12,45,908.0,85.0,1.5,19.0,662.0,815.21,619.86
2016,10,23,13,0,901.0,85.0,1.5,19.0,647.0,807.35,615.09
2016,10,23,13,15,892.5,84.0,1.5,18.5,625.0,793.89,607.77
2016,10,23,13,30,884.0,83.0,1.5,18.0,603.0,777.25,598.35
2016,10,23,13,45,872.5,81.5,1.55,18.0,573.5,754.74,584.23
2016,10,23,14,0,861.0,80.0,1.6,18.0,544.0,729.45,568.12
2016,10,23,14,15,844.5,78.0,1.6,18.0,508.5,701.85,549.82
2016,10,23,14,30,828.0,76.0,1.6,18.0,473.0,667.57,526.54
2016,10,23,14,45,482.5,125.5,1.6,18.0,352.0,471.36,377.14
2016,10,23,15,0,137.0,175.0,1.6,18.0,231.0,281.34,225.25
2016,10,23,15,15,130.0,156.0,1.6,17.5,204.5,252.42,203.61
2016,10,23,15,30,123.0,137.0,1.6,17.0,178.0,223.61,180.79
2016,10,23,15,45,112.5,116.5,1.6,16.5,149.5,191.3,154.5
2016,10,23,16,0,102.0,96.0,1.6,16.0,121.0,159.47,127.93
2016,10,23,16,15,86.5,75.5,1.55,15.5,93.5,126.03,99.35
2016,10,23,16,30,71.0,55.0,1.5,15.0,66.0,93.54,71.06
2016,10,23,16,45,35.5,36.5,1.45,14.5,42.0,53.49,36.16
2016,10,23,17,0,0.0,18.0,1.4,14.0,18.0,17.95,0.0
2016,10,23,17,15,0.0,9.0,1.35,13.5,9.0,8.85,0.0
2016,10,23,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,23.0,17.5,1.8,12.5,19.5,15.74,0.0
2016,10,24,7,0,46.0,35.0,1.9,13.0,39.0,30.44,19.75
2016,10,24,7,15,68.5,55.0,1.95,13.0,65.5,51.93,35.99
2016,10,24,7,30,91.0,75.0,2.0,13.0,92.0,77.55,56.3
2016,10,24,7,45,103.0,95.0,2.1,13.5,120.0,104.29,78.47
2016,10,24,8,0,115.0,115.0,2.2,14.0,148.0,132.48,102.16
2016,10,24,8,15,125.0,134.0,2.2,14.0,175.5,160.58,126.05
2016,10,24,8,30,135.0,153.0,2.2,14.0,203.0,189.71,150.65
2016,10,24,8,45,143.5,172.0,2.2,14.0,231.0,219.25,175.37
2016,10,24,9,0,152.0,191.0,2.2,14.0,259.0,249.55,200.38
2016,10,24,9,15,197.5,205.5,2.15,14.0,301.0,293.11,235.65
2016,10,24,9,30,243.0,220.0,2.1,14.0,343.0,342.74,275.44
2016,10,24,9,45,281.5,228.5,2.1,14.5,380.0,384.07,307.85
2016,10,24,10,0,320.0,237.0,2.1,15.0,417.0,427.73,341.66
2016,10,24,10,15,319.0,249.5,2.05,15.0,435.5,453.06,360.93
2016,10,24,10,30,318.0,262.0,2.0,15.0,454.0,477.49,379.31
2016,10,24,10,45,223.0,280.0,2.0,15.5,416.5,437.94,346.76
2016,10,24,11,0,128.0,298.0,2.0,16.0,379.0,397.12,312.97
2016,10,24,11,15,68.0,252.0,1.95,16.0,295.0,303.87,240.11
2016,10,24,11,30,8.0,206.0,1.9,16.0,211.0,208.5,163.84
2016,10,24,11,45,5.0,188.5,1.85,16.5,191.5,188.89,148.13
2016,10,24,12,0,2.0,171.0,1.8,17.0,172.0,169.16,132.11
2016,10,24,12,15,3.0,178.5,1.8,17.0,180.5,177.72,139.04
2016,10,24,12,30,4.0,186.0,1.8,17.0,189.0,186.38,146.01
2016,10,24,12,45,2.0,162.0,1.8,17.0,163.5,160.63,125.5
2016,10,24,13,0,0.0,138.0,1.8,17.0,138.0,134.95,104.99
2016,10,24,13,15,4.0,165.0,1.8,17.0,167.5,165.73,130.07
2016,10,24,13,30,8.0,192.0,1.8,17.0,197.0,197.17,155.43
2016,10,24,13,45,7.0,183.5,1.85,17.0,187.5,188.03,148.3
2016,10,24,14,0,6.0,175.0,1.9,17.0,178.0,178.92,141.31
2016,10,24,14,15,3.0,122.5,1.9,16.5,124.0,122.39,95.98
2016,10,24,14,30,0.0,70.0,1.9,16.0,70.0,67.68,51.17
2016,10,24,14,45,0.0,50.0,1.95,16.0,50.0,48.31,35.15
2016,10,24,15,0,0.0,30.0,2.0,16.0,30.0,28.96,18.93
2016,10,24,15,15,0.0,26.5,1.95,15.5,26.5,25.58,16.16
2016,10,24,15,30,0.0,23.0,1.9,15.0,23.0,22.19,13.34
2016,10,24,15,45,0.0,19.0,1.85,15.0,19.0,18.33,10.04
2016,10,24,16,0,0.0,15.0,1.8,15.0,15.0,14.46,6.71
2016,10,24,16,15,0.0,11.5,1.7,14.5,11.5,11.08,3.77
2016,10,24,16,30,0.0,8.0,1.6,14.0,8.0,7.71,0.8
2016,10,24,16,45,0.0,5.0,1.5,14.0,5.0,4.82,0.0
2016,10,24,17,0,0.0,2.0,1.4,14.0,2.0,1.93,0.0
2016,10,24,17,15,0.0,1.0,1.35,13.5,1.0,0.98,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,1.2,13.5,9.5,9.16,0.0
2016,10,25,7,0,0.0,19.0,1.2,14.0,19.0,18.34,9.47
2016,10,25,7,15,0.0,32.0,1.2,14.0,32.0,30.9,20.19
2016,10,25,7,30,0.0,45.0,1.2,14.0,45.0,43.37,31.16
2016,10,25,7,45,0.0,59.5,1.3,14.5,59.5,57.21,43.07
2016,10,25,8,0,0.0,74.0,1.4,15.0,74.0,71.14,54.86
2016,10,25,8,15,0.0,87.5,1.45,15.0,87.5,84.2,65.82
2016,10,25,8,30,0.0,101.0,1.5,15.0,101.0,97.31,76.67
2016,10,25,8,45,0.0,105.0,1.55,15.5,105.0,101.37,79.69
2016,10,25,9,0,0.0,109.0,1.6,16.0,109.0,105.37,82.64
2016,10,25,9,15,0.0,100.5,1.6,16.0,100.5,97.23,75.7
2016,10,25,9,30,0.0,92.0,1.6,16.0,92.0,89.02,68.75
2016,10,25,9,45,0.0,63.5,1.65,16.5,63.5,61.39,45.66
2016,10,25,10,0,0.0,35.0,1.7,17.0,35.0,33.82,22.62
2016,10,25,10,15,4.5,117.0,1.65,17.0,120.0,116.24,90.49
2016,10,25,10,30,9.0,199.0,1.6,17.0,205.0,200.45,157.82
2016,10,25,10,45,75.0,247.5,1.6,17.0,295.0,298.9,236.15
2016,10,25,11,0,141.0,296.0,1.6,17.0,385.0,403.9,317.17
2016,10,25,11,15,91.0,282.5,1.55,17.0,340.0,352.46,276.25
2016,10,25,11,30,41.0,269.0,1.5,17.0,295.0,303.78,237.73
2016,10,25,11,45,20.5,184.0,1.5,17.5,197.0,200.54,156.88
2016,10,25,12,0,0.0,99.0,1.5,18.0,99.0,95.91,72.83
2016,10,25,12,15,7.5,162.5,1.5,18.0,167.5,165.08,128.79
2016,10,25,12,30,15.0,226.0,1.5,18.0,236.0,236.16,184.83
2016,10,25,12,45,9.0,201.5,1.5,18.0,207.5,206.58,161.35
2016,10,25,13,0,3.0,177.0,1.5,18.0,179.0,177.02,138.06
2016,10,25,13,15,2.0,171.5,1.5,18.0,173.0,170.92,133.44
2016,10,25,13,30,1.0,166.0,1.5,18.0,167.0,164.85,128.78
2016,10,25,13,45,216.0,181.0,1.5,18.0,296.0,363.76,291.45
2016,10,25,14,0,431.0,196.0,1.5,18.0,425.0,543.21,429.8
2016,10,25,14,15,432.0,181.5,1.45,18.0,398.0,519.53,411.19
2016,10,25,14,30,433.0,167.0,1.4,18.0,371.0,494.12,392.74
2016,10,25,14,45,387.5,158.5,1.4,18.0,329.0,443.43,354.26
2016,10,25,15,0,342.0,150.0,1.4,18.0,287.0,386.31,310.4
2016,10,25,15,15,332.5,132.5,1.3,17.5,253.5,350.02,282.61
2016,10,25,15,30,323.0,115.0,1.2,17.0,220.0,313.37,253.6
2016,10,25,15,45,303.5,98.5,1.2,17.0,184.5,279.94,225.84
2016,10,25,16,0,284.0,82.0,1.2,17.0,149.0,239.71,191.79
2016,10,25,16,15,250.5,65.0,1.1,16.5,114.0,194.01,152.63
2016,10,25,16,30,217.0,48.0,1.0,16.0,79.0,150.88,114.65
2016,10,25,16,45,108.5,34.0,0.95,15.5,49.5,84.33,57.02
2016,10,25,17,0,0.0,20.0,0.9,15.0,20.0,21.1,0.0
2016,10,25,17,15,0.0,10.0,0.85,14.5,10.0,9.83,0.0
2016,10,25,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,203.5,13.0,0.8,11.5,32.0,9.74,0.0
2016,10,26,7,0,407.0,26.0,0.7,12.0,64.0,21.55,12.04
2016,10,26,7,15,503.5,33.5,0.7,12.5,109.0,48.72,22.52
2016,10,26,7,30,600.0,41.0,0.7,13.0,154.0,94.6,49.51
2016,10,26,7,45,316.5,73.0,0.75,13.5,134.0,114.76,77.66
2016,10,26,8,0,33.0,105.0,0.8,14.0,114.0,106.22,83.08
2016,10,26,8,15,37.5,123.0,0.8,14.5,135.0,127.05,100.36
2016,10,26,8,30,42.0,141.0,0.8,15.0,156.0,148.43,117.76
2016,10,26,8,45,117.0,163.0,0.85,15.5,212.5,200.42,158.7
2016,10,26,9,0,192.0,185.0,0.9,16.0,269.0,259.31,205.05
2016,10,26,9,15,532.0,125.5,0.95,16.5,385.0,370.52,291.65
2016,10,26,9,30,872.0,66.0,1.0,17.0,501.0,503.62,394.04
2016,10,26,9,45,882.5,68.5,1.1,17.5,532.5,548.1,428.33
2016,10,26,10,0,893.0,71.0,1.2,18.0,564.0,591.01,461.29
2016,10,26,10,15,902.5,72.0,1.2,18.0,589.5,629.93,490.7
2016,10,26,10,30,912.0,73.0,1.2,18.0,615.0,666.75,517.95
2016,10,26,10,45,915.5,75.0,1.3,18.5,633.0,698.28,540.18
2016,10,26,11,0,919.0,77.0,1.4,19.0,651.0,727.01,559.5
2016,10,26,11,15,923.5,77.5,1.45,19.0,661.5,751.89,576.69
2016,10,26,11,30,928.0,78.0,1.5,19.0,672.0,773.71,591.84
2016,10,26,11,45,927.0,79.5,1.55,19.5,674.0,789.32,601.65
2016,10,26,12,0,926.0,81.0,1.6,20.0,676.0,801.54,609.26
2016,10,26,12,15,925.0,80.5,1.6,20.0,670.5,808.11,613.79
2016,10,26,12,30,924.0,80.0,1.6,20.0,665.0,811.21,616.15
2016,10,26,12,45,919.0,80.0,1.6,20.0,651.0,808.29,614.55
2016,10,26,13,0,914.0,80.0,1.6,20.0,637.0,801.94,610.79
2016,10,26,13,15,906.5,79.0,1.6,19.5,615.5,789.18,603.92
2016,10,26,13,30,899.0,78.0,1.6,19.0,594.0,773.19,594.92
2016,10,26,13,45,888.5,76.0,1.6,19.0,565.0,750.72,580.32
2016,10,26,14,0,878.0,74.0,1.6,19.0,536.0,725.38,563.72
2016,10,26,14,15,862.5,72.0,1.55,18.5,501.0,693.86,543.23
2016,10,26,14,30,847.0,70.0,1.5,18.0,466.0,664.36,524.03
2016,10,26,14,45,826.0,67.5,1.45,18.0,425.0,624.35,494.99
2016,10,26,15,0,805.0,65.0,1.4,18.0,384.0,582.9,463.77
2016,10,26,15,15,773.5,61.5,1.3,17.5,339.0,533.05,425.87
2016,10,26,15,30,742.0,58.0,1.2,17.0,294.0,483.16,386.74
2016,10,26,15,45,696.0,53.5,1.15,17.0,246.5,425.14,339.49
2016,10,26,16,0,650.0,49.0,1.1,17.0,199.0,369.03,292.1
2016,10,26,16,15,574.0,42.5,1.0,16.0,152.0,300.57,234.37
2016,10,26,16,30,498.0,36.0,0.9,15.0,105.0,241.32,182.08
2016,10,26,16,45,359.5,26.0,0.85,14.5,65.0,161.88,108.55
2016,10,26,17,0,221.0,16.0,0.8,14.0,25.0,75.74,0.0
2016,10,26,17,15,110.5,8.0,0.85,13.5,12.5,7.86,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,0.95,12.5,3.0,2.95,0.0
2016,10,27,7,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,10,27,7,15,0.0,10.0,1.0,13.5,10.0,9.64,2.41
2016,10,27,7,30,0.0,14.0,1.0,14.0,14.0,13.5,5.83
2016,10,27,7,45,0.0,19.0,1.05,14.5,19.0,18.32,10.04
2016,10,27,8,0,0.0,24.0,1.1,15.0,24.0,23.15,14.19
2016,10,27,8,15,0.0,28.5,1.1,15.5,28.5,27.5,17.87
2016,10,27,8,30,0.0,33.0,1.1,16.0,33.0,31.86,21.49
2016,10,27,8,45,0.0,22.0,1.15,16.5,22.0,21.23,12.38
2016,10,27,9,0,0.0,11.0,1.2,17.0,11.0,10.61,3.33
2016,10,27,9,15,1.0,85.0,1.15,17.0,85.5,82.66,63.57
2016,10,27,9,30,2.0,159.0,1.1,17.0,160.0,155.31,122.52
2016,10,27,9,45,1.0,149.0,1.1,17.0,149.5,145.25,113.92
2016,10,27,10,0,0.0,139.0,1.1,17.0,139.0,135.02,105.46
2016,10,27,10,15,0.0,150.5,1.15,17.0,150.5,146.43,114.51
2016,10,27,10,30,0.0,162.0,1.2,17.0,162.0,157.92,123.52
2016,10,27,10,45,0.5,164.5,1.25,17.5,165.0,160.86,125.48
2016,10,27,11,0,1.0,167.0,1.3,18.0,168.0,163.83,127.51
2016,10,27,11,15,6.0,189.5,1.45,17.5,194.0,190.13,148.74
2016,10,27,11,30,11.0,212.0,1.6,17.0,220.0,216.89,170.25
2016,10,27,11,45,11.0,212.0,1.75,17.0,220.0,217.35,170.59
2016,10,27,12,0,11.0,212.0,1.9,17.0,220.0,217.79,171.05
2016,10,27,12,15,8.0,200.5,1.9,16.5,206.0,204.12,160.51
2016,10,27,12,30,5.0,189.0,1.9,16.0,192.0,190.36,149.89
2016,10,27,12,45,7.0,193.5,1.95,16.0,198.0,196.88,155.33
2016,10,27,13,0,9.0,198.0,2.0,16.0,204.0,203.48,160.82
2016,10,27,13,15,4.5,136.0,1.9,16.0,139.0,136.61,107.1
2016,10,27,13,30,0.0,74.0,1.8,16.0,74.0,71.57,53.97
2016,10,27,13,45,0.0,102.0,1.7,16.0,102.0,99.12,76.86
2016,10,27,14,0,0.0,130.0,1.6,16.0,130.0,127.8,100.47
2016,10,27,14,15,0.0,102.5,1.5,16.0,102.5,99.91,77.74
2016,10,27,14,30,0.0,75.0,1.4,16.0,75.0,72.52,55.27
2016,10,27,14,45,0.0,56.5,1.35,16.0,56.5,54.6,40.47
2016,10,27,15,0,0.0,38.0,1.3,16.0,38.0,36.69,25.5
2016,10,27,15,15,0.0,33.5,1.2,16.0,33.5,32.34,21.89
2016,10,27,15,30,0.0,29.0,1.1,16.0,29.0,27.99,18.23
2016,10,27,15,45,0.0,24.0,1.0,16.0,24.0,23.15,14.11
2016,10,27,16,0,0.0,19.0,0.9,16.0,19.0,18.32,9.94
2016,10,27,16,15,0.0,14.0,0.8,15.5,14.0,13.5,5.76
2016,10,27,16,30,0.0,9.0,0.7,15.0,9.0,8.67,1.55
2016,10,27,16,45,0.0,5.5,0.65,15.0,5.5,5.3,0.0
2016,10,27,17,0,0.0,2.0,0.6,15.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.6,15.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,69.5,15.0,1.1,13.5,21.0,14.74,0.0
2016,10,28,7,0,139.0,30.0,1.2,14.0,42.0,23.32,12.65
2016,10,28,7,15,197.0,46.0,1.2,14.0,75.0,45.02,27.23
2016,10,28,7,30,255.0,62.0,1.2,14.0,108.0,77.97,49.71
2016,10,28,7,45,291.5,77.5,1.25,14.0,145.0,113.69,77.7
2016,10,28,8,0,328.0,93.0,1.3,14.0,182.0,153.24,110.63
2016,10,28,8,15,349.0,108.0,1.25,14.0,218.0,192.04,144.27
2016,10,28,8,30,370.0,123.0,1.2,14.0,254.0,232.66,179.39
2016,10,28,8,45,185.0,129.0,1.2,14.5,194.5,192.1,151.6
2016,10,28,9,0,0.0,135.0,1.2,15.0,135.0,130.51,103.5
2016,10,28,9,15,7.0,156.0,1.2,15.0,159.5,154.29,122.85
2016,10,28,9,30,14.0,177.0,1.2,15.0,184.0,178.84,142.46
2016,10,28,9,45,10.0,177.0,1.3,15.5,182.0,177.57,140.86
2016,10,28,10,0,6.0,177.0,1.4,16.0,180.0,175.9,139.01
2016,10,28,10,15,3.0,150.5,1.45,16.0,152.0,148.27,116.54
2016,10,28,10,30,0.0,124.0,1.5,16.0,124.0,120.41,93.83
2016,10,28,10,45,0.0,131.5,1.55,16.5,131.5,127.85,99.63
2016,10,28,11,0,0.0,139.0,1.6,17.0,139.0,135.33,105.36
2016,10,28,11,15,44.5,214.5,1.6,17.0,243.0,247.56,195.74
2016,10,28,11,30,89.0,290.0,1.6,17.0,347.0,361.37,284.08
2016,10,28,11,45,47.5,242.5,1.65,17.0,273.0,282.11,221.73
2016,10,28,12,0,6.0,195.0,1.7,17.0,199.0,196.67,153.94
2016,10,28,12,15,4.5,187.0,1.65,17.0,190.0,187.68,147.04
2016,10,28,12,30,3.0,179.0,1.6,17.0,181.0,178.64,139.89
2016,10,28,12,45,9.5,198.0,1.6,17.0,204.0,203.5,159.98
2016,10,28,13,0,16.0,217.0,1.6,17.0,227.0,228.76,180.2
2016,10,28,13,15,8.0,125.0,1.55,17.0,130.0,128.15,99.89
2016,10,28,13,30,0.0,33.0,1.5,17.0,33.0,31.88,20.96
2016,10,28,13,45,9.0,112.0,1.45,17.0,117.0,115.83,90.63
2016,10,28,14,0,18.0,191.0,1.4,17.0,201.0,205.07,162.78
2016,10,28,14,15,30.0,187.5,1.3,16.5,202.5,217.87,173.58
2016,10,28,14,30,42.0,184.0,1.2,16.0,204.0,223.1,178.62
2016,10,28,14,45,406.0,125.5,1.2,16.0,285.0,414.02,336.57
2016,10,28,15,0,770.0,67.0,1.2,16.0,366.0,558.24,449.03
2016,10,28,15,15,737.5,63.5,1.15,16.0,322.0,509.28,409.1
2016,10,28,15,30,705.0,60.0,1.1,16.0,278.0,460.44,369.91
2016,10,28,15,45,660.0,54.5,1.05,16.0,232.0,403.6,323.21
2016,10,28,16,0,615.0,49.0,1.0,16.0,186.0,348.69,276.43
2016,10,28,16,15,534.5,42.5,0.9,15.5,140.5,283.68,220.66
2016,10,28,16,30,454.0,36.0,0.8,15.0,95.0,222.24,166.28
2016,10,28,16,45,309.5,25.0,0.75,14.5,57.5,141.31,88.94
2016,10,28,17,0,165.0,14.0,0.7,14.0,20.0,57.6,0.0
2016,10,28,17,15,82.5,7.0,0.75,13.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,148.0,13.5,0.95,13.0,26.0,13.27,0.0
2016,10,29,7,0,296.0,27.0,1.0,13.0,52.0,21.31,10.71
2016,10,29,7,15,403.0,36.5,1.05,13.0,94.0,43.1,21.51
2016,10,29,7,30,510.0,46.0,1.1,13.0,136.0,85.59,46.12
2016,10,29,7,45,255.0,47.5,1.15,13.5,92.5,80.11,51.23
2016,10,29,8,0,0.0,49.0,1.2,14.0,49.0,47.33,34.85
2016,10,29,8,15,0.0,59.0,1.2,14.0,59.0,57.02,43.14
2016,10,29,8,30,0.0,69.0,1.2,14.0,69.0,66.69,51.28
2016,10,29,8,45,0.0,82.5,1.3,14.5,82.5,79.73,62.02
2016,10,29,9,0,0.0,96.0,1.4,15.0,96.0,92.82,72.65
2016,10,29,9,15,11.0,140.0,1.4,15.0,145.5,140.5,111.8
2016,10,29,9,30,22.0,184.0,1.4,15.0,195.0,189.6,151.41
2016,10,29,9,45,16.0,185.0,1.45,15.5,193.0,188.63,149.92
2016,10,29,10,0,10.0,186.0,1.5,16.0,191.0,187.09,148.11
2016,10,29,10,15,5.0,162.0,1.5,16.0,164.5,160.85,126.75
2016,10,29,10,30,0.0,138.0,1.5,16.0,138.0,134.22,105.04
2016,10,29,10,45,0.0,121.0,1.5,16.5,121.0,117.51,91.24
2016,10,29,11,0,0.0,104.0,1.5,17.0,104.0,100.8,77.45
2016,10,29,11,15,34.0,192.0,1.45,17.0,213.5,216.73,171.29
2016,10,29,11,30,68.0,280.0,1.4,17.0,323.0,335.28,263.44
2016,10,29,11,45,37.5,239.5,1.4,17.5,263.5,271.47,212.57
2016,10,29,12,0,7.0,199.0,1.4,18.0,204.0,201.55,157.08
2016,10,29,12,15,3.5,153.5,1.35,18.0,156.0,152.98,118.82
2016,10,29,12,30,0.0,108.0,1.3,18.0,108.0,104.86,80.28
2016,10,29,12,45,452.5,92.5,1.3,18.0,362.5,460.24,370.9
2016,10,29,13,0,905.0,77.0,1.3,18.0,617.0,781.8,602.85
2016,10,29,13,15,460.5,140.0,1.25,18.0,415.0,512.67,403.6
2016,10,29,13,30,16.0,203.0,1.2,18.0,213.0,215.2,167.81
2016,10,29,13,45,58.0,215.0,1.2,18.0,246.0,267.58,211.61
2016,10,29,14,0,100.0,227.0,1.2,18.0,279.0,312.07,247.33
2016,10,29,14,15,162.0,210.0,1.2,17.5,287.0,343.23,273.64
2016,10,29,14,30,224.0,193.0,1.2,17.0,295.0,362.82,290.9
2016,10,29,14,45,505.0,128.5,1.2,17.0,330.0,479.32,385.15
2016,10,29,15,0,786.0,64.0,1.2,17.0,365.0,561.81,449.45
2016,10,29,15,15,753.0,60.5,1.15,16.5,321.0,512.17,410.46
