Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,30,720.0,57.0,1.1,16.0,277.0,462.67,371.45
2016,10,29,15,45,667.5,53.0,1.05,16.0,230.0,403.43,322.76
2016,10,29,16,0,615.0,49.0,1.0,16.0,183.0,346.64,274.41
2016,10,29,16,15,533.5,42.0,0.95,15.5,137.5,281.05,218.22
2016,10,29,16,30,452.0,35.0,0.9,15.0,92.0,219.05,163.24
2016,10,29,16,45,226.0,26.5,0.85,14.5,55.0,114.8,68.91
2016,10,29,17,0,0.0,18.0,0.8,14.0,18.0,17.69,0.0
2016,10,29,17,15,0.0,9.0,0.8,13.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,12.5,0.5,0.49,0.0
2016,10,30,7,0,0.0,1.0,2.1,13.0,1.0,0.96,0.0
2016,10,30,7,15,0.0,2.5,2.2,13.0,2.5,2.41,0.0
2016,10,30,7,30,0.0,4.0,2.3,13.0,4.0,3.85,0.0
2016,10,30,7,45,0.0,6.0,2.4,13.5,6.0,5.78,0.0
2016,10,30,8,0,0.0,8.0,2.5,14.0,8.0,7.71,0.97
2016,10,30,8,15,0.0,9.5,2.55,14.0,9.5,9.16,2.22
2016,10,30,8,30,0.0,11.0,2.6,14.0,11.0,10.61,3.46
2016,10,30,8,45,0.0,52.5,2.65,14.5,52.5,50.72,37.6
2016,10,30,9,0,0.0,94.0,2.7,15.0,94.0,90.89,71.15
2016,10,30,9,15,0.0,104.0,2.75,15.0,104.0,100.65,79.05
2016,10,30,9,30,0.0,114.0,2.8,15.0,114.0,110.44,86.97
2016,10,30,9,45,0.0,63.0,2.85,15.5,63.0,60.9,45.51
2016,10,30,10,0,0.0,12.0,2.9,16.0,12.0,11.59,4.09
2016,10,30,10,15,0.0,61.0,2.85,16.0,61.0,58.98,43.7
2016,10,30,10,30,0.0,110.0,2.8,16.0,110.0,106.67,82.94
2016,10,30,10,45,0.0,97.5,2.8,16.0,97.5,94.42,72.73
2016,10,30,11,0,0.0,85.0,2.8,16.0,85.0,82.25,62.67
2016,10,30,11,15,0.0,98.5,2.75,16.0,98.5,95.41,73.44
2016,10,30,11,30,0.0,112.0,2.7,16.0,112.0,108.72,84.28
2016,10,30,11,45,34.5,196.0,2.65,16.5,217.5,223.41,177.52
2016,10,30,12,0,69.0,280.0,2.6,17.0,323.0,340.02,268.95
2016,10,30,12,15,34.5,177.0,2.55,17.0,198.5,205.18,162.22
2016,10,30,12,30,0.0,74.0,2.5,17.0,74.0,71.59,53.53
2016,10,30,12,45,0.0,107.0,2.45,17.0,107.0,103.91,80.15
2016,10,30,13,0,0.0,140.0,2.4,17.0,140.0,137.16,107.21
2016,10,30,13,15,0.0,107.5,2.3,17.0,107.5,104.51,80.74
2016,10,30,13,30,0.0,75.0,2.2,17.0,75.0,72.54,54.66
2016,10,30,13,45,0.0,115.5,2.15,17.0,115.5,112.82,87.89
2016,10,30,14,0,0.0,156.0,2.1,17.0,156.0,155.12,122.43
2016,10,30,14,15,0.0,87.0,2.05,16.5,87.0,84.29,64.79
2016,10,30,14,30,0.0,18.0,2.0,16.0,18.0,17.37,9.06
2016,10,30,14,45,0.0,63.5,1.95,16.0,63.5,61.37,46.24
2016,10,30,15,0,0.0,109.0,1.9,16.0,109.0,108.36,85.55
2016,10,30,15,15,0.0,95.0,1.8,15.5,95.0,94.29,74.06
2016,10,30,15,30,0.0,81.0,1.7,15.0,81.0,80.22,62.47
2016,10,30,15,45,0.0,67.0,1.65,15.0,67.0,66.12,50.55
2016,10,30,16,0,0.0,53.0,1.6,15.0,53.0,51.98,38.41
2016,10,30,16,15,0.0,39.0,1.45,14.5,39.0,37.77,26.14
2016,10,30,16,30,0.0,25.0,1.3,14.0,25.0,24.13,14.22
2016,10,30,16,45,0.0,14.5,1.2,13.5,14.5,13.99,3.62
2016,10,30,17,0,0.0,4.0,1.1,13.0,4.0,3.93,0.0
2016,10,30,17,15,0.0,2.0,1.1,13.0,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,135.0,13.5,0.9,11.0,23.5,13.27,0.0
2016,10,31,7,0,270.0,27.0,0.9,11.0,47.0,21.79,9.94
2016,10,31,7,15,385.0,36.5,0.8,11.5,89.5,40.73,20.93
2016,10,31,7,30,500.0,46.0,0.7,12.0,132.0,82.26,44.26
2016,10,31,7,45,572.5,52.0,0.65,12.5,178.5,126.96,76.64
2016,10,31,8,0,645.0,58.0,0.6,13.0,225.0,179.01,118.83
2016,10,31,8,15,688.0,62.5,0.55,13.0,270.5,230.36,163.61
2016,10,31,8,30,731.0,67.0,0.5,13.0,316.0,283.94,210.48
2016,10,31,8,45,498.0,117.5,0.5,13.5,297.0,288.74,222.78
2016,10,31,9,0,265.0,168.0,0.5,14.0,278.0,270.4,213.12
2016,10,31,9,15,435.5,147.0,0.5,14.0,347.0,340.23,268.6
2016,10,31,9,30,606.0,126.0,0.5,14.0,416.0,423.59,333.79
2016,10,31,9,45,545.5,155.0,0.5,14.5,429.0,445.68,350.38
2016,10,31,10,0,485.0,184.0,0.5,15.0,442.0,463.62,363.37
2016,10,31,10,15,455.5,202.0,0.5,15.0,453.5,483.29,378.05
2016,10,31,10,30,426.0,220.0,0.5,15.0,465.0,499.77,389.9
2016,10,31,10,45,301.0,250.5,0.55,15.5,426.0,459.07,357.75
2016,10,31,11,0,176.0,281.0,0.6,16.0,387.0,410.12,319.1
2016,10,31,11,15,154.0,285.5,0.65,16.0,379.5,404.87,315.43
2016,10,31,11,30,132.0,290.0,0.7,16.0,372.0,398.25,310.26
2016,10,31,11,45,513.0,189.0,0.75,16.0,508.0,588.12,459.43
2016,10,31,12,0,894.0,88.0,0.8,16.0,644.0,768.99,589.64
2016,10,31,12,15,536.5,187.5,0.85,16.0,520.0,617.25,478.02
2016,10,31,12,30,179.0,287.0,0.9,16.0,396.0,442.25,344.04
2016,10,31,12,45,98.0,250.5,1.0,16.0,310.0,334.17,263.04
2016,10,31,13,0,17.0,214.0,1.1,16.0,224.0,226.55,178.29
2016,10,31,13,15,8.5,155.5,1.15,16.0,160.5,159.64,125.61
2016,10,31,13,30,0.0,97.0,1.2,16.0,97.0,94.08,72.49
2016,10,31,13,45,0.0,120.5,1.3,16.0,120.5,117.95,92.33
2016,10,31,14,0,0.0,144.0,1.4,16.0,144.0,142.6,112.59
2016,10,31,14,15,65.0,168.5,1.45,16.0,197.5,220.55,177.67
2016,10,31,14,30,130.0,193.0,1.5,16.0,251.0,299.86,242.15
2016,10,31,14,45,124.0,175.0,1.55,16.0,226.5,273.52,221.19
2016,10,31,15,0,118.0,157.0,1.6,16.0,202.0,247.1,200.35
2016,10,31,15,15,110.0,139.0,1.6,15.5,176.5,219.57,178.47
2016,10,31,15,30,102.0,121.0,1.6,15.0,151.0,192.3,156.27
2016,10,31,15,45,335.5,86.5,1.6,14.5,161.5,276.29,225.39
2016,10,31,16,0,569.0,52.0,1.6,14.0,172.0,328.79,263.85
2016,10,31,16,15,479.0,44.0,1.5,13.5,127.5,258.31,202.3
2016,10,31,16,30,389.0,36.0,1.4,13.0,83.0,195.1,145.62
2016,10,31,16,45,194.5,25.0,1.3,13.0,48.5,100.3,52.56
2016,10,31,17,0,0.0,14.0,1.2,13.0,14.0,13.76,0.0
2016,10,31,17,15,0.0,7.0,1.2,12.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,124.5,13.0,1.1,10.5,22.0,12.78,0.0
2016,11,1,7,0,249.0,26.0,1.1,11.0,44.0,21.01,8.5
2016,11,1,7,15,367.0,36.0,1.1,11.0,85.5,38.9,20.2
2016,11,1,7,30,485.0,46.0,1.1,11.0,127.0,79.82,43.17
2016,11,1,7,45,560.0,52.0,1.15,11.5,173.5,123.8,74.89
2016,11,1,8,0,635.0,58.0,1.2,12.0,220.0,175.4,116.87
2016,11,1,8,15,679.0,62.5,1.15,12.0,265.5,225.26,160.87
2016,11,1,8,30,723.0,67.0,1.1,12.0,311.0,279.53,208.99
2016,11,1,8,45,757.0,69.5,1.1,12.5,353.5,330.55,253.95
2016,11,1,9,0,791.0,72.0,1.1,13.0,396.0,383.39,299.31
2016,11,1,9,15,811.5,74.5,1.1,13.0,434.0,431.81,340.71
2016,11,1,9,30,832.0,77.0,1.1,13.0,472.0,480.14,380.88
2016,11,1,9,45,522.0,156.0,1.1,13.5,409.5,432.83,344.81
2016,11,1,10,0,212.0,235.0,1.1,14.0,347.0,354.95,282.59
2016,11,1,10,15,551.0,158.0,1.1,14.0,466.5,493.45,393.89
2016,11,1,10,30,890.0,81.0,1.1,14.0,586.0,643.45,508.79
2016,11,1,10,45,582.0,174.5,1.1,14.5,509.0,567.59,446.96
2016,11,1,11,0,274.0,268.0,1.1,15.0,432.0,467.75,367.29
2016,11,1,11,15,374.5,247.5,1.1,15.0,475.5,524.28,412.45
2016,11,1,11,30,475.0,227.0,1.1,15.0,519.0,589.7,462.02
2016,11,1,11,45,360.0,255.5,1.15,15.0,477.0,538.23,421.95
2016,11,1,12,0,245.0,284.0,1.2,15.0,435.0,482.24,378.72
2016,11,1,12,15,346.5,259.0,1.2,15.0,470.5,542.2,426.31
2016,11,1,12,30,448.0,234.0,1.2,15.0,506.0,602.15,472.17
2016,11,1,12,45,357.0,247.5,1.25,15.5,461.0,542.35,425.89
2016,11,1,13,0,266.0,261.0,1.3,16.0,416.0,489.31,384.82
2016,11,1,13,15,181.0,253.5,1.3,16.0,357.0,409.19,323.61
2016,11,1,13,30,96.0,246.0,1.3,16.0,298.0,329.99,261.7
2016,11,1,13,45,102.0,233.5,1.3,16.0,287.0,320.55,255.46
2016,11,1,14,0,108.0,221.0,1.3,16.0,276.0,310.6,248.38
2016,11,1,14,15,461.0,148.0,1.3,15.5,354.5,491.62,396.64
2016,11,1,14,30,814.0,75.0,1.3,15.0,433.0,630.85,505.71
2016,11,1,14,45,787.5,72.5,1.3,15.0,392.5,588.89,472.64
2016,11,1,15,0,761.0,70.0,1.3,15.0,352.0,545.93,439.82
2016,11,1,15,15,724.5,66.0,1.3,14.5,308.0,494.99,400.63
2016,11,1,15,30,688.0,62.0,1.3,14.0,264.0,444.44,360.31
2016,11,1,15,45,630.0,57.0,1.3,14.0,217.0,386.21,311.69
2016,11,1,16,0,572.0,52.0,1.3,14.0,170.0,328.4,261.86
2016,11,1,16,15,481.0,44.0,1.3,13.5,125.5,257.69,201.01
2016,11,1,16,30,390.0,36.0,1.3,13.0,81.0,194.28,144.05
2016,11,1,16,45,234.0,23.5,1.3,12.5,46.5,109.54,51.87
2016,11,1,17,0,78.0,11.0,1.3,12.0,12.0,30.71,0.0
2016,11,1,17,15,39.0,5.5,1.35,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,45,140.0,12.0,1.25,8.5,21.5,11.8,0.0
2016,11,2,7,0,280.0,24.0,1.3,9.0,43.0,19.2,6.36
2016,11,2,7,15,397.5,34.0,1.35,9.5,85.0,36.78,18.52
2016,11,2,7,30,515.0,44.0,1.4,10.0,127.0,79.03,41.74
2016,11,2,7,45,582.0,50.5,1.45,10.5,173.5,123.83,74.23
2016,11,2,8,0,649.0,57.0,1.5,11.0,220.0,175.34,116.59
2016,11,2,8,15,693.0,61.5,1.45,11.5,266.0,226.77,161.89
2016,11,2,8,30,737.0,66.0,1.4,12.0,312.0,280.54,209.56
2016,11,2,8,45,768.5,69.0,1.4,12.5,354.5,331.75,255.02
2016,11,2,9,0,800.0,72.0,1.4,13.0,397.0,384.51,300.69
2016,11,2,9,15,820.5,74.5,1.3,13.5,434.5,433.22,341.66
2016,11,2,9,30,841.0,77.0,1.2,14.0,472.0,481.83,381.02
2016,11,2,9,45,866.0,75.5,1.1,14.5,506.0,528.17,417.25
2016,11,2,10,0,891.0,74.0,1.0,15.0,540.0,573.03,451.04
2016,11,2,10,15,900.5,75.0,0.9,15.5,565.0,611.34,478.69
2016,11,2,10,30,910.0,76.0,0.8,16.0,590.0,647.57,503.82
2016,11,2,10,45,916.0,77.0,0.75,16.5,607.5,679.25,525.4
2016,11,2,11,0,922.0,78.0,0.7,17.0,625.0,708.25,543.94
2016,11,2,11,15,925.5,78.5,0.65,17.0,635.0,732.16,559.03
2016,11,2,11,30,929.0,79.0,0.6,17.0,645.0,752.99,571.98
2016,11,2,11,45,929.0,79.0,0.6,17.5,646.5,767.54,580.4
2016,11,2,12,0,929.0,79.0,0.6,18.0,648.0,778.74,586.7
2016,11,2,12,15,927.0,79.0,0.6,18.0,641.5,785.04,590.93
2016,11,2,12,30,925.0,79.0,0.6,18.0,635.0,787.89,593.05
2016,11,2,12,45,922.5,77.0,0.65,18.0,621.5,784.67,592.1
2016,11,2,13,0,920.0,75.0,0.7,18.0,608.0,778.0,589.0
2016,11,2,13,15,912.5,74.0,0.7,18.0,586.5,765.38,581.2
2016,11,2,13,30,905.0,73.0,0.7,18.0,565.0,749.54,571.36
2016,11,2,13,45,892.5,72.0,0.75,18.0,536.0,727.04,557.7
2016,11,2,14,0,880.0,71.0,0.8,18.0,507.0,701.77,542.06
2016,11,2,14,15,863.5,69.0,0.8,18.0,471.5,670.06,521.07
2016,11,2,14,30,847.0,67.0,0.8,18.0,436.0,640.33,500.74
2016,11,2,14,45,822.0,64.5,0.85,18.0,395.5,598.54,470.91
2016,11,2,15,0,797.0,62.0,0.9,18.0,355.0,555.58,439.35
2016,11,2,15,15,762.5,58.5,0.95,17.5,310.5,505.33,401.89
2016,11,2,15,30,728.0,55.0,1.0,17.0,266.0,455.28,362.98
2016,11,2,15,45,674.0,50.0,1.05,16.5,219.0,394.72,314.16
2016,11,2,16,0,620.0,45.0,1.1,16.0,172.0,336.77,265.34
2016,11,2,16,15,533.5,38.0,1.1,15.0,126.5,266.94,205.85
2016,11,2,16,30,447.0,31.0,1.1,14.0,81.0,207.76,151.97
2016,11,2,16,45,223.5,15.5,1.1,13.5,40.5,95.89,38.02
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,45,148.5,11.0,1.35,9.5,20.5,10.81,0.0
2016,11,3,7,0,297.0,22.0,1.4,10.0,41.0,17.41,4.01
2016,11,3,7,15,415.0,31.5,1.4,10.5,83.5,33.77,16.18
2016,11,3,7,30,533.0,41.0,1.4,11.0,126.0,76.22,38.76
2016,11,3,7,45,601.5,47.0,1.45,11.5,172.5,121.48,71.09
2016,11,3,8,0,670.0,53.0,1.5,12.0,219.0,174.71,114.56
2016,11,3,8,15,713.0,57.5,1.4,12.5,264.5,225.6,159.3
2016,11,3,8,30,756.0,62.0,1.3,13.0,310.0,279.9,207.31
2016,11,3,8,45,786.5,64.5,1.25,13.5,353.0,331.02,252.56
2016,11,3,9,0,817.0,67.0,1.2,14.0,396.0,383.56,297.8
2016,11,3,9,15,837.0,69.5,1.1,14.5,433.5,432.66,338.86
2016,11,3,9,30,857.0,72.0,1.0,15.0,471.0,481.58,378.18
2016,11,3,9,45,877.0,72.0,0.9,16.0,504.0,526.68,412.39
2016,11,3,10,0,897.0,72.0,0.8,17.0,537.0,571.34,444.73
2016,11,3,10,15,906.0,73.0,0.75,17.5,562.0,609.48,472.32
2016,11,3,10,30,915.0,74.0,0.7,18.0,587.0,645.5,497.51
2016,11,3,10,45,921.0,75.0,0.65,18.5,604.5,677.24,518.9
2016,11,3,11,0,927.0,76.0,0.6,19.0,622.0,706.31,537.35
2016,11,3,11,15,930.0,76.5,0.55,19.0,632.0,729.93,552.04
2016,11,3,11,30,933.0,77.0,0.5,19.0,642.0,750.44,564.62
2016,11,3,11,45,932.5,77.5,0.45,19.5,643.5,765.22,572.26
2016,11,3,12,0,932.0,78.0,0.4,20.0,645.0,776.62,577.74
2016,11,3,12,15,930.0,78.0,0.4,20.0,638.5,782.93,581.92
2016,11,3,12,30,928.0,78.0,0.4,20.0,632.0,785.8,584.01
2016,11,3,12,45,922.0,77.5,0.4,20.5,617.5,781.66,580.54
2016,11,3,13,0,916.0,77.0,0.4,21.0,603.0,774.12,575.06
2016,11,3,13,15,908.0,76.0,0.4,21.0,581.5,761.21,567.25
2016,11,3,13,30,900.0,75.0,0.4,21.0,560.0,745.12,557.47
2016,11,3,13,45,886.5,74.0,0.4,21.0,531.0,722.06,543.04
2016,11,3,14,0,873.0,73.0,0.4,21.0,502.0,696.29,526.79
2016,11,3,14,15,855.5,71.0,0.45,20.5,466.5,668.39,510.65
2016,11,3,14,30,838.0,69.0,0.5,20.0,431.0,634.07,488.78
2016,11,3,14,45,707.0,81.0,0.55,20.0,366.5,545.97,425.19
2016,11,3,15,0,576.0,93.0,0.6,20.0,302.0,460.86,362.24
2016,11,3,15,15,646.0,75.0,0.65,19.5,281.5,459.9,362.81
2016,11,3,15,30,716.0,57.0,0.7,19.0,261.0,449.09,353.89
2016,11,3,15,45,660.5,52.0,0.75,18.5,214.5,388.43,305.33
2016,11,3,16,0,605.0,47.0,0.8,18.0,168.0,333.66,259.59
2016,11,3,16,15,514.5,39.0,0.85,17.5,122.5,262.43,199.55
2016,11,3,16,30,424.0,31.0,0.9,17.0,77.0,198.63,142.42
2016,11,3,16,45,212.0,15.5,0.95,16.5,38.5,91.36,28.09
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,127.5,11.0,1.0,11.5,19.0,10.81,0.0
2016,11,4,7,0,255.0,22.0,1.0,12.0,38.0,17.62,2.5
2016,11,4,7,15,378.0,32.5,0.95,12.5,79.5,33.06,16.46
2016,11,4,7,30,501.0,43.0,0.9,13.0,121.0,74.44,38.41
2016,11,4,7,45,573.0,49.5,0.9,13.5,167.0,118.65,69.33
2016,11,4,8,0,645.0,56.0,0.9,14.0,213.0,170.13,110.48
2016,11,4,8,15,690.0,60.5,0.8,14.0,258.5,221.2,154.76
2016,11,4,8,30,735.0,65.0,0.7,14.0,304.0,274.75,201.58
2016,11,4,8,45,766.0,68.5,0.6,14.5,346.5,325.89,245.84
2016,11,4,9,0,797.0,72.0,0.5,15.0,389.0,378.55,289.94
2016,11,4,9,15,818.0,74.5,0.4,15.5,427.0,427.12,329.38
2016,11,4,9,30,839.0,77.0,0.3,16.0,465.0,475.63,367.13
2016,11,4,9,45,854.0,79.0,0.25,17.0,496.5,520.2,400.19
2016,11,4,10,0,869.0,81.0,0.2,18.0,528.0,563.65,431.09
2016,11,4,10,15,879.5,82.5,0.2,18.0,553.0,602.56,459.86
2016,11,4,10,30,890.0,84.0,0.2,18.0,578.0,637.75,485.4
2016,11,4,10,45,896.5,84.5,0.25,18.5,595.5,668.6,507.1
2016,11,4,11,0,903.0,85.0,0.3,19.0,613.0,696.86,526.66
2016,11,4,11,15,906.5,85.5,0.35,19.0,623.0,720.33,542.73
2016,11,4,11,30,910.0,86.0,0.4,19.0,633.0,740.8,556.8
2016,11,4,11,45,910.0,86.5,0.45,19.5,634.5,755.65,566.14
2016,11,4,12,0,910.0,87.0,0.5,20.0,636.0,767.22,573.45
2016,11,4,12,15,907.5,86.5,0.5,20.0,629.5,772.51,576.97
2016,11,4,12,30,905.0,86.0,0.5,20.0,623.0,774.42,578.46
2016,11,4,12,45,901.0,84.5,0.55,20.0,609.0,770.73,577.21
2016,11,4,13,0,897.0,83.0,0.6,20.0,595.0,763.7,573.89
2016,11,4,13,15,888.5,82.0,0.65,20.0,573.5,750.65,566.62
2016,11,4,13,30,880.0,81.0,0.7,20.0,552.0,734.5,557.33
2016,11,4,13,45,868.0,79.0,0.75,20.0,523.0,716.08,546.48
2016,11,4,14,0,856.0,77.0,0.8,20.0,494.0,690.59,530.64
2016,11,4,14,15,838.5,75.0,0.75,19.5,459.0,658.86,509.99
2016,11,4,14,30,821.0,73.0,0.7,19.0,424.0,625.04,486.49
2016,11,4,14,45,796.5,69.5,0.7,19.0,384.0,583.35,456.36
2016,11,4,15,0,772.0,66.0,0.7,19.0,344.0,540.53,424.59
2016,11,4,15,15,735.5,62.0,0.65,18.5,299.5,489.71,386.12
2016,11,4,15,30,699.0,58.0,0.6,18.0,255.0,439.28,346.59
2016,11,4,15,45,644.0,52.5,0.6,17.5,209.0,379.16,298.38
2016,11,4,16,0,589.0,47.0,0.6,17.0,163.0,325.04,252.89
2016,11,4,16,15,497.0,39.0,0.65,16.0,118.5,254.25,193.58
2016,11,4,16,30,405.0,31.0,0.7,15.0,74.0,191.03,136.7
2016,11,4,16,45,202.5,15.5,0.75,14.5,37.0,87.53,18.17
2016,11,4,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,131.5,10.5,0.95,11.0,18.0,10.32,0.0
2016,11,5,7,0,263.0,21.0,0.9,11.0,36.0,16.82,0.25
2016,11,5,7,15,383.0,30.5,0.8,11.5,76.5,30.27,14.78
2016,11,5,7,30,503.0,40.0,0.7,12.0,117.0,70.42,35.41
2016,11,5,7,45,570.5,47.0,0.65,12.5,162.0,114.42,66.14
2016,11,5,8,0,638.0,54.0,0.6,13.0,207.0,165.18,106.76
2016,11,5,8,15,682.0,58.5,0.6,13.5,252.0,215.44,150.13
2016,11,5,8,30,726.0,63.0,0.6,14.0,297.0,268.1,196.02
2016,11,5,8,45,754.5,67.0,0.6,14.5,338.5,318.32,239.89
2016,11,5,9,0,783.0,71.0,0.6,15.0,380.0,369.85,283.71
2016,11,5,9,15,803.5,73.5,0.6,15.0,416.5,417.45,323.93
2016,11,5,9,30,824.0,76.0,0.6,15.0,453.0,464.99,362.92
2016,11,5,9,45,843.0,76.5,0.65,15.5,485.0,509.32,398.12
2016,11,5,10,0,862.0,77.0,0.7,16.0,517.0,552.83,431.72
2016,11,5,10,15,871.0,78.0,0.7,16.0,541.0,588.59,459.18
2016,11,5,10,30,880.0,79.0,0.7,16.0,565.0,623.41,485.31
2016,11,5,10,45,889.0,79.0,0.75,16.5,582.5,654.94,508.22
2016,11,5,11,0,898.0,79.0,0.8,17.0,600.0,684.05,528.99
2016,11,5,11,15,900.5,79.5,0.8,17.0,609.0,706.65,544.19
2016,11,5,11,30,903.0,80.0,0.8,17.0,618.0,726.23,557.31
2016,11,5,11,45,904.0,79.5,0.85,17.5,619.5,740.54,566.48
2016,11,5,12,0,905.0,79.0,0.9,18.0,621.0,751.61,573.56
2016,11,5,12,15,748.5,127.0,0.95,18.0,572.5,702.62,540.14
2016,11,5,12,30,592.0,175.0,1.0,18.0,524.0,639.32,494.04
2016,11,5,12,45,572.5,176.5,1.05,18.0,507.5,628.04,487.22
2016,11,5,13,0,553.0,178.0,1.1,18.0,491.0,614.65,478.24
2016,11,5,13,15,558.5,169.0,1.1,18.0,475.0,606.05,472.88
2016,11,5,13,30,564.0,160.0,1.1,18.0,459.0,595.14,465.77
2016,11,5,13,45,572.5,148.0,1.1,18.0,438.0,580.64,456.12
2016,11,5,14,0,581.0,136.0,1.1,18.0,417.0,567.18,447.02
2016,11,5,14,15,545.0,133.5,1.05,17.5,382.0,525.35,416.63
2016,11,5,14,30,509.0,131.0,1.0,17.0,347.0,486.85,388.31
2016,11,5,14,45,625.5,98.5,1.0,17.0,338.5,511.54,408.63
2016,11,5,15,0,742.0,66.0,1.0,17.0,330.0,520.66,415.91
2016,11,5,15,15,704.5,62.0,0.95,16.5,287.0,470.47,376.58
2016,11,5,15,30,667.0,58.0,0.9,16.0,244.0,420.81,336.83
2016,11,5,15,45,610.5,52.5,0.85,16.0,199.0,364.35,289.69
2016,11,5,16,0,554.0,47.0,0.8,16.0,154.0,308.38,241.53
2016,11,5,16,15,460.0,39.0,0.75,15.0,111.0,238.66,182.35
2016,11,5,16,30,366.0,31.0,0.7,14.0,68.0,176.73,125.87
2016,11,5,16,45,183.0,15.5,0.7,13.5,34.0,80.84,6.4
2016,11,5,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,36.0,10.0,0.7,13.0,12.0,9.83,0.0
2016,11,6,7,0,72.0,20.0,0.7,13.0,24.0,16.86,0.0
2016,11,6,7,15,134.5,36.0,0.6,13.0,52.5,32.15,18.91
2016,11,6,7,30,197.0,52.0,0.5,13.0,81.0,59.98,37.65
2016,11,6,7,45,226.5,69.0,0.45,13.5,113.5,91.54,61.75
2016,11,6,8,0,256.0,86.0,0.4,14.0,146.0,126.26,89.97
2016,11,6,8,15,274.0,102.5,0.4,14.0,178.5,160.88,119.51
2016,11,6,8,30,292.0,119.0,0.4,14.0,211.0,197.11,150.49
2016,11,6,8,45,304.0,134.0,0.4,14.5,242.0,231.4,179.43
2016,11,6,9,0,316.0,149.0,0.4,15.0,273.0,266.41,208.33
2016,11,6,9,15,290.5,169.0,0.35,15.5,291.0,291.25,228.63
2016,11,6,9,30,265.0,189.0,0.3,16.0,309.0,313.44,245.99
2016,11,6,9,45,185.5,207.0,0.25,16.5,294.0,301.04,235.95
2016,11,6,10,0,106.0,225.0,0.2,17.0,279.0,281.38,219.82
2016,11,6,10,15,226.0,225.5,0.2,17.0,347.5,359.05,280.43
2016,11,6,10,30,346.0,226.0,0.2,17.0,416.0,445.08,345.14
2016,11,6,10,45,268.5,246.0,0.25,17.5,396.5,428.36,330.63
2016,11,6,11,0,191.0,266.0,0.3,18.0,377.0,401.52,309.49
2016,11,6,11,15,216.5,268.5,0.3,18.0,395.5,427.2,329.17
2016,11,6,11,30,242.0,271.0,0.3,18.0,414.0,453.19,348.42
2016,11,6,11,45,270.5,267.0,0.35,18.0,427.5,481.01,369.36
2016,11,6,12,0,299.0,263.0,0.4,18.0,441.0,502.27,385.61
2016,11,6,12,15,346.5,249.5,0.45,18.0,454.0,526.47,404.6
2016,11,6,12,30,394.0,236.0,0.5,18.0,467.0,549.74,422.87
2016,11,6,12,45,311.5,245.0,0.55,18.0,425.5,500.5,386.27
2016,11,6,13,0,229.0,254.0,0.6,18.0,384.0,442.57,343.43
2016,11,6,13,15,354.0,219.5,0.6,18.0,410.5,502.91,391.55
2016,11,6,13,30,479.0,185.0,0.6,18.0,437.0,560.06,435.27
2016,11,6,13,45,364.5,195.0,0.65,18.5,381.0,476.72,372.22
2016,11,6,14,0,250.0,205.0,0.7,19.0,325.0,404.87,317.43
2016,11,6,14,15,181.0,193.0,0.7,18.5,276.5,333.69,263.92
2016,11,6,14,30,112.0,181.0,0.7,18.0,228.0,273.25,217.12
2016,11,6,14,45,167.5,161.0,0.7,18.0,224.0,282.66,226.21
2016,11,6,15,0,223.0,141.0,0.7,18.0,220.0,295.51,236.99
2016,11,6,15,15,211.5,124.0,0.65,17.5,191.0,263.4,211.49
2016,11,6,15,30,200.0,107.0,0.6,17.0,162.0,231.46,185.72
2016,11,6,15,45,182.0,88.5,0.6,16.5,131.5,194.88,155.51
2016,11,6,16,0,164.0,70.0,0.6,16.0,101.0,159.18,125.16
2016,11,6,16,15,132.5,52.0,0.6,15.5,72.5,119.98,91.31
2016,11,6,16,30,101.0,34.0,0.6,15.0,44.0,83.02,57.49
2016,11,6,16,45,50.5,17.0,0.6,15.0,22.0,37.89,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,114.0,9.0,0.7,12.5,15.0,8.85,0.0
2016,11,7,7,0,228.0,18.0,0.7,13.0,30.0,14.2,0.0
2016,11,7,7,15,349.5,27.5,0.7,13.0,68.0,25.14,11.85
2016,11,7,7,30,471.0,37.0,0.7,13.0,106.0,62.86,30.68
2016,11,7,7,45,543.0,43.0,0.7,13.5,149.5,104.25,58.64
2016,11,7,8,0,615.0,49.0,0.7,14.0,193.0,153.9,97.75
2016,11,7,8,15,490.5,78.5,0.65,14.5,208.0,187.17,132.99
2016,11,7,8,30,366.0,108.0,0.6,15.0,223.0,206.89,155.78
2016,11,7,8,45,380.5,121.5,0.6,15.5,255.5,244.44,187.89
2016,11,7,9,0,395.0,135.0,0.6,16.0,288.0,282.79,219.86
2016,11,7,9,15,405.5,148.0,0.55,16.5,318.5,319.63,249.69
2016,11,7,9,30,416.0,161.0,0.5,17.0,349.0,356.58,278.71
2016,11,7,9,45,423.0,172.5,0.45,18.0,374.5,390.24,303.8
2016,11,7,10,0,430.0,184.0,0.4,19.0,400.0,423.43,327.68
2016,11,7,10,15,496.0,175.0,0.35,19.0,435.5,468.86,361.79
2016,11,7,10,30,562.0,166.0,0.3,19.0,471.0,516.89,397.08
2016,11,7,10,45,468.0,200.0,0.25,19.5,459.5,510.56,389.84
2016,11,7,11,0,374.0,234.0,0.2,20.0,448.0,492.74,374.7
2016,11,7,11,15,435.5,221.0,0.2,20.0,474.0,536.34,407.15
2016,11,7,11,30,497.0,208.0,0.2,20.0,500.0,575.62,435.58
2016,11,7,11,45,437.0,226.0,0.2,20.5,483.5,561.12,423.17
2016,11,7,12,0,377.0,244.0,0.2,21.0,467.0,537.14,404.84
2016,11,7,12,15,363.5,244.0,0.2,21.0,457.5,531.82,401.42
2016,11,7,12,30,350.0,244.0,0.2,21.0,448.0,525.01,396.72
2016,11,7,12,45,412.5,222.5,0.25,21.0,457.5,556.47,421.07
2016,11,7,13,0,475.0,201.0,0.3,21.0,467.0,579.09,438.84
2016,11,7,13,15,466.0,194.5,0.3,21.0,447.0,563.45,427.97
2016,11,7,13,30,457.0,188.0,0.3,21.0,427.0,546.12,416.32
2016,11,7,13,45,394.0,189.5,0.3,21.0,387.5,490.05,376.1
2016,11,7,14,0,331.0,191.0,0.3,21.0,348.0,443.35,342.15
2016,11,7,14,15,272.0,183.5,0.3,20.5,306.5,390.35,303.66
2016,11,7,14,30,213.0,176.0,0.3,20.0,265.0,331.47,259.95
2016,11,7,14,45,205.0,160.0,0.35,20.0,238.5,304.03,239.89
2016,11,7,15,0,197.0,144.0,0.4,20.0,212.0,276.43,218.93
2016,11,7,15,15,187.5,125.5,0.4,19.5,184.0,244.87,194.53
2016,11,7,15,30,178.0,107.0,0.4,19.0,156.0,220.02,174.68
2016,11,7,15,45,159.5,88.5,0.45,19.0,126.0,184.16,145.13
2016,11,7,16,0,141.0,70.0,0.5,19.0,96.0,149.3,115.68
2016,11,7,16,15,109.5,51.5,0.55,18.5,68.5,110.58,82.76
2016,11,7,16,30,78.0,33.0,0.6,18.0,41.0,74.03,49.71
2016,11,7,16,45,39.0,16.5,0.65,17.5,20.5,33.68,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,97.5,9.0,0.6,13.0,13.5,8.85,0.0
2016,11,8,7,0,195.0,18.0,0.6,13.0,27.0,14.39,0.0
2016,11,8,7,15,321.0,28.5,0.5,13.5,64.5,25.0,14.89
2016,11,8,7,30,447.0,39.0,0.4,14.0,102.0,62.06,31.0
2016,11,8,7,45,521.5,45.5,0.3,14.5,145.5,102.68,57.98
2016,11,8,8,0,596.0,52.0,0.2,15.0,189.0,150.82,95.13
2016,11,8,8,15,642.5,57.0,0.15,15.5,232.0,198.44,135.22
2016,11,8,8,30,689.0,62.0,0.1,16.0,275.0,250.68,179.63
2016,11,8,8,45,722.0,65.0,0.05,16.5,316.0,299.13,221.01
2016,11,8,9,0,755.0,68.0,0.0,17.0,357.0,349.36,262.9
2016,11,8,9,15,776.5,70.5,0.05,17.0,393.0,395.77,301.61
2016,11,8,9,30,798.0,73.0,0.1,17.0,429.0,442.26,339.46
2016,11,8,9,45,821.5,72.5,0.15,17.5,461.0,486.4,373.97
2016,11,8,10,0,845.0,72.0,0.2,18.0,493.0,529.08,406.51
2016,11,8,10,15,855.0,73.0,0.2,18.5,517.0,565.67,433.28
2016,11,8,10,30,865.0,74.0,0.2,19.0,541.0,600.37,457.98
2016,11,8,10,45,870.5,75.5,0.25,19.5,557.5,630.69,479.55
2016,11,8,11,0,876.0,77.0,0.3,20.0,574.0,658.49,499.0
2016,11,8,11,15,879.5,77.5,0.3,20.0,583.5,681.2,514.47
2016,11,8,11,30,883.0,78.0,0.3,20.0,593.0,701.03,527.45
2016,11,8,11,45,882.0,78.5,0.35,20.5,594.5,714.69,536.05
2016,11,8,12,0,881.0,79.0,0.4,21.0,596.0,725.17,542.69
2016,11,8,12,15,879.0,79.0,0.4,21.0,590.5,731.16,546.72
2016,11,8,12,30,877.0,79.0,0.4,21.0,585.0,733.91,548.75
2016,11,8,12,45,869.5,79.0,0.4,21.0,571.0,729.4,546.08
2016,11,8,13,0,862.0,79.0,0.4,21.0,557.0,721.73,541.48
2016,11,8,13,15,854.0,78.0,0.4,21.0,536.5,709.48,533.92
2016,11,8,13,30,846.0,77.0,0.4,21.0,516.0,698.51,527.37
2016,11,8,13,45,833.5,75.0,0.4,21.0,488.5,676.17,513.04
2016,11,8,14,0,821.0,73.0,0.4,21.0,461.0,651.25,497.0
2016,11,8,14,15,803.5,71.0,0.4,21.0,427.5,620.64,476.24
2016,11,8,14,30,786.0,69.0,0.4,21.0,394.0,588.09,453.33
2016,11,8,14,45,760.5,66.0,0.4,21.0,355.5,547.84,424.29
2016,11,8,15,0,735.0,63.0,0.4,21.0,317.0,506.64,393.77
2016,11,8,15,15,697.5,59.0,0.45,20.5,274.5,457.18,357.19
2016,11,8,15,30,660.0,55.0,0.5,20.0,232.0,408.29,319.46
2016,11,8,15,45,601.0,49.5,0.6,19.5,188.0,351.48,274.18
2016,11,8,16,0,542.0,44.0,0.7,19.0,144.0,295.52,227.6
2016,11,8,16,15,447.0,36.0,0.75,18.0,102.0,226.92,169.98
2016,11,8,16,30,352.0,28.0,0.8,17.0,60.0,166.34,112.91
2016,11,8,16,45,176.0,14.0,0.9,16.5,30.0,74.37,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
