Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,77.0,8.5,0.95,11.5,12.0,8.36,0.0
2016,11,9,7,0,154.0,17.0,0.9,12.0,24.0,13.56,0.0
2016,11,9,7,15,275.0,29.5,0.95,12.5,60.5,24.96,14.61
2016,11,9,7,30,396.0,42.0,1.0,13.0,97.0,60.79,32.01
2016,11,9,7,45,474.0,50.5,1.05,13.5,140.0,100.71,58.73
2016,11,9,8,0,552.0,59.0,1.1,14.0,183.0,148.63,95.87
2016,11,9,8,15,601.5,65.0,1.0,14.0,226.5,195.48,135.86
2016,11,9,8,30,651.0,71.0,0.9,14.0,270.0,246.56,180.25
2016,11,9,8,45,687.5,74.5,0.85,14.5,311.0,294.88,222.35
2016,11,9,9,0,724.0,78.0,0.8,15.0,352.0,345.38,265.35
2016,11,9,9,15,747.5,81.5,0.75,15.5,388.5,392.69,304.81
2016,11,9,9,30,771.0,85.0,0.7,16.0,425.0,439.87,342.86
2016,11,9,9,45,804.5,82.0,0.7,17.0,459.0,485.31,378.04
2016,11,9,10,0,838.0,79.0,0.7,18.0,493.0,531.07,412.31
2016,11,9,10,15,849.0,80.5,0.65,18.5,517.5,568.85,439.9
2016,11,9,10,30,860.0,82.0,0.6,19.0,542.0,604.83,465.34
2016,11,9,10,45,866.0,83.0,0.6,19.5,559.0,635.13,486.6
2016,11,9,11,0,872.0,84.0,0.6,20.0,576.0,660.54,504.06
2016,11,9,11,15,875.5,84.5,0.55,20.0,585.5,683.2,519.5
2016,11,9,11,30,879.0,85.0,0.5,20.0,595.0,702.99,531.86
2016,11,9,11,45,879.0,85.5,0.45,20.5,596.5,717.35,539.51
2016,11,9,12,0,879.0,86.0,0.4,21.0,598.0,728.57,545.11
2016,11,9,12,15,876.0,85.5,0.4,21.0,592.0,733.33,548.29
2016,11,9,12,30,873.0,85.0,0.4,21.0,586.0,734.85,549.52
2016,11,9,12,45,872.5,82.5,0.4,21.5,573.0,732.72,547.41
2016,11,9,13,0,872.0,80.0,0.4,22.0,560.0,727.35,543.32
2016,11,9,13,15,863.0,79.0,0.4,22.0,539.0,714.37,535.28
2016,11,9,13,30,854.0,78.0,0.4,22.0,518.0,702.66,528.28
2016,11,9,13,45,838.5,77.0,0.45,22.0,489.5,679.37,514.09
2016,11,9,14,0,823.0,76.0,0.5,22.0,461.0,653.58,498.17
2016,11,9,14,15,804.0,73.5,0.5,21.5,427.0,621.47,477.02
2016,11,9,14,30,785.0,71.0,0.5,21.0,393.0,587.48,453.91
2016,11,9,14,45,757.0,68.5,0.55,21.0,354.0,546.44,424.66
2016,11,9,15,0,729.0,66.0,0.6,21.0,315.0,504.57,393.85
2016,11,9,15,15,690.0,61.5,0.7,20.5,272.0,454.06,356.48
2016,11,9,15,30,651.0,57.0,0.8,20.0,229.0,406.99,319.92
2016,11,9,15,45,592.0,51.0,0.9,20.0,185.0,347.64,271.65
2016,11,9,16,0,533.0,45.0,1.0,20.0,141.0,291.61,224.22
2016,11,9,16,15,436.5,36.5,1.0,19.5,99.5,222.52,165.66
2016,11,9,16,30,340.0,28.0,1.0,19.0,58.0,161.6,107.26
2016,11,9,16,45,170.0,14.0,1.0,18.5,29.0,61.92,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,80.0,8.0,0.85,12.5,11.0,7.86,0.0
2016,11,10,7,0,160.0,16.0,0.8,13.0,22.0,15.73,0.0
2016,11,10,7,15,284.5,27.5,0.85,13.5,58.0,22.32,12.08
2016,11,10,7,30,409.0,39.0,0.9,14.0,94.0,57.57,29.08
2016,11,10,7,45,486.0,47.0,0.95,14.5,137.0,97.36,55.24
2016,11,10,8,0,563.0,55.0,1.0,15.0,180.0,145.0,91.87
2016,11,10,8,15,612.0,60.5,1.0,15.5,223.0,191.61,131.31
2016,11,10,8,30,661.0,66.0,1.0,16.0,266.0,242.37,175.11
2016,11,10,8,45,565.5,92.0,1.0,16.5,280.0,271.77,205.03
2016,11,10,9,0,470.0,118.0,1.0,17.0,294.0,289.69,223.83
2016,11,10,9,15,485.0,128.5,1.0,17.5,326.0,328.95,256.5
2016,11,10,9,30,500.0,139.0,1.0,18.0,358.0,368.51,288.41
2016,11,10,9,45,483.0,155.0,1.0,18.5,378.5,398.07,311.78
2016,11,10,10,0,466.0,171.0,1.0,19.0,399.0,425.2,332.54
2016,11,10,10,15,452.5,184.0,0.95,19.0,415.0,448.87,350.52
2016,11,10,10,30,439.0,197.0,0.9,19.0,431.0,470.41,366.43
2016,11,10,10,45,361.0,221.5,0.85,19.5,418.0,456.98,354.7
2016,11,10,11,0,283.0,246.0,0.8,20.0,405.0,443.14,342.5
2016,11,10,11,15,323.5,242.5,0.7,20.0,427.0,474.42,365.79
2016,11,10,11,30,364.0,239.0,0.6,20.0,449.0,506.14,388.62
2016,11,10,11,45,364.0,240.0,0.55,20.5,450.0,514.3,393.2
2016,11,10,12,0,364.0,241.0,0.5,21.0,451.0,521.16,397.02
2016,11,10,12,15,342.0,242.5,0.5,21.0,439.0,511.41,389.83
2016,11,10,12,30,320.0,244.0,0.5,21.0,427.0,500.17,381.74
2016,11,10,12,45,319.0,238.0,0.5,21.0,416.5,494.58,378.23
2016,11,10,13,0,318.0,232.0,0.5,21.0,406.0,487.76,373.79
2016,11,10,13,15,183.0,222.5,0.55,21.0,322.0,371.89,287.42
2016,11,10,13,30,48.0,213.0,0.6,21.0,238.0,257.82,199.61
2016,11,10,13,45,178.0,201.0,0.65,21.5,285.5,342.67,268.08
2016,11,10,14,0,308.0,189.0,0.7,22.0,333.0,422.98,329.79
2016,11,10,14,15,381.5,161.5,0.7,21.5,326.0,442.29,345.66
2016,11,10,14,30,455.0,134.0,0.7,21.0,319.0,449.06,352.58
2016,11,10,14,45,437.5,123.5,0.7,21.0,287.0,414.92,326.74
2016,11,10,15,0,420.0,113.0,0.7,21.0,255.0,380.37,300.33
2016,11,10,15,15,400.5,99.5,0.7,20.5,220.0,341.11,270.11
2016,11,10,15,30,381.0,86.0,0.7,20.0,185.0,302.01,238.96
2016,11,10,15,45,346.0,72.0,0.7,20.0,149.0,255.64,200.56
2016,11,10,16,0,311.0,58.0,0.7,20.0,113.0,211.26,162.69
2016,11,10,16,15,251.0,43.5,0.7,19.5,79.5,159.33,118.39
2016,11,10,16,30,191.0,29.0,0.7,19.0,46.0,112.26,72.76
2016,11,10,16,45,95.5,14.5,0.75,18.5,23.0,41.11,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,12.5,10.0,9.83,0.0
2016,11,11,7,0,0.0,20.0,0.8,13.0,20.0,19.66,0.0
2016,11,11,7,15,192.0,29.5,0.75,13.5,54.5,22.97,12.18
2016,11,11,7,30,384.0,39.0,0.7,14.0,89.0,55.15,28.15
2016,11,11,7,45,454.5,48.0,0.7,14.5,130.5,93.61,53.49
2016,11,11,8,0,525.0,57.0,0.7,15.0,172.0,139.25,88.52
2016,11,11,8,15,572.0,63.5,0.7,15.5,213.5,184.28,126.37
2016,11,11,8,30,619.0,70.0,0.7,16.0,255.0,233.33,168.42
2016,11,11,8,45,668.0,69.0,0.75,16.5,294.5,279.19,208.03
2016,11,11,9,0,717.0,68.0,0.8,17.0,334.0,328.82,250.25
2016,11,11,9,15,671.0,87.5,0.8,17.5,356.0,363.01,280.38
2016,11,11,9,30,625.0,107.0,0.8,18.0,378.0,392.26,305.2
2016,11,11,9,45,677.5,102.0,0.85,18.5,415.0,439.21,342.52
2016,11,11,10,0,730.0,97.0,0.9,19.0,452.0,488.21,380.49
2016,11,11,10,15,552.5,153.5,0.95,19.0,430.0,472.0,368.26
2016,11,11,10,30,375.0,210.0,1.0,19.0,408.0,440.27,343.66
2016,11,11,10,45,240.0,231.5,1.1,19.5,360.0,391.63,305.76
2016,11,11,11,0,105.0,253.0,1.2,20.0,312.0,324.81,252.94
2016,11,11,11,15,93.5,255.0,1.2,20.0,308.0,322.49,251.3
2016,11,11,11,30,82.0,257.0,1.2,20.0,304.0,319.45,248.72
2016,11,11,11,45,61.0,247.5,1.25,20.0,282.5,296.71,231.05
2016,11,11,12,0,40.0,238.0,1.3,20.0,261.0,273.14,212.68
2016,11,11,12,15,132.5,248.0,1.3,20.0,323.0,358.87,280.75
2016,11,11,12,30,225.0,258.0,1.3,20.0,385.0,438.72,342.36
2016,11,11,12,45,311.5,235.5,1.3,20.0,407.5,485.49,378.73
2016,11,11,13,0,398.0,213.0,1.3,20.0,430.0,523.09,408.34
2016,11,11,13,15,275.0,221.0,1.25,19.5,368.0,443.35,347.44
2016,11,11,13,30,152.0,229.0,1.2,19.0,306.0,357.03,280.94
2016,11,11,13,45,90.0,204.0,1.2,19.0,249.0,277.51,219.37
2016,11,11,14,0,28.0,179.0,1.2,19.0,192.0,207.38,163.5
2016,11,11,14,15,294.0,145.5,1.15,18.5,265.0,357.77,288.12
2016,11,11,14,30,560.0,112.0,1.1,18.0,338.0,491.46,393.12
2016,11,11,14,45,527.5,107.5,1.05,18.0,303.5,448.98,358.97
2016,11,11,15,0,495.0,103.0,1.0,18.0,269.0,410.16,328.39
2016,11,11,15,15,464.5,92.0,0.95,17.5,231.5,365.41,293.15
2016,11,11,15,30,434.0,81.0,0.9,17.0,194.0,321.48,257.45
2016,11,11,15,45,390.5,69.0,0.85,16.5,155.5,271.61,215.87
2016,11,11,16,0,347.0,57.0,0.8,16.0,117.0,224.4,175.23
2016,11,11,16,15,271.0,43.0,0.75,15.5,81.5,165.77,124.75
2016,11,11,16,30,195.0,29.0,0.7,15.0,46.0,112.72,72.67
2016,11,11,16,45,97.5,14.5,0.7,15.0,23.0,41.49,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,82.5,7.0,0.8,12.5,10.0,0.0,0.0
2016,11,12,7,0,165.0,14.0,0.8,13.0,20.0,13.76,0.0
2016,11,12,7,15,301.0,24.5,0.8,13.0,55.5,18.97,8.67
2016,11,12,7,30,437.0,35.0,0.8,13.0,91.0,52.98,25.19
2016,11,12,7,45,515.5,42.0,0.85,13.5,133.5,92.99,50.69
2016,11,12,8,0,594.0,49.0,0.9,14.0,176.0,140.92,87.22
2016,11,12,8,15,643.0,54.0,0.85,14.5,219.0,189.12,128.0
2016,11,12,8,30,692.0,59.0,0.8,15.0,262.0,240.37,172.35
2016,11,12,8,45,726.0,62.0,0.75,15.5,303.0,288.69,214.68
2016,11,12,9,0,760.0,65.0,0.7,16.0,344.0,338.88,257.65
2016,11,12,9,15,782.5,67.5,0.65,16.0,380.0,385.48,297.33
2016,11,12,9,30,805.0,70.0,0.6,16.0,416.0,432.23,335.93
2016,11,12,9,45,827.5,70.0,0.55,16.5,448.0,476.24,370.59
2016,11,12,10,0,850.0,70.0,0.5,17.0,480.0,518.71,402.93
2016,11,12,10,15,860.5,71.0,0.45,17.5,504.0,555.52,430.01
2016,11,12,10,30,871.0,72.0,0.4,18.0,528.0,590.46,454.88
2016,11,12,10,45,878.5,73.0,0.35,18.5,545.5,621.5,476.19
2016,11,12,11,0,886.0,74.0,0.3,19.0,563.0,650.12,495.21
2016,11,12,11,15,889.5,74.5,0.3,19.0,572.5,672.97,511.43
2016,11,12,11,30,893.0,75.0,0.3,19.0,582.0,692.92,524.62
2016,11,12,11,45,893.0,75.5,0.3,19.5,584.0,707.45,533.14
2016,11,12,12,0,893.0,76.0,0.3,20.0,586.0,718.8,539.63
2016,11,12,12,15,660.5,146.0,0.4,20.0,521.5,643.06,487.1
2016,11,12,12,30,428.0,216.0,0.5,20.0,457.0,552.39,421.34
2016,11,12,12,45,492.0,191.5,0.6,20.0,462.0,573.7,440.38
2016,11,12,13,0,556.0,167.0,0.7,20.0,467.0,592.4,456.27
2016,11,12,13,15,706.5,120.0,0.75,20.0,486.0,648.29,499.39
2016,11,12,13,30,857.0,73.0,0.8,20.0,505.0,686.99,528.25
2016,11,12,13,45,638.5,119.0,0.9,20.0,431.0,585.07,454.81
2016,11,12,14,0,420.0,165.0,1.0,20.0,357.0,476.84,374.03
2016,11,12,14,15,347.5,162.5,1.0,19.5,313.5,411.42,325.94
2016,11,12,14,30,275.0,160.0,1.0,19.0,270.0,356.75,284.29
2016,11,12,14,45,507.5,110.0,1.05,19.0,288.0,438.67,350.62
2016,11,12,15,0,740.0,60.0,1.1,19.0,306.0,498.07,396.41
2016,11,12,15,15,701.0,56.5,1.1,18.5,264.0,448.86,357.25
2016,11,12,15,30,662.0,53.0,1.1,18.0,222.0,400.28,318.02
2016,11,12,15,45,600.5,47.5,1.15,17.5,178.0,340.28,268.52
2016,11,12,16,0,539.0,42.0,1.2,17.0,134.0,286.99,222.49
2016,11,12,16,15,436.5,33.5,1.2,16.5,93.0,216.32,161.55
2016,11,12,16,30,334.0,25.0,1.2,16.0,52.0,152.61,96.04
2016,11,12,16,45,167.0,12.5,1.3,15.5,26.0,58.62,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,83.5,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,13,7,0,167.0,13.0,0.9,12.0,18.0,12.78,0.0
2016,11,13,7,15,307.0,23.5,0.8,12.0,53.5,18.19,7.62
2016,11,13,7,30,447.0,34.0,0.7,12.0,89.0,51.35,24.02
2016,11,13,7,45,524.0,41.5,0.65,12.5,132.0,91.97,49.76
2016,11,13,8,0,601.0,49.0,0.6,13.0,175.0,140.34,86.53
2016,11,13,8,15,650.5,53.5,0.5,13.5,218.5,188.33,126.96
2016,11,13,8,30,700.0,58.0,0.4,14.0,262.0,239.39,170.91
2016,11,13,8,45,731.5,62.0,0.35,14.5,302.5,288.2,213.46
2016,11,13,9,0,763.0,66.0,0.3,15.0,343.0,338.64,256.35
2016,11,13,9,15,786.0,68.5,0.3,15.0,379.5,385.48,296.16
2016,11,13,9,30,809.0,71.0,0.3,15.0,416.0,432.51,335.03
2016,11,13,9,45,825.5,73.0,0.35,15.5,447.0,475.81,369.76
2016,11,13,10,0,842.0,75.0,0.4,16.0,478.0,518.2,402.82
2016,11,13,10,15,853.5,76.5,0.45,16.0,502.5,556.13,432.54
2016,11,13,10,30,865.0,78.0,0.5,16.0,527.0,592.29,460.39
2016,11,13,10,45,873.5,78.5,0.55,16.5,545.0,621.54,481.97
2016,11,13,11,0,882.0,79.0,0.6,17.0,563.0,650.14,502.67
2016,11,13,11,15,886.5,79.5,0.65,17.0,573.0,673.59,520.31
2016,11,13,11,30,891.0,80.0,0.7,17.0,583.0,694.2,535.31
2016,11,13,11,45,892.5,80.0,0.75,17.5,585.0,709.23,545.08
2016,11,13,12,0,894.0,80.0,0.8,18.0,587.0,721.13,552.81
2016,11,13,12,15,892.0,79.5,0.8,18.0,581.5,726.79,556.73
2016,11,13,12,30,890.0,79.0,0.8,18.0,576.0,729.19,558.59
2016,11,13,12,45,887.5,77.0,0.85,18.5,563.0,726.27,556.55
2016,11,13,13,0,885.0,75.0,0.9,19.0,550.0,720.09,552.43
2016,11,13,13,15,876.5,74.0,0.85,19.0,529.0,707.62,543.82
2016,11,13,13,30,868.0,73.0,0.8,19.0,508.0,692.14,533.27
2016,11,13,13,45,855.5,71.5,0.8,19.0,480.0,670.47,519.05
2016,11,13,14,0,843.0,70.0,0.8,19.0,452.0,650.32,505.78
2016,11,13,14,15,824.5,67.5,0.75,19.0,418.5,618.54,482.61
2016,11,13,14,30,806.0,65.0,0.7,19.0,385.0,584.8,457.69
2016,11,13,14,45,779.0,62.5,0.7,19.0,346.0,544.33,427.71
2016,11,13,15,0,752.0,60.0,0.7,19.0,307.0,502.95,396.18
2016,11,13,15,15,713.0,56.0,0.7,18.5,264.5,452.91,357.76
2016,11,13,15,30,674.0,52.0,0.7,18.0,222.0,403.49,318.3
2016,11,13,15,45,612.5,46.5,0.7,17.5,178.0,343.25,268.89
2016,11,13,16,0,551.0,41.0,0.7,17.0,134.0,289.62,222.86
2016,11,13,16,15,448.5,32.5,0.75,16.5,92.5,218.72,162.14
2016,11,13,16,30,346.0,24.0,0.8,16.0,51.0,154.11,94.02
2016,11,13,16,45,173.0,12.0,0.9,15.5,25.5,59.49,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,45,85.5,6.0,0.85,11.0,8.5,0.0,0.0
2016,11,14,7,0,171.0,12.0,0.9,11.0,17.0,11.8,0.0
2016,11,14,7,15,315.0,22.5,0.8,11.5,52.5,17.42,6.45
2016,11,14,7,30,459.0,33.0,0.7,12.0,88.0,49.75,22.74
2016,11,14,7,45,539.5,39.5,0.6,12.5,131.0,90.15,47.7
2016,11,14,8,0,620.0,46.0,0.5,13.0,174.0,139.63,84.96
2016,11,14,8,15,669.5,50.5,0.45,13.0,218.0,187.34,125.34
2016,11,14,8,30,719.0,55.0,0.4,13.0,262.0,239.16,170.44
2016,11,14,8,45,751.5,58.5,0.4,13.5,303.0,288.53,213.89
2016,11,14,9,0,784.0,62.0,0.4,14.0,344.0,339.59,257.86
2016,11,14,9,15,806.5,64.5,0.35,14.5,380.5,387.02,297.71
2016,11,14,9,30,829.0,67.0,0.3,15.0,417.0,434.57,336.23
2016,11,14,9,45,845.0,69.0,0.25,15.5,448.5,478.31,370.53
2016,11,14,10,0,861.0,71.0,0.2,16.0,480.0,520.01,402.13
2016,11,14,10,15,872.0,72.5,0.15,16.0,504.5,557.92,430.7
2016,11,14,10,30,883.0,74.0,0.1,16.0,529.0,593.98,457.19
2016,11,14,10,45,890.0,74.5,0.1,16.5,546.0,624.47,478.72
2016,11,14,11,0,897.0,75.0,0.1,17.0,563.0,652.48,498.02
2016,11,14,11,15,900.5,75.5,0.1,17.5,573.0,675.57,513.49
2016,11,14,11,30,904.0,76.0,0.1,18.0,583.0,695.73,526.15
2016,11,14,11,45,905.5,76.0,0.15,18.5,585.5,710.93,535.68
2016,11,14,12,0,907.0,76.0,0.2,19.0,588.0,722.97,543.27
2016,11,14,12,15,905.0,75.5,0.25,19.0,582.0,728.74,547.85
2016,11,14,12,30,903.0,75.0,0.3,19.0,576.0,731.21,550.46
2016,11,14,12,45,895.5,75.5,0.4,19.0,562.0,727.59,549.93
2016,11,14,13,0,888.0,76.0,0.5,19.0,548.0,720.74,547.38
2016,11,14,13,15,879.5,74.5,0.5,19.0,527.5,707.75,539.18
2016,11,14,13,30,871.0,73.0,0.5,19.0,507.0,691.74,529.03
2016,11,14,13,45,858.0,71.5,0.55,19.0,479.0,669.78,515.47
2016,11,14,14,0,845.0,70.0,0.6,19.0,451.0,649.34,502.65
2016,11,14,14,15,826.5,68.0,0.6,18.5,417.5,618.21,481.52
2016,11,14,14,30,808.0,66.0,0.6,18.0,384.0,585.11,458.48
2016,11,14,14,45,781.0,63.0,0.65,18.0,345.0,544.14,428.59
2016,11,14,15,0,754.0,60.0,0.7,18.0,306.0,502.23,397.01
2016,11,14,15,15,714.5,56.0,0.7,17.5,263.5,452.02,358.25
2016,11,14,15,30,675.0,52.0,0.7,17.0,221.0,402.45,318.46
2016,11,14,15,45,613.0,46.5,0.75,16.5,176.5,342.12,268.94
2016,11,14,16,0,551.0,41.0,0.8,16.0,132.0,288.52,222.77
2016,11,14,16,15,445.5,32.5,0.8,15.0,91.0,216.81,161.19
2016,11,14,16,30,340.0,24.0,0.8,14.0,50.0,150.95,89.85
2016,11,14,16,45,170.0,12.0,0.85,13.5,25.0,58.38,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,6,45,103.5,5.5,0.75,10.5,8.0,0.0,0.0
2016,11,15,7,0,207.0,11.0,0.7,11.0,16.0,10.81,0.0
2016,11,15,7,15,352.0,20.0,0.6,11.0,51.5,16.54,5.11
2016,11,15,7,30,497.0,29.0,0.5,11.0,87.0,47.62,20.51
2016,11,15,7,45,572.0,34.5,0.45,11.5,129.5,88.04,44.91
2016,11,15,8,0,647.0,40.0,0.4,12.0,172.0,135.97,80.92
2016,11,15,8,15,692.5,44.0,0.45,12.5,214.5,183.55,121.34
2016,11,15,8,30,738.0,48.0,0.5,13.0,257.0,234.78,166.22
2016,11,15,8,45,766.5,51.0,0.55,13.5,297.0,283.16,209.45
2016,11,15,9,0,795.0,54.0,0.6,14.0,337.0,332.82,253.01
2016,11,15,9,15,815.0,56.0,0.6,14.5,372.5,378.95,292.67
2016,11,15,9,30,835.0,58.0,0.6,15.0,408.0,424.79,330.84
2016,11,15,9,45,829.5,66.0,0.6,15.5,435.0,465.17,363.6
2016,11,15,10,0,824.0,74.0,0.6,16.0,462.0,502.63,392.98
2016,11,15,10,15,600.5,138.0,0.6,16.0,428.5,477.36,374.06
2016,11,15,10,30,377.0,202.0,0.6,16.0,395.0,428.55,336.46
2016,11,15,10,45,291.0,224.0,0.65,16.0,376.0,411.84,323.9
2016,11,15,11,0,205.0,246.0,0.7,16.0,357.0,384.67,302.59
2016,11,15,11,15,261.5,242.5,0.75,16.0,386.5,429.25,337.73
2016,11,15,11,30,318.0,239.0,0.8,16.0,416.0,469.9,369.14
2016,11,15,11,45,187.5,240.5,0.9,16.5,345.0,381.98,300.67
2016,11,15,12,0,57.0,242.0,1.0,17.0,274.0,289.46,227.39
2016,11,15,12,15,71.0,244.5,1.05,16.5,284.0,303.59,239.86
2016,11,15,12,30,85.0,247.0,1.1,16.0,294.0,317.82,251.86
2016,11,15,12,45,52.5,222.5,1.2,16.0,251.5,268.72,213.22
2016,11,15,13,0,20.0,198.0,1.3,16.0,209.0,212.63,168.63
2016,11,15,13,15,19.0,191.0,1.35,16.0,201.0,205.09,163.06
2016,11,15,13,30,18.0,184.0,1.4,16.0,193.0,197.56,157.3
2016,11,15,13,45,410.0,128.5,1.5,16.0,312.5,431.82,351.36
2016,11,15,14,0,802.0,73.0,1.6,16.0,432.0,622.27,499.99
2016,11,15,14,15,783.5,71.0,1.65,15.5,399.5,592.14,476.76
2016,11,15,14,30,765.0,69.0,1.7,15.0,367.0,560.18,453.53
2016,11,15,14,45,738.0,66.0,1.8,15.0,329.5,520.49,423.01
2016,11,15,15,0,711.0,63.0,1.9,15.0,292.0,479.98,390.87
2016,11,15,15,15,671.5,58.5,1.9,14.5,251.5,430.75,351.09
2016,11,15,15,30,632.0,54.0,1.9,14.0,211.0,385.09,312.66
2016,11,15,15,45,568.0,48.5,1.95,14.0,168.0,326.03,261.74
2016,11,15,16,0,504.0,43.0,2.0,14.0,125.0,270.68,212.47
2016,11,15,16,15,396.0,34.5,1.95,13.5,86.0,200.28,150.41
2016,11,15,16,30,288.0,26.0,1.9,13.0,47.0,135.11,78.04
2016,11,15,16,45,144.0,13.0,1.85,12.5,23.5,52.01,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,76.5,6.0,1.55,8.5,7.5,0.0,0.0
2016,11,16,7,0,153.0,12.0,1.6,9.0,15.0,11.8,0.0
2016,11,16,7,15,313.5,22.0,1.65,9.5,50.0,17.3,4.64
2016,11,16,7,30,474.0,32.0,1.7,10.0,85.0,46.94,21.03
2016,11,16,7,45,559.5,38.5,1.8,10.5,129.0,89.28,46.81
2016,11,16,8,0,645.0,45.0,1.9,11.0,173.0,138.81,83.92
2016,11,16,8,15,694.5,49.0,1.95,11.0,217.5,186.94,125.33
2016,11,16,8,30,744.0,53.0,2.0,11.0,262.0,239.13,172.05
2016,11,16,8,45,776.0,56.5,2.15,11.5,303.5,289.28,217.85
2016,11,16,9,0,808.0,60.0,2.3,12.0,345.0,341.03,264.46
2016,11,16,9,15,830.0,62.5,2.35,12.0,381.5,389.12,307.78
2016,11,16,9,30,852.0,65.0,2.4,12.0,418.0,437.24,350.13
2016,11,16,9,45,865.5,67.0,2.45,12.5,449.0,479.84,386.47
2016,11,16,10,0,879.0,69.0,2.5,13.0,480.0,521.62,421.11
2016,11,16,10,15,889.5,70.5,2.5,13.0,504.5,559.77,452.66
2016,11,16,10,30,900.0,72.0,2.5,13.0,529.0,596.0,482.02
2016,11,16,10,45,905.0,73.5,2.55,13.0,546.0,626.79,506.85
2016,11,16,11,0,910.0,75.0,2.6,13.0,563.0,654.98,529.31
2016,11,16,11,15,913.0,75.5,2.65,13.0,573.0,678.02,547.6
2016,11,16,11,30,916.0,76.0,2.7,13.0,583.0,698.09,563.19
2016,11,16,11,45,913.0,77.0,2.75,13.0,584.0,711.55,573.2
2016,11,16,12,0,910.0,78.0,2.8,13.0,585.0,721.73,580.93
2016,11,16,12,15,683.5,140.0,2.8,13.0,518.5,644.56,520.85
2016,11,16,12,30,457.0,202.0,2.8,13.0,452.0,552.72,447.38
2016,11,16,12,45,674.0,139.5,2.85,13.0,499.0,643.16,521.89
2016,11,16,13,0,891.0,77.0,2.9,13.0,546.0,718.88,581.21
2016,11,16,13,15,882.0,76.0,2.85,13.0,525.0,706.26,571.6
2016,11,16,13,30,873.0,75.0,2.8,13.0,504.0,694.75,563.59
2016,11,16,13,45,856.5,74.0,2.8,13.0,475.5,671.19,546.75
2016,11,16,14,0,840.0,73.0,2.8,13.0,447.0,645.11,527.29
2016,11,16,14,15,820.5,71.0,2.75,12.5,413.0,613.67,503.89
2016,11,16,14,30,801.0,69.0,2.7,12.0,379.0,580.31,478.46
2016,11,16,14,45,770.0,66.5,2.7,12.0,340.0,538.01,444.61
2016,11,16,15,0,739.0,64.0,2.7,12.0,301.0,494.99,409.32
2016,11,16,15,15,697.0,59.5,2.6,11.5,258.0,443.65,366.78
2016,11,16,15,30,655.0,55.0,2.5,11.0,215.0,396.15,325.88
2016,11,16,15,45,586.5,49.5,2.45,11.0,171.0,334.36,271.66
2016,11,16,16,0,518.0,44.0,2.4,11.0,127.0,276.53,219.43
2016,11,16,16,15,405.0,34.5,2.25,10.5,86.5,202.84,153.65
2016,11,16,16,30,292.0,25.0,2.1,10.0,46.0,134.38,75.25
2016,11,16,16,45,146.0,12.5,2.0,10.0,23.0,51.86,0.0
2016,11,16,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,219.5,16.0,0.65,7.0,40.0,11.8,0.58
2016,11,17,7,30,439.0,32.0,0.6,7.0,80.0,44.34,20.5
2016,11,17,7,45,529.0,38.5,0.6,7.5,123.0,83.76,44.1
2016,11,17,8,0,619.0,45.0,0.6,8.0,166.0,133.25,80.98
2016,11,17,8,15,670.5,49.5,0.6,8.5,210.0,180.75,121.32
2016,11,17,8,30,722.0,54.0,0.6,9.0,254.0,232.55,166.88
2016,11,17,8,45,760.5,56.5,0.65,9.5,295.5,282.41,211.63
2016,11,17,9,0,799.0,59.0,0.7,10.0,337.0,334.51,257.64
2016,11,17,9,15,822.0,61.5,0.75,10.5,374.0,382.48,299.65
2016,11,17,9,30,845.0,64.0,0.8,11.0,411.0,430.58,340.58
2016,11,17,9,45,864.0,64.5,0.85,11.5,443.0,473.84,376.66
2016,11,17,10,0,883.0,65.0,0.9,12.0,475.0,516.67,411.39
2016,11,17,10,15,894.0,66.5,0.9,12.0,499.5,555.15,442.26
2016,11,17,10,30,905.0,68.0,0.9,12.0,524.0,591.74,470.96
2016,11,17,10,45,913.5,68.5,0.9,12.5,542.0,623.64,494.69
2016,11,17,11,0,922.0,69.0,0.9,13.0,560.0,653.09,516.06
2016,11,17,11,15,925.5,69.0,0.85,13.0,570.0,676.13,532.75
2016,11,17,11,30,929.0,69.0,0.8,13.0,580.0,696.18,546.55
2016,11,17,11,45,931.0,69.0,0.8,13.5,582.5,712.1,556.49
2016,11,17,12,0,933.0,69.0,0.8,14.0,585.0,724.8,564.23
2016,11,17,12,15,930.5,68.5,0.8,14.0,579.0,730.5,568.2
2016,11,17,12,30,928.0,68.0,0.8,14.0,573.0,732.8,570.01
2016,11,17,12,45,923.5,67.0,0.8,14.0,559.5,729.75,568.23
2016,11,17,13,0,919.0,66.0,0.8,14.0,546.0,723.35,564.28
2016,11,17,13,15,910.5,65.5,0.8,14.0,525.5,711.47,556.61
2016,11,17,13,30,902.0,65.0,0.8,14.0,505.0,696.48,546.85
2016,11,17,13,45,889.0,63.5,0.85,14.0,477.0,674.32,532.6
2016,11,17,14,0,876.0,62.0,0.9,14.0,449.0,649.47,516.23
2016,11,17,14,15,858.0,60.0,0.9,14.0,415.0,618.39,493.52
2016,11,17,14,30,840.0,58.0,0.9,14.0,381.0,585.28,468.82
2016,11,17,14,45,814.0,55.5,0.9,14.0,342.0,548.96,440.88
2016,11,17,15,0,788.0,53.0,0.9,14.0,303.0,507.64,408.38
2016,11,17,15,15,749.0,49.5,0.85,13.5,260.5,457.68,368.49
2016,11,17,15,30,710.0,46.0,0.8,13.0,218.0,408.26,327.54
2016,11,17,15,45,650.0,41.0,0.8,12.5,174.0,348.75,277.32
2016,11,17,16,0,590.0,36.0,0.8,12.0,130.0,292.34,227.72
2016,11,17,16,15,484.5,28.5,0.9,11.5,88.5,220.59,164.25
2016,11,17,16,30,379.0,21.0,1.0,11.0,47.0,153.49,81.14
2016,11,17,16,45,189.5,10.5,1.1,11.0,23.5,61.41,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,7,15,217.0,15.5,1.3,7.0,38.5,11.46,0.0
2016,11,18,7,30,434.0,31.0,1.3,8.0,77.0,42.01,18.98
2016,11,18,7,45,524.0,38.5,1.35,9.0,120.5,81.84,42.59
2016,11,18,8,0,614.0,46.0,1.4,10.0,164.0,131.79,79.43
2016,11,18,8,15,667.0,51.0,1.3,10.5,208.0,179.62,119.8
2016,11,18,8,30,720.0,56.0,1.2,11.0,252.0,231.94,165.64
2016,11,18,8,45,756.0,59.5,1.2,11.5,294.0,281.87,210.47
2016,11,18,9,0,792.0,63.0,1.2,12.0,336.0,333.81,256.38
2016,11,18,9,15,815.0,65.5,1.25,12.5,373.0,381.42,298.19
2016,11,18,9,30,838.0,68.0,1.3,13.0,410.0,429.19,338.99
2016,11,18,9,45,857.0,69.5,1.4,13.5,441.5,473.89,376.5
2016,11,18,10,0,876.0,71.0,1.5,14.0,473.0,517.81,412.41
2016,11,18,10,15,885.5,72.5,1.5,14.5,497.5,554.22,441.23
2016,11,18,10,30,895.0,74.0,1.5,15.0,522.0,589.71,468.52
2016,11,18,10,45,900.0,75.0,1.55,15.5,539.0,619.82,491.46
2016,11,18,11,0,905.0,76.0,1.6,16.0,556.0,647.34,512.01
2016,11,18,11,15,907.0,76.5,1.65,16.0,565.0,669.65,529.37
2016,11,18,11,30,909.0,77.0,1.7,16.0,574.0,688.99,544.37
2016,11,18,11,45,907.0,77.5,1.75,16.0,575.0,702.55,554.39
2016,11,18,12,0,905.0,78.0,1.8,16.0,576.0,712.88,562.11
2016,11,18,12,15,901.5,78.0,1.8,16.0,570.0,718.33,566.09
2016,11,18,12,30,898.0,78.0,1.8,16.0,564.0,720.5,567.87
2016,11,18,12,45,894.0,76.5,1.85,16.0,550.5,717.36,566.35
2016,11,18,13,0,890.0,75.0,1.9,16.0,537.0,710.96,562.64
2016,11,18,13,15,881.0,74.0,1.85,16.0,516.5,698.5,553.91
2016,11,18,13,30,872.0,73.0,1.8,16.0,496.0,683.04,543.11
2016,11,18,13,45,859.0,71.5,1.8,16.0,468.5,665.54,531.23
2016,11,18,14,0,846.0,70.0,1.8,16.0,441.0,641.33,513.53
2016,11,18,14,15,827.5,67.5,1.7,15.5,407.5,610.05,490.5
2016,11,18,14,30,809.0,65.0,1.6,15.0,374.0,576.79,465.48
2016,11,18,14,45,781.5,62.5,1.55,15.0,335.5,536.6,433.93
2016,11,18,15,0,754.0,60.0,1.5,15.0,297.0,495.49,400.85
2016,11,18,15,15,713.5,55.5,1.35,14.5,255.0,444.8,359.57
2016,11,18,15,30,673.0,51.0,1.2,14.0,213.0,394.79,317.5
2016,11,18,15,45,608.5,45.5,1.1,13.5,169.0,334.16,265.85
2016,11,18,16,0,544.0,40.0,1.0,13.0,125.0,280.62,218.28
2016,11,18,16,15,431.5,31.5,1.0,12.0,84.5,207.75,154.3
2016,11,18,16,30,319.0,23.0,1.0,11.0,44.0,138.97,69.51
2016,11,18,16,45,159.5,11.5,1.0,10.5,22.0,54.1,0.0
2016,11,18,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
