Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,170.0,16.0,2.8,11.0,33.5,12.03,0.0
2016,11,19,7,30,340.0,32.0,2.8,11.0,67.0,38.74,18.42
2016,11,19,7,45,431.5,40.0,2.8,11.5,107.0,73.89,39.35
2016,11,19,8,0,523.0,48.0,2.8,12.0,147.0,118.38,71.64
2016,11,19,8,15,579.5,53.5,2.8,12.0,188.5,162.72,108.77
2016,11,19,8,30,636.0,59.0,2.8,12.0,230.0,211.99,152.03
2016,11,19,8,45,318.0,38.0,2.85,12.5,123.5,131.1,97.73
2016,11,19,9,0,0.0,17.0,2.9,13.0,17.0,16.4,8.46
2016,11,19,9,15,0.0,58.5,2.9,13.0,58.5,56.53,42.8
2016,11,19,9,30,0.0,100.0,2.9,13.0,100.0,96.94,76.87
2016,11,19,9,45,0.0,98.0,2.9,13.5,98.0,95.0,74.9
2016,11,19,10,0,0.0,96.0,2.9,14.0,96.0,93.04,72.98
2016,11,19,10,15,3.5,133.0,2.85,14.0,135.0,131.49,104.85
2016,11,19,10,30,7.0,170.0,2.8,14.0,174.0,170.72,136.95
2016,11,19,10,45,3.5,123.5,2.8,14.0,125.5,122.33,96.91
2016,11,19,11,0,0.0,77.0,2.8,14.0,77.0,74.47,57.06
2016,11,19,11,15,0.0,82.0,2.75,14.0,82.0,79.32,61.1
2016,11,19,11,30,0.0,87.0,2.7,14.0,87.0,84.17,65.1
2016,11,19,11,45,2.5,132.0,2.7,14.5,133.0,130.67,103.44
2016,11,19,12,0,5.0,177.0,2.7,15.0,179.0,178.42,142.16
2016,11,19,12,15,2.5,110.0,2.65,14.5,111.0,108.76,85.29
2016,11,19,12,30,0.0,43.0,2.6,14.0,43.0,41.55,29.44
2016,11,19,12,45,6.5,114.0,2.6,14.0,117.0,115.74,91.66
2016,11,19,13,0,13.0,185.0,2.6,14.0,191.0,194.09,156.07
2016,11,19,13,15,11.0,176.5,2.55,14.0,182.0,184.26,147.99
2016,11,19,13,30,9.0,168.0,2.5,14.0,173.0,174.46,140.14
2016,11,19,13,45,4.5,155.0,2.5,14.0,157.5,158.21,126.93
2016,11,19,14,0,0.0,142.0,2.5,14.0,142.0,142.09,113.76
2016,11,19,14,15,0.0,73.5,2.4,14.0,73.5,71.06,54.69
2016,11,19,14,30,0.0,5.0,2.3,14.0,5.0,4.82,0.0
2016,11,19,14,45,0.0,4.5,2.25,14.0,4.5,4.34,0.0
2016,11,19,15,0,0.0,4.0,2.2,14.0,4.0,3.86,0.0
2016,11,19,15,15,0.0,3.5,2.1,13.5,3.5,3.37,0.0
2016,11,19,15,30,0.0,3.0,2.0,13.0,3.0,2.89,0.0
2016,11,19,15,45,0.0,2.0,1.95,13.0,2.0,1.93,0.0
2016,11,19,16,0,0.0,1.0,1.9,13.0,1.0,0.96,0.0
2016,11,19,16,15,0.0,0.5,1.9,13.0,0.5,0.48,0.0
2016,11,19,16,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.5,0.9,11.5,7.5,7.23,0.0
2016,11,20,7,30,0.0,15.0,0.9,12.0,15.0,14.47,5.91
2016,11,20,7,45,0.0,24.5,0.9,12.5,24.5,23.64,14.24
2016,11,20,8,0,0.0,34.0,0.9,13.0,34.0,32.83,22.33
2016,11,20,8,15,0.0,43.5,0.9,13.0,43.5,42.02,30.39
2016,11,20,8,30,0.0,53.0,0.9,13.0,53.0,51.21,38.35
2016,11,20,8,45,0.0,62.0,0.9,13.0,62.0,59.92,45.8
2016,11,20,9,0,0.0,71.0,0.9,13.0,71.0,68.64,53.16
2016,11,20,9,15,6.0,108.0,0.85,13.0,110.5,106.98,85.25
2016,11,20,9,30,12.0,145.0,0.8,13.0,150.0,146.28,117.57
2016,11,20,9,45,20.5,161.0,0.8,13.5,170.5,166.72,133.79
2016,11,20,10,0,29.0,177.0,0.8,14.0,191.0,190.68,152.77
2016,11,20,10,15,37.0,190.5,0.8,14.0,208.5,210.3,168.37
2016,11,20,10,30,45.0,204.0,0.8,14.0,226.0,230.53,184.39
2016,11,20,10,45,22.5,163.5,0.8,14.0,174.5,173.64,138.35
2016,11,20,11,0,0.0,123.0,0.8,14.0,123.0,119.82,94.27
2016,11,20,11,15,0.0,139.0,0.8,14.0,139.0,135.89,107.49
2016,11,20,11,30,0.0,155.0,0.8,14.0,155.0,152.16,120.59
2016,11,20,11,45,0.0,145.0,0.85,14.0,145.0,142.14,112.4
2016,11,20,12,0,0.0,135.0,0.9,14.0,135.0,132.13,104.31
2016,11,20,12,15,0.0,97.0,0.9,14.0,97.0,94.06,73.12
2016,11,20,12,30,0.0,59.0,0.9,14.0,59.0,57.04,42.45
2016,11,20,12,45,0.0,34.0,0.9,14.0,34.0,32.84,22.2
2016,11,20,13,0,0.0,9.0,0.9,14.0,9.0,8.69,1.74
2016,11,20,13,15,0.0,13.0,0.9,13.5,13.0,12.55,5.07
2016,11,20,13,30,0.0,17.0,0.9,13.0,17.0,16.41,8.41
2016,11,20,13,45,0.0,22.0,0.9,13.0,22.0,21.24,12.56
2016,11,20,14,0,0.0,27.0,0.9,13.0,27.0,26.07,16.72
2016,11,20,14,15,0.0,66.5,0.85,13.0,66.5,64.28,49.32
2016,11,20,14,30,0.0,106.0,0.8,13.0,106.0,105.16,83.77
2016,11,20,14,45,0.0,95.0,0.8,13.0,95.0,94.18,74.58
2016,11,20,15,0,0.0,84.0,0.8,13.0,84.0,83.2,65.44
2016,11,20,15,15,0.0,71.5,0.75,12.5,71.5,70.61,54.9
2016,11,20,15,30,0.0,59.0,0.7,12.0,59.0,58.0,44.16
2016,11,20,15,45,0.0,46.5,0.65,12.0,46.5,45.35,33.14
2016,11,20,16,0,0.0,34.0,0.6,12.0,34.0,32.84,22.13
2016,11,20,16,15,0.0,22.5,0.7,11.5,22.5,21.72,12.14
2016,11,20,16,30,0.0,11.0,0.8,11.0,11.0,10.61,0.0
2016,11,20,16,45,0.0,5.5,0.9,11.0,5.5,5.41,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,195.0,14.5,1.15,9.5,33.0,10.9,0.0
2016,11,21,7,30,390.0,29.0,1.2,10.0,66.0,35.35,15.42
2016,11,21,7,45,485.0,36.0,1.3,10.5,107.5,71.93,36.13
2016,11,21,8,0,580.0,43.0,1.4,11.0,149.0,119.1,69.79
2016,11,21,8,15,635.5,48.0,1.4,11.0,191.5,165.09,108.11
2016,11,21,8,30,691.0,53.0,1.4,11.0,234.0,215.85,152.61
2016,11,21,8,45,731.5,55.5,1.45,11.5,275.0,264.21,196.14
2016,11,21,9,0,772.0,58.0,1.5,12.0,316.0,315.05,241.43
2016,11,21,9,15,796.0,60.5,1.5,12.0,352.5,361.83,283.37
2016,11,21,9,30,820.0,63.0,1.5,12.0,389.0,408.9,324.57
2016,11,21,9,45,516.5,128.5,1.55,12.5,339.5,370.14,297.5
2016,11,21,10,0,213.0,194.0,1.6,13.0,290.0,301.77,243.68
2016,11,21,10,15,320.5,187.5,1.6,13.0,340.5,363.77,294.44
2016,11,21,10,30,428.0,181.0,1.6,13.0,391.0,432.9,349.64
2016,11,21,10,45,350.0,203.5,1.65,13.5,379.5,419.87,338.28
2016,11,21,11,0,272.0,226.0,1.7,14.0,368.0,406.38,326.53
2016,11,21,11,15,351.5,214.5,1.7,14.0,401.5,452.03,363.45
2016,11,21,11,30,431.0,203.0,1.7,14.0,435.0,505.62,405.6
2016,11,21,11,45,325.5,224.0,1.75,14.0,399.5,459.87,368.99
2016,11,21,12,0,220.0,245.0,1.8,14.0,364.0,409.88,329.04
2016,11,21,12,15,193.0,244.0,1.8,14.0,348.0,393.45,316.26
2016,11,21,12,30,166.0,243.0,1.8,14.0,332.0,376.04,302.43
2016,11,21,12,45,227.0,230.5,1.85,14.0,348.5,405.94,327.65
2016,11,21,13,0,288.0,218.0,1.9,14.0,365.0,442.51,357.5
2016,11,21,13,15,579.0,144.0,1.9,14.0,425.0,569.52,460.62
2016,11,21,13,30,870.0,70.0,1.9,14.0,485.0,671.79,541.03
2016,11,21,13,45,856.0,69.0,1.9,14.0,458.0,654.49,527.8
2016,11,21,14,0,842.0,68.0,1.9,14.0,431.0,630.58,509.96
2016,11,21,14,15,823.0,65.5,1.9,13.5,397.5,599.41,487.25
2016,11,21,14,30,804.0,63.0,1.9,13.0,364.0,566.3,462.46
2016,11,21,14,45,774.5,60.5,1.9,13.0,326.0,525.51,430.1
2016,11,21,15,0,745.0,58.0,1.9,13.0,288.0,483.92,396.21
2016,11,21,15,15,702.5,54.0,1.8,12.5,246.0,433.53,354.63
2016,11,21,15,30,660.0,50.0,1.7,12.0,204.0,383.96,312.31
2016,11,21,15,45,591.0,44.5,1.6,12.0,161.0,322.38,258.55
2016,11,21,16,0,522.0,39.0,1.5,12.0,118.0,268.33,209.58
2016,11,21,16,15,404.5,30.5,1.4,11.5,78.5,195.35,144.14
2016,11,21,16,30,287.0,22.0,1.3,11.0,39.0,125.54,50.09
2016,11,21,16,45,143.5,11.0,1.25,10.5,19.5,48.83,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,170.0,15.5,0.35,9.0,31.0,11.95,0.0
2016,11,22,7,30,340.0,31.0,0.3,9.0,62.0,35.07,16.44
2016,11,22,7,45,435.5,39.5,0.25,9.5,102.5,70.16,36.91
2016,11,22,8,0,531.0,48.0,0.2,10.0,143.0,115.0,68.51
2016,11,22,8,15,589.5,54.0,0.2,10.0,185.0,160.04,105.3
2016,11,22,8,30,648.0,60.0,0.2,10.0,227.0,210.22,148.29
2016,11,22,8,45,625.5,69.5,0.25,10.5,252.5,246.03,182.49
2016,11,22,9,0,603.0,79.0,0.3,11.0,278.0,278.67,213.32
2016,11,22,9,15,485.5,111.5,0.35,11.5,283.5,294.58,230.93
2016,11,22,9,30,368.0,144.0,0.4,12.0,289.0,300.84,238.89
2016,11,22,9,45,501.0,127.0,0.45,12.5,341.0,360.07,286.35
2016,11,22,10,0,634.0,110.0,0.5,13.0,393.0,429.88,341.17
2016,11,22,10,15,637.0,116.5,0.5,13.0,413.5,461.54,366.16
2016,11,22,10,30,640.0,123.0,0.5,13.0,434.0,491.59,389.71
2016,11,22,10,45,756.0,100.5,0.55,13.5,481.0,555.19,438.45
2016,11,22,11,0,872.0,78.0,0.6,14.0,528.0,618.69,485.97
2016,11,22,11,15,876.5,78.5,0.6,14.0,538.5,641.95,502.9
2016,11,22,11,30,881.0,79.0,0.6,14.0,549.0,662.46,518.08
2016,11,22,11,45,700.0,129.5,0.6,14.0,504.0,616.18,482.33
2016,11,22,12,0,519.0,180.0,0.6,14.0,459.0,554.52,435.5
2016,11,22,12,15,446.5,196.0,0.6,14.0,434.5,527.88,415.7
2016,11,22,12,30,374.0,212.0,0.6,14.0,410.0,491.79,388.36
2016,11,22,12,45,470.0,182.0,0.6,14.0,424.5,534.43,422.52
2016,11,22,13,0,566.0,152.0,0.6,14.0,439.0,567.45,448.56
2016,11,22,13,15,505.5,160.5,0.6,13.5,409.5,533.39,423.25
2016,11,22,13,30,445.0,169.0,0.6,13.0,380.0,498.4,397.61
2016,11,22,13,45,476.0,151.5,0.65,13.0,366.0,494.52,396.51
2016,11,22,14,0,507.0,134.0,0.7,13.0,352.0,487.71,392.69
2016,11,22,14,15,469.0,129.0,0.7,13.0,318.5,449.21,363.1
2016,11,22,14,30,431.0,124.0,0.7,13.0,285.0,410.77,333.33
2016,11,22,14,45,408.5,115.0,0.7,13.0,254.5,377.09,306.88
2016,11,22,15,0,386.0,106.0,0.7,13.0,224.0,343.38,279.71
2016,11,22,15,15,364.0,92.5,0.65,12.5,191.5,304.94,248.37
2016,11,22,15,30,342.0,79.0,0.6,12.0,159.0,266.93,216.4
2016,11,22,15,45,305.5,65.0,0.6,11.5,125.0,222.71,178.51
2016,11,22,16,0,269.0,51.0,0.6,11.0,91.0,180.68,141.37
2016,11,22,16,15,200.5,36.5,0.65,10.5,60.5,129.4,95.26
2016,11,22,16,30,132.0,22.0,0.7,10.0,30.0,76.7,26.46
2016,11,22,16,45,66.0,11.0,0.8,10.0,15.0,28.24,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,141.0,16.5,0.95,8.5,29.0,13.07,0.0
2016,11,23,7,30,282.0,33.0,0.8,9.0,58.0,34.96,17.33
2016,11,23,7,45,374.5,44.0,0.7,9.5,97.5,68.85,38.23
2016,11,23,8,0,467.0,55.0,0.6,10.0,137.0,112.26,69.08
2016,11,23,8,15,532.0,61.5,0.65,10.5,179.0,155.49,103.89
2016,11,23,8,30,597.0,68.0,0.7,11.0,221.0,204.65,145.51
2016,11,23,8,45,636.0,74.0,0.8,11.5,260.5,251.59,186.97
2016,11,23,9,0,675.0,80.0,0.9,12.0,300.0,301.12,230.35
2016,11,23,9,15,704.5,83.5,0.9,12.0,336.5,346.85,270.45
2016,11,23,9,30,734.0,87.0,0.9,12.0,373.0,393.57,310.48
2016,11,23,9,45,764.0,87.0,0.95,12.0,405.5,437.55,347.74
2016,11,23,10,0,794.0,87.0,1.0,12.0,438.0,481.5,384.21
2016,11,23,10,15,807.5,88.5,1.0,12.0,463.0,518.56,414.33
2016,11,23,10,30,821.0,90.0,1.0,12.0,488.0,554.16,442.68
2016,11,23,10,45,834.0,90.0,1.0,12.5,506.5,586.2,466.94
2016,11,23,11,0,847.0,90.0,1.0,13.0,525.0,616.29,489.19
2016,11,23,11,15,851.5,91.0,1.05,13.0,535.0,639.95,507.63
2016,11,23,11,30,856.0,92.0,1.1,13.0,545.0,660.92,523.94
2016,11,23,11,45,649.0,145.5,1.15,13.0,490.0,597.46,475.08
2016,11,23,12,0,442.0,199.0,1.2,13.0,435.0,521.57,416.32
2016,11,23,12,15,221.0,178.5,1.2,13.0,296.5,346.45,280.02
2016,11,23,12,30,0.0,158.0,1.2,13.0,158.0,156.12,123.96
2016,11,23,12,45,418.0,125.0,1.3,13.0,335.5,434.32,356.37
2016,11,23,13,0,836.0,92.0,1.4,13.0,513.0,685.85,550.0
2016,11,23,13,15,826.0,90.5,1.45,13.0,493.0,673.06,538.65
2016,11,23,13,30,816.0,89.0,1.5,13.0,473.0,657.41,527.87
2016,11,23,13,45,492.0,136.5,1.55,13.0,364.5,487.09,395.67
2016,11,23,14,0,168.0,184.0,1.6,13.0,256.0,311.6,253.98
2016,11,23,14,15,456.0,131.0,1.65,12.5,305.0,442.54,364.33
2016,11,23,14,30,744.0,78.0,1.7,12.0,354.0,547.28,448.83
2016,11,23,14,45,715.5,74.0,1.75,12.0,316.0,507.27,416.12
2016,11,23,15,0,687.0,70.0,1.8,12.0,278.0,466.61,383.08
2016,11,23,15,15,640.5,64.5,1.75,11.5,237.0,414.74,340.35
2016,11,23,15,30,594.0,59.0,1.7,11.0,196.0,364.16,297.29
2016,11,23,15,45,523.5,52.0,1.65,11.0,153.5,303.21,244.09
2016,11,23,16,0,453.0,45.0,1.6,11.0,111.0,246.35,193.09
2016,11,23,16,15,331.0,34.0,1.5,10.5,73.0,172.19,126.81
2016,11,23,16,30,209.0,23.0,1.4,10.0,35.0,101.09,32.32
2016,11,23,16,45,104.5,11.5,1.35,9.5,17.5,38.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,140.0,16.5,1.0,6.0,28.5,16.22,0.0
2016,11,24,7,30,280.0,33.0,1.0,6.0,57.0,34.21,17.0
2016,11,24,7,45,390.0,43.0,1.05,6.5,98.0,67.98,37.54
2016,11,24,8,0,500.0,53.0,1.1,7.0,139.0,113.1,69.17
2016,11,24,8,15,565.0,60.0,1.1,7.0,182.0,158.31,106.24
2016,11,24,8,30,630.0,67.0,1.1,7.0,225.0,209.38,150.5
2016,11,24,8,45,679.5,70.5,1.1,7.5,267.5,258.16,194.0
2016,11,24,9,0,729.0,74.0,1.1,8.0,310.0,310.37,240.2
2016,11,24,9,15,758.0,77.0,1.05,8.5,347.5,357.64,281.9
2016,11,24,9,30,787.0,80.0,1.0,9.0,385.0,405.76,323.12
2016,11,24,9,45,810.5,81.5,1.0,9.5,417.5,450.21,360.49
2016,11,24,10,0,834.0,83.0,1.0,10.0,450.0,494.35,396.53
2016,11,24,10,15,847.5,85.0,0.95,10.5,475.0,533.25,427.16
2016,11,24,10,30,861.0,87.0,0.9,11.0,500.0,570.58,455.62
2016,11,24,10,45,870.5,88.0,0.85,11.5,518.5,602.76,479.4
2016,11,24,11,0,880.0,89.0,0.8,12.0,537.0,632.71,500.87
2016,11,24,11,15,884.5,89.5,0.65,12.0,547.5,656.58,517.05
2016,11,24,11,30,889.0,90.0,0.5,12.0,558.0,677.65,530.64
2016,11,24,11,45,890.5,90.0,0.35,12.5,561.0,693.29,538.94
2016,11,24,12,0,892.0,90.0,0.2,13.0,564.0,705.83,544.9
2016,11,24,12,15,889.5,89.5,0.2,13.0,558.5,711.95,549.37
2016,11,24,12,30,887.0,89.0,0.2,13.0,553.0,714.81,551.51
2016,11,24,12,45,881.0,88.0,0.25,13.5,540.0,711.48,549.23
2016,11,24,13,0,875.0,87.0,0.3,14.0,527.0,704.94,544.95
2016,11,24,13,15,865.5,86.0,0.35,14.0,506.5,692.89,537.9
2016,11,24,13,30,856.0,85.0,0.4,14.0,486.0,677.85,528.43
2016,11,24,13,45,841.0,83.0,0.5,14.0,458.0,655.23,514.06
2016,11,24,14,0,826.0,81.0,0.6,14.0,430.0,630.07,497.48
2016,11,24,14,15,804.5,78.0,0.65,13.5,396.5,597.43,475.16
2016,11,24,14,30,783.0,75.0,0.7,13.0,363.0,562.98,450.78
2016,11,24,14,45,751.5,71.5,0.75,13.0,324.5,520.74,418.81
2016,11,24,15,0,720.0,68.0,0.8,13.0,286.0,480.95,387.56
2016,11,24,15,15,673.5,63.0,0.9,12.5,243.5,428.75,346.46
2016,11,24,15,30,627.0,58.0,1.0,12.0,201.0,377.74,304.49
2016,11,24,15,45,555.5,51.0,1.1,11.5,157.5,315.29,251.7
2016,11,24,16,0,484.0,44.0,1.2,11.0,114.0,256.95,200.44
2016,11,24,16,15,360.0,33.5,1.25,10.5,75.0,181.5,132.98
2016,11,24,16,30,236.0,23.0,1.3,10.0,36.0,108.81,30.87
2016,11,24,16,45,118.0,11.5,1.4,9.5,18.0,42.27,0.0
2016,11,24,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,15,72.0,15.0,1.1,6.5,21.0,14.74,0.0
2016,11,25,7,30,144.0,30.0,1.0,7.0,42.0,27.21,13.13
2016,11,25,7,45,206.5,45.5,0.9,7.5,74.0,55.6,33.8
2016,11,25,8,0,269.0,61.0,0.8,8.0,106.0,90.38,59.84
2016,11,25,8,15,305.5,75.0,0.85,8.5,140.0,125.51,88.92
2016,11,25,8,30,342.0,89.0,0.9,9.0,174.0,164.03,121.92
2016,11,25,8,45,364.5,102.0,0.95,9.5,206.5,200.94,154.41
2016,11,25,9,0,387.0,115.0,1.0,10.0,239.0,239.45,188.01
2016,11,25,9,15,415.5,121.0,1.0,10.0,268.5,274.55,218.64
2016,11,25,9,30,444.0,127.0,1.0,10.0,298.0,311.22,250.15
2016,11,25,9,45,434.5,144.5,1.0,10.5,322.5,343.99,277.57
2016,11,25,10,0,425.0,162.0,1.0,11.0,347.0,375.09,302.79
2016,11,25,10,15,410.0,172.0,1.0,11.5,358.5,394.06,317.91
2016,11,25,10,30,395.0,182.0,1.0,12.0,370.0,406.62,327.71
2016,11,25,10,45,449.0,177.0,1.0,12.5,398.5,449.98,361.54
2016,11,25,11,0,503.0,172.0,1.0,13.0,427.0,490.35,392.41
2016,11,25,11,15,396.0,199.0,1.0,13.0,402.5,459.37,367.58
2016,11,25,11,30,289.0,226.0,1.0,13.0,378.0,428.78,342.93
2016,11,25,11,45,200.5,233.0,1.0,13.0,339.0,378.02,302.91
2016,11,25,12,0,112.0,240.0,1.0,13.0,300.0,323.83,259.48
2016,11,25,12,15,155.0,238.0,1.0,13.0,319.5,359.51,288.69
2016,11,25,12,30,198.0,236.0,1.0,13.0,339.0,388.8,312.21
2016,11,25,12,45,210.0,229.0,1.0,13.0,335.5,390.88,314.17
2016,11,25,13,0,222.0,222.0,1.0,13.0,332.0,392.2,315.76
2016,11,25,13,15,161.5,213.5,1.0,13.0,292.0,342.02,275.88
2016,11,25,13,30,101.0,205.0,1.0,13.0,252.0,284.76,230.17
2016,11,25,13,45,110.0,194.0,1.0,13.0,242.5,285.87,231.87
2016,11,25,14,0,119.0,183.0,1.0,13.0,233.0,278.9,226.81
2016,11,25,14,15,239.5,158.0,0.95,12.5,249.0,330.8,270.99
2016,11,25,14,30,360.0,133.0,0.9,12.0,265.0,376.72,308.94
2016,11,25,14,45,337.0,123.5,0.85,12.0,236.5,336.8,276.35
2016,11,25,15,0,314.0,114.0,0.8,12.0,208.0,305.14,250.29
2016,11,25,15,15,291.0,99.5,0.75,11.5,176.5,267.92,219.57
2016,11,25,15,30,268.0,85.0,0.7,11.0,145.0,231.46,188.63
2016,11,25,15,45,241.0,68.5,0.7,11.0,113.5,191.65,153.88
2016,11,25,16,0,214.0,52.0,0.7,11.0,82.0,159.79,124.78
2016,11,25,16,15,148.5,36.5,0.75,10.5,53.5,104.5,75.63
2016,11,25,16,30,83.0,21.0,0.8,10.0,25.0,54.96,11.12
2016,11,25,16,45,41.5,10.5,0.85,9.5,12.5,21.18,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,1.7,9.0,0.5,0.49,0.0
2016,11,26,7,30,0.0,1.0,1.8,9.0,1.0,0.96,0.0
2016,11,26,7,45,0.0,2.0,1.9,9.0,2.0,1.93,0.0
2016,11,26,8,0,0.0,3.0,2.0,9.0,3.0,2.89,0.0
2016,11,26,8,15,0.0,4.0,2.0,9.0,4.0,3.85,0.0
2016,11,26,8,30,0.0,5.0,2.0,9.0,5.0,4.82,0.0
2016,11,26,8,45,0.0,6.0,2.05,9.0,6.0,5.78,0.0
2016,11,26,9,0,0.0,7.0,2.1,9.0,7.0,6.75,0.25
2016,11,26,9,15,0.0,8.0,1.95,9.0,8.0,7.71,1.09
2016,11,26,9,30,0.0,9.0,1.8,9.0,9.0,8.68,1.93
2016,11,26,9,45,0.0,46.0,1.7,9.0,46.0,44.43,32.99
2016,11,26,10,0,0.0,83.0,1.6,9.0,83.0,80.32,63.71
2016,11,26,10,15,4.5,125.0,1.6,9.0,127.0,124.11,100.71
2016,11,26,10,30,9.0,167.0,1.6,9.0,171.0,168.92,137.99
2016,11,26,10,45,11.0,174.5,1.6,9.0,180.0,178.07,145.32
2016,11,26,11,0,13.0,182.0,1.6,9.0,189.0,187.37,152.89
2016,11,26,11,15,59.5,209.0,1.65,9.0,240.0,249.74,204.89
2016,11,26,11,30,106.0,236.0,1.7,9.0,291.0,310.44,254.63
2016,11,26,11,45,83.0,231.5,1.8,9.0,275.0,293.02,240.03
2016,11,26,12,0,60.0,227.0,1.9,9.0,259.0,274.68,224.94
2016,11,26,12,15,30.0,179.5,1.95,9.0,195.5,203.92,166.79
2016,11,26,12,30,0.0,132.0,2.0,9.0,132.0,129.5,104.48
2016,11,26,12,45,3.5,151.0,2.05,9.5,152.5,151.68,123.13
2016,11,26,13,0,7.0,170.0,2.1,10.0,173.0,174.39,141.93
2016,11,26,13,15,54.5,187.0,2.1,10.0,212.5,232.15,190.95
2016,11,26,13,30,102.0,204.0,2.1,10.0,252.0,284.2,234.55
2016,11,26,13,45,94.0,194.5,2.1,10.0,236.5,268.55,221.71
2016,11,26,14,0,86.0,185.0,2.1,10.0,221.0,252.95,209.1
2016,11,26,14,15,43.0,150.0,2.0,10.0,168.0,185.55,152.82
2016,11,26,14,30,0.0,115.0,1.9,10.0,115.0,115.27,93.24
2016,11,26,14,45,0.0,101.5,1.85,10.0,101.5,101.6,81.89
2016,11,26,15,0,0.0,88.0,1.8,10.0,88.0,87.94,70.3
2016,11,26,15,15,0.0,74.5,1.7,10.0,74.5,74.26,58.56
2016,11,26,15,30,0.0,61.0,1.6,10.0,61.0,60.55,46.64
2016,11,26,15,45,0.0,47.0,1.55,10.0,47.0,46.21,34.04
2016,11,26,16,0,0.0,33.0,1.5,10.0,33.0,31.87,21.35
2016,11,26,16,15,0.0,21.0,1.55,10.0,21.0,20.27,10.73
2016,11,26,16,30,0.0,9.0,1.6,10.0,9.0,8.68,0.0
2016,11,26,16,45,0.0,4.5,1.65,10.0,4.5,4.42,0.0
2016,11,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,71.5,16.5,2.4,9.0,22.0,16.22,0.0
2016,11,27,7,30,143.0,33.0,2.4,9.0,44.0,28.79,13.34
2016,11,27,7,45,276.0,44.0,2.4,9.5,82.5,57.46,32.74
2016,11,27,8,0,409.0,55.0,2.4,10.0,121.0,100.39,61.7
2016,11,27,8,15,479.5,62.5,2.4,10.0,162.5,141.74,94.58
2016,11,27,8,30,550.0,70.0,2.4,10.0,204.0,189.66,135.26
2016,11,27,8,45,620.0,71.0,2.45,10.5,246.5,237.09,176.6
2016,11,27,9,0,690.0,72.0,2.5,11.0,289.0,289.97,222.88
2016,11,27,9,15,720.0,75.5,2.5,11.0,325.5,336.1,264.62
2016,11,27,9,30,750.0,79.0,2.5,11.0,362.0,383.25,306.48
2016,11,27,9,45,726.5,83.5,2.5,11.5,376.0,408.75,329.96
2016,11,27,10,0,703.0,88.0,2.5,12.0,390.0,430.63,349.59
2016,11,27,10,15,714.0,91.5,2.45,12.0,413.5,465.46,379.1
2016,11,27,10,30,725.0,95.0,2.4,12.0,437.0,499.01,406.84
2016,11,27,10,45,794.5,88.5,2.35,12.0,476.0,552.84,450.12
2016,11,27,11,0,864.0,82.0,2.3,12.0,515.0,608.49,493.88
2016,11,27,11,15,868.5,82.5,2.25,12.0,525.5,632.02,512.18
2016,11,27,11,30,873.0,83.0,2.2,12.0,536.0,652.85,528.32
2016,11,27,11,45,875.0,83.0,2.15,12.5,539.0,668.65,539.48
2016,11,27,12,0,877.0,83.0,2.1,13.0,542.0,681.45,548.21
2016,11,27,12,15,874.5,82.5,2.05,13.0,537.0,687.6,552.88
2016,11,27,12,30,872.0,82.0,2.0,13.0,532.0,690.57,554.98
2016,11,27,12,45,758.5,103.5,2.0,13.0,488.0,641.8,517.65
2016,11,27,13,0,645.0,125.0,2.0,13.0,444.0,588.35,476.46
2016,11,27,13,15,529.5,147.5,1.95,12.5,402.5,529.56,431.12
2016,11,27,13,30,414.0,170.0,1.9,12.0,361.0,474.42,387.65
2016,11,27,13,45,353.0,169.0,1.85,12.0,325.5,421.85,346.22
2016,11,27,14,0,292.0,168.0,1.8,12.0,290.0,378.02,310.94
2016,11,27,14,15,521.5,120.0,1.75,12.0,317.0,466.97,384.84
2016,11,27,14,30,751.0,72.0,1.7,12.0,344.0,536.98,440.71
2016,11,27,14,45,715.0,69.5,1.65,12.0,306.0,497.29,407.8
2016,11,27,15,0,679.0,67.0,1.6,12.0,268.0,454.9,372.86
2016,11,27,15,15,631.5,62.0,1.5,11.5,227.5,403.94,330.64
2016,11,27,15,30,584.0,57.0,1.4,11.0,187.0,354.32,288.2
2016,11,27,15,45,507.5,50.0,1.3,10.5,145.5,291.78,234.21
2016,11,27,16,0,431.0,43.0,1.2,10.0,104.0,233.82,182.77
2016,11,27,16,15,309.5,32.5,1.15,9.5,68.0,162.02,117.88
2016,11,27,16,30,188.0,22.0,1.1,9.0,32.0,92.02,15.09
2016,11,27,16,45,94.0,11.0,1.1,9.0,16.0,35.32,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,7,15,42.0,14.5,2.25,10.0,17.5,14.25,0.0
2016,11,28,7,30,84.0,29.0,2.3,10.0,35.0,25.32,10.65
2016,11,28,7,45,146.5,45.0,2.4,10.0,65.0,50.08,30.96
2016,11,28,8,0,209.0,61.0,2.5,10.0,95.0,81.29,54.27
2016,11,28,8,15,249.0,76.5,2.55,10.0,128.0,114.68,81.6
2016,11,28,8,30,289.0,92.0,2.6,10.0,161.0,151.9,113.31
2016,11,28,8,45,321.5,104.5,2.7,10.5,194.5,187.81,144.59
2016,11,28,9,0,354.0,117.0,2.8,11.0,228.0,227.93,179.45
2016,11,28,9,15,392.5,121.5,2.8,11.0,257.5,263.4,210.54
2016,11,28,9,30,431.0,126.0,2.8,11.0,287.0,301.31,243.49
2016,11,28,9,45,505.5,122.0,2.85,11.0,326.5,348.33,283.5
2016,11,28,10,0,580.0,118.0,2.9,11.0,366.0,401.63,328.33
2016,11,28,10,15,459.0,153.0,2.9,11.0,356.0,396.02,324.77
2016,11,28,10,30,338.0,188.0,2.9,11.0,346.0,379.11,311.23
2016,11,28,10,45,354.0,193.0,2.9,11.5,364.0,404.5,331.73
2016,11,28,11,0,370.0,198.0,2.9,12.0,382.0,429.7,351.62
2016,11,28,11,15,339.5,208.5,2.9,12.0,380.0,431.87,353.12
2016,11,28,11,30,309.0,219.0,2.9,12.0,378.0,431.81,352.78
2016,11,28,11,45,239.5,228.5,2.9,12.0,352.0,397.15,324.45
2016,11,28,12,0,170.0,238.0,2.9,12.0,326.0,365.88,298.48
2016,11,28,12,15,130.5,233.5,2.85,12.0,300.5,337.29,275.1
2016,11,28,12,30,91.0,229.0,2.8,12.0,275.0,300.75,245.17
2016,11,28,12,45,60.5,212.0,2.8,12.5,242.5,262.36,213.41
2016,11,28,13,0,30.0,195.0,2.8,13.0,210.0,223.73,181.24
2016,11,28,13,15,104.5,199.0,2.75,12.5,248.0,279.22,228.89
2016,11,28,13,30,179.0,203.0,2.7,12.0,286.0,341.08,280.8
2016,11,28,13,45,213.5,188.0,2.7,12.0,281.0,345.48,285.18
2016,11,28,14,0,248.0,173.0,2.7,12.0,276.0,355.74,294.28
2016,11,28,14,15,231.0,160.5,2.65,12.0,250.5,327.65,271.43
2016,11,28,14,30,214.0,148.0,2.6,12.0,225.0,299.5,248.41
2016,11,28,14,45,193.0,136.5,2.55,12.0,200.5,263.38,218.53
2016,11,28,15,0,172.0,125.0,2.5,12.0,176.0,235.38,194.86
2016,11,28,15,15,155.5,108.0,2.35,11.5,148.5,203.58,167.98
2016,11,28,15,30,139.0,91.0,2.2,11.0,121.0,172.44,141.09
2016,11,28,15,45,119.5,72.5,2.1,11.0,94.5,138.74,111.35
2016,11,28,16,0,100.0,54.0,2.0,11.0,68.0,105.99,82.04
2016,11,28,16,15,50.0,37.0,1.9,10.5,44.0,65.8,46.1
2016,11,28,16,30,0.0,20.0,1.8,10.0,20.0,20.5,0.0
2016,11,28,16,45,0.0,10.0,1.7,9.5,10.0,9.83,0.0
2016,11,28,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
