Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,1.4,6.5,25.5,10.32,0.0
2016,11,29,7,30,423.0,21.0,1.4,7.0,51.0,20.67,8.03
2016,11,29,7,45,525.0,27.5,1.4,7.5,91.5,56.47,24.32
2016,11,29,8,0,627.0,34.0,1.4,8.0,132.0,102.53,54.55
2016,11,29,8,15,685.0,38.5,1.4,8.0,175.0,149.35,92.35
2016,11,29,8,30,743.0,43.0,1.4,8.0,218.0,201.12,137.58
2016,11,29,8,45,779.5,46.0,1.45,8.5,259.0,250.31,182.59
2016,11,29,9,0,816.0,49.0,1.5,9.0,300.0,301.67,229.41
2016,11,29,9,15,840.0,51.0,1.45,9.5,336.5,348.95,272.27
2016,11,29,9,30,864.0,53.0,1.4,10.0,373.0,396.45,314.13
2016,11,29,9,45,880.0,54.5,1.4,10.5,404.5,439.86,351.72
2016,11,29,10,0,896.0,56.0,1.4,11.0,436.0,482.27,387.33
2016,11,29,10,15,907.0,57.0,1.35,11.0,460.5,520.35,419.02
2016,11,29,10,30,918.0,58.0,1.3,11.0,485.0,556.56,448.38
2016,11,29,10,45,924.0,59.0,1.3,11.5,503.0,587.89,472.76
2016,11,29,11,0,930.0,60.0,1.3,12.0,521.0,616.69,494.61
2016,11,29,11,15,933.5,60.5,1.3,12.0,531.5,640.7,513.35
2016,11,29,11,30,937.0,61.0,1.3,12.0,542.0,661.78,529.63
2016,11,29,11,45,936.5,61.5,1.3,12.5,544.5,677.22,540.55
2016,11,29,12,0,936.0,62.0,1.3,13.0,547.0,689.42,548.5
2016,11,29,12,15,933.5,62.0,1.3,13.0,542.5,696.43,553.56
2016,11,29,12,30,931.0,62.0,1.3,13.0,538.0,700.11,556.38
2016,11,29,12,45,917.5,65.0,1.3,13.0,524.5,696.51,554.08
2016,11,29,13,0,904.0,68.0,1.3,13.0,511.0,689.69,549.62
2016,11,29,13,15,895.0,67.0,1.3,13.0,491.5,678.14,541.83
2016,11,29,13,30,886.0,66.0,1.3,13.0,472.0,663.56,531.92
2016,11,29,13,45,871.0,65.0,1.35,13.0,445.0,642.22,516.75
2016,11,29,14,0,856.0,64.0,1.4,13.0,418.0,618.33,499.39
2016,11,29,14,15,837.0,62.0,1.35,12.5,385.5,592.34,480.06
2016,11,29,14,30,818.0,60.0,1.3,12.0,353.0,560.43,455.82
2016,11,29,14,45,789.5,57.0,1.3,12.0,315.5,520.28,424.08
2016,11,29,15,0,761.0,54.0,1.3,12.0,278.0,479.23,390.68
2016,11,29,15,15,719.0,50.5,1.25,11.5,237.0,430.28,350.35
2016,11,29,15,30,677.0,47.0,1.2,11.0,196.0,381.99,309.09
2016,11,29,15,45,609.5,41.5,1.15,10.5,153.5,321.67,256.83
2016,11,29,16,0,542.0,36.0,1.1,10.0,111.0,264.84,205.79
2016,11,29,16,15,420.5,27.5,1.1,9.5,72.5,190.62,137.39
2016,11,29,16,30,299.0,19.0,1.1,9.0,34.0,122.38,13.4
2016,11,29,16,45,149.5,9.5,1.15,8.5,17.0,48.21,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,0.25,8.0,8.0,7.86,0.0
2016,11,30,7,30,0.0,16.0,0.3,8.0,16.0,15.44,3.82
2016,11,30,7,45,0.0,30.0,0.35,8.5,30.0,28.84,18.32
2016,11,30,8,0,0.0,44.0,0.4,9.0,44.0,42.25,30.48
2016,11,30,8,15,0.0,60.0,0.4,9.0,60.0,57.68,44.16
2016,11,30,8,30,0.0,76.0,0.4,9.0,76.0,73.24,57.79
2016,11,30,8,45,0.0,91.0,0.4,9.5,91.0,87.95,70.35
2016,11,30,9,0,0.0,106.0,0.4,10.0,106.0,102.74,82.74
2016,11,30,9,15,3.0,118.5,0.5,10.0,120.0,116.21,93.96
2016,11,30,9,30,6.0,131.0,0.6,10.0,134.0,129.98,105.38
2016,11,30,9,45,409.0,101.5,0.7,10.5,273.5,283.17,229.45
2016,11,30,10,0,812.0,72.0,0.8,11.0,413.0,458.71,367.31
2016,11,30,10,15,599.0,124.0,0.8,11.0,384.0,435.82,349.84
2016,11,30,10,30,386.0,176.0,0.8,11.0,355.0,390.38,314.82
2016,11,30,10,45,201.5,179.5,0.85,11.0,273.0,298.31,242.17
2016,11,30,11,0,17.0,183.0,0.9,11.0,191.0,190.79,153.71
2016,11,30,11,15,86.0,207.5,0.9,11.0,251.5,263.99,214.51
2016,11,30,11,30,155.0,232.0,0.9,11.0,312.0,341.89,276.89
2016,11,30,11,45,170.5,233.0,0.95,11.5,321.0,356.67,287.94
2016,11,30,12,0,186.0,234.0,1.0,12.0,330.0,371.35,299.35
2016,11,30,12,15,160.0,232.5,1.05,12.0,314.5,355.4,286.65
2016,11,30,12,30,134.0,231.0,1.1,12.0,299.0,338.57,273.38
2016,11,30,12,45,151.5,225.0,1.15,12.0,300.5,345.3,279.57
2016,11,30,13,0,169.0,219.0,1.2,12.0,302.0,351.5,285.21
2016,11,30,13,15,102.5,201.0,1.3,11.5,250.5,280.01,228.16
2016,11,30,13,30,36.0,183.0,1.4,11.0,199.0,216.32,176.19
2016,11,30,13,45,25.5,167.5,1.5,11.0,178.5,186.08,151.73
2016,11,30,14,0,15.0,152.0,1.6,11.0,158.0,163.23,132.94
2016,11,30,14,15,7.5,132.0,1.6,11.0,135.0,137.56,111.64
2016,11,30,14,30,0.0,112.0,1.6,11.0,112.0,112.19,90.37
2016,11,30,14,45,0.0,99.5,1.65,11.0,99.5,99.6,79.88
2016,11,30,15,0,0.0,87.0,1.7,11.0,87.0,87.02,69.25
2016,11,30,15,15,0.0,74.0,1.65,10.5,74.0,73.88,58.11
2016,11,30,15,30,0.0,61.0,1.6,10.0,61.0,60.72,46.75
2016,11,30,15,45,0.0,47.0,1.6,10.0,47.0,46.37,34.12
2016,11,30,16,0,0.0,33.0,1.6,10.0,33.0,31.89,21.31
2016,11,30,16,15,0.0,21.0,1.55,9.5,21.0,20.27,10.6
2016,11,30,16,30,0.0,9.0,1.5,9.0,9.0,8.68,0.0
2016,11,30,16,45,0.0,4.5,1.5,9.0,4.5,4.42,0.0
2016,11,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.45,6.5,21.5,10.32,0.0
2016,12,1,7,30,340.0,21.0,1.4,7.0,43.0,18.52,4.61
2016,12,1,7,45,456.5,29.0,1.4,7.5,83.0,51.58,23.04
2016,12,1,8,0,573.0,37.0,1.4,8.0,123.0,96.51,51.92
2016,12,1,8,15,636.5,42.0,1.4,8.0,165.5,141.6,87.61
2016,12,1,8,30,700.0,47.0,1.4,8.0,208.0,192.29,131.29
2016,12,1,8,45,743.0,50.0,1.45,8.5,249.5,240.9,175.3
2016,12,1,9,0,786.0,53.0,1.5,9.0,291.0,292.25,221.76
2016,12,1,9,15,813.0,56.0,1.55,9.0,328.0,340.45,265.93
2016,12,1,9,30,840.0,59.0,1.6,9.0,365.0,389.22,309.72
2016,12,1,9,45,855.5,61.5,1.7,9.5,396.5,432.16,347.54
2016,12,1,10,0,871.0,64.0,1.8,10.0,428.0,474.52,383.85
2016,12,1,10,15,883.5,65.5,1.8,10.0,453.5,513.1,416.62
2016,12,1,10,30,896.0,67.0,1.8,10.0,479.0,550.0,447.27
2016,12,1,10,45,904.0,68.0,1.85,10.5,497.5,581.95,472.84
2016,12,1,11,0,912.0,69.0,1.9,11.0,516.0,611.54,496.03
2016,12,1,11,15,917.0,69.5,1.9,11.0,527.0,636.23,515.68
2016,12,1,11,30,922.0,70.0,1.9,11.0,538.0,658.1,532.92
2016,12,1,11,45,922.5,70.5,1.95,11.5,541.5,674.16,544.89
2016,12,1,12,0,923.0,71.0,2.0,12.0,545.0,687.05,554.36
2016,12,1,12,15,921.5,70.5,1.95,12.0,540.5,694.28,559.58
2016,12,1,12,30,920.0,70.0,1.9,12.0,536.0,698.22,562.31
2016,12,1,12,45,915.0,69.5,1.9,12.0,523.5,696.54,561.37
2016,12,1,13,0,910.0,69.0,1.9,12.0,511.0,691.6,558.19
2016,12,1,13,15,900.5,68.0,1.85,12.0,491.5,679.9,549.76
2016,12,1,13,30,891.0,67.0,1.8,12.0,472.0,665.17,538.97
2016,12,1,13,45,876.5,66.0,1.75,12.0,445.0,644.32,523.14
2016,12,1,14,0,862.0,65.0,1.7,12.0,418.0,624.8,507.97
2016,12,1,14,15,841.5,62.5,1.7,12.0,385.5,593.49,483.98
2016,12,1,14,30,821.0,60.0,1.7,12.0,353.0,560.24,457.99
2016,12,1,14,45,791.0,57.5,1.7,12.0,315.0,520.01,425.83
2016,12,1,15,0,761.0,55.0,1.7,12.0,277.0,478.92,392.06
2016,12,1,15,15,717.5,51.0,1.55,11.5,235.5,428.86,350.21
2016,12,1,15,30,674.0,47.0,1.4,11.0,194.0,379.58,307.64
2016,12,1,15,45,606.5,41.5,1.3,10.5,151.5,319.59,255.34
2016,12,1,16,0,539.0,36.0,1.2,10.0,109.0,263.05,204.32
2016,12,1,16,15,416.0,27.0,1.2,9.5,71.0,188.25,135.11
2016,12,1,16,30,293.0,18.0,1.2,9.0,33.0,116.41,6.3
2016,12,1,16,45,146.5,9.0,1.25,8.5,16.5,46.88,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.0,1.7,5.5,21.5,9.83,0.0
2016,12,2,7,30,387.0,20.0,1.7,6.0,43.0,17.05,2.61
2016,12,2,7,45,495.5,27.0,1.75,6.5,83.0,50.38,21.27
2016,12,2,8,0,604.0,34.0,1.8,7.0,123.0,95.2,49.79
2016,12,2,8,15,665.5,38.5,1.8,7.5,166.0,140.87,85.82
2016,12,2,8,30,727.0,43.0,1.8,8.0,209.0,191.89,129.79
2016,12,2,8,45,763.5,46.5,1.8,8.5,249.5,240.52,174.26
2016,12,2,9,0,800.0,50.0,1.8,9.0,290.0,291.25,220.64
2016,12,2,9,15,825.5,52.5,1.85,9.5,327.0,338.83,264.14
2016,12,2,9,30,851.0,55.0,1.9,10.0,364.0,386.68,306.89
2016,12,2,9,45,865.5,58.0,2.0,10.5,395.0,430.5,345.53
2016,12,2,10,0,880.0,61.0,2.1,11.0,426.0,473.26,382.25
2016,12,2,10,15,892.0,62.0,2.1,11.0,451.5,511.35,414.78
2016,12,2,10,30,904.0,63.0,2.1,11.0,477.0,547.7,445.16
2016,12,2,10,45,910.5,64.5,2.1,11.5,495.0,579.58,470.54
2016,12,2,11,0,917.0,66.0,2.1,12.0,513.0,609.02,493.4
2016,12,2,11,15,921.5,66.5,2.05,12.0,524.0,633.55,512.72
2016,12,2,11,30,926.0,67.0,2.0,12.0,535.0,655.23,529.55
2016,12,2,11,45,927.0,67.0,2.0,12.0,538.0,671.15,542.11
2016,12,2,12,0,928.0,67.0,2.0,12.0,541.0,683.91,552.19
2016,12,2,12,15,926.0,67.0,2.0,12.0,536.5,691.47,557.95
2016,12,2,12,30,924.0,67.0,2.0,12.0,532.0,695.74,561.27
2016,12,2,12,45,920.0,65.5,2.0,12.5,520.0,693.65,559.0
2016,12,2,13,0,916.0,64.0,2.0,13.0,508.0,688.27,554.47
2016,12,2,13,15,907.0,63.5,2.0,13.0,488.5,677.53,547.09
2016,12,2,13,30,898.0,63.0,2.0,13.0,469.0,663.72,537.43
2016,12,2,13,45,881.5,62.0,2.0,13.0,442.0,641.59,520.93
2016,12,2,14,0,865.0,61.0,2.0,13.0,415.0,616.92,502.25
2016,12,2,14,15,845.5,59.5,2.0,12.5,383.0,587.53,480.46
2016,12,2,14,30,826.0,58.0,2.0,12.0,351.0,559.93,459.33
2016,12,2,14,45,794.0,55.5,2.0,12.0,313.0,518.59,426.04
2016,12,2,15,0,762.0,53.0,2.0,12.0,275.0,476.49,391.26
2016,12,2,15,15,719.0,49.5,1.9,11.5,234.0,427.38,350.13
2016,12,2,15,30,676.0,46.0,1.8,11.0,193.0,378.98,308.17
2016,12,2,15,45,604.5,40.5,1.7,11.0,150.5,317.37,253.84
2016,12,2,16,0,533.0,35.0,1.6,11.0,108.0,259.55,201.33
2016,12,2,16,15,410.0,26.5,1.55,10.0,70.0,185.62,132.95
2016,12,2,16,30,287.0,18.0,1.5,9.0,32.0,117.18,4.07
2016,12,2,16,45,143.5,9.0,1.5,8.5,16.0,46.1,0.0
2016,12,2,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,157.5,10.0,1.2,6.5,19.0,9.83,0.0
2016,12,3,7,30,315.0,20.0,1.2,7.0,38.0,15.76,0.61
2016,12,3,7,45,429.0,28.0,1.3,7.5,76.5,46.91,20.55
2016,12,3,8,0,543.0,36.0,1.4,8.0,115.0,89.52,47.47
2016,12,3,8,15,607.0,41.0,1.4,8.5,156.0,132.8,81.08
2016,12,3,8,30,671.0,46.0,1.4,9.0,197.0,181.78,122.67
2016,12,3,8,45,713.5,49.5,1.45,9.5,237.0,229.15,165.3
2016,12,3,9,0,756.0,53.0,1.5,10.0,277.0,279.28,210.52
2016,12,3,9,15,783.5,55.5,1.5,10.0,313.5,325.68,252.95
2016,12,3,9,30,811.0,58.0,1.5,10.0,350.0,372.77,295.13
2016,12,3,9,45,827.5,60.5,1.55,10.5,381.0,415.59,332.61
2016,12,3,10,0,844.0,63.0,1.6,11.0,412.0,456.7,367.68
2016,12,3,10,15,857.5,64.5,1.55,11.5,437.0,494.84,399.06
2016,12,3,10,30,871.0,66.0,1.5,12.0,462.0,531.45,428.27
2016,12,3,10,45,880.5,66.5,1.5,12.5,480.5,563.02,453.09
2016,12,3,11,0,890.0,67.0,1.5,13.0,499.0,592.38,475.64
2016,12,3,11,15,894.5,67.5,1.5,13.0,510.0,616.36,494.54
2016,12,3,11,30,899.0,68.0,1.5,13.0,521.0,637.58,511.11
2016,12,3,11,45,900.5,68.5,1.5,13.5,524.5,654.03,522.93
2016,12,3,12,0,902.0,69.0,1.5,14.0,528.0,667.44,532.33
2016,12,3,12,15,900.5,68.5,1.5,14.0,523.5,674.63,537.97
2016,12,3,12,30,899.0,68.0,1.5,14.0,519.0,678.62,541.03
2016,12,3,12,45,896.0,67.0,1.5,14.0,508.0,677.83,540.74
2016,12,3,13,0,893.0,66.0,1.5,14.0,497.0,673.85,538.27
2016,12,3,13,15,885.0,65.0,1.45,14.0,478.0,663.42,530.78
2016,12,3,13,30,877.0,64.0,1.4,14.0,459.0,649.98,520.93
2016,12,3,13,45,864.5,62.5,1.4,14.0,433.5,630.2,506.44
2016,12,3,14,0,852.0,61.0,1.4,14.0,408.0,607.81,489.77
2016,12,3,14,15,833.5,59.0,1.3,14.0,376.5,578.78,467.03
2016,12,3,14,30,815.0,57.0,1.2,14.0,345.0,551.55,445.12
2016,12,3,14,45,786.5,54.5,1.15,14.0,308.0,512.56,414.08
2016,12,3,15,0,758.0,52.0,1.1,14.0,271.0,472.65,381.53
2016,12,3,15,15,716.0,48.5,1.0,13.0,231.0,424.28,342.39
2016,12,3,15,30,674.0,45.0,0.9,12.0,191.0,376.59,302.28
2016,12,3,15,45,603.0,40.0,0.8,11.5,149.0,315.95,250.04
2016,12,3,16,0,532.0,35.0,0.7,11.0,107.0,259.0,199.31
2016,12,3,16,15,411.0,26.5,0.7,10.5,69.5,185.88,131.99
2016,12,3,16,30,290.0,18.0,0.7,10.0,32.0,118.0,2.22
2016,12,3,16,45,145.0,9.0,0.75,10.0,16.0,46.48,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,127.5,10.5,0.7,7.0,17.5,10.32,0.0
2016,12,4,7,30,255.0,21.0,0.6,7.0,35.0,16.92,0.0
2016,12,4,7,45,374.0,30.0,0.55,7.5,72.0,44.12,20.06
2016,12,4,8,0,493.0,39.0,0.5,8.0,109.0,85.26,46.05
2016,12,4,8,15,562.0,45.0,0.45,8.5,150.0,127.77,78.49
2016,12,4,8,30,631.0,51.0,0.4,9.0,191.0,176.51,118.97
2016,12,4,8,45,677.5,54.5,0.4,9.5,231.0,223.51,160.26
2016,12,4,9,0,724.0,58.0,0.4,10.0,271.0,273.1,203.86
2016,12,4,9,15,752.5,61.5,0.45,10.5,307.5,319.44,244.92
2016,12,4,9,30,781.0,65.0,0.5,11.0,344.0,366.65,285.77
2016,12,4,9,45,770.5,75.0,0.6,11.5,370.0,404.81,319.11
2016,12,4,10,0,760.0,85.0,0.7,12.0,396.0,440.65,349.56
2016,12,4,10,15,607.0,121.5,0.75,12.0,379.5,431.15,344.43
2016,12,4,10,30,454.0,158.0,0.8,12.0,363.0,407.86,327.53
2016,12,4,10,45,495.5,155.5,0.85,12.5,387.5,442.99,355.66
2016,12,4,11,0,537.0,153.0,0.9,13.0,412.0,478.75,383.39
2016,12,4,11,15,499.5,166.5,0.9,13.0,411.5,484.28,387.37
2016,12,4,11,30,462.0,180.0,0.9,13.0,411.0,486.65,389.0
2016,12,4,11,45,646.5,134.5,0.95,13.0,461.0,567.24,452.97
2016,12,4,12,0,831.0,89.0,1.0,13.0,511.0,645.16,513.2
2016,12,4,12,15,659.0,131.0,1.0,13.0,464.0,588.52,468.63
2016,12,4,12,30,487.0,173.0,1.0,13.0,417.0,521.92,417.17
2016,12,4,12,45,484.5,169.0,1.05,13.0,407.0,518.26,415.8
2016,12,4,13,0,482.0,165.0,1.1,13.0,397.0,512.77,412.37
2016,12,4,13,15,440.5,166.5,1.1,13.0,372.0,485.87,391.72
2016,12,4,13,30,399.0,168.0,1.1,13.0,347.0,457.92,370.22
2016,12,4,13,45,339.5,166.5,1.15,13.0,313.0,407.07,330.92
2016,12,4,14,0,280.0,165.0,1.2,13.0,279.0,364.66,297.52
2016,12,4,14,15,251.5,159.5,1.2,12.5,256.0,337.53,276.52
2016,12,4,14,30,223.0,154.0,1.2,12.0,233.0,310.93,255.47
2016,12,4,14,45,214.5,138.0,1.2,12.0,207.5,283.54,233.33
2016,12,4,15,0,206.0,122.0,1.2,12.0,182.0,255.89,210.5
2016,12,4,15,15,183.0,106.0,1.15,11.5,153.0,220.92,181.31
2016,12,4,15,30,160.0,90.0,1.1,11.0,124.0,180.86,147.33
2016,12,4,15,45,136.5,72.0,1.1,11.0,96.5,145.51,116.38
2016,12,4,16,0,113.0,54.0,1.1,11.0,69.0,117.0,90.58
2016,12,4,16,15,56.5,36.5,1.1,10.5,44.0,67.82,47.03
2016,12,4,16,30,0.0,19.0,1.1,10.0,19.0,19.36,0.0
2016,12,4,16,45,0.0,9.5,1.1,10.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,32.5,10.0,1.3,8.0,11.5,9.83,0.0
2016,12,5,7,30,65.0,20.0,1.3,8.0,23.0,16.85,0.0
2016,12,5,7,45,114.5,35.5,1.3,8.5,48.5,37.09,21.19
2016,12,5,8,0,164.0,51.0,1.3,9.0,74.0,63.63,41.38
2016,12,5,8,15,189.0,67.5,1.3,9.0,102.0,92.61,65.23
2016,12,5,8,30,214.0,84.0,1.3,9.0,130.0,124.06,92.16
2016,12,5,8,45,229.5,99.0,1.3,9.0,158.0,154.03,118.67
2016,12,5,9,0,245.0,114.0,1.3,9.0,186.0,185.22,146.24
2016,12,5,9,15,257.0,127.0,1.3,9.0,210.5,214.32,171.94
2016,12,5,9,30,269.0,140.0,1.3,9.0,235.0,244.05,197.81
2016,12,5,9,45,295.0,150.0,1.3,9.5,263.0,277.03,225.46
2016,12,5,10,0,321.0,160.0,1.3,10.0,291.0,311.39,253.8
2016,12,5,10,15,378.0,160.5,1.3,10.0,324.0,352.14,287.45
2016,12,5,10,30,435.0,161.0,1.3,10.0,357.0,400.01,326.35
2016,12,5,10,45,451.0,165.0,1.35,10.5,375.0,427.31,347.99
2016,12,5,11,0,467.0,169.0,1.4,11.0,393.0,454.11,369.05
2016,12,5,11,15,541.0,152.5,1.4,11.0,418.0,493.22,400.72
2016,12,5,11,30,615.0,136.0,1.4,11.0,443.0,536.18,434.91
2016,12,5,11,45,735.0,112.0,1.4,11.5,481.5,597.97,482.6
2016,12,5,12,0,855.0,88.0,1.4,12.0,520.0,658.06,527.98
2016,12,5,12,15,721.5,116.0,1.4,12.0,478.5,612.11,491.95
2016,12,5,12,30,588.0,144.0,1.4,12.0,437.0,559.16,451.08
2016,12,5,12,45,544.0,152.5,1.4,12.0,419.0,538.85,435.9
2016,12,5,13,0,500.0,161.0,1.4,12.0,401.0,519.59,420.97
2016,12,5,13,15,377.5,175.5,1.35,11.5,353.0,446.08,363.53
2016,12,5,13,30,255.0,190.0,1.3,11.0,305.0,381.52,312.0
2016,12,5,13,45,286.5,174.5,1.3,11.0,296.5,382.26,313.99
2016,12,5,14,0,318.0,159.0,1.3,11.0,288.0,381.0,313.81
2016,12,5,14,15,316.5,146.0,1.25,11.0,266.0,360.52,297.53
2016,12,5,14,30,315.0,133.0,1.2,11.0,244.0,339.0,280.26
2016,12,5,14,45,288.5,124.0,1.15,11.0,217.0,307.47,254.25
2016,12,5,15,0,262.0,115.0,1.1,11.0,190.0,276.65,228.4
2016,12,5,15,15,240.5,99.5,1.05,10.5,160.5,241.15,198.69
2016,12,5,15,30,219.0,84.0,1.0,10.0,131.0,206.36,168.82
2016,12,5,15,45,188.0,67.5,1.0,9.5,101.5,167.13,134.61
2016,12,5,16,0,157.0,51.0,1.0,9.0,72.0,129.69,101.23
2016,12,5,16,15,78.5,36.0,1.0,9.0,46.5,80.17,56.62
2016,12,5,16,30,0.0,21.0,1.0,9.0,21.0,22.09,0.0
2016,12,5,16,45,0.0,10.5,1.0,9.0,10.5,10.32,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.5,1.55,5.5,16.5,16.22,0.0
2016,12,6,7,30,0.0,33.0,1.6,6.0,33.0,28.28,0.0
2016,12,6,7,45,266.5,34.5,1.7,6.5,71.0,41.46,20.97
2016,12,6,8,0,533.0,36.0,1.8,7.0,109.0,84.51,44.17
2016,12,6,8,15,601.5,41.5,1.85,7.0,150.5,127.91,77.38
2016,12,6,8,30,670.0,47.0,1.9,7.0,192.0,177.49,119.46
2016,12,6,8,45,714.0,50.5,1.95,7.5,232.5,224.87,162.36
2016,12,6,9,0,758.0,54.0,2.0,8.0,273.0,275.19,208.2
2016,12,6,9,15,786.5,57.0,2.0,8.0,310.0,322.38,251.9
2016,12,6,9,30,815.0,60.0,2.0,8.0,347.0,370.38,295.51
2016,12,6,9,45,835.5,61.5,2.0,8.5,379.0,413.95,334.12
2016,12,6,10,0,856.0,63.0,2.0,9.0,411.0,456.12,370.52
2016,12,6,10,15,869.0,64.5,2.0,9.0,436.5,494.47,403.62
2016,12,6,10,30,882.0,66.0,2.0,9.0,462.0,531.25,434.67
2016,12,6,10,45,891.0,67.0,2.0,9.5,480.5,563.5,460.68
2016,12,6,11,0,900.0,68.0,2.0,10.0,499.0,593.53,484.31
2016,12,6,11,15,904.5,68.5,2.0,10.0,510.5,617.91,504.02
2016,12,6,11,30,909.0,69.0,2.0,10.0,522.0,639.52,521.31
2016,12,6,11,45,909.0,70.0,2.0,10.0,525.0,655.97,534.41
2016,12,6,12,0,909.0,71.0,2.0,10.0,528.0,669.33,545.02
2016,12,6,12,15,907.0,70.5,1.95,10.0,524.0,676.53,550.61
2016,12,6,12,30,905.0,70.0,1.9,10.0,520.0,680.51,553.66
2016,12,6,12,45,896.0,70.5,1.9,10.0,508.0,677.79,551.9
2016,12,6,13,0,887.0,71.0,1.9,10.0,496.0,671.9,547.93
2016,12,6,13,15,529.5,134.0,1.9,10.0,385.0,506.89,416.95
2016,12,6,13,30,172.0,197.0,1.9,10.0,274.0,328.1,270.17
2016,12,6,13,45,118.0,183.0,1.95,10.0,234.5,277.2,229.11
2016,12,6,14,0,64.0,169.0,2.0,10.0,195.0,220.12,181.68
2016,12,6,14,15,61.5,156.5,1.95,9.5,179.5,204.75,169.58
2016,12,6,14,30,59.0,144.0,1.9,9.0,164.0,189.36,157.15
2016,12,6,14,45,55.0,129.0,1.9,9.0,146.5,170.09,141.0
2016,12,6,15,0,51.0,114.0,1.9,9.0,129.0,150.9,124.69
2016,12,6,15,15,350.5,81.5,1.8,8.5,159.0,280.86,235.1
2016,12,6,15,30,650.0,49.0,1.7,8.0,189.0,369.28,304.17
2016,12,6,15,45,577.0,43.0,1.6,8.0,147.0,307.67,248.62
2016,12,6,16,0,504.0,37.0,1.5,8.0,105.0,254.03,199.13
2016,12,6,16,15,378.0,28.0,1.45,7.5,68.5,180.34,130.16
2016,12,6,16,30,252.0,19.0,1.4,7.0,32.0,107.58,0.57
2016,12,6,16,45,126.0,9.5,1.35,7.0,16.0,42.12,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,0.95,5.0,6.5,6.39,0.0
2016,12,7,7,30,0.0,13.0,0.9,5.0,13.0,12.55,0.0
2016,12,7,7,45,0.0,28.5,0.9,5.0,28.5,27.21,16.12
2016,12,7,8,0,0.0,44.0,0.9,5.0,44.0,42.04,30.41
2016,12,7,8,15,3.5,60.0,0.85,5.0,61.0,58.03,44.74
2016,12,7,8,30,7.0,76.0,0.8,5.0,78.0,74.5,59.33
2016,12,7,8,45,11.5,91.0,0.75,5.5,94.5,90.68,73.35
2016,12,7,9,0,16.0,106.0,0.7,6.0,111.0,107.34,87.58
2016,12,7,9,15,19.5,119.5,0.7,6.0,126.0,122.66,100.68
2016,12,7,9,30,23.0,133.0,0.7,6.0,141.0,138.3,113.93
2016,12,7,9,45,145.0,149.0,0.75,6.5,206.5,210.23,173.33
2016,12,7,10,0,267.0,165.0,0.8,7.0,272.0,290.84,239.1
2016,12,7,10,15,232.0,180.0,0.85,7.0,277.5,300.1,246.86
2016,12,7,10,30,197.0,195.0,0.9,7.0,283.0,302.53,249.16
2016,12,7,10,45,244.0,198.0,0.95,7.5,311.5,342.53,281.68
2016,12,7,11,0,291.0,201.0,1.0,8.0,340.0,380.37,311.94
2016,12,7,11,15,273.0,208.5,0.95,8.0,341.5,385.82,315.8
2016,12,7,11,30,255.0,216.0,0.9,8.0,343.0,389.71,318.53
2016,12,7,11,45,127.5,185.5,0.9,8.0,249.0,275.66,226.32
2016,12,7,12,0,0.0,155.0,0.9,8.0,155.0,152.97,123.91
2016,12,7,12,15,121.0,186.5,0.9,8.0,246.5,277.25,229.21
2016,12,7,12,30,242.0,218.0,0.9,8.0,338.0,400.84,328.87
2016,12,7,12,45,203.0,216.0,0.95,8.0,315.0,367.83,301.68
2016,12,7,13,0,164.0,214.0,1.0,8.0,292.0,341.13,280.38
2016,12,7,13,15,85.5,185.0,1.1,8.0,226.0,250.04,206.23
2016,12,7,13,30,7.0,156.0,1.2,8.0,160.0,161.03,131.65
2016,12,7,13,45,41.0,163.0,1.35,8.0,180.5,197.66,163.63
2016,12,7,14,0,75.0,170.0,1.5,8.0,201.0,228.12,189.8
2016,12,7,14,15,37.5,102.5,1.5,8.0,118.0,127.87,105.28
2016,12,7,14,30,0.0,35.0,1.5,8.0,35.0,33.79,23.89
2016,12,7,14,45,0.0,31.5,1.5,8.0,31.5,30.4,21.02
2016,12,7,15,0,0.0,28.0,1.5,8.0,28.0,27.02,18.07
2016,12,7,15,15,0.0,23.5,1.5,8.0,23.5,22.67,14.23
2016,12,7,15,30,0.0,19.0,1.5,8.0,19.0,18.32,10.37
2016,12,7,15,45,0.0,15.0,1.5,8.0,15.0,14.46,6.89
2016,12,7,16,0,0.0,11.0,1.5,8.0,11.0,10.6,3.39
2016,12,7,16,15,0.0,7.0,1.55,7.5,7.0,6.74,0.0
2016,12,7,16,30,0.0,3.0,1.6,7.0,3.0,2.89,0.0
2016,12,7,16,45,0.0,1.5,1.65,7.0,1.5,1.47,0.0
2016,12,7,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,8.0,2.55,12.0,8.0,7.86,0.0
2016,12,8,7,30,0.0,16.0,2.5,12.0,16.0,15.31,0.0
2016,12,8,7,45,33.0,32.0,2.5,12.0,36.0,30.62,17.2
2016,12,8,8,0,66.0,48.0,2.5,12.0,56.0,51.13,34.34
2016,12,8,8,15,81.5,65.0,2.45,12.0,79.5,73.69,53.18
2016,12,8,8,30,97.0,82.0,2.4,12.0,103.0,97.93,73.81
2016,12,8,8,45,107.0,99.0,2.4,12.0,126.0,122.42,95.07
2016,12,8,9,0,117.0,116.0,2.4,12.0,149.0,147.87,117.11
2016,12,8,9,15,124.0,131.0,2.35,12.0,170.0,171.2,137.3
2016,12,8,9,30,131.0,146.0,2.3,12.0,191.0,195.03,157.68
2016,12,8,9,45,68.0,143.0,2.25,12.5,167.0,169.76,137.42
2016,12,8,10,0,5.0,140.0,2.2,13.0,143.0,139.2,111.99
2016,12,8,10,15,2.5,96.5,2.15,13.0,98.0,94.86,74.89
2016,12,8,10,30,0.0,53.0,2.1,13.0,53.0,51.21,38.02
2016,12,8,10,45,0.0,90.0,2.05,13.0,90.0,87.2,68.36
2016,12,8,11,0,0.0,127.0,2.0,13.0,127.0,124.09,98.99
2016,12,8,11,15,0.0,123.5,1.95,13.0,123.5,120.61,95.94
2016,12,8,11,30,0.0,120.0,1.9,13.0,120.0,117.13,93.0
2016,12,8,11,45,0.0,121.0,1.85,13.5,121.0,118.19,93.67
2016,12,8,12,0,0.0,122.0,1.8,14.0,122.0,119.28,94.36
2016,12,8,12,15,3.5,146.0,1.75,14.0,147.5,146.2,116.6
2016,12,8,12,30,7.0,170.0,1.7,14.0,173.0,173.78,139.18
2016,12,8,12,45,5.5,165.0,1.7,14.0,167.5,167.96,134.41
2016,12,8,13,0,4.0,160.0,1.7,14.0,162.0,162.16,129.76
2016,12,8,13,15,2.0,149.5,1.65,13.5,150.5,150.23,120.3
2016,12,8,13,30,0.0,139.0,1.6,13.0,139.0,138.34,110.83
2016,12,8,13,45,0.0,112.5,1.55,13.0,112.5,110.88,88.19
2016,12,8,14,0,0.0,86.0,1.5,13.0,86.0,83.72,65.6
2016,12,8,14,15,0.0,94.0,1.45,13.0,94.0,92.35,73.02
2016,12,8,14,30,0.0,102.0,1.4,13.0,102.0,101.51,80.82
2016,12,8,14,45,0.0,91.0,1.35,13.0,91.0,90.48,71.6
2016,12,8,15,0,0.0,80.0,1.3,13.0,80.0,79.47,62.32
2016,12,8,15,15,0.0,67.5,1.25,13.0,67.5,66.81,51.53
2016,12,8,15,30,0.0,55.0,1.2,13.0,55.0,54.13,40.58
2016,12,8,15,45,218.0,47.0,1.15,13.0,76.5,160.35,127.92
2016,12,8,16,0,436.0,39.0,1.1,13.0,98.0,230.14,177.54
2016,12,8,16,15,314.5,29.0,1.05,12.5,63.5,159.66,113.03
2016,12,8,16,30,193.0,19.0,1.0,12.0,29.0,89.93,0.88
2016,12,8,16,45,96.5,9.5,0.95,12.0,14.5,34.51,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,0.7,11.0,3.5,3.44,0.0
2016,12,9,7,30,0.0,7.0,0.7,11.0,7.0,6.75,0.0
2016,12,9,7,45,0.0,16.5,0.7,11.5,16.5,15.92,6.53
2016,12,9,8,0,0.0,26.0,0.7,12.0,26.0,25.1,15.34
2016,12,9,8,15,0.0,37.0,0.75,12.0,37.0,35.74,24.78
2016,12,9,8,30,0.0,48.0,0.8,12.0,48.0,46.36,34.14
2016,12,9,8,45,0.0,58.5,0.85,12.5,58.5,56.53,42.91
2016,12,9,9,0,0.0,69.0,0.9,13.0,69.0,66.73,51.57
2016,12,9,9,15,0.0,78.5,0.9,13.0,78.5,76.01,59.41
2016,12,9,9,30,0.0,88.0,0.9,13.0,88.0,85.32,67.2
2016,12,9,9,45,6.5,117.0,0.9,13.5,120.0,116.62,93.09
2016,12,9,10,0,13.0,146.0,0.9,14.0,152.0,148.79,119.25
2016,12,9,10,15,57.0,169.5,0.9,14.0,195.0,197.28,158.73
2016,12,9,10,30,101.0,193.0,0.9,14.0,238.0,246.68,198.5
2016,12,9,10,45,89.5,199.5,0.9,14.5,240.5,250.81,201.09
2016,12,9,11,0,78.0,206.0,0.9,15.0,243.0,254.13,203.16
2016,12,9,11,15,88.5,212.5,0.85,15.0,255.5,269.74,215.53
2016,12,9,11,30,99.0,219.0,0.8,15.0,268.0,285.67,228.01
2016,12,9,11,45,97.0,221.0,0.8,15.0,269.0,289.04,230.55
2016,12,9,12,0,95.0,223.0,0.8,15.0,270.0,292.13,232.97
2016,12,9,12,15,109.0,222.5,0.75,15.0,276.5,302.58,241.38
2016,12,9,12,30,123.0,222.0,0.7,15.0,283.0,319.74,254.85
2016,12,9,12,45,61.5,150.0,0.65,15.0,180.5,193.95,155.0
2016,12,9,13,0,0.0,78.0,0.6,15.0,78.0,75.43,57.58
2016,12,9,13,15,10.0,123.0,0.6,14.5,127.5,127.67,101.51
