Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,30,20.0,168.0,0.6,14.0,177.0,182.45,146.48
2016,12,9,13,45,52.0,169.5,0.6,14.0,191.0,212.16,171.09
2016,12,9,14,0,84.0,171.0,0.6,14.0,205.0,234.85,189.96
2016,12,9,14,15,82.0,158.0,0.55,14.0,189.0,218.86,177.06
2016,12,9,14,30,80.0,145.0,0.5,14.0,173.0,202.74,164.16
2016,12,9,14,45,76.5,130.0,0.5,14.0,154.5,183.26,148.41
2016,12,9,15,0,73.0,115.0,0.5,14.0,136.0,163.76,132.39
2016,12,9,15,15,335.0,81.0,0.45,13.5,155.5,272.46,221.6
2016,12,9,15,30,597.0,47.0,0.4,13.0,175.0,342.61,273.76
2016,12,9,15,45,529.0,41.0,0.4,13.0,136.5,288.39,226.25
2016,12,9,16,0,461.0,35.0,0.4,13.0,98.0,235.36,179.51
2016,12,9,16,15,344.5,26.5,0.4,13.0,63.5,167.36,117.67
2016,12,9,16,30,228.0,18.0,0.4,13.0,29.0,99.71,3.15
2016,12,9,16,45,114.0,9.0,0.45,13.0,14.5,38.63,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,12.0,4.0,3.93,0.0
2016,12,10,7,30,0.0,8.0,1.6,12.0,8.0,7.86,0.0
2016,12,10,7,45,0.0,20.0,1.7,12.5,20.0,19.31,8.81
2016,12,10,8,0,0.0,32.0,1.8,13.0,32.0,30.86,19.95
2016,12,10,8,15,0.0,45.5,1.8,13.0,45.5,43.83,31.42
2016,12,10,8,30,0.0,59.0,1.8,13.0,59.0,56.9,42.87
2016,12,10,8,45,0.0,72.5,1.85,13.0,72.5,70.05,54.26
2016,12,10,9,0,0.0,86.0,1.9,13.0,86.0,83.28,65.58
2016,12,10,9,15,0.0,98.5,1.9,13.0,98.5,95.6,75.98
2016,12,10,9,30,0.0,111.0,1.9,13.0,111.0,107.98,86.32
2016,12,10,9,45,24.5,136.5,1.95,13.0,146.5,143.33,115.58
2016,12,10,10,0,49.0,162.0,2.0,13.0,182.0,183.49,148.67
2016,12,10,10,15,63.0,175.5,2.0,13.0,202.5,206.3,167.33
2016,12,10,10,30,77.0,189.0,2.0,13.0,223.0,230.06,186.74
2016,12,10,10,45,38.5,151.0,2.0,13.0,168.0,172.18,139.09
2016,12,10,11,0,0.0,113.0,2.0,13.0,113.0,110.06,87.21
2016,12,10,11,15,0.0,118.0,1.95,13.0,118.0,115.1,91.42
2016,12,10,11,30,0.0,123.0,1.9,13.0,123.0,120.17,95.55
2016,12,10,11,45,0.0,108.5,1.85,13.0,108.5,105.63,83.43
2016,12,10,12,0,0.0,94.0,1.8,13.0,94.0,91.16,71.37
2016,12,10,12,15,0.0,106.0,1.75,13.0,106.0,103.21,81.45
2016,12,10,12,30,0.0,118.0,1.7,13.0,118.0,115.43,91.61
2016,12,10,12,45,0.0,90.0,1.65,13.0,90.0,87.24,68.15
2016,12,10,13,0,0.0,62.0,1.6,13.0,62.0,59.93,45.29
2016,12,10,13,15,0.0,56.0,1.55,13.0,56.0,54.12,40.46
2016,12,10,13,30,0.0,50.0,1.5,13.0,50.0,48.31,35.6
2016,12,10,13,45,0.0,38.0,1.5,13.0,38.0,36.7,25.78
2016,12,10,14,0,0.0,26.0,1.5,13.0,26.0,25.1,15.91
2016,12,10,14,15,0.0,24.0,1.45,13.0,24.0,23.16,14.28
2016,12,10,14,30,0.0,22.0,1.4,13.0,22.0,21.23,12.65
2016,12,10,14,45,0.0,19.5,1.35,13.0,19.5,18.81,10.59
2016,12,10,15,0,0.0,17.0,1.3,13.0,17.0,16.4,8.51
2016,12,10,15,15,0.0,14.5,1.2,12.5,14.5,13.98,6.43
2016,12,10,15,30,0.0,12.0,1.1,12.0,12.0,11.57,4.33
2016,12,10,15,45,0.0,9.0,1.05,12.0,9.0,8.67,1.77
2016,12,10,16,0,0.0,6.0,1.0,12.0,6.0,5.78,0.0
2016,12,10,16,15,0.0,4.0,0.95,12.0,4.0,3.85,0.0
2016,12,10,16,30,0.0,2.0,0.9,12.0,2.0,1.93,0.0
2016,12,10,16,45,0.0,1.0,0.9,12.0,1.0,0.98,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,6.0,9.0,8.85,0.0
2016,12,11,7,30,0.0,18.0,0.9,6.0,18.0,17.69,0.0
2016,12,11,7,45,106.0,31.0,0.85,6.5,44.0,30.67,15.52
2016,12,11,8,0,212.0,44.0,0.8,7.0,70.0,58.19,35.24
2016,12,11,8,15,243.5,58.5,0.85,7.0,99.5,88.59,59.56
2016,12,11,8,30,275.0,73.0,0.9,7.0,129.0,121.97,87.9
2016,12,11,8,45,294.5,86.5,1.0,7.5,158.0,154.45,116.62
2016,12,11,9,0,314.0,100.0,1.1,8.0,187.0,188.4,146.74
2016,12,11,9,15,325.0,112.5,1.05,8.0,213.5,217.99,173.4
2016,12,11,9,30,336.0,125.0,1.0,8.0,240.0,249.5,201.22
2016,12,11,9,45,206.5,145.5,1.0,8.5,218.5,232.84,189.87
2016,12,11,10,0,77.0,166.0,1.0,9.0,197.0,199.88,163.54
2016,12,11,10,15,93.5,179.0,1.0,9.0,218.5,224.36,183.99
2016,12,11,10,30,110.0,192.0,1.0,9.0,240.0,253.68,207.97
2016,12,11,10,45,160.0,199.5,1.0,9.5,273.0,292.7,239.52
2016,12,11,11,0,210.0,207.0,1.0,10.0,306.0,334.13,272.62
2016,12,11,11,15,313.5,195.5,1.0,10.0,347.5,393.78,320.98
2016,12,11,11,30,417.0,184.0,1.0,10.0,389.0,457.69,371.83
2016,12,11,11,45,279.0,204.5,1.05,10.5,342.0,396.27,321.66
2016,12,11,12,0,141.0,225.0,1.1,11.0,295.0,329.65,267.13
2016,12,11,12,15,151.5,223.5,1.05,11.0,298.0,337.47,273.97
2016,12,11,12,30,162.0,222.0,1.0,11.0,301.0,344.99,280.08
2016,12,11,12,45,114.5,212.5,1.0,11.0,268.0,304.95,247.68
2016,12,11,13,0,67.0,203.0,1.0,11.0,235.0,257.29,209.08
2016,12,11,13,15,97.0,199.0,1.05,11.0,243.5,273.41,223.31
2016,12,11,13,30,127.0,195.0,1.1,11.0,252.0,296.22,242.44
2016,12,11,13,45,63.5,138.0,1.15,11.0,166.5,183.39,150.09
2016,12,11,14,0,0.0,81.0,1.2,11.0,81.0,78.61,61.65
2016,12,11,14,15,0.0,74.5,1.2,10.5,74.5,72.15,56.55
2016,12,11,14,30,0.0,68.0,1.2,10.0,68.0,65.73,51.25
2016,12,11,14,45,0.0,61.0,1.2,10.0,61.0,58.95,45.49
2016,12,11,15,0,0.0,54.0,1.2,10.0,54.0,52.17,39.66
2016,12,11,15,15,0.0,45.5,1.1,9.5,45.5,43.95,32.59
2016,12,11,15,30,0.0,37.0,1.0,9.0,37.0,35.72,25.41
2016,12,11,15,45,0.0,29.0,0.95,9.0,29.0,27.99,18.52
2016,12,11,16,0,0.0,21.0,0.9,9.0,21.0,20.26,11.57
2016,12,11,16,15,0.0,13.5,0.9,8.5,13.5,13.02,4.83
2016,12,11,16,30,0.0,6.0,0.9,8.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,0.95,8.0,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.0,6.0,7.5,7.37,0.0
2016,12,12,7,30,0.0,15.0,1.0,6.0,15.0,14.74,0.0
2016,12,12,7,45,67.0,29.0,1.0,6.5,37.5,27.53,13.58
2016,12,12,8,0,134.0,43.0,1.0,7.0,60.0,50.86,32.1
2016,12,12,8,15,152.0,60.0,0.95,7.0,86.0,77.37,54.06
2016,12,12,8,30,170.0,77.0,0.9,7.0,112.0,105.75,78.49
2016,12,12,8,45,183.0,92.5,0.9,7.5,137.5,133.24,102.65
2016,12,12,9,0,196.0,108.0,0.9,8.0,163.0,161.83,127.7
2016,12,12,9,15,203.0,123.0,0.85,8.0,186.0,188.99,151.67
2016,12,12,9,30,210.0,138.0,0.8,8.0,209.0,216.51,175.55
2016,12,12,9,45,338.5,133.5,0.8,8.5,260.5,273.09,221.54
2016,12,12,10,0,467.0,129.0,0.8,9.0,312.0,342.24,277.4
2016,12,12,10,15,459.0,140.0,0.75,9.5,330.5,367.76,298.02
2016,12,12,10,30,451.0,151.0,0.7,10.0,349.0,391.57,316.9
2016,12,12,10,45,462.0,156.5,0.65,10.5,366.0,418.16,337.49
2016,12,12,11,0,473.0,162.0,0.6,11.0,383.0,443.99,356.97
2016,12,12,11,15,396.5,182.5,0.5,11.0,371.0,433.34,347.54
2016,12,12,11,30,320.0,203.0,0.4,11.0,359.0,413.02,330.77
2016,12,12,11,45,343.5,200.5,0.35,11.0,369.5,431.72,345.53
2016,12,12,12,0,367.0,198.0,0.3,11.0,380.0,449.92,359.38
2016,12,12,12,15,226.5,207.5,0.3,11.0,319.5,367.95,294.86
2016,12,12,12,30,86.0,217.0,0.3,11.0,259.0,282.9,226.89
2016,12,12,12,45,148.5,213.0,0.3,11.0,283.5,327.71,264.19
2016,12,12,13,0,211.0,209.0,0.3,11.0,308.0,365.5,294.53
2016,12,12,13,15,242.0,197.0,0.3,11.0,307.0,380.02,306.18
2016,12,12,13,30,273.0,185.0,0.3,11.0,306.0,385.94,311.5
2016,12,12,13,45,223.5,178.5,0.35,11.0,274.0,338.23,274.3
2016,12,12,14,0,174.0,172.0,0.4,11.0,242.0,298.7,243.23
2016,12,12,14,15,169.0,159.5,0.4,11.0,223.0,279.81,228.67
2016,12,12,14,30,164.0,147.0,0.4,11.0,204.0,260.6,213.43
2016,12,12,14,45,159.0,131.5,0.4,11.0,182.0,237.45,194.75
2016,12,12,15,0,154.0,116.0,0.4,11.0,160.0,214.05,175.5
2016,12,12,15,15,142.5,100.0,0.45,10.5,136.0,186.61,152.8
2016,12,12,15,30,131.0,84.0,0.5,10.0,112.0,159.49,129.72
2016,12,12,15,45,114.5,66.5,0.6,10.0,87.5,128.57,102.7
2016,12,12,16,0,98.0,49.0,0.7,10.0,63.0,98.28,75.71
2016,12,12,16,15,49.0,34.0,0.7,9.5,41.0,61.02,42.3
2016,12,12,16,30,0.0,19.0,0.7,9.0,19.0,19.21,0.0
2016,12,12,16,45,0.0,9.5,0.7,9.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,9.0,9.5,9.34,0.0
2016,12,13,7,30,0.0,19.0,0.7,9.0,19.0,18.68,0.0
2016,12,13,7,45,194.0,27.0,0.75,9.5,50.5,27.87,11.35
2016,12,13,8,0,388.0,35.0,0.8,10.0,82.0,62.72,32.03
2016,12,13,8,15,464.0,42.5,0.85,10.0,120.0,100.81,59.38
2016,12,13,8,30,540.0,50.0,0.9,10.0,158.0,146.02,95.71
2016,12,13,8,45,588.0,55.0,0.95,10.5,196.0,189.14,133.2
2016,12,13,9,0,636.0,60.0,1.0,11.0,234.0,235.84,174.4
2016,12,13,9,15,669.0,63.5,0.95,11.0,269.0,279.47,213.63
2016,12,13,9,30,702.0,67.0,0.9,11.0,304.0,324.71,253.56
2016,12,13,9,45,487.0,113.0,0.9,11.5,284.5,313.8,249.91
2016,12,13,10,0,272.0,159.0,0.9,12.0,265.0,283.57,228.27
2016,12,13,10,15,409.5,145.0,0.85,12.0,317.0,348.66,281.1
2016,12,13,10,30,547.0,131.0,0.8,12.0,369.0,418.48,336.54
2016,12,13,10,45,300.0,163.5,0.8,12.0,295.0,333.32,269.29
2016,12,13,11,0,53.0,196.0,0.8,12.0,221.0,228.99,184.37
2016,12,13,11,15,26.5,172.0,0.75,12.0,184.5,189.69,152.74
2016,12,13,11,30,0.0,148.0,0.7,12.0,148.0,145.56,116.31
2016,12,13,11,45,0.0,142.5,0.7,12.0,142.5,140.06,111.93
2016,12,13,12,0,0.0,137.0,0.7,12.0,137.0,134.57,107.42
2016,12,13,12,15,4.0,154.0,0.65,12.0,156.0,154.82,124.13
2016,12,13,12,30,8.0,171.0,0.6,12.0,175.0,175.52,140.99
2016,12,13,12,45,55.0,190.0,0.55,12.0,216.5,233.55,188.86
2016,12,13,13,0,102.0,209.0,0.5,12.0,258.0,286.99,231.9
2016,12,13,13,15,51.0,152.5,0.5,12.0,177.0,190.76,154.05
2016,12,13,13,30,0.0,96.0,0.5,12.0,96.0,93.58,73.58
2016,12,13,13,45,21.5,129.0,0.5,12.0,138.0,146.75,118.71
2016,12,13,14,0,43.0,162.0,0.5,12.0,180.0,198.8,161.6
2016,12,13,14,15,40.5,150.0,0.45,12.0,166.0,184.34,149.59
2016,12,13,14,30,38.0,138.0,0.4,12.0,152.0,169.91,137.9
2016,12,13,14,45,34.0,124.0,0.4,12.0,135.5,152.3,123.49
2016,12,13,15,0,30.0,110.0,0.4,12.0,119.0,134.83,109.0
2016,12,13,15,15,288.5,82.0,0.4,12.0,145.5,250.86,205.43
2016,12,13,15,30,547.0,54.0,0.4,12.0,172.0,331.33,266.26
2016,12,13,15,45,480.0,47.0,0.45,12.0,134.0,275.45,217.63
2016,12,13,16,0,413.0,40.0,0.5,12.0,96.0,223.34,171.88
2016,12,13,16,15,206.5,34.5,0.5,11.5,62.5,129.0,92.22
2016,12,13,16,30,0.0,29.0,0.5,11.0,29.0,33.91,1.64
2016,12,13,16,45,0.0,14.5,0.55,11.0,14.5,14.25,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,10.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,10.0,9.0,8.85,0.0
2016,12,14,7,45,3.5,24.5,1.05,10.5,25.0,23.41,10.63
2016,12,14,8,0,7.0,40.0,1.1,11.0,41.0,38.67,26.15
2016,12,14,8,15,18.0,57.0,1.1,11.0,60.5,56.85,41.78
2016,12,14,8,30,29.0,74.0,1.1,11.0,80.0,76.49,58.53
2016,12,14,8,45,36.5,90.0,1.1,11.5,99.0,95.61,74.83
2016,12,14,9,0,44.0,106.0,1.1,12.0,118.0,115.53,91.66
2016,12,14,9,15,49.5,120.5,1.15,12.0,136.0,134.08,107.43
2016,12,14,9,30,55.0,135.0,1.2,12.0,154.0,153.13,123.48
2016,12,14,9,45,27.5,130.0,1.25,12.5,139.5,139.7,112.49
2016,12,14,10,0,0.0,125.0,1.3,13.0,125.0,122.01,97.64
2016,12,14,10,15,0.0,118.0,1.3,13.0,118.0,115.05,91.74
2016,12,14,10,30,0.0,111.0,1.3,13.0,111.0,108.07,85.81
2016,12,14,10,45,0.0,82.5,1.35,13.0,82.5,79.82,62.1
2016,12,14,11,0,0.0,54.0,1.4,13.0,54.0,52.18,38.79
2016,12,14,11,15,0.0,63.5,1.4,13.0,63.5,61.38,46.55
2016,12,14,11,30,0.0,73.0,1.4,13.0,73.0,70.59,54.25
2016,12,14,11,45,0.0,113.0,1.45,13.0,113.0,110.17,87.28
2016,12,14,12,0,0.0,153.0,1.5,13.0,153.0,151.0,120.89
2016,12,14,12,15,7.0,166.0,1.5,13.0,169.5,169.23,135.91
2016,12,14,12,30,14.0,179.0,1.5,13.0,186.0,187.87,151.27
2016,12,14,12,45,25.0,184.5,1.55,13.0,197.0,201.48,162.69
2016,12,14,13,0,36.0,190.0,1.6,13.0,208.0,222.14,179.82
2016,12,14,13,15,18.0,119.0,1.55,13.0,128.0,128.71,103.1
2016,12,14,13,30,0.0,48.0,1.5,13.0,48.0,46.37,33.89
2016,12,14,13,45,0.0,80.0,1.5,13.0,80.0,77.45,60.33
2016,12,14,14,0,0.0,112.0,1.5,13.0,112.0,110.85,88.43
2016,12,14,14,15,0.0,103.0,1.4,13.0,103.0,101.87,80.97
2016,12,14,14,30,0.0,94.0,1.3,13.0,94.0,92.91,73.56
2016,12,14,14,45,0.0,84.5,1.25,13.0,84.5,83.44,65.66
2016,12,14,15,0,0.0,75.0,1.2,13.0,75.0,73.99,57.69
2016,12,14,15,15,0.0,63.5,1.15,12.5,63.5,62.38,47.88
2016,12,14,15,30,0.0,52.0,1.1,12.0,52.0,50.76,37.91
2016,12,14,15,45,0.0,40.5,1.05,12.0,40.5,39.12,27.71
2016,12,14,16,0,0.0,29.0,1.0,12.0,29.0,28.0,17.89
2016,12,14,16,15,0.0,19.0,1.0,11.5,19.0,18.33,9.03
2016,12,14,16,30,0.0,9.0,1.0,11.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,1.05,11.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,1.9,12.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,6.5,1.9,12.0,6.5,6.26,0.0
2016,12,15,8,0,0.0,11.0,1.9,12.0,11.0,10.6,3.1
2016,12,15,8,15,0.0,16.0,1.95,12.0,16.0,15.43,7.44
2016,12,15,8,30,0.0,21.0,2.0,12.0,21.0,20.26,11.73
2016,12,15,8,45,0.0,26.5,2.05,12.0,26.5,25.57,16.41
2016,12,15,9,0,0.0,32.0,2.1,12.0,32.0,30.88,21.04
2016,12,15,9,15,0.0,37.0,2.1,12.0,37.0,35.72,25.22
2016,12,15,9,30,0.0,42.0,2.1,12.0,42.0,40.56,29.36
2016,12,15,9,45,0.0,48.5,2.1,12.5,48.5,46.85,34.63
2016,12,15,10,0,0.0,55.0,2.1,13.0,55.0,53.14,39.86
2016,12,15,10,15,0.0,63.0,2.1,13.0,63.0,60.89,46.37
2016,12,15,10,30,0.0,71.0,2.1,13.0,71.0,68.64,52.84
2016,12,15,10,45,0.0,60.0,2.1,13.0,60.0,57.99,43.76
2016,12,15,11,0,0.0,49.0,2.1,13.0,49.0,47.34,34.71
2016,12,15,11,15,0.0,74.5,2.15,13.0,74.5,72.04,55.53
2016,12,15,11,30,0.0,100.0,2.2,13.0,100.0,97.13,76.5
2016,12,15,11,45,0.0,101.0,2.3,13.0,101.0,98.14,77.28
2016,12,15,12,0,0.0,102.0,2.4,13.0,102.0,99.17,78.13
2016,12,15,12,15,0.0,103.0,2.45,13.0,103.0,100.21,79.0
2016,12,15,12,30,0.0,104.0,2.5,13.0,104.0,101.27,79.91
2016,12,15,12,45,0.0,79.0,2.55,13.0,79.0,76.4,59.12
2016,12,15,13,0,0.0,54.0,2.6,13.0,54.0,52.18,38.77
2016,12,15,13,15,0.0,50.0,2.6,13.0,50.0,48.31,35.54
2016,12,15,13,30,0.0,46.0,2.6,13.0,46.0,44.44,32.3
2016,12,15,13,45,0.0,44.0,2.65,13.0,44.0,42.5,30.7
2016,12,15,14,0,0.0,42.0,2.7,13.0,42.0,40.56,29.1
2016,12,15,14,15,0.0,38.5,2.65,13.0,38.5,37.17,26.26
2016,12,15,14,30,0.0,35.0,2.6,13.0,35.0,33.79,23.4
2016,12,15,14,45,0.0,31.5,2.6,13.0,31.5,30.4,20.53
2016,12,15,15,0,0.0,28.0,2.6,13.0,28.0,27.02,17.63
2016,12,15,15,15,0.0,23.5,2.6,13.0,23.5,22.67,13.86
2016,12,15,15,30,0.0,19.0,2.6,13.0,19.0,18.32,10.07
2016,12,15,15,45,0.0,15.0,2.6,13.0,15.0,14.46,6.66
2016,12,15,16,0,0.0,11.0,2.6,13.0,11.0,10.6,3.23
2016,12,15,16,15,0.0,7.0,2.6,13.0,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,2.6,13.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,2.6,13.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,7,15,41.0,7.5,2.4,7.0,8.5,0.0,0.0
2016,12,16,7,30,82.0,15.0,2.4,7.0,17.0,14.74,0.0
2016,12,16,7,45,230.0,27.5,2.4,7.5,50.0,28.29,10.56
2016,12,16,8,0,378.0,40.0,2.4,8.0,83.0,64.54,34.45
2016,12,16,8,15,464.5,48.0,2.45,8.0,123.0,103.4,62.02
2016,12,16,8,30,551.0,56.0,2.5,8.0,163.0,150.53,99.69
2016,12,16,8,45,610.0,60.5,2.6,8.0,203.5,195.93,139.45
2016,12,16,9,0,669.0,65.0,2.7,8.0,244.0,245.95,184.34
2016,12,16,9,15,508.5,92.5,2.7,8.0,240.0,253.71,199.49
2016,12,16,9,30,348.0,120.0,2.7,8.0,236.0,247.79,200.6
2016,12,16,9,45,352.0,134.5,2.7,8.5,261.5,276.96,226.45
2016,12,16,10,0,356.0,149.0,2.7,9.0,287.0,308.13,253.2
2016,12,16,10,15,306.5,167.0,2.7,9.0,291.5,317.49,262.0
2016,12,16,10,30,257.0,185.0,2.7,9.0,296.0,322.87,266.92
2016,12,16,10,45,262.5,191.5,2.75,9.0,309.0,341.69,282.85
2016,12,16,11,0,268.0,198.0,2.8,9.0,322.0,360.11,298.23
2016,12,16,11,15,573.0,138.0,2.8,9.0,413.0,489.17,405.88
2016,12,16,11,30,878.0,78.0,2.8,9.0,504.0,620.3,512.2
2016,12,16,11,45,878.0,79.0,2.85,9.0,508.5,637.42,525.62
2016,12,16,12,0,878.0,80.0,2.9,9.0,513.0,651.56,537.35
2016,12,16,12,15,877.0,80.0,2.9,9.0,510.0,660.9,545.08
2016,12,16,12,30,876.0,80.0,2.9,9.0,507.0,667.14,550.35
2016,12,16,12,45,875.0,78.5,2.9,9.0,497.5,668.56,551.91
2016,12,16,13,0,874.0,77.0,2.9,9.0,488.0,666.84,551.02
2016,12,16,13,15,632.0,121.5,2.9,9.0,413.5,559.29,464.41
2016,12,16,13,30,390.0,166.0,2.9,9.0,339.0,446.52,371.98
2016,12,16,13,45,314.0,167.0,2.9,9.0,301.0,389.3,325.61
2016,12,16,14,0,238.0,168.0,2.9,9.0,263.0,340.79,285.24
2016,12,16,14,15,230.5,157.0,2.9,9.0,243.5,321.0,269.24
2016,12,16,14,30,223.0,146.0,2.9,9.0,224.0,300.73,252.5
2016,12,16,14,45,476.5,104.0,2.9,9.0,248.0,395.65,333.06
2016,12,16,15,0,730.0,62.0,2.9,9.0,272.0,468.82,392.19
2016,12,16,15,15,686.0,57.5,2.85,8.5,232.0,420.03,350.13
2016,12,16,15,30,642.0,53.0,2.8,8.0,192.0,375.37,310.65
2016,12,16,15,45,574.0,46.5,2.8,8.0,151.0,316.29,257.75
2016,12,16,16,0,506.0,40.0,2.8,8.0,110.0,260.78,206.6
2016,12,16,16,15,383.0,30.5,2.75,7.5,72.5,187.06,138.42
2016,12,16,16,30,260.0,21.0,2.7,7.0,35.0,115.17,30.59
2016,12,16,16,45,130.0,10.5,2.7,7.0,17.5,45.05,0.0
2016,12,16,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,119.0,6.5,1.1,1.5,9.5,0.0,0.0
2016,12,17,7,30,238.0,13.0,1.1,2.0,19.0,12.78,0.0
2016,12,17,7,45,385.0,22.0,1.1,3.0,55.0,26.32,7.66
2016,12,17,8,0,532.0,31.0,1.1,4.0,91.0,66.5,31.27
2016,12,17,8,15,609.5,37.5,1.1,4.0,133.5,110.29,62.37
2016,12,17,8,30,687.0,44.0,1.1,4.0,176.0,161.26,104.0
2016,12,17,8,45,733.5,48.0,1.1,4.5,218.0,209.66,147.27
2016,12,17,9,0,780.0,52.0,1.1,5.0,260.0,261.3,194.22
2016,12,17,9,15,810.5,55.0,1.15,5.5,298.0,309.8,238.96
2016,12,17,9,30,841.0,58.0,1.2,6.0,336.0,359.31,283.76
2016,12,17,9,45,861.5,60.0,1.25,6.5,369.0,404.52,324.19
2016,12,17,10,0,882.0,62.0,1.3,7.0,402.0,448.45,362.5
2016,12,17,10,15,896.0,63.5,1.3,7.0,429.0,488.58,397.22
2016,12,17,10,30,910.0,65.0,1.3,7.0,456.0,527.21,429.86
2016,12,17,10,45,918.0,66.5,1.35,7.5,476.0,560.93,457.4
2016,12,17,11,0,926.0,68.0,1.4,8.0,496.0,592.35,482.5
2016,12,17,11,15,931.0,68.5,1.4,8.0,508.5,618.46,503.56
2016,12,17,11,30,936.0,69.0,1.4,8.0,521.0,641.8,522.15
2016,12,17,11,45,936.5,69.5,1.45,8.0,526.0,659.46,536.58
2016,12,17,12,0,937.0,70.0,1.5,8.0,531.0,673.97,548.5
2016,12,17,12,15,936.0,70.0,1.5,8.0,528.0,683.75,556.35
2016,12,17,12,30,935.0,70.0,1.5,8.0,525.0,690.25,561.68
2016,12,17,12,45,927.5,70.0,1.5,8.0,514.0,689.23,561.29
2016,12,17,13,0,920.0,70.0,1.5,8.0,503.0,684.91,558.44
2016,12,17,13,15,912.0,69.0,1.45,8.0,485.5,675.91,551.61
2016,12,17,13,30,904.0,68.0,1.4,8.0,468.0,663.8,542.36
2016,12,17,13,45,890.5,67.0,1.4,8.0,443.0,645.22,528.5
2016,12,17,14,0,877.0,66.0,1.4,8.0,418.0,627.74,515.12
2016,12,17,14,15,858.0,63.5,1.3,8.0,386.5,598.79,492.02
2016,12,17,14,30,839.0,61.0,1.2,8.0,355.0,567.69,466.9
2016,12,17,14,45,811.0,58.5,1.2,8.0,318.5,529.71,436.51
2016,12,17,15,0,783.0,56.0,1.2,8.0,282.0,490.56,404.31
2016,12,17,15,15,741.0,52.0,1.2,7.5,241.5,441.9,364.12
2016,12,17,15,30,699.0,48.0,1.2,7.0,201.0,393.66,322.76
2016,12,17,15,45,631.5,42.5,1.2,6.5,158.5,333.66,270.41
2016,12,17,16,0,564.0,37.0,1.2,6.0,116.0,276.79,218.94
2016,12,17,16,15,444.0,28.5,1.25,5.5,77.0,202.47,150.35
2016,12,17,16,30,324.0,20.0,1.3,5.0,38.0,131.39,40.59
2016,12,17,16,45,162.0,10.0,1.4,5.0,19.0,53.3,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,117.5,6.0,1.3,0.5,9.0,0.0,0.0
2016,12,18,7,30,235.0,12.0,1.3,1.0,18.0,11.8,0.0
2016,12,18,7,45,385.5,21.0,1.35,1.5,53.5,24.55,6.51
2016,12,18,8,0,536.0,30.0,1.4,2.0,89.0,64.76,30.09
2016,12,18,8,15,614.0,35.5,1.4,2.5,131.5,107.68,60.33
2016,12,18,8,30,692.0,41.0,1.4,3.0,174.0,157.84,101.22
2016,12,18,8,45,741.5,44.5,1.45,3.5,216.0,206.54,144.92
2016,12,18,9,0,791.0,48.0,1.5,4.0,258.0,258.76,192.74
2016,12,18,9,15,822.0,51.0,1.5,4.5,296.5,307.86,238.39
2016,12,18,9,30,853.0,54.0,1.5,5.0,335.0,357.73,283.89
2016,12,18,9,45,873.5,56.5,1.5,5.5,369.0,403.69,325.23
2016,12,18,10,0,894.0,59.0,1.5,6.0,403.0,449.15,364.96
2016,12,18,10,15,908.5,60.0,1.45,6.0,430.5,489.43,399.92
2016,12,18,10,30,923.0,61.0,1.4,6.0,458.0,528.21,432.71
2016,12,18,10,45,933.0,62.5,1.4,6.5,478.5,563.42,461.29
2016,12,18,11,0,943.0,64.0,1.4,7.0,499.0,596.41,487.38
2016,12,18,11,15,949.0,64.5,1.4,7.0,512.5,623.57,509.32
2016,12,18,11,30,955.0,65.0,1.4,7.0,526.0,647.95,528.75
2016,12,18,11,45,957.0,65.0,1.4,7.5,531.5,666.37,542.43
2016,12,18,12,0,959.0,65.0,1.4,8.0,537.0,681.62,553.51
2016,12,18,12,15,958.0,65.0,1.4,8.0,534.5,691.7,561.55
2016,12,18,12,30,957.0,65.0,1.4,8.0,532.0,698.43,567.03
2016,12,18,12,45,953.0,64.5,1.4,8.5,521.5,699.26,567.04
2016,12,18,13,0,949.0,64.0,1.4,9.0,511.0,696.72,564.54
2016,12,18,13,15,941.0,63.0,1.4,9.0,493.0,687.68,558.18
2016,12,18,13,30,933.0,62.0,1.4,9.0,475.0,675.42,549.33
2016,12,18,13,45,920.0,61.0,1.4,9.0,450.0,656.9,535.62
2016,12,18,14,0,907.0,60.0,1.4,9.0,425.0,635.57,519.55
2016,12,18,14,15,888.5,58.5,1.35,8.5,393.5,607.71,498.66
2016,12,18,14,30,870.0,57.0,1.3,8.0,362.0,577.66,475.56
2016,12,18,14,45,842.0,54.5,1.3,8.0,324.5,542.74,447.41
2016,12,18,15,0,814.0,52.0,1.3,8.0,287.0,502.88,414.6
2016,12,18,15,15,773.5,48.5,1.25,7.5,246.5,454.72,374.55
2016,12,18,15,30,733.0,45.0,1.2,7.0,206.0,406.83,333.23
2016,12,18,15,45,668.0,40.0,1.2,6.5,163.0,347.37,281.31
2016,12,18,16,0,603.0,35.0,1.2,6.0,120.0,290.85,229.99
2016,12,18,16,15,487.0,27.5,1.2,5.5,80.0,217.39,161.83
2016,12,18,16,30,371.0,20.0,1.2,5.0,40.0,146.77,51.17
2016,12,18,16,45,185.5,10.0,1.3,4.5,20.0,59.83,0.0
2016,12,18,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,100.0,6.0,1.35,1.5,8.0,0.0,0.0
2016,12,19,7,30,200.0,12.0,1.3,2.0,16.0,11.8,0.0
2016,12,19,7,45,347.5,21.5,1.3,2.5,50.5,23.84,6.22
2016,12,19,8,0,495.0,31.0,1.3,3.0,85.0,62.11,29.37
2016,12,19,8,15,575.0,37.0,1.3,3.5,126.5,103.54,58.3
2016,12,19,8,30,655.0,43.0,1.3,4.0,168.0,152.48,97.76
2016,12,19,8,45,704.0,47.0,1.3,4.5,209.0,199.76,139.85
2016,12,19,9,0,753.0,51.0,1.3,5.0,250.0,250.59,186.02
2016,12,19,9,15,784.0,54.0,1.3,5.5,287.5,298.02,229.84
2016,12,19,9,30,815.0,57.0,1.3,6.0,325.0,346.57,273.85
2016,12,19,9,45,838.0,59.0,1.3,6.5,358.0,391.75,314.2
2016,12,19,10,0,861.0,61.0,1.3,7.0,391.0,435.94,352.6
2016,12,19,10,15,875.5,62.5,1.3,7.5,418.0,475.66,386.4
2016,12,19,10,30,890.0,64.0,1.3,8.0,445.0,513.98,418.09
2016,12,19,10,45,898.0,65.5,1.3,8.5,465.0,547.24,444.97
2016,12,19,11,0,906.0,67.0,1.3,9.0,485.0,578.28,469.41
2016,12,19,11,15,911.5,67.5,1.25,9.0,497.5,604.38,490.02
2016,12,19,11,30,917.0,68.0,1.2,9.0,510.0,627.79,508.16
2016,12,19,11,45,918.5,68.5,1.2,9.5,515.5,645.93,521.5
2016,12,19,12,0,920.0,69.0,1.2,10.0,521.0,661.02,532.35
2016,12,19,12,15,918.5,69.0,1.15,10.0,518.5,670.5,539.37
2016,12,19,12,30,917.0,69.0,1.1,10.0,516.0,676.76,543.91
2016,12,19,12,45,913.0,68.5,1.1,10.0,506.0,677.59,544.93
2016,12,19,13,0,909.0,68.0,1.1,10.0,496.0,675.19,543.54
2016,12,19,13,15,900.5,67.0,1.1,10.0,478.5,666.1,537.17
2016,12,19,13,30,892.0,66.0,1.1,10.0,461.0,653.94,528.45
2016,12,19,13,45,733.5,88.5,1.1,10.0,402.0,577.18,469.31
2016,12,19,14,0,575.0,111.0,1.1,10.0,343.0,495.04,405.42
2016,12,19,14,15,700.5,85.5,1.05,9.5,346.5,532.74,436.95
2016,12,19,14,30,826.0,60.0,1.0,9.0,350.0,559.92,458.47
2016,12,19,14,45,798.0,57.5,0.95,9.0,314.0,522.39,427.71
2016,12,19,15,0,770.0,55.0,0.9,9.0,278.0,483.74,395.9
2016,12,19,15,15,728.5,51.0,0.9,8.5,238.0,435.82,356.77
2016,12,19,15,30,687.0,47.0,0.9,8.0,198.0,388.33,316.5
2016,12,19,15,45,620.0,42.0,0.95,7.5,156.5,329.55,265.88
2016,12,19,16,0,553.0,37.0,1.0,7.0,115.0,273.85,216.02
2016,12,19,16,15,437.5,28.5,1.0,6.5,77.0,201.39,149.87
2016,12,19,16,30,322.0,20.0,1.0,6.0,39.0,132.28,50.3
2016,12,19,16,45,161.0,10.0,1.05,6.0,19.5,53.43,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
