Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,15,86.5,5.5,1.6,2.5,7.5,0.0,0.0
2016,12,20,7,30,173.0,11.0,1.6,3.0,15.0,10.81,0.0
2016,12,20,7,45,318.0,20.5,1.6,3.5,47.5,20.55,4.25
2016,12,20,8,0,463.0,30.0,1.6,4.0,80.0,58.17,27.23
2016,12,20,8,15,543.5,36.5,1.55,4.5,120.5,98.43,55.14
2016,12,20,8,30,624.0,43.0,1.5,5.0,161.0,146.27,93.43
2016,12,20,8,45,671.5,47.5,1.45,5.5,200.5,192.19,134.14
2016,12,20,9,0,719.0,52.0,1.4,6.0,240.0,241.59,178.86
2016,12,20,9,15,751.0,55.0,1.3,6.5,277.0,287.8,221.28
2016,12,20,9,30,783.0,58.0,1.2,7.0,314.0,335.31,263.96
2016,12,20,9,45,807.0,59.5,1.15,7.5,346.5,379.1,302.77
2016,12,20,10,0,831.0,61.0,1.1,8.0,379.0,422.83,340.37
2016,12,20,10,15,845.5,62.5,1.05,8.5,405.0,460.74,372.28
2016,12,20,10,30,860.0,64.0,1.0,9.0,431.0,498.14,402.72
2016,12,20,10,45,869.0,65.0,0.95,9.5,451.0,530.56,428.37
2016,12,20,11,0,878.0,66.0,0.9,10.0,471.0,560.89,451.64
2016,12,20,11,15,883.5,66.5,0.85,10.0,483.5,586.4,471.46
2016,12,20,11,30,889.0,67.0,0.8,10.0,496.0,609.31,488.91
2016,12,20,11,45,890.5,67.5,0.8,10.5,501.0,627.05,501.8
2016,12,20,12,0,892.0,68.0,0.8,11.0,506.0,641.83,512.3
2016,12,20,12,15,891.0,68.0,0.75,11.0,504.0,651.43,519.19
2016,12,20,12,30,890.0,68.0,0.7,11.0,502.0,657.92,523.72
2016,12,20,12,45,882.0,68.5,0.7,11.5,491.5,657.29,522.63
2016,12,20,13,0,874.0,69.0,0.7,12.0,481.0,653.53,519.28
2016,12,20,13,15,866.0,68.0,0.7,12.0,464.0,644.99,513.41
2016,12,20,13,30,858.0,67.0,0.7,12.0,447.0,633.49,505.31
2016,12,20,13,45,844.5,66.0,0.75,12.0,423.5,619.52,495.68
2016,12,20,14,0,831.0,65.0,0.8,12.0,400.0,599.12,481.15
2016,12,20,14,15,812.0,63.0,0.8,11.5,370.0,571.82,461.48
2016,12,20,14,30,793.0,61.0,0.8,11.0,340.0,542.49,439.76
2016,12,20,14,45,766.0,58.0,0.8,11.0,305.0,505.78,410.94
2016,12,20,15,0,739.0,55.0,0.8,11.0,270.0,467.99,380.44
2016,12,20,15,15,698.0,51.0,0.8,10.5,231.5,421.28,342.57
2016,12,20,15,30,657.0,47.0,0.8,10.0,193.0,375.04,303.67
2016,12,20,15,45,594.0,41.5,0.8,9.5,152.5,318.5,255.15
2016,12,20,16,0,531.0,36.0,0.8,9.0,112.0,264.91,207.46
2016,12,20,16,15,418.5,28.0,0.85,8.5,75.0,198.66,147.29
2016,12,20,16,30,306.0,20.0,0.9,8.0,38.0,131.22,54.06
2016,12,20,16,45,153.0,10.0,0.95,7.5,19.0,51.47,0.0
2016,12,20,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,15,68.0,5.0,1.15,6.5,6.5,0.0,0.0
2016,12,21,7,30,136.0,10.0,1.1,7.0,13.0,9.83,0.0
2016,12,21,7,45,277.0,20.5,1.05,7.5,44.0,19.52,3.56
2016,12,21,8,0,418.0,31.0,1.0,8.0,75.0,54.54,25.46
2016,12,21,8,15,500.0,37.5,0.95,8.0,114.0,92.79,51.54
2016,12,21,8,30,582.0,44.0,0.9,8.0,153.0,139.41,88.21
2016,12,21,8,45,630.5,49.0,0.9,8.5,192.5,183.98,126.94
2016,12,21,9,0,679.0,54.0,0.9,9.0,232.0,232.2,169.74
2016,12,21,9,15,538.5,83.5,0.85,9.5,237.5,250.92,192.96
2016,12,21,9,30,398.0,113.0,0.8,10.0,243.0,255.24,202.02
2016,12,21,9,45,411.0,123.0,0.8,10.5,269.0,288.21,230.47
2016,12,21,10,0,424.0,133.0,0.8,11.0,295.0,321.32,258.18
2016,12,21,10,15,432.5,141.0,0.75,11.0,316.0,350.29,282.31
2016,12,21,10,30,441.0,149.0,0.7,11.0,337.0,378.74,305.48
2016,12,21,10,45,444.5,156.5,0.7,11.5,353.5,403.4,324.86
2016,12,21,11,0,448.0,164.0,0.7,12.0,370.0,426.98,342.99
2016,12,21,11,15,657.0,117.0,0.7,12.0,429.0,513.05,411.16
2016,12,21,11,30,866.0,70.0,0.7,12.0,488.0,598.38,476.98
2016,12,21,11,45,869.0,70.5,0.7,12.5,493.5,616.75,489.46
2016,12,21,12,0,872.0,71.0,0.7,13.0,499.0,632.29,500.42
2016,12,21,12,15,871.5,71.0,0.7,13.0,497.0,642.12,507.99
2016,12,21,12,30,871.0,71.0,0.7,13.0,495.0,648.91,513.32
2016,12,21,12,45,868.0,70.0,0.7,13.5,486.0,649.87,513.47
2016,12,21,13,0,865.0,69.0,0.7,14.0,477.0,647.75,511.38
2016,12,21,13,15,857.5,68.0,0.7,14.0,460.5,639.67,505.85
2016,12,21,13,30,850.0,67.0,0.7,14.0,444.0,628.65,498.14
2016,12,21,13,45,839.5,65.5,0.7,14.0,421.0,616.16,489.12
2016,12,21,14,0,829.0,64.0,0.7,14.0,398.0,597.19,475.25
2016,12,21,14,15,811.0,62.0,0.65,13.5,369.0,570.6,455.8
2016,12,21,14,30,793.0,60.0,0.6,13.0,340.0,541.95,434.38
2016,12,21,14,45,768.0,57.0,0.6,13.0,305.5,506.42,406.86
2016,12,21,15,0,743.0,54.0,0.6,13.0,271.0,469.7,377.62
2016,12,21,15,15,703.5,50.0,0.6,12.5,232.5,423.66,340.81
2016,12,21,15,30,664.0,46.0,0.6,12.0,194.0,378.0,302.9
2016,12,21,15,45,602.5,41.0,0.65,11.5,154.0,322.42,255.97
2016,12,21,16,0,541.0,36.0,0.7,11.0,114.0,269.64,209.56
2016,12,21,16,15,432.0,28.0,0.75,10.5,76.5,200.32,147.69
2016,12,21,16,30,323.0,20.0,0.8,10.0,39.0,134.28,59.18
2016,12,21,16,45,161.5,10.0,0.85,9.5,19.5,54.01,0.0
2016,12,21,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,74.0,5.5,1.05,6.0,6.5,0.0,0.0
2016,12,22,7,30,148.0,11.0,1.0,6.0,13.0,10.81,0.0
2016,12,22,7,45,300.5,21.0,1.0,6.5,46.0,19.74,3.35
2016,12,22,8,0,453.0,31.0,1.0,7.0,79.0,55.95,25.71
2016,12,22,8,15,537.0,38.0,1.0,7.0,120.0,97.4,54.06
2016,12,22,8,30,621.0,45.0,1.0,7.0,161.0,145.78,92.16
2016,12,22,8,45,673.5,49.5,1.0,7.5,202.0,192.55,132.81
2016,12,22,9,0,726.0,54.0,1.0,8.0,243.0,243.28,177.93
2016,12,22,9,15,758.5,57.0,0.9,8.5,280.5,290.0,220.17
2016,12,22,9,30,791.0,60.0,0.8,9.0,318.0,338.06,262.62
2016,12,22,9,45,814.0,62.5,0.75,9.5,351.0,382.92,301.64
2016,12,22,10,0,837.0,65.0,0.7,10.0,384.0,427.68,339.31
2016,12,22,10,15,852.0,66.5,0.6,10.5,410.5,467.27,371.42
2016,12,22,10,30,867.0,68.0,0.5,11.0,437.0,505.59,401.29
2016,12,22,10,45,876.5,69.0,0.45,11.5,457.5,537.34,425.64
2016,12,22,11,0,886.0,70.0,0.4,12.0,478.0,568.36,448.66
2016,12,22,11,15,892.0,71.0,0.4,12.0,491.0,595.11,469.27
2016,12,22,11,30,898.0,72.0,0.4,12.0,504.0,619.28,487.64
2016,12,22,11,45,900.0,72.5,0.4,12.5,509.5,637.72,500.67
2016,12,22,12,0,902.0,73.0,0.4,13.0,515.0,653.2,511.35
2016,12,22,12,15,901.0,72.5,0.5,13.0,513.0,662.6,519.9
2016,12,22,12,30,900.0,72.0,0.6,13.0,511.0,668.83,526.18
2016,12,22,12,45,899.5,70.5,0.7,13.0,502.0,671.08,529.55
2016,12,22,13,0,899.0,69.0,0.8,13.0,493.0,670.14,530.55
2016,12,22,13,15,891.0,68.0,0.8,13.0,476.5,661.73,524.78
2016,12,22,13,30,883.0,67.0,0.8,13.0,460.0,650.26,516.76
2016,12,22,13,45,871.5,65.5,0.8,13.0,436.0,633.06,504.41
2016,12,22,14,0,860.0,64.0,0.8,13.0,412.0,616.97,492.57
2016,12,22,14,15,841.5,62.0,0.7,13.0,382.0,589.63,471.15
2016,12,22,14,30,823.0,60.0,0.6,13.0,352.0,560.15,447.84
2016,12,22,14,45,795.0,57.5,0.55,13.0,316.0,522.88,418.66
2016,12,22,15,0,767.0,55.0,0.5,13.0,280.0,484.47,387.89
2016,12,22,15,15,726.0,51.5,0.6,12.5,240.5,437.56,351.42
2016,12,22,15,30,685.0,48.0,0.7,12.0,201.0,391.0,313.5
2016,12,22,15,45,618.5,42.5,0.8,11.5,159.5,331.87,263.97
2016,12,22,16,0,552.0,37.0,0.9,11.0,118.0,275.85,215.06
2016,12,22,16,15,441.0,29.0,0.95,10.5,79.5,205.17,152.08
2016,12,22,16,30,330.0,21.0,1.0,10.0,41.0,141.59,67.24
2016,12,22,16,45,165.0,10.5,1.05,10.0,20.5,55.71,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,2.65,8.0,2.0,1.93,0.0
2016,12,23,8,0,0.0,4.0,2.7,8.0,4.0,3.85,0.0
2016,12,23,8,15,0.0,7.0,2.7,8.0,7.0,6.74,0.12
2016,12,23,8,30,0.0,10.0,2.7,8.0,10.0,9.64,2.71
2016,12,23,8,45,0.0,12.5,2.7,8.5,12.5,12.05,4.87
2016,12,23,9,0,0.0,15.0,2.7,9.0,15.0,14.46,6.99
2016,12,23,9,15,0.0,17.5,2.55,9.0,17.5,16.88,9.12
2016,12,23,9,30,0.0,20.0,2.4,9.0,20.0,19.29,11.22
2016,12,23,9,45,0.0,22.0,2.3,9.5,22.0,21.23,12.86
2016,12,23,10,0,0.0,24.0,2.2,10.0,24.0,23.16,14.48
2016,12,23,10,15,0.0,53.0,2.1,10.0,53.0,51.21,38.66
2016,12,23,10,30,0.0,82.0,2.0,10.0,82.0,79.36,62.66
2016,12,23,10,45,0.0,72.5,1.9,10.5,72.5,70.1,54.54
2016,12,23,11,0,0.0,63.0,1.8,11.0,63.0,60.89,46.55
2016,12,23,11,15,0.0,68.5,1.9,11.0,68.5,66.22,51.04
2016,12,23,11,30,0.0,74.0,2.0,11.0,74.0,71.55,55.52
2016,12,23,11,45,0.0,51.5,2.15,11.0,51.5,49.77,36.98
2016,12,23,12,0,0.0,29.0,2.3,11.0,29.0,28.01,18.4
2016,12,23,12,15,0.0,71.5,2.35,10.5,71.5,69.13,53.56
2016,12,23,12,30,0.0,114.0,2.4,10.0,114.0,111.36,89.38
2016,12,23,12,45,0.0,94.0,2.5,10.0,94.0,91.25,72.39
2016,12,23,13,0,0.0,74.0,2.6,10.0,74.0,71.55,55.75
2016,12,23,13,15,0.0,45.5,2.6,10.0,45.5,43.96,32.23
2016,12,23,13,30,0.0,17.0,2.6,10.0,17.0,16.41,8.55
2016,12,23,13,45,0.0,16.0,2.6,10.0,16.0,15.44,7.73
2016,12,23,14,0,0.0,15.0,2.6,10.0,15.0,14.47,6.91
2016,12,23,14,15,0.0,53.5,2.5,9.5,53.5,51.69,39.21
2016,12,23,14,30,0.0,92.0,2.4,9.0,92.0,90.62,72.85
2016,12,23,14,45,0.0,82.5,2.35,9.0,82.5,81.12,64.73
2016,12,23,15,0,0.0,73.0,2.3,9.0,73.0,71.63,56.6
2016,12,23,15,15,0.0,62.5,2.2,8.5,62.5,61.08,47.56
2016,12,23,15,30,0.0,52.0,2.1,8.0,52.0,50.53,38.38
2016,12,23,15,45,0.0,41.0,2.05,8.0,41.0,39.6,28.68
2016,12,23,16,0,0.0,30.0,2.0,8.0,30.0,28.96,19.16
2016,12,23,16,15,0.0,20.0,1.95,7.5,20.0,19.3,10.39
2016,12,23,16,30,0.0,10.0,1.9,7.0,10.0,9.64,0.07
2016,12,23,16,45,0.0,5.0,1.9,7.0,5.0,4.91,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.5,15.5,2.05,5.5,37.5,13.04,0.71
2016,12,24,8,0,429.0,31.0,2.1,6.0,75.0,53.13,24.54
2016,12,24,8,15,516.5,38.0,2.15,6.0,115.5,92.71,51.28
2016,12,24,8,30,604.0,45.0,2.2,6.0,156.0,141.29,89.52
2016,12,24,8,45,661.0,48.5,2.25,6.5,197.0,187.08,129.49
2016,12,24,9,0,718.0,52.0,2.3,7.0,238.0,237.31,174.65
2016,12,24,9,15,752.0,55.5,2.3,7.0,275.5,284.63,218.74
2016,12,24,9,30,786.0,59.0,2.3,7.0,313.0,333.47,263.7
2016,12,24,9,45,813.0,60.5,2.35,7.5,347.0,378.7,304.62
2016,12,24,10,0,840.0,62.0,2.4,8.0,381.0,424.13,344.72
2016,12,24,10,15,855.5,63.5,2.35,8.0,408.0,464.17,379.98
2016,12,24,10,30,871.0,65.0,2.3,8.0,435.0,501.66,412.33
2016,12,24,10,45,882.0,65.5,2.3,8.0,456.0,535.25,441.0
2016,12,24,11,0,893.0,66.0,2.3,8.0,477.0,566.85,467.48
2016,12,24,11,15,899.0,67.0,2.3,8.0,490.5,593.93,489.89
2016,12,24,11,30,905.0,68.0,2.3,8.0,504.0,618.43,509.89
2016,12,24,11,45,908.0,68.0,2.3,8.0,510.0,637.23,525.22
2016,12,24,12,0,911.0,68.0,2.3,8.0,516.0,653.07,538.09
2016,12,24,12,15,911.0,68.0,2.3,8.0,514.5,663.94,546.98
2016,12,24,12,30,911.0,68.0,2.3,8.0,513.0,671.65,553.37
2016,12,24,12,45,901.5,69.5,2.3,8.0,503.0,671.69,553.73
2016,12,24,13,0,892.0,71.0,2.3,8.0,493.0,668.53,551.62
2016,12,24,13,15,884.5,70.0,2.25,8.0,476.5,660.68,545.68
2016,12,24,13,30,877.0,69.0,2.2,8.0,460.0,649.79,537.33
2016,12,24,13,45,866.5,67.0,2.2,8.0,436.5,636.73,527.35
2016,12,24,14,0,856.0,65.0,2.2,8.0,413.0,617.08,512.18
2016,12,24,14,15,838.0,63.0,2.15,8.0,383.5,590.26,490.87
2016,12,24,14,30,820.0,61.0,2.1,8.0,354.0,561.28,467.46
2016,12,24,14,45,794.5,58.5,2.05,8.0,318.5,525.59,438.15
2016,12,24,15,0,769.0,56.0,2.0,8.0,283.0,488.62,407.06
2016,12,24,15,15,729.0,52.0,1.9,7.5,243.5,441.61,367.48
2016,12,24,15,30,689.0,48.0,1.8,7.0,204.0,394.88,326.84
2016,12,24,15,45,625.5,43.0,1.7,6.5,163.0,337.4,276.14
2016,12,24,16,0,562.0,38.0,1.6,6.0,122.0,282.72,226.33
2016,12,24,16,15,450.5,30.0,1.55,5.5,83.0,211.11,161.16
2016,12,24,16,30,339.0,22.0,1.5,5.0,44.0,147.57,80.4
2016,12,24,16,45,169.5,11.0,1.5,5.0,22.0,58.01,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,45,211.5,15.5,0.95,4.5,37.0,12.69,0.2
2016,12,25,8,0,423.0,31.0,0.9,5.0,74.0,52.16,24.21
2016,12,25,8,15,510.0,37.5,0.9,5.0,114.0,90.79,50.14
2016,12,25,8,30,597.0,44.0,0.9,5.0,154.0,138.38,87.4
2016,12,25,8,45,653.0,48.5,0.95,5.5,194.5,184.59,127.51
2016,12,25,9,0,709.0,53.0,1.0,6.0,235.0,235.18,172.65
2016,12,25,9,15,742.5,56.0,1.05,6.5,272.5,281.47,215.09
2016,12,25,9,30,776.0,59.0,1.1,7.0,310.0,329.24,258.22
2016,12,25,9,45,792.5,63.0,1.15,7.5,342.0,372.69,297.2
2016,12,25,10,0,809.0,67.0,1.2,8.0,374.0,415.61,334.68
2016,12,25,10,15,825.0,68.5,1.2,8.0,401.0,454.88,368.7
2016,12,25,10,30,841.0,70.0,1.2,8.0,428.0,493.03,400.97
2016,12,25,10,45,851.5,71.5,1.2,8.0,448.5,526.95,429.19
2016,12,25,11,0,862.0,73.0,1.2,8.0,469.0,558.95,455.29
2016,12,25,11,15,664.5,121.5,1.2,8.0,432.5,520.77,425.12
2016,12,25,11,30,467.0,170.0,1.2,8.0,396.0,467.44,382.57
2016,12,25,11,45,448.0,177.0,1.25,8.5,395.5,473.31,387.34
2016,12,25,12,0,429.0,184.0,1.3,9.0,395.0,477.04,389.81
2016,12,25,12,15,386.5,192.0,1.25,9.0,381.5,458.36,374.81
2016,12,25,12,30,344.0,200.0,1.2,9.0,368.0,444.08,363.15
2016,12,25,12,45,344.5,195.5,1.2,9.0,361.5,442.32,362.28
2016,12,25,13,0,345.0,191.0,1.2,9.0,355.0,439.32,360.31
2016,12,25,13,15,531.0,141.5,1.2,9.0,383.5,513.4,421.54
2016,12,25,13,30,717.0,92.0,1.2,9.0,412.0,579.42,474.68
2016,12,25,13,45,530.0,124.5,1.2,9.0,355.0,487.34,400.87
2016,12,25,14,0,343.0,157.0,1.2,9.0,298.0,394.04,325.67
2016,12,25,14,15,443.5,129.0,1.15,9.0,296.5,426.45,353.38
2016,12,25,14,30,544.0,101.0,1.1,9.0,295.0,448.42,371.29
2016,12,25,14,45,521.5,94.5,1.1,9.0,265.5,416.33,345.0
2016,12,25,15,0,499.0,88.0,1.1,9.0,236.0,383.55,317.96
2016,12,25,15,15,472.5,78.5,1.05,8.5,203.0,345.15,286.01
2016,12,25,15,30,446.0,69.0,1.0,8.0,170.0,306.89,253.19
2016,12,25,15,45,492.0,53.5,1.0,7.5,144.5,294.69,240.26
2016,12,25,16,0,538.0,38.0,1.0,7.0,119.0,274.04,218.25
2016,12,25,16,15,430.5,30.0,1.05,6.5,81.5,208.52,158.87
2016,12,25,16,30,323.0,22.0,1.1,6.0,44.0,143.49,81.35
2016,12,25,16,45,161.5,11.0,1.15,5.5,22.0,56.06,0.0
2016,12,25,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,45,235.5,13.5,1.55,2.5,37.5,11.4,0.0
2016,12,26,8,0,471.0,27.0,1.6,3.0,75.0,51.25,22.28
2016,12,26,8,15,554.0,33.5,1.55,3.5,115.5,91.61,49.29
2016,12,26,8,30,637.0,40.0,1.5,4.0,156.0,139.86,87.29
2016,12,26,8,45,686.5,44.0,1.5,4.5,196.5,186.14,128.15
2016,12,26,9,0,736.0,48.0,1.5,5.0,237.0,236.11,173.54
2016,12,26,9,15,769.0,51.0,1.45,5.5,275.0,283.44,217.35
2016,12,26,9,30,802.0,54.0,1.4,6.0,313.0,332.18,261.65
2016,12,26,9,45,821.0,57.0,1.35,6.5,345.5,376.62,301.62
2016,12,26,10,0,840.0,60.0,1.3,7.0,378.0,420.67,340.02
2016,12,26,10,15,855.5,61.5,1.25,7.5,405.5,459.82,373.37
2016,12,26,10,30,871.0,63.0,1.2,8.0,433.0,498.47,405.22
2016,12,26,10,45,879.0,64.5,1.15,8.5,453.5,531.75,431.9
2016,12,26,11,0,887.0,66.0,1.1,9.0,474.0,562.88,456.12
2016,12,26,11,15,893.5,66.5,1.0,9.0,487.5,589.75,476.85
2016,12,26,11,30,900.0,67.0,0.9,9.0,501.0,614.07,495.07
2016,12,26,11,45,901.0,68.0,0.85,9.0,507.0,632.87,509.2
2016,12,26,12,0,902.0,69.0,0.8,9.0,513.0,648.68,520.86
2016,12,26,12,15,901.5,69.0,0.7,9.0,511.5,659.35,527.95
2016,12,26,12,30,901.0,69.0,0.6,9.0,510.0,666.89,532.56
2016,12,26,12,45,896.0,68.5,0.55,9.5,500.5,667.74,531.91
2016,12,26,13,0,891.0,68.0,0.5,10.0,491.0,665.41,528.95
2016,12,26,13,15,883.0,67.0,0.45,10.0,475.0,657.4,522.79
2016,12,26,13,30,875.0,66.0,0.4,10.0,459.0,646.36,514.41
2016,12,26,13,45,862.5,65.0,0.4,10.0,435.5,629.53,502.38
2016,12,26,14,0,850.0,64.0,0.4,10.0,412.0,613.88,490.93
2016,12,26,14,15,832.0,62.0,0.4,10.0,382.0,587.31,471.22
2016,12,26,14,30,814.0,60.0,0.4,10.0,352.0,558.58,449.56
2016,12,26,14,45,787.5,57.5,0.4,10.0,317.0,522.56,421.78
2016,12,26,15,0,761.0,55.0,0.4,10.0,282.0,485.32,392.3
2016,12,26,15,15,722.0,51.0,0.55,9.5,243.0,439.09,356.67
2016,12,26,15,30,683.0,47.0,0.7,9.0,204.0,393.09,319.37
2016,12,26,15,45,621.5,42.0,0.85,8.5,163.5,336.66,271.83
2016,12,26,16,0,560.0,37.0,1.0,8.0,123.0,282.94,224.49
2016,12,26,16,15,456.0,29.5,1.1,7.5,84.5,214.42,163.21
2016,12,26,16,30,352.0,22.0,1.2,7.0,46.0,150.41,88.42
2016,12,26,16,45,176.0,11.0,1.3,7.0,23.0,60.44,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,7,45,208.0,15.0,1.1,4.5,36.0,11.59,0.0
2016,12,27,8,0,416.0,30.0,1.0,5.0,72.0,49.63,22.6
2016,12,27,8,15,502.0,37.0,0.95,5.0,111.5,88.12,48.3
2016,12,27,8,30,588.0,44.0,0.9,5.0,151.0,135.52,85.27
2016,12,27,8,45,644.0,48.5,0.85,5.5,192.0,181.25,124.8
2016,12,27,9,0,700.0,53.0,0.8,6.0,233.0,231.4,169.31
2016,12,27,9,15,734.5,56.5,0.8,6.5,270.5,278.13,211.84
2016,12,27,9,30,769.0,60.0,0.8,7.0,308.0,326.49,255.08
2016,12,27,9,45,794.5,62.0,0.8,7.5,341.5,371.12,294.5
2016,12,27,10,0,820.0,64.0,0.8,8.0,375.0,415.92,332.95
2016,12,27,10,15,836.0,65.5,0.8,8.5,402.0,455.7,366.4
2016,12,27,10,30,852.0,67.0,0.8,9.0,429.0,494.35,397.98
2016,12,27,10,45,861.5,68.5,0.8,9.5,450.0,528.24,425.0
2016,12,27,11,0,871.0,70.0,0.8,10.0,471.0,558.25,448.4
2016,12,27,11,15,877.5,71.0,0.8,10.0,484.5,585.4,469.89
2016,12,27,11,30,884.0,72.0,0.8,10.0,498.0,610.06,489.11
2016,12,27,11,45,885.5,72.5,0.85,10.5,504.0,628.45,503.02
2016,12,27,12,0,887.0,73.0,0.9,11.0,510.0,643.92,514.6
2016,12,27,12,15,886.5,73.0,0.9,11.0,508.5,654.56,522.88
2016,12,27,12,30,886.0,73.0,0.9,11.0,507.0,662.1,528.83
2016,12,27,12,45,880.5,72.5,0.9,11.0,498.0,662.69,529.65
2016,12,27,13,0,875.0,72.0,0.9,11.0,489.0,660.15,528.17
2016,12,27,13,15,867.5,71.5,0.9,11.0,473.0,656.97,526.05
2016,12,27,13,30,860.0,71.0,0.9,11.0,457.0,647.12,519.06
2016,12,27,13,45,848.5,69.0,0.9,11.0,434.0,630.04,506.7
2016,12,27,14,0,837.0,67.0,0.9,11.0,411.0,610.26,492.17
2016,12,27,14,15,818.5,65.0,0.85,11.0,381.5,583.66,471.72
2016,12,27,14,30,800.0,63.0,0.8,11.0,352.0,554.96,449.34
2016,12,27,14,45,771.0,60.5,0.75,11.0,317.0,517.87,420.04
2016,12,27,15,0,742.0,58.0,0.7,11.0,282.0,479.71,389.23
2016,12,27,15,15,702.5,54.5,0.7,10.0,243.0,434.31,353.51
2016,12,27,15,30,663.0,51.0,0.7,9.0,204.0,389.16,316.5
2016,12,27,15,45,598.5,45.5,0.7,8.5,163.5,331.36,267.4
2016,12,27,16,0,534.0,40.0,0.7,8.0,123.0,280.13,222.0
2016,12,27,16,15,429.0,32.0,0.75,7.5,85.0,211.83,161.55
2016,12,27,16,30,324.0,24.0,0.8,7.0,47.0,148.24,90.35
2016,12,27,16,45,162.0,12.0,0.9,7.0,23.5,57.78,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,238.0,14.0,1.5,3.5,37.5,11.23,0.0
2016,12,28,8,0,476.0,28.0,1.5,4.0,75.0,51.33,22.41
2016,12,28,8,15,560.5,34.0,1.45,4.5,116.0,91.43,48.76
2016,12,28,8,30,645.0,40.0,1.4,5.0,157.0,139.62,86.3
2016,12,28,8,45,697.0,44.0,1.4,5.5,198.5,186.79,127.58
2016,12,28,9,0,749.0,48.0,1.4,6.0,240.0,237.91,173.66
2016,12,28,9,15,781.5,51.0,1.35,6.5,278.0,285.75,217.76
2016,12,28,9,30,814.0,54.0,1.3,7.0,316.0,334.94,262.3
2016,12,28,9,45,840.0,55.0,1.3,7.5,350.0,380.13,302.79
2016,12,28,10,0,866.0,56.0,1.3,8.0,384.0,425.58,342.37
2016,12,28,10,15,881.0,57.5,1.3,8.5,411.5,466.3,377.12
2016,12,28,10,30,896.0,59.0,1.3,9.0,439.0,505.71,409.8
2016,12,28,10,45,906.0,59.5,1.35,10.0,460.5,539.87,437.0
2016,12,28,11,0,916.0,60.0,1.4,11.0,482.0,571.92,461.81
2016,12,28,11,15,921.5,60.5,1.3,11.0,495.5,599.09,482.93
2016,12,28,11,30,927.0,61.0,1.2,11.0,509.0,623.58,501.46
2016,12,28,11,45,930.0,61.5,1.15,11.5,515.5,643.72,515.8
2016,12,28,12,0,933.0,62.0,1.1,12.0,522.0,660.84,527.57
2016,12,28,12,15,932.0,61.5,1.1,12.0,520.5,671.14,535.64
2016,12,28,12,30,931.0,61.0,1.1,12.0,519.0,678.18,541.27
2016,12,28,12,45,927.0,61.0,1.1,12.0,510.0,680.55,543.16
2016,12,28,13,0,923.0,61.0,1.1,12.0,501.0,679.63,542.81
2016,12,28,13,15,915.5,60.5,1.1,12.0,485.0,672.6,538.14
2016,12,28,13,30,908.0,60.0,1.1,12.0,469.0,662.4,531.11
2016,12,28,13,45,896.5,58.5,1.1,12.5,445.5,645.42,517.88
2016,12,28,14,0,885.0,57.0,1.1,13.0,422.0,625.6,502.42
2016,12,28,14,15,868.5,55.5,1.0,12.5,392.5,600.07,483.32
2016,12,28,14,30,852.0,54.0,0.9,12.0,363.0,572.27,462.09
2016,12,28,14,45,827.5,52.0,0.85,12.0,328.0,537.29,434.48
2016,12,28,15,0,803.0,50.0,0.8,12.0,293.0,500.97,405.14
2016,12,28,15,15,766.5,47.0,0.8,11.0,253.5,459.58,372.58
2016,12,28,15,30,730.0,44.0,0.8,10.0,214.0,414.59,335.81
2016,12,28,15,45,672.0,39.5,0.8,9.5,172.5,358.62,288.21
2016,12,28,16,0,614.0,35.0,0.8,9.0,131.0,305.04,240.83
2016,12,28,16,15,516.0,28.5,0.85,8.5,91.5,237.45,180.65
2016,12,28,16,30,418.0,22.0,0.9,8.0,52.0,174.61,109.3
2016,12,28,16,45,209.0,11.0,0.95,8.0,26.0,70.55,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,45,229.5,14.5,1.5,5.5,37.0,10.65,0.0
2016,12,29,8,0,459.0,29.0,1.5,6.0,74.0,50.93,22.54
2016,12,29,8,15,546.0,36.0,1.5,6.5,115.5,91.33,48.96
2016,12,29,8,30,633.0,43.0,1.5,7.0,157.0,140.13,86.59
2016,12,29,8,45,684.5,47.5,1.5,7.5,198.5,187.13,127.38
2016,12,29,9,0,736.0,52.0,1.5,8.0,240.0,238.08,172.95
2016,12,29,9,15,770.0,55.5,1.4,8.5,279.0,286.36,216.94
2016,12,29,9,30,804.0,59.0,1.3,9.0,318.0,336.18,261.46
2016,12,29,9,45,815.0,64.0,1.2,9.5,350.0,379.98,300.32
2016,12,29,10,0,826.0,69.0,1.1,10.0,382.0,422.8,337.0
2016,12,29,10,15,842.0,71.0,1.0,10.5,410.0,463.54,370.67
2016,12,29,10,30,858.0,73.0,0.9,11.0,438.0,503.15,402.2
2016,12,29,10,45,869.5,74.0,0.8,11.5,459.5,537.97,428.94
2016,12,29,11,0,881.0,75.0,0.7,12.0,481.0,570.89,453.27
2016,12,29,11,15,887.5,76.0,0.6,12.5,495.0,598.82,473.03
2016,12,29,11,30,894.0,77.0,0.5,13.0,509.0,624.22,490.26
2016,12,29,11,45,896.0,77.5,0.45,13.5,515.0,643.61,503.27
2016,12,29,12,0,898.0,78.0,0.4,14.0,521.0,657.1,511.89
2016,12,29,12,15,897.0,77.5,0.35,14.0,520.0,667.23,518.85
2016,12,29,12,30,896.0,77.0,0.3,14.0,519.0,674.22,523.5
2016,12,29,12,45,897.5,75.0,0.3,14.5,511.0,677.97,525.64
2016,12,29,13,0,899.0,73.0,0.3,15.0,503.0,678.55,525.51
2016,12,29,13,15,891.0,72.0,0.25,15.0,486.5,670.85,519.71
2016,12,29,13,30,883.0,71.0,0.2,15.0,470.0,660.07,511.79
2016,12,29,13,45,869.0,69.5,0.2,15.0,446.0,645.75,501.81
2016,12,29,14,0,855.0,68.0,0.2,15.0,422.0,624.87,487.12
2016,12,29,14,15,836.5,66.0,0.2,14.5,392.0,598.1,468.82
2016,12,29,14,30,818.0,64.0,0.2,14.0,362.0,569.15,448.46
2016,12,29,14,45,788.0,62.0,0.2,14.0,326.5,531.72,420.39
2016,12,29,15,0,758.0,60.0,0.2,14.0,291.0,493.18,390.74
2016,12,29,15,15,718.5,56.0,0.35,13.5,251.5,446.71,356.04
2016,12,29,15,30,679.0,52.0,0.5,13.0,212.0,400.44,319.74
2016,12,29,15,45,612.5,47.0,0.65,12.5,170.5,341.56,271.67
2016,12,29,16,0,546.0,42.0,0.8,12.0,129.0,289.44,226.88
2016,12,29,16,15,441.5,33.5,0.85,11.5,90.0,219.85,166.42
2016,12,29,16,30,337.0,25.0,0.9,11.0,51.0,156.1,99.48
2016,12,29,16,45,168.5,12.5,0.95,10.5,25.5,60.78,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,106.0,17.0,0.95,8.5,27.5,13.14,0.0
2016,12,30,8,0,212.0,34.0,0.9,9.0,55.0,41.16,21.6
2016,12,30,8,15,268.5,47.5,0.85,9.0,87.5,72.22,44.15
2016,12,30,8,30,325.0,61.0,0.8,9.0,120.0,108.85,73.01
2016,12,30,8,45,360.5,73.5,0.8,9.5,153.5,145.61,104.28
2016,12,30,9,0,396.0,86.0,0.8,10.0,187.0,185.36,138.73
2016,12,30,9,15,417.5,97.0,0.8,10.0,218.5,222.24,171.56
2016,12,30,9,30,439.0,108.0,0.8,10.0,250.0,260.33,205.07
2016,12,30,9,45,466.5,115.0,0.8,10.5,280.0,297.66,236.96
2016,12,30,10,0,494.0,122.0,0.8,11.0,310.0,336.18,269.14
2016,12,30,10,15,511.0,126.5,0.8,11.0,333.0,368.25,296.17
2016,12,30,10,30,528.0,131.0,0.8,11.0,356.0,400.17,322.58
2016,12,30,10,45,523.0,142.0,0.8,11.5,374.0,427.07,343.78
2016,12,30,11,0,518.0,153.0,0.8,12.0,392.0,452.22,363.1
2016,12,30,11,15,523.0,156.5,0.8,12.0,404.0,473.45,379.89
2016,12,30,11,30,528.0,160.0,0.8,12.0,416.0,493.26,395.38
2016,12,30,11,45,264.0,151.0,0.85,12.5,279.0,325.8,263.92
2016,12,30,12,0,0.0,142.0,0.9,13.0,142.0,139.56,110.56
2016,12,30,12,15,0.0,142.0,0.9,13.0,142.0,139.7,111.28
2016,12,30,12,30,0.0,142.0,0.9,13.0,142.0,139.88,111.45
2016,12,30,12,45,133.5,174.5,0.9,13.0,238.5,274.06,223.19
2016,12,30,13,0,267.0,207.0,0.9,13.0,335.0,407.03,328.67
2016,12,30,13,15,550.0,142.0,0.9,13.0,395.0,528.68,425.54
2016,12,30,13,30,833.0,77.0,0.9,13.0,455.0,639.33,510.81
2016,12,30,13,45,819.5,76.0,0.9,13.0,432.5,622.63,497.32
2016,12,30,14,0,806.0,75.0,0.9,13.0,410.0,603.33,483.21
2016,12,30,14,15,787.5,72.5,0.9,12.5,381.0,576.83,464.34
2016,12,30,14,30,769.0,70.0,0.9,12.0,352.0,548.29,443.48
2016,12,30,14,45,740.5,67.5,0.9,12.0,317.5,512.22,415.45
2016,12,30,15,0,712.0,65.0,0.9,12.0,283.0,475.08,385.86
2016,12,30,15,15,671.5,60.5,0.85,11.5,244.5,431.68,350.79
2016,12,30,15,30,631.0,56.0,0.8,11.0,206.0,386.08,312.89
2016,12,30,15,45,565.0,50.5,0.75,10.5,165.5,328.72,264.44
2016,12,30,16,0,499.0,45.0,0.7,10.0,125.0,274.56,217.24
2016,12,30,16,15,397.5,36.0,0.7,9.5,87.5,207.1,158.43
2016,12,30,16,30,296.0,27.0,0.7,9.0,50.0,145.9,95.91
2016,12,30,16,45,148.0,13.5,0.75,8.5,25.0,56.18,0.0
2016,12,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
